Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,175.0,14.0,2.6,2.5,28.5,11.41,0.0
2016,1,1,8,0,350.0,28.0,2.7,3.0,57.0,23.33,13.06
2016,1,1,8,15,451.0,36.5,2.7,3.0,96.5,30.09,21.37
2016,1,1,8,30,552.0,45.0,2.7,3.0,136.0,36.84,28.14
2016,1,1,8,45,610.0,51.0,2.75,3.5,176.5,41.27,32.51
2016,1,1,9,0,668.0,57.0,2.8,4.0,217.0,45.71,36.74
2016,1,1,9,15,707.5,61.0,2.8,4.5,255.5,52.75,43.25
2016,1,1,9,30,747.0,65.0,2.8,5.0,294.0,55.72,45.93
2016,1,1,9,45,777.5,67.0,2.85,5.5,328.5,57.0,46.98
2016,1,1,10,0,808.0,69.0,2.9,6.0,363.0,58.35,48.07
2016,1,1,10,15,825.5,71.0,2.85,6.0,391.5,59.62,49.16
2016,1,1,10,30,843.0,73.0,2.8,6.0,420.0,65.9,54.81
2016,1,1,10,45,854.0,74.5,2.8,6.5,442.0,115.89,65.68
2016,1,1,11,0,865.0,76.0,2.8,7.0,464.0,166.19,99.16
2016,1,1,11,15,872.5,77.0,2.75,7.0,479.0,215.58,140.15
2016,1,1,11,30,880.0,78.0,2.7,7.0,494.0,264.46,184.56
2016,1,1,11,45,882.5,79.0,2.65,7.5,501.5,311.27,228.49
2016,1,1,12,0,885.0,80.0,2.6,8.0,509.0,356.69,271.23
2016,1,1,12,15,884.5,79.5,2.55,8.0,508.5,398.05,310.65
2016,1,1,12,30,884.0,79.0,2.5,8.0,508.0,437.32,347.59
2016,1,1,12,45,883.5,78.0,2.45,8.0,500.5,473.85,381.48
2016,1,1,13,0,883.0,77.0,2.4,8.0,493.0,507.96,412.63
2016,1,1,13,15,875.5,76.0,2.35,8.0,478.0,535.97,438.24
2016,1,1,13,30,868.0,75.0,2.3,8.0,463.0,560.86,460.8
2016,1,1,13,45,856.0,73.5,2.25,8.0,440.5,579.51,477.96
2016,1,1,14,0,844.0,72.0,2.2,8.0,418.0,594.73,492.02
2016,1,1,14,15,826.0,70.0,2.15,8.0,389.5,602.29,499.75
2016,1,1,14,30,808.0,68.0,2.1,8.0,361.0,606.23,504.33
2016,1,1,14,45,782.0,65.0,2.05,8.0,326.5,600.35,500.85
2016,1,1,15,0,756.0,62.0,2.0,8.0,292.0,590.87,494.06
2016,1,1,15,15,716.5,58.0,1.9,7.5,253.5,567.88,476.52
2016,1,1,15,30,677.0,54.0,1.8,7.0,215.0,541.53,455.26
2016,1,1,15,45,616.5,48.5,1.75,6.5,174.0,502.9,422.64
2016,1,1,16,0,556.0,43.0,1.7,6.0,133.0,456.89,382.13
2016,1,1,16,15,455.0,35.0,1.8,5.5,94.0,379.95,313.22
2016,1,1,16,30,354.0,27.0,1.9,5.0,55.0,301.23,217.86
2016,1,1,16,45,177.0,13.5,2.0,5.0,27.5,123.23,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,19.0,14.5,3.0,3.5,16.0,11.87,0.0
2016,1,2,8,0,38.0,29.0,3.1,4.0,32.0,23.03,12.71
2016,1,2,8,15,64.0,46.0,3.1,4.0,55.0,35.68,26.25
2016,1,2,8,30,90.0,63.0,3.1,4.0,78.0,48.08,38.22
2016,1,2,8,45,104.5,80.0,3.1,4.5,102.0,60.16,49.65
2016,1,2,9,0,119.0,97.0,3.1,5.0,126.0,71.97,60.65
2016,1,2,9,15,128.5,113.0,3.05,5.0,148.5,82.86,70.75
2016,1,2,9,30,138.0,129.0,3.0,5.0,171.0,93.49,80.48
2016,1,2,9,45,150.0,141.5,3.0,5.5,192.0,101.88,87.89
2016,1,2,10,0,162.0,154.0,3.0,6.0,213.0,110.06,95.02
2016,1,2,10,15,98.0,159.0,2.95,6.0,195.5,112.97,97.5
2016,1,2,10,30,34.0,164.0,2.9,6.0,178.0,120.27,103.93
2016,1,2,10,45,104.0,181.0,2.85,6.5,227.0,137.92,110.52
2016,1,2,11,0,174.0,198.0,2.8,7.0,276.0,167.61,131.17
2016,1,2,11,15,251.5,195.5,2.7,7.0,312.5,192.23,148.18
2016,1,2,11,30,329.0,193.0,2.6,7.0,349.0,225.72,174.13
2016,1,2,11,45,310.0,199.5,2.55,7.5,348.5,246.7,193.93
2016,1,2,12,0,291.0,206.0,2.5,8.0,348.0,265.6,211.83
2016,1,2,12,15,227.0,212.5,2.4,8.0,323.0,262.59,212.53
2016,1,2,12,30,163.0,219.0,2.3,8.0,298.0,256.49,209.75
2016,1,2,12,45,176.0,215.0,2.2,8.5,299.0,269.92,221.38
2016,1,2,13,0,189.0,211.0,2.1,9.0,300.0,283.7,233.2
2016,1,2,13,15,331.5,181.5,2.0,9.0,332.5,347.55,286.53
2016,1,2,13,30,474.0,152.0,1.9,9.0,365.0,420.81,347.13
2016,1,2,13,45,274.5,163.5,1.85,9.0,285.5,326.45,271.13
2016,1,2,14,0,75.0,175.0,1.8,9.0,206.0,211.13,175.16
2016,1,2,14,15,37.5,143.5,1.7,9.0,159.0,159.48,132.03
2016,1,2,14,30,0.0,112.0,1.6,9.0,112.0,97.9,79.22
2016,1,2,14,45,0.0,101.5,1.5,9.5,101.5,89.07,71.7
2016,1,2,15,0,0.0,91.0,1.4,10.0,91.0,80.2,63.99
2016,1,2,15,15,0.0,78.5,1.4,9.5,78.5,69.13,54.56
2016,1,2,15,30,0.0,66.0,1.4,9.0,66.0,57.91,44.85
2016,1,2,15,45,0.0,53.5,1.45,9.0,53.5,46.51,34.76
2016,1,2,16,0,0.0,41.0,1.5,9.0,41.0,34.85,24.36
2016,1,2,16,15,0.0,29.0,1.65,8.5,29.0,23.96,14.59
2016,1,2,16,30,0.0,17.0,1.8,8.0,17.0,14.01,4.89
2016,1,2,16,45,0.0,8.5,1.95,8.0,8.5,7.26,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,4.5,2.4,6.0,4.5,3.69,0.0
2016,1,3,8,0,0.0,9.0,2.4,6.0,9.0,7.39,0.19
2016,1,3,8,15,0.0,16.0,2.3,6.0,16.0,13.16,6.06
2016,1,3,8,30,0.0,23.0,2.2,6.0,23.0,18.95,11.58
2016,1,3,8,45,0.0,30.0,2.1,6.5,30.0,24.74,17.04
2016,1,3,9,0,0.0,37.0,2.0,7.0,37.0,30.55,22.45
2016,1,3,9,15,0.0,44.0,2.0,7.0,44.0,36.36,27.85
2016,1,3,9,30,0.0,51.0,2.0,7.0,51.0,42.19,33.21
2016,1,3,9,45,0.0,57.0,2.0,7.5,57.0,47.19,37.69
2016,1,3,10,0,0.0,63.0,2.0,8.0,63.0,52.19,42.11
2016,1,3,10,15,3.5,105.0,2.05,8.0,106.0,84.42,71.19
2016,1,3,10,30,7.0,147.0,2.1,8.0,149.0,114.0,97.54
2016,1,3,10,45,22.0,164.5,2.2,8.0,174.0,129.21,105.26
2016,1,3,11,0,37.0,182.0,2.3,8.0,199.0,142.83,115.76
2016,1,3,11,15,18.5,142.0,2.45,8.0,150.5,117.77,95.2
2016,1,3,11,30,0.0,102.0,2.6,8.0,102.0,84.14,67.28
2016,1,3,11,45,0.5,130.0,2.8,8.5,130.5,106.85,86.54
2016,1,3,12,0,1.0,158.0,3.0,9.0,159.0,130.03,105.98
2016,1,3,12,15,34.5,184.5,3.1,9.0,201.5,166.88,136.42
2016,1,3,12,30,68.0,211.0,3.2,9.0,244.0,206.86,169.69
2016,1,3,12,45,36.0,186.0,3.3,9.0,203.5,176.75,145.13
2016,1,3,13,0,4.0,161.0,3.4,9.0,163.0,137.93,112.74
2016,1,3,13,15,6.5,161.0,3.25,9.0,164.0,140.51,115.1
2016,1,3,13,30,9.0,161.0,3.1,9.0,165.0,143.45,117.75
2016,1,3,13,45,12.0,157.5,3.0,9.0,162.5,143.77,118.22
2016,1,3,14,0,15.0,154.0,2.9,9.0,160.0,144.42,119.02
2016,1,3,14,15,10.0,142.0,2.7,9.0,146.0,131.98,108.53
2016,1,3,14,30,5.0,130.0,2.5,9.0,132.0,119.18,97.67
2016,1,3,14,45,2.5,118.0,2.4,9.0,119.0,107.73,87.94
2016,1,3,15,0,0.0,106.0,2.3,9.0,106.0,96.15,77.99
2016,1,3,15,15,0.0,92.0,2.2,9.0,92.0,83.88,67.41
2016,1,3,15,30,0.0,78.0,2.1,9.0,78.0,71.43,56.54
2016,1,3,15,45,0.0,63.0,2.05,9.0,63.0,57.54,44.28
2016,1,3,16,0,0.0,48.0,2.0,9.0,48.0,43.21,31.54
2016,1,3,16,15,0.0,34.0,2.05,8.5,34.0,29.56,19.34
2016,1,3,16,30,0.0,20.0,2.1,8.0,20.0,16.51,6.99
2016,1,3,16,45,0.0,10.0,2.15,8.0,10.0,8.23,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,164.0,13.5,2.6,9.5,27.0,11.52,0.0
2016,1,4,8,0,328.0,27.0,2.6,10.0,54.0,22.39,11.79
2016,1,4,8,15,425.5,34.5,2.6,10.0,91.5,28.27,19.11
2016,1,4,8,30,523.0,42.0,2.6,10.0,129.0,34.18,24.94
2016,1,4,8,45,584.0,47.0,2.6,10.5,168.5,37.85,28.51
2016,1,4,9,0,645.0,52.0,2.6,11.0,208.0,45.24,35.29
2016,1,4,9,15,683.0,56.0,2.65,11.0,245.0,48.26,38.11
2016,1,4,9,30,721.0,60.0,2.7,11.0,282.0,51.3,40.87
2016,1,4,9,45,567.5,93.0,2.8,11.0,280.0,70.07,57.71
2016,1,4,10,0,414.0,126.0,2.9,11.0,278.0,88.75,74.34
2016,1,4,10,15,468.5,126.5,2.95,11.0,311.0,88.94,74.38
2016,1,4,10,30,523.0,127.0,3.0,11.0,344.0,91.03,76.13
2016,1,4,10,45,270.0,148.0,3.1,11.5,260.5,124.43,91.73
2016,1,4,11,0,17.0,169.0,3.2,12.0,177.0,134.89,108.4
2016,1,4,11,15,8.5,116.5,3.3,12.0,120.5,96.63,76.49
2016,1,4,11,30,0.0,64.0,3.4,12.0,64.0,53.05,39.86
2016,1,4,11,45,136.0,137.5,3.5,12.5,204.0,150.63,117.54
2016,1,4,12,0,272.0,211.0,3.6,13.0,344.0,263.09,207.19
2016,1,4,12,15,136.0,159.5,3.6,12.5,226.0,185.99,148.56
2016,1,4,12,30,0.0,108.0,3.6,12.0,108.0,89.76,70.89
2016,1,4,12,45,12.0,146.5,3.65,12.0,152.0,127.85,103.05
2016,1,4,13,0,24.0,185.0,3.7,12.0,196.0,168.48,137.11
2016,1,4,13,15,12.0,141.0,3.6,12.0,146.5,125.45,101.21
2016,1,4,13,30,0.0,97.0,3.5,12.0,97.0,81.11,63.81
2016,1,4,13,45,0.0,105.5,3.4,12.0,105.5,88.94,70.58
2016,1,4,14,0,0.0,114.0,3.3,12.0,114.0,97.3,77.76
2016,1,4,14,15,0.0,63.0,3.15,12.0,63.0,52.19,39.37
2016,1,4,14,30,0.0,12.0,3.0,12.0,12.0,9.88,2.91
2016,1,4,14,45,0.0,11.0,2.9,12.0,11.0,9.05,2.21
2016,1,4,15,0,0.0,10.0,2.8,12.0,10.0,8.22,1.49
2016,1,4,15,15,0.0,8.5,2.65,11.5,8.5,6.99,0.43
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,5.75,0.0
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,4.51,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.28,0.0
2016,1,4,16,15,0.0,3.0,2.4,11.0,3.0,2.46,0.0
2016,1,4,16,30,0.0,2.0,2.4,11.0,2.0,1.64,0.0
2016,1,4,16,45,0.0,1.0,2.45,11.0,1.0,0.82,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.4,10.0,1.0,0.82,0.0
2016,1,5,8,30,0.0,2.0,2.5,10.0,2.0,1.64,0.0
2016,1,5,8,45,0.0,2.5,2.65,10.5,2.5,2.05,0.0
2016,1,5,9,0,0.0,3.0,2.8,11.0,3.0,2.46,0.0
2016,1,5,9,15,0.0,3.5,2.85,11.0,3.5,2.87,0.0
2016,1,5,9,30,0.0,4.0,2.9,11.0,4.0,3.29,0.0
2016,1,5,9,45,0.0,4.5,3.0,11.0,4.5,3.7,0.0
2016,1,5,10,0,0.0,5.0,3.1,11.0,5.0,4.11,0.0
2016,1,5,10,15,0.0,65.5,3.2,11.0,65.5,54.28,43.43
2016,1,5,10,30,0.0,126.0,3.3,11.0,126.0,99.71,83.88
2016,1,5,10,45,1.5,140.0,3.4,11.0,140.5,110.95,89.46
2016,1,5,11,0,3.0,154.0,3.5,11.0,155.0,122.57,99.09
2016,1,5,11,15,1.5,121.5,3.55,11.0,122.0,99.28,79.35
2016,1,5,11,30,0.0,89.0,3.6,11.0,89.0,73.77,57.71
2016,1,5,11,45,0.0,96.0,3.7,11.0,96.0,79.5,62.57
2016,1,5,12,0,0.0,103.0,3.8,11.0,103.0,85.3,67.47
2016,1,5,12,15,0.0,97.5,3.8,11.0,97.5,80.92,63.73
2016,1,5,12,30,0.0,92.0,3.8,11.0,92.0,76.43,59.93
2016,1,5,12,45,0.0,59.5,3.85,11.0,59.5,49.31,36.79
2016,1,5,13,0,0.0,27.0,3.9,11.0,27.0,22.31,13.61
2016,1,5,13,15,0.0,85.5,3.8,11.0,85.5,71.06,55.5
2016,1,5,13,30,0.0,144.0,3.7,11.0,144.0,122.89,99.56
2016,1,5,13,45,26.0,158.5,3.65,11.0,170.0,160.19,131.45
2016,1,5,14,0,52.0,173.0,3.6,11.0,196.0,194.74,161.03
2016,1,5,14,15,134.5,163.5,3.55,11.0,215.5,251.66,210.26
2016,1,5,14,30,217.0,154.0,3.5,11.0,235.0,313.05,262.82
2016,1,5,14,45,203.5,142.5,3.45,11.0,213.0,287.5,242.1
2016,1,5,15,0,190.0,131.0,3.4,11.0,191.0,273.0,230.37
2016,1,5,15,15,178.0,115.5,3.15,10.5,166.0,253.28,214.28
2016,1,5,15,30,166.0,100.0,2.9,10.0,141.0,232.45,196.76
2016,1,5,15,45,316.5,75.5,2.7,10.0,136.5,333.75,282.42
2016,1,5,16,0,467.0,51.0,2.5,10.0,132.0,409.59,342.72
2016,1,5,16,15,368.5,42.0,2.35,9.5,94.5,332.81,274.26
2016,1,5,16,30,270.0,33.0,2.2,9.0,57.0,256.15,195.67
2016,1,5,16,45,135.0,16.5,2.1,9.0,28.5,129.13,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,3.65,11.0,8.0,6.83,0.0
2016,1,6,8,0,0.0,16.0,3.6,11.0,16.0,13.18,4.59
2016,1,6,8,15,0.0,29.0,3.55,11.0,29.0,23.96,15.27
2016,1,6,8,30,0.0,42.0,3.5,11.0,42.0,34.44,25.06
2016,1,6,8,45,0.0,53.5,3.45,11.0,53.5,43.6,33.6
2016,1,6,9,0,0.0,65.0,3.4,11.0,65.0,52.68,41.97
2016,1,6,9,15,0.0,78.0,3.35,11.0,78.0,62.75,51.14
2016,1,6,9,30,0.0,91.0,3.3,11.0,91.0,72.7,60.1
2016,1,6,9,45,0.0,103.5,3.25,11.0,103.5,82.19,68.56
2016,1,6,10,0,0.0,116.0,3.2,11.0,116.0,91.57,76.83
2016,1,6,10,15,33.0,145.5,3.2,11.0,159.5,108.26,91.54
2016,1,6,10,30,66.0,175.0,3.2,11.0,203.0,126.8,107.78
2016,1,6,10,45,233.5,172.5,3.25,11.0,277.5,137.3,104.02
2016,1,6,11,0,401.0,170.0,3.3,11.0,352.0,171.41,122.56
2016,1,6,11,15,224.5,185.0,3.35,11.0,287.5,179.27,136.5
2016,1,6,11,30,48.0,200.0,3.4,11.0,223.0,168.13,135.17
2016,1,6,11,45,37.5,196.5,3.45,11.0,215.0,168.3,135.95
2016,1,6,12,0,27.0,193.0,3.5,11.0,207.0,165.98,134.53
2016,1,6,12,15,202.0,194.0,3.4,11.0,294.0,237.96,191.23
2016,1,6,12,30,377.0,195.0,3.3,11.0,381.0,326.0,262.19
2016,1,6,12,45,220.5,201.0,3.25,11.0,309.5,276.63,225.07
2016,1,6,13,0,64.0,207.0,3.2,11.0,238.0,213.1,174.27
2016,1,6,13,15,68.5,202.0,3.1,11.0,234.5,216.48,177.67
2016,1,6,13,30,73.0,197.0,3.0,11.0,231.0,219.95,181.02
2016,1,6,13,45,67.0,187.0,2.95,11.0,217.0,212.42,175.18
2016,1,6,14,0,61.0,177.0,2.9,11.0,203.0,204.18,168.71
2016,1,6,14,15,156.5,164.5,2.85,10.5,225.0,266.21,222.67
2016,1,6,14,30,252.0,152.0,2.8,10.0,247.0,332.93,280.06
2016,1,6,14,45,229.0,142.5,2.8,10.0,222.5,316.53,266.73
2016,1,6,15,0,206.0,133.0,2.8,10.0,198.0,298.73,252.23
2016,1,6,15,15,191.0,117.5,2.75,9.5,172.0,277.38,235.0
2016,1,6,15,30,176.0,102.0,2.7,9.0,146.0,254.72,216.1
2016,1,6,15,45,144.0,86.0,2.65,9.0,118.0,205.95,173.99
2016,1,6,16,0,112.0,70.0,2.6,9.0,90.0,169.36,141.3
2016,1,6,16,15,78.0,52.0,2.55,9.0,64.5,127.11,103.1
2016,1,6,16,30,44.0,34.0,2.5,9.0,39.0,83.14,61.03
2016,1,6,16,45,22.0,17.0,2.5,9.0,19.5,38.54,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,104.0,16.5,0.6,8.5,25.0,12.86,0.0
2016,1,7,8,0,208.0,33.0,0.6,9.0,50.0,25.56,14.46
2016,1,7,8,15,307.5,44.0,0.65,9.0,86.5,33.96,24.28
2016,1,7,8,30,407.0,55.0,0.7,9.0,123.0,44.8,34.62
2016,1,7,8,45,490.5,60.0,0.8,9.0,163.5,48.04,37.94
2016,1,7,9,0,574.0,65.0,0.9,9.0,204.0,51.47,41.27
2016,1,7,9,15,616.0,70.0,0.9,9.0,241.5,54.71,44.3
2016,1,7,9,30,658.0,75.0,0.9,9.0,279.0,57.97,47.27
2016,1,7,9,45,713.0,72.5,0.95,9.5,316.0,55.75,45.13
2016,1,7,10,0,768.0,70.0,1.0,10.0,353.0,58.63,47.58
2016,1,7,10,15,786.5,72.0,1.0,10.0,381.5,59.85,48.61
2016,1,7,10,30,805.0,74.0,1.0,10.0,410.0,61.93,50.39
2016,1,7,10,45,818.5,75.0,1.05,10.0,432.5,109.97,62.03
2016,1,7,11,0,832.0,76.0,1.1,10.0,455.0,158.66,93.05
2016,1,7,11,15,480.0,146.0,1.15,10.0,366.0,193.61,136.84
2016,1,7,11,30,128.0,216.0,1.2,10.0,277.0,196.77,155.36
2016,1,7,11,45,126.5,220.5,1.25,10.0,282.0,210.93,167.86
2016,1,7,12,0,125.0,225.0,1.3,10.0,287.0,224.82,180.14
2016,1,7,12,15,73.0,207.0,1.35,10.0,243.0,198.83,160.72
2016,1,7,12,30,21.0,189.0,1.4,10.0,199.0,165.67,134.56
2016,1,7,12,45,205.0,188.0,1.45,10.0,287.0,258.28,210.16
2016,1,7,13,0,389.0,187.0,1.5,10.0,375.0,363.61,295.46
2016,1,7,13,15,619.5,129.5,1.5,10.0,419.0,459.47,372.85
2016,1,7,13,30,850.0,72.0,1.5,10.0,463.0,549.55,445.57
2016,1,7,13,45,841.0,70.0,1.55,10.0,442.0,569.35,463.18
2016,1,7,14,0,832.0,68.0,1.6,10.0,421.0,585.91,478.54
2016,1,7,14,15,815.5,66.0,1.55,10.0,393.5,594.6,486.92
2016,1,7,14,30,799.0,64.0,1.5,10.0,366.0,599.77,492.32
2016,1,7,14,45,779.5,61.0,1.45,10.0,333.0,598.39,492.38
2016,1,7,15,0,760.0,58.0,1.4,10.0,300.0,593.61,489.42
2016,1,7,15,15,725.0,54.5,1.3,10.0,262.5,574.6,474.51
2016,1,7,15,30,690.0,51.0,1.2,10.0,225.0,552.35,456.29
2016,1,7,15,45,640.0,46.0,1.1,10.0,185.5,515.28,425.3
2016,1,7,16,0,590.0,41.0,1.0,10.0,146.0,475.67,390.64
2016,1,7,16,15,502.5,34.0,1.0,9.5,106.5,406.98,331.68
2016,1,7,16,30,415.0,27.0,1.0,9.0,67.0,337.74,261.5
2016,1,7,16,45,207.5,13.5,1.05,9.0,33.5,176.88,21.94
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,3.5,14.0,1.65,6.5,14.5,11.57,0.0
2016,1,8,8,0,7.0,28.0,1.7,7.0,29.0,22.61,12.27
2016,1,8,8,15,27.0,45.0,1.7,7.0,49.0,35.4,25.72
2016,1,8,8,30,47.0,62.0,1.7,7.0,69.0,48.03,37.77
2016,1,8,8,45,57.0,79.0,1.75,7.0,90.5,60.4,49.42
2016,1,8,9,0,67.0,96.0,1.8,7.0,112.0,72.54,60.72
2016,1,8,9,15,73.0,112.0,1.75,7.0,132.0,83.82,71.08
2016,1,8,9,30,79.0,128.0,1.7,7.0,152.0,94.87,81.07
2016,1,8,9,45,81.0,141.5,1.65,7.5,169.0,104.2,89.24
2016,1,8,10,0,83.0,155.0,1.6,8.0,186.0,113.31,97.08
2016,1,8,10,15,51.0,156.5,1.55,8.0,176.5,115.02,98.43
2016,1,8,10,30,19.0,158.0,1.5,8.0,167.0,121.4,103.95
2016,1,8,10,45,9.5,138.0,1.45,8.5,142.5,110.12,89.13
2016,1,8,11,0,0.0,118.0,1.4,9.0,118.0,95.81,77.02
2016,1,8,11,15,42.5,165.0,1.45,9.0,185.5,136.94,109.86
2016,1,8,11,30,85.0,212.0,1.5,9.0,253.0,184.72,148.06
2016,1,8,11,45,115.5,218.0,1.55,9.5,275.0,206.06,164.78
2016,1,8,12,0,146.0,224.0,1.6,10.0,297.0,230.58,184.59
2016,1,8,12,15,143.0,226.0,1.6,10.0,297.5,242.59,195.42
2016,1,8,12,30,140.0,228.0,1.6,10.0,298.0,254.11,205.8
2016,1,8,12,45,157.5,225.0,1.65,10.0,302.5,269.86,219.46
2016,1,8,13,0,175.0,222.0,1.7,10.0,307.0,286.44,233.89
2016,1,8,13,15,178.0,213.5,1.65,10.0,297.5,291.1,238.58
2016,1,8,13,30,181.0,205.0,1.6,10.0,288.0,295.09,242.74
2016,1,8,13,45,91.0,174.5,1.6,10.0,216.0,213.06,175.7
2016,1,8,14,0,1.0,144.0,1.6,10.0,144.0,125.83,102.17
2016,1,8,14,15,0.5,89.5,1.5,10.0,89.5,75.52,59.69
2016,1,8,14,30,0.0,35.0,1.4,10.0,35.0,28.9,19.56
2016,1,8,14,45,0.0,31.5,1.35,10.0,31.5,25.99,17.09
2016,1,8,15,0,0.0,28.0,1.3,10.0,28.0,23.09,14.57
2016,1,8,15,15,0.0,24.5,1.3,9.5,24.5,20.19,12.07
2016,1,8,15,30,0.0,21.0,1.3,9.0,21.0,17.29,9.54
2016,1,8,15,45,0.0,17.0,1.3,9.0,17.0,13.98,6.59
2016,1,8,16,0,0.0,13.0,1.3,9.0,13.0,10.68,3.62
2016,1,8,16,15,0.0,9.5,1.35,9.0,9.5,7.8,1.01
2016,1,8,16,30,0.0,6.0,1.4,9.0,6.0,4.92,0.0
2016,1,8,16,45,0.0,3.0,1.5,9.0,3.0,2.46,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,35.0,15.0,3.05,9.0,18.0,12.26,0.0
2016,1,9,8,0,70.0,30.0,3.1,9.0,36.0,23.37,12.78
2016,1,9,8,15,105.0,46.5,3.1,9.0,61.0,35.58,25.64
2016,1,9,8,30,140.0,63.0,3.1,9.0,86.0,47.52,36.99
2016,1,9,8,45,159.5,80.0,3.1,9.5,113.0,59.42,48.05
2016,1,9,9,0,179.0,97.0,3.1,10.0,140.0,71.01,58.65
2016,1,9,9,15,191.5,112.5,3.05,10.0,165.5,81.29,68.02
2016,1,9,9,30,204.0,128.0,3.0,10.0,191.0,91.31,77.02
2016,1,9,9,45,201.5,141.5,2.95,10.0,210.0,102.58,87.04
2016,1,9,10,0,199.0,155.0,2.9,10.0,229.0,111.23,94.62
2016,1,9,10,15,279.5,157.5,2.75,10.0,270.0,110.2,93.54
2016,1,9,10,30,360.0,160.0,2.6,10.0,311.0,112.62,95.54
2016,1,9,10,45,234.0,181.0,2.5,10.0,281.5,142.22,108.54
2016,1,9,11,0,108.0,202.0,2.4,10.0,252.0,163.88,129.36
2016,1,9,11,15,89.0,205.5,2.25,10.0,247.5,172.71,137.27
2016,1,9,11,30,70.0,209.0,2.1,10.0,243.0,179.27,143.72
2016,1,9,11,45,110.0,217.5,2.0,10.0,272.0,203.33,162.65
2016,1,9,12,0,150.0,226.0,1.9,10.0,301.0,233.32,186.94
2016,1,9,12,15,88.5,211.0,1.8,10.0,255.5,207.55,167.85
2016,1,9,12,30,27.0,196.0,1.7,10.0,210.0,173.84,141.35
2016,1,9,12,45,13.5,172.5,1.6,10.0,179.5,150.51,122.29
2016,1,9,13,0,0.0,149.0,1.5,10.0,149.0,125.32,101.36
2016,1,9,13,15,0.0,115.0,1.35,10.0,115.0,96.41,77.09
2016,1,9,13,30,0.0,81.0,1.2,10.0,81.0,67.25,52.38
2016,1,9,13,45,14.0,124.5,1.1,10.5,130.5,113.89,92.21
2016,1,9,14,0,28.0,168.0,1.0,11.0,180.0,174.37,142.8
2016,1,9,14,15,68.5,165.5,0.95,11.0,192.5,201.41,165.93
2016,1,9,14,30,109.0,163.0,0.9,11.0,205.0,242.24,200.38
2016,1,9,14,45,103.5,150.0,0.85,11.0,187.0,230.94,191.23
2016,1,9,15,0,98.0,137.0,0.8,11.0,169.0,218.94,181.63
2016,1,9,15,15,90.5,121.0,0.8,10.5,147.5,201.04,167.3
2016,1,9,15,30,83.0,105.0,0.8,10.0,126.0,182.33,151.9
2016,1,9,15,45,72.0,87.5,0.85,10.0,103.5,158.25,131.23
2016,1,9,16,0,61.0,70.0,0.9,10.0,81.0,133.21,109.23
2016,1,9,16,15,42.0,52.5,0.9,10.0,59.5,90.04,71.37
2016,1,9,16,30,23.0,35.0,0.9,10.0,38.0,57.18,41.23
2016,1,9,16,45,11.5,17.5,0.95,10.0,19.0,24.56,3.85
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.0,2.75,7.5,27.0,12.25,0.0
2016,1,10,8,0,293.0,30.0,2.9,8.0,54.0,24.97,14.19
2016,1,10,8,15,390.5,39.5,2.85,8.0,92.0,32.45,23.01
2016,1,10,8,30,488.0,49.0,2.8,8.0,130.0,39.88,30.3
2016,1,10,8,45,552.0,55.0,2.8,8.5,170.5,44.14,34.46
2016,1,10,9,0,616.0,61.0,2.8,9.0,211.0,48.45,38.5
2016,1,10,9,15,656.0,65.5,2.75,9.0,249.0,51.4,41.28
2016,1,10,9,30,696.0,70.0,2.7,9.0,287.0,54.39,44.0
2016,1,10,9,45,727.0,72.0,2.7,9.0,322.0,55.44,44.91
2016,1,10,10,0,758.0,74.0,2.7,9.0,357.0,61.63,50.46
2016,1,10,10,15,590.5,111.5,2.6,9.0,342.5,81.57,68.33
2016,1,10,10,30,423.0,149.0,2.5,9.0,328.0,102.16,86.61
2016,1,10,10,45,320.5,174.5,2.45,9.5,314.5,143.73,107.24
2016,1,10,11,0,218.0,200.0,2.4,10.0,301.0,173.15,132.27
2016,1,10,11,15,144.5,205.5,2.3,10.0,273.0,180.68,141.41
2016,1,10,11,30,71.0,211.0,2.2,10.0,245.0,180.9,145.02
2016,1,10,11,45,80.5,216.5,2.1,10.5,256.0,194.64,156.17
2016,1,10,12,0,90.0,222.0,2.0,11.0,267.0,209.28,168.16
2016,1,10,12,15,55.5,207.0,1.95,11.0,235.0,192.38,155.49
2016,1,10,12,30,21.0,192.0,1.9,11.0,203.0,168.07,136.22
2016,1,10,12,45,23.5,191.5,1.85,11.5,203.5,171.1,138.69
2016,1,10,13,0,26.0,191.0,1.8,12.0,204.0,174.34,141.29
2016,1,10,13,15,13.0,152.5,1.75,12.0,159.0,135.9,109.58
2016,1,10,13,30,0.0,114.0,1.7,12.0,114.0,95.89,76.14
2016,1,10,13,45,0.0,84.5,1.7,12.0,84.5,70.29,54.62
2016,1,10,14,0,0.0,55.0,1.7,12.0,55.0,45.54,33.59
2016,1,10,14,15,0.0,49.0,1.65,11.5,49.0,40.54,29.43
2016,1,10,14,30,0.0,43.0,1.6,11.0,43.0,35.54,25.23
2016,1,10,14,45,0.0,39.0,1.55,11.0,39.0,32.21,22.39
2016,1,10,15,0,0.0,35.0,1.5,11.0,35.0,28.89,19.53
2016,1,10,15,15,0.0,31.0,1.4,10.5,31.0,25.57,16.7
2016,1,10,15,30,0.0,27.0,1.3,10.0,27.0,22.25,13.82
2016,1,10,15,45,0.0,22.0,1.25,10.0,22.0,18.11,10.15
2016,1,10,16,0,0.0,17.0,1.2,10.0,17.0,13.98,6.46
2016,1,10,16,15,0.0,12.5,1.3,9.5,12.5,10.27,3.13
2016,1,10,16,30,0.0,8.0,1.4,9.0,8.0,6.56,0.0
2016,1,10,16,45,0.0,4.0,1.5,9.0,4.0,3.28,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,2.15,9.0,11.0,9.06,0.0
2016,1,11,8,0,0.0,22.0,2.2,9.0,22.0,18.17,8.82
2016,1,11,8,15,0.0,37.0,2.2,9.0,37.0,30.06,20.85
2016,1,11,8,30,0.0,52.0,2.2,9.0,52.0,41.73,31.86
2016,1,11,8,45,0.0,68.0,2.25,9.0,68.0,53.98,43.28
2016,1,11,9,0,0.0,84.0,2.3,9.0,84.0,66.08,54.45
2016,1,11,9,15,2.5,98.5,2.25,9.0,99.5,77.05,64.46
2016,1,11,9,30,5.0,113.0,2.2,9.0,115.0,87.9,74.23
2016,1,11,9,45,8.5,125.0,2.2,9.5,128.5,96.98,82.16
2016,1,11,10,0,12.0,137.0,2.2,10.0,142.0,105.95,89.87
2016,1,11,10,15,11.5,145.5,2.2,10.0,150.5,112.47,95.5
2016,1,11,10,30,11.0,154.0,2.2,10.0,159.0,118.86,101.01
2016,1,11,10,45,10.5,159.5,2.25,10.5,164.5,125.2,101.22
2016,1,11,11,0,10.0,165.0,2.3,11.0,170.0,131.35,105.96
2016,1,11,11,15,5.0,153.5,2.25,11.0,156.0,124.09,99.96
2016,1,11,11,30,0.0,142.0,2.2,11.0,142.0,115.48,92.87
2016,1,11,11,45,0.0,125.0,2.15,11.0,125.0,102.75,82.11
2016,1,11,12,0,0.0,108.0,2.1,11.0,108.0,89.38,70.8
2016,1,11,12,15,0.0,78.5,2.05,11.0,78.5,65.18,50.27
2016,1,11,12,30,0.0,49.0,2.0,11.0,49.0,40.58,29.28
2016,1,11,12,45,0.0,82.5,2.0,11.5,82.5,68.52,53.08
2016,1,11,13,0,0.0,116.0,2.0,12.0,116.0,96.92,76.97
2016,1,11,13,15,0.0,120.5,1.95,12.0,120.5,101.14,80.54
2016,1,11,13,30,0.0,125.0,1.9,12.0,125.0,105.57,84.34
2016,1,11,13,45,0.0,130.0,1.9,12.0,130.0,110.75,88.81
2016,1,11,14,0,0.0,135.0,1.9,12.0,135.0,116.4,93.67
2016,1,11,14,15,0.0,108.0,1.8,12.0,108.0,92.11,73.29
2016,1,11,14,30,0.0,81.0,1.7,12.0,81.0,67.75,52.7
2016,1,11,14,45,0.0,74.0,1.6,12.0,74.0,61.71,47.63
2016,1,11,15,0,0.0,67.0,1.5,12.0,67.0,55.64,42.49
2016,1,11,15,15,323.5,62.5,1.4,11.5,148.0,311.72,264.62
2016,1,11,15,30,647.0,58.0,1.3,11.0,229.0,540.84,448.93
2016,1,11,15,45,595.0,53.0,1.2,11.0,189.5,503.11,415.38
2016,1,11,16,0,543.0,48.0,1.1,11.0,150.0,463.17,380.99
2016,1,11,16,15,460.0,40.0,1.1,11.0,111.5,396.95,324.24
2016,1,11,16,30,377.0,32.0,1.1,11.0,73.0,330.68,261.74
2016,1,11,16,45,239.0,21.0,1.15,11.0,42.5,215.22,109.39
2016,1,11,17,0,101.0,10.0,1.2,11.0,12.0,72.78,0.0
2016,1,11,17,15,50.5,5.0,1.2,10.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
