Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,161.5,14.0,2.35,8.5,27.5,11.37,0.0
2016,1,12,8,0,323.0,28.0,2.4,9.0,55.0,23.19,12.9
2016,1,12,8,15,418.0,36.0,2.3,9.0,93.0,29.44,20.32
2016,1,12,8,30,513.0,44.0,2.2,9.0,131.0,35.7,26.47
2016,1,12,8,45,574.0,49.5,2.1,9.0,171.5,39.71,30.42
2016,1,12,9,0,635.0,55.0,2.0,9.0,212.0,43.75,34.27
2016,1,12,9,15,673.5,59.0,1.95,9.0,250.0,50.58,40.55
2016,1,12,9,30,712.0,63.0,1.9,9.0,288.0,53.54,43.24
2016,1,12,9,45,530.5,101.5,1.9,9.5,279.5,75.99,63.37
2016,1,12,10,0,349.0,140.0,1.9,10.0,271.0,100.35,84.9
2016,1,12,10,15,336.5,154.0,1.9,10.0,288.5,108.74,92.17
2016,1,12,10,30,324.0,168.0,1.9,10.0,306.0,116.9,99.23
2016,1,12,10,45,353.5,172.5,1.95,10.5,330.5,144.52,106.31
2016,1,12,11,0,383.0,177.0,2.0,11.0,355.0,175.09,126.07
2016,1,12,11,15,437.5,172.0,2.0,11.0,381.5,204.78,147.69
2016,1,12,11,30,492.0,167.0,2.0,11.0,408.0,241.08,177.1
2016,1,12,11,45,416.5,187.0,2.0,11.5,393.5,265.98,202.57
2016,1,12,12,0,341.0,207.0,2.0,12.0,379.0,281.09,219.21
2016,1,12,12,15,305.0,213.5,1.95,12.0,368.0,294.28,232.82
2016,1,12,12,30,269.0,220.0,1.9,12.0,357.0,304.01,242.98
2016,1,12,12,45,183.0,220.5,1.9,12.0,313.0,277.12,223.56
2016,1,12,13,0,97.0,221.0,1.9,12.0,269.0,241.2,195.7
2016,1,12,13,15,79.5,211.0,1.8,12.0,250.0,230.03,187.22
2016,1,12,13,30,62.0,201.0,1.7,12.0,231.0,217.1,177.0
2016,1,12,13,45,31.0,136.5,1.65,12.0,151.5,140.72,114.09
2016,1,12,14,0,0.0,72.0,1.6,12.0,72.0,59.72,45.62
2016,1,12,14,15,0.0,75.0,1.55,12.0,75.0,62.22,47.92
2016,1,12,14,30,0.0,78.0,1.5,12.0,78.0,64.99,50.36
2016,1,12,14,45,0.0,71.0,1.45,12.0,71.0,58.91,45.24
2016,1,12,15,0,0.0,64.0,1.4,12.0,64.0,53.03,40.25
2016,1,12,15,15,0.0,56.0,1.5,12.0,56.0,46.36,34.53
2016,1,12,15,30,0.0,48.0,1.6,12.0,48.0,39.7,28.76
2016,1,12,15,45,0.0,40.0,1.7,12.0,40.0,33.05,22.93
2016,1,12,16,0,0.0,32.0,1.8,12.0,32.0,26.41,17.05
2016,1,12,16,15,0.0,23.5,1.85,12.0,23.5,19.37,10.79
2016,1,12,16,30,0.0,15.0,1.9,12.0,15.0,12.34,4.48
2016,1,12,16,45,0.0,9.0,1.95,12.0,9.0,7.39,0.0
2016,1,12,17,0,0.0,3.0,2.0,12.0,3.0,2.56,0.0
2016,1,12,17,15,0.0,1.5,2.0,12.0,1.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,3.5,3.5,11.5,3.5,2.87,0.0
2016,1,13,8,0,0.0,7.0,3.6,12.0,7.0,5.74,0.0
2016,1,13,8,15,0.0,12.5,3.65,12.0,12.5,10.27,3.32
2016,1,13,8,30,0.0,18.0,3.7,12.0,18.0,14.81,7.55
2016,1,13,8,45,0.0,24.0,3.8,12.0,24.0,19.77,12.14
2016,1,13,9,0,0.0,30.0,3.9,12.0,30.0,24.74,16.71
2016,1,13,9,15,0.0,35.5,4.05,12.0,35.5,29.3,20.87
2016,1,13,9,30,0.0,41.0,4.2,12.0,41.0,33.87,24.99
2016,1,13,9,45,0.0,46.0,4.35,12.5,46.0,38.03,28.65
2016,1,13,10,0,0.0,51.0,4.5,13.0,51.0,42.19,32.28
2016,1,13,10,15,147.0,112.5,4.6,13.0,175.0,80.51,66.35
2016,1,13,10,30,294.0,174.0,4.7,13.0,299.0,120.07,101.12
2016,1,13,10,45,231.0,190.5,4.85,13.0,292.5,147.7,112.2
2016,1,13,11,0,168.0,207.0,5.0,13.0,286.0,171.62,132.1
2016,1,13,11,15,84.0,165.0,5.0,12.5,204.5,144.08,112.8
2016,1,13,11,30,0.0,123.0,5.0,12.0,123.0,100.76,80.25
2016,1,13,11,45,196.0,160.5,5.05,12.0,260.0,184.6,144.1
2016,1,13,12,0,392.0,198.0,5.1,12.0,397.0,290.24,227.61
2016,1,13,12,15,196.0,174.0,5.1,12.0,273.5,222.26,178.03
2016,1,13,12,30,0.0,150.0,5.1,12.0,150.0,124.62,100.18
2016,1,13,12,45,127.0,184.0,5.1,12.0,247.0,220.3,179.65
2016,1,13,13,0,254.0,218.0,5.1,12.0,344.0,327.94,268.64
2016,1,13,13,15,306.0,203.0,5.0,12.0,351.0,355.51,292.43
2016,1,13,13,30,358.0,188.0,4.9,12.0,358.0,384.77,317.96
2016,1,13,13,45,343.0,181.5,4.85,12.0,339.0,385.21,319.65
2016,1,13,14,0,328.0,175.0,4.8,12.0,320.0,383.57,319.51
2016,1,13,14,15,172.0,161.0,4.55,11.5,237.0,271.77,227.14
2016,1,13,14,30,16.0,147.0,4.3,11.0,154.0,141.97,116.35
2016,1,13,14,45,13.5,135.5,4.05,11.0,141.0,131.47,107.73
2016,1,13,15,0,11.0,124.0,3.8,11.0,128.0,120.88,98.8
2016,1,13,15,15,328.5,94.5,3.5,10.5,184.0,357.24,304.5
2016,1,13,15,30,646.0,65.0,3.2,10.0,240.0,551.49,465.74
2016,1,13,15,45,605.5,58.0,2.95,10.0,201.0,519.08,436.79
2016,1,13,16,0,565.0,51.0,2.7,10.0,162.0,484.28,405.71
2016,1,13,16,15,478.5,43.5,2.55,9.5,121.5,415.77,346.12
2016,1,13,16,30,392.0,36.0,2.4,9.0,81.0,346.69,281.49
2016,1,13,16,45,247.5,25.0,2.3,9.0,48.5,229.18,141.99
2016,1,13,17,0,103.0,14.0,2.2,9.0,16.0,77.95,0.0
2016,1,13,17,15,51.5,7.0,2.15,9.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,13.0,1.85,8.5,13.0,10.72,0.0
2016,1,14,8,0,0.0,26.0,1.9,9.0,26.0,21.25,11.55
2016,1,14,8,15,3.0,43.0,1.95,9.0,44.0,34.4,24.74
2016,1,14,8,30,6.0,60.0,2.0,9.0,62.0,47.39,36.97
2016,1,14,8,45,12.5,76.5,2.1,9.5,80.0,59.93,48.57
2016,1,14,9,0,19.0,93.0,2.2,10.0,98.0,72.35,59.88
2016,1,14,9,15,23.5,108.0,2.25,10.0,115.0,81.36,68.08
2016,1,14,9,30,28.0,123.0,2.3,10.0,132.0,91.83,77.47
2016,1,14,9,45,30.5,136.0,2.4,10.0,147.0,100.89,85.48
2016,1,14,10,0,33.0,149.0,2.5,10.0,162.0,109.75,93.24
2016,1,14,10,15,17.5,147.5,2.65,10.0,154.5,114.04,96.9
2016,1,14,10,30,2.0,146.0,2.8,10.0,147.0,113.67,96.42
2016,1,14,10,45,3.0,153.0,2.95,10.5,154.5,120.4,97.45
2016,1,14,11,0,4.0,160.0,3.1,11.0,162.0,127.21,102.8
2016,1,14,11,15,2.0,145.5,3.15,11.0,146.5,117.69,94.75
2016,1,14,11,30,0.0,131.0,3.2,11.0,131.0,107.01,85.77
2016,1,14,11,45,0.0,133.0,3.3,11.0,133.0,109.12,87.51
2016,1,14,12,0,0.0,135.0,3.4,11.0,135.0,111.22,89.24
2016,1,14,12,15,0.0,121.5,3.4,11.0,121.5,100.64,80.3
2016,1,14,12,30,0.0,108.0,3.4,11.0,108.0,89.73,71.09
2016,1,14,12,45,0.0,90.5,3.45,11.0,90.5,75.22,58.81
2016,1,14,13,0,0.0,73.0,3.5,11.0,73.0,60.58,46.37
2016,1,14,13,15,0.0,69.5,3.45,11.0,69.5,57.65,43.92
2016,1,14,13,30,0.0,66.0,3.4,11.0,66.0,54.72,41.46
2016,1,14,13,45,0.0,79.5,3.4,11.0,79.5,65.99,51.17
2016,1,14,14,0,0.0,93.0,3.4,11.0,93.0,77.86,61.38
2016,1,14,14,15,0.0,56.5,3.45,11.0,56.5,46.78,34.81
2016,1,14,14,30,0.0,20.0,3.5,11.0,20.0,16.49,8.67
2016,1,14,14,45,0.0,18.0,3.55,11.0,18.0,14.83,7.26
2016,1,14,15,0,0.0,16.0,3.6,11.0,16.0,13.17,5.83
2016,1,14,15,15,0.0,14.0,3.7,11.0,14.0,11.52,4.39
2016,1,14,15,30,0.0,12.0,3.8,11.0,12.0,9.87,2.94
2016,1,14,15,45,0.0,10.0,3.95,11.0,10.0,8.22,1.48
2016,1,14,16,0,0.0,8.0,4.1,11.0,8.0,6.57,0.01
2016,1,14,16,15,0.0,6.0,4.1,11.0,6.0,4.92,0.0
2016,1,14,16,30,0.0,4.0,4.1,11.0,4.0,3.28,0.0
2016,1,14,16,45,0.0,2.0,4.2,11.0,2.0,1.64,0.0
2016,1,14,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,156.5,15.0,1.15,9.0,28.5,12.19,0.0
2016,1,15,8,0,313.0,30.0,1.2,9.0,57.0,24.88,14.62
2016,1,15,8,15,409.0,38.5,1.3,9.0,96.0,31.49,22.22
2016,1,15,8,30,505.0,47.0,1.4,9.0,135.0,38.1,28.68
2016,1,15,8,45,563.5,53.0,1.5,9.5,175.0,42.41,32.83
2016,1,15,9,0,622.0,59.0,1.6,10.0,215.0,46.73,36.84
2016,1,15,9,15,467.0,90.5,1.65,10.0,218.5,66.82,55.05
2016,1,15,9,30,312.0,122.0,1.7,10.0,222.0,88.61,74.58
2016,1,15,9,45,325.5,133.0,1.8,10.0,247.5,95.74,80.85
2016,1,15,10,0,339.0,144.0,1.9,10.0,273.0,102.7,86.93
2016,1,15,10,15,411.5,143.0,1.9,10.0,311.5,98.64,83.17
2016,1,15,10,30,484.0,142.0,1.9,10.0,350.0,98.03,82.5
2016,1,15,10,45,423.5,163.5,1.95,10.5,352.5,140.06,100.21
2016,1,15,11,0,363.0,185.0,2.0,11.0,355.0,178.23,129.46
2016,1,15,11,15,382.5,188.0,1.9,11.0,373.0,208.02,152.67
2016,1,15,11,30,402.0,191.0,1.8,11.0,391.0,239.39,179.06
2016,1,15,11,45,349.5,205.0,1.75,11.0,381.0,260.58,200.48
2016,1,15,12,0,297.0,219.0,1.7,11.0,371.0,276.93,217.41
2016,1,15,12,15,445.5,183.5,1.6,11.0,412.5,325.02,255.36
2016,1,15,12,30,594.0,148.0,1.5,11.0,454.0,384.11,303.07
2016,1,15,12,45,715.5,116.0,1.45,11.5,480.0,438.93,347.68
2016,1,15,13,0,837.0,84.0,1.4,12.0,506.0,498.83,396.11
2016,1,15,13,15,829.0,83.0,1.3,12.0,491.5,526.49,419.9
2016,1,15,13,30,821.0,82.0,1.2,12.0,477.0,551.14,440.91
2016,1,15,13,45,813.5,79.0,1.15,12.0,456.5,570.88,458.03
2016,1,15,14,0,806.0,76.0,1.1,12.0,436.0,587.45,472.38
2016,1,15,14,15,788.5,74.0,1.05,12.0,408.5,595.68,480.09
2016,1,15,14,30,771.0,72.0,1.0,12.0,381.0,600.37,484.92
2016,1,15,14,45,748.0,69.0,0.95,12.0,348.0,596.83,483.31
2016,1,15,15,0,725.0,66.0,0.9,12.0,315.0,589.82,478.81
2016,1,15,15,15,691.0,62.5,0.85,11.5,278.0,571.38,466.05
2016,1,15,15,30,657.0,59.0,0.8,11.0,241.0,554.22,453.45
2016,1,15,15,45,603.5,54.5,0.8,11.0,201.0,515.91,423.23
2016,1,15,16,0,550.0,50.0,0.8,11.0,161.0,475.31,389.78
2016,1,15,16,15,471.0,42.5,0.85,11.0,121.5,411.75,336.56
2016,1,15,16,30,392.0,35.0,0.9,11.0,82.0,347.78,279.12
2016,1,15,16,45,196.0,26.5,1.0,11.0,50.0,199.87,135.06
2016,1,15,17,0,0.0,18.0,1.1,11.0,18.0,15.36,0.0
2016,1,15,17,15,0.0,9.0,1.1,10.5,9.0,7.68,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,2.4,11.5,2.5,2.05,0.0
2016,1,16,8,0,0.0,5.0,2.4,12.0,5.0,4.1,0.0
2016,1,16,8,15,0.0,8.5,2.4,12.0,8.5,6.97,0.46
2016,1,16,8,30,0.0,12.0,2.4,12.0,12.0,9.86,3.16
2016,1,16,8,45,0.0,16.0,2.4,12.5,16.0,13.16,6.19
2016,1,16,9,0,0.0,20.0,2.4,13.0,20.0,16.46,9.2
2016,1,16,9,15,0.0,23.5,2.35,13.0,23.5,19.36,11.84
2016,1,16,9,30,0.0,27.0,2.3,13.0,27.0,22.26,14.46
2016,1,16,9,45,0.0,30.0,2.3,13.0,30.0,24.75,16.68
2016,1,16,10,0,0.0,33.0,2.3,13.0,33.0,27.24,18.89
2016,1,16,10,15,0.0,40.0,2.3,13.0,40.0,33.06,24.07
2016,1,16,10,30,0.0,47.0,2.3,13.0,47.0,38.88,29.22
2016,1,16,10,45,0.0,40.5,2.35,13.5,40.5,33.49,23.05
2016,1,16,11,0,0.0,34.0,2.4,14.0,34.0,28.1,18.38
2016,1,16,11,15,0.0,60.0,2.4,14.0,60.0,49.72,36.72
2016,1,16,11,30,0.0,86.0,2.4,14.0,86.0,71.43,54.99
2016,1,16,11,45,0.0,47.5,2.4,14.0,47.5,39.33,27.83
2016,1,16,12,0,0.0,9.0,2.4,14.0,9.0,7.43,0.68
2016,1,16,12,15,14.5,107.0,2.35,14.0,114.5,94.04,73.68
2016,1,16,12,30,29.0,205.0,2.3,14.0,220.0,185.2,148.85
2016,1,16,12,45,107.5,217.0,2.25,14.0,272.0,240.56,193.53
2016,1,16,13,0,186.0,229.0,2.2,14.0,324.0,298.3,240.39
2016,1,16,13,15,93.0,124.0,2.1,14.0,171.5,163.2,131.61
2016,1,16,13,30,0.0,19.0,2.0,14.0,19.0,15.69,7.73
2016,1,16,13,45,0.0,18.0,1.9,14.0,18.0,14.85,7.08
2016,1,16,14,0,0.0,17.0,1.8,14.0,17.0,14.02,6.38
2016,1,16,14,15,0.0,15.5,1.7,14.0,15.5,12.78,5.33
2016,1,16,14,30,0.0,14.0,1.6,14.0,14.0,11.54,4.28
2016,1,16,14,45,0.0,13.0,1.55,14.0,13.0,10.71,3.58
2016,1,16,15,0,0.0,12.0,1.5,14.0,12.0,9.88,2.88
2016,1,16,15,15,0.0,10.5,1.45,13.5,10.5,8.64,1.82
2016,1,16,15,30,0.0,9.0,1.4,13.0,9.0,7.4,0.76
2016,1,16,15,45,0.0,7.5,1.35,13.0,7.5,6.16,0.0
2016,1,16,16,0,0.0,6.0,1.3,13.0,6.0,4.92,0.0
2016,1,16,16,15,0.0,4.5,1.3,12.5,4.5,3.69,0.0
2016,1,16,16,30,0.0,3.0,1.3,12.0,3.0,2.46,0.0
2016,1,16,16,45,0.0,1.5,1.35,12.0,1.5,1.23,0.0
2016,1,16,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.0,3.05,12.5,6.0,4.92,0.0
2016,1,17,8,0,0.0,12.0,3.1,13.0,12.0,9.86,2.36
2016,1,17,8,15,0.0,19.5,3.05,13.0,19.5,16.06,8.38
2016,1,17,8,30,0.0,27.0,3.0,13.0,27.0,22.26,14.16
2016,1,17,8,45,0.0,35.0,3.0,13.0,35.0,28.89,20.27
2016,1,17,9,0,0.0,43.0,3.0,13.0,43.0,35.54,26.35
2016,1,17,9,15,0.0,51.0,3.0,13.0,51.0,42.19,32.37
2016,1,17,9,30,0.0,59.0,3.0,13.0,59.0,48.86,38.34
2016,1,17,9,45,0.0,66.0,3.05,13.0,66.0,54.7,43.52
2016,1,17,10,0,0.0,73.0,3.1,13.0,73.0,60.55,48.66
2016,1,17,10,15,0.0,40.0,3.1,13.0,40.0,33.06,24.04
2016,1,17,10,30,0.0,7.0,3.1,13.0,7.0,5.77,0.0
2016,1,17,10,45,0.0,26.0,3.15,13.0,26.0,21.47,12.8
2016,1,17,11,0,0.0,45.0,3.2,13.0,45.0,37.24,26.26
2016,1,17,11,15,0.0,59.5,3.25,13.0,59.5,49.31,36.5
2016,1,17,11,30,0.0,74.0,3.3,13.0,74.0,61.41,46.72
2016,1,17,11,45,0.0,70.5,3.35,13.0,70.5,58.5,44.21
2016,1,17,12,0,0.0,67.0,3.4,13.0,67.0,55.58,41.72
2016,1,17,12,15,0.0,63.5,3.4,13.0,63.5,52.66,39.24
2016,1,17,12,30,0.0,60.0,3.4,13.0,60.0,49.74,36.77
2016,1,17,12,45,0.0,57.5,3.4,13.0,57.5,47.66,35.01
2016,1,17,13,0,0.0,55.0,3.4,13.0,55.0,45.57,33.26
2016,1,17,13,15,0.0,54.5,3.35,13.0,54.5,45.15,32.93
2016,1,17,13,30,0.0,54.0,3.3,13.0,54.0,44.73,32.6
2016,1,17,13,45,0.0,51.0,3.3,13.0,51.0,42.22,30.51
2016,1,17,14,0,0.0,48.0,3.3,13.0,48.0,39.72,28.42
2016,1,17,14,15,0.0,40.0,3.3,13.0,40.0,33.07,22.78
2016,1,17,14,30,0.0,32.0,3.3,13.0,32.0,26.42,17.11
2016,1,17,14,45,0.0,29.0,3.3,13.0,29.0,23.93,15.0
2016,1,17,15,0,0.0,26.0,3.3,13.0,26.0,21.44,12.88
2016,1,17,15,15,0.0,23.0,3.3,13.0,23.0,18.95,10.75
2016,1,17,15,30,0.0,20.0,3.3,13.0,20.0,16.47,8.6
2016,1,17,15,45,0.0,17.0,3.3,13.0,17.0,13.99,6.43
2016,1,17,16,0,0.0,14.0,3.3,13.0,14.0,11.51,4.24
2016,1,17,16,15,0.0,10.5,3.25,12.5,10.5,8.62,1.69
2016,1,17,16,30,0.0,7.0,3.2,12.0,7.0,5.74,0.0
2016,1,17,16,45,0.0,4.0,3.2,12.0,4.0,3.28,0.0
2016,1,17,17,0,0.0,1.0,3.2,12.0,1.0,0.85,0.0
2016,1,17,17,15,0.0,0.5,3.2,12.0,0.5,0.43,0.0
2016,1,17,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,13.5,1.45,10.5,32.5,10.91,0.0
2016,1,18,8,0,418.0,27.0,1.5,11.0,65.0,24.42,14.46
2016,1,18,8,15,508.0,34.0,1.5,11.0,106.0,30.42,21.14
2016,1,18,8,30,598.0,41.0,1.5,11.0,147.0,36.44,27.0
2016,1,18,8,45,652.5,45.5,1.5,11.5,189.0,40.05,30.47
2016,1,18,9,0,707.0,50.0,1.5,12.0,231.0,43.7,33.84
2016,1,18,9,15,741.5,53.5,1.55,12.0,270.5,46.38,36.3
2016,1,18,9,30,776.0,57.0,1.6,12.0,310.0,49.07,38.71
2016,1,18,9,45,447.5,111.0,1.65,12.5,261.0,79.26,65.51
2016,1,18,10,0,119.0,165.0,1.7,13.0,212.0,116.47,98.01
2016,1,18,10,15,232.0,168.0,1.75,13.0,267.0,115.83,97.21
2016,1,18,10,30,345.0,171.0,1.8,13.0,322.0,119.24,100.04
2016,1,18,10,45,334.0,183.5,1.9,13.0,336.0,150.74,110.75
2016,1,18,11,0,323.0,196.0,2.0,13.0,350.0,181.2,132.5
2016,1,18,11,15,194.5,207.5,2.05,13.0,301.0,191.25,146.03
2016,1,18,11,30,66.0,219.0,2.1,13.0,252.0,185.82,147.39
2016,1,18,11,45,33.5,192.0,2.15,13.0,209.0,163.8,130.78
2016,1,18,12,0,1.0,165.0,2.2,13.0,166.0,135.56,108.52
2016,1,18,12,15,7.5,177.5,2.15,13.0,181.5,149.02,119.58
2016,1,18,12,30,14.0,190.0,2.1,13.0,197.0,163.45,131.43
2016,1,18,12,45,7.0,144.0,2.1,13.0,147.5,123.3,98.36
2016,1,18,13,0,0.0,98.0,2.1,13.0,98.0,81.57,63.61
2016,1,18,13,15,1.0,129.5,2.1,13.0,130.0,109.29,86.97
2016,1,18,13,30,2.0,161.0,2.1,13.0,162.0,138.47,111.35
2016,1,18,13,45,1.0,127.0,2.1,13.0,127.5,108.25,86.2
2016,1,18,14,0,0.0,93.0,2.1,13.0,93.0,77.76,60.7
2016,1,18,14,15,0.0,93.0,2.0,13.0,93.0,78.03,61.06
2016,1,18,14,30,0.0,93.0,1.9,13.0,93.0,78.45,61.51
2016,1,18,14,45,0.0,77.5,1.8,13.0,77.5,64.65,49.88
2016,1,18,15,0,0.0,62.0,1.7,13.0,62.0,51.36,38.61
2016,1,18,15,15,0.0,55.0,1.65,12.5,55.0,45.52,33.73
2016,1,18,15,30,0.0,48.0,1.6,12.0,48.0,39.69,28.77
2016,1,18,15,45,0.0,40.0,1.55,12.0,40.0,33.04,22.98
2016,1,18,16,0,0.0,32.0,1.5,12.0,32.0,26.4,17.14
2016,1,18,16,15,0.0,24.5,1.5,12.0,24.5,20.19,11.62
2016,1,18,16,30,0.0,17.0,1.5,12.0,17.0,13.99,6.09
2016,1,18,16,45,0.0,10.5,1.5,12.0,10.5,8.63,0.94
2016,1,18,17,0,0.0,4.0,1.5,12.0,4.0,3.28,0.0
2016,1,18,17,15,0.0,2.0,1.5,12.0,2.0,1.71,0.0
2016,1,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,5.0,5.4,12.5,5.0,4.1,0.0
2016,1,19,8,0,0.0,10.0,5.5,13.0,10.0,8.21,1.08
2016,1,19,8,15,0.0,16.5,5.55,13.0,16.5,13.57,6.22
2016,1,19,8,30,0.0,23.0,5.6,13.0,23.0,18.94,11.2
2016,1,19,8,45,0.0,29.5,5.65,13.0,29.5,24.33,16.17
2016,1,19,9,0,0.0,36.0,5.7,13.0,36.0,29.72,21.1
2016,1,19,9,15,0.0,42.5,5.6,13.0,42.5,35.11,25.99
2016,1,19,9,30,0.0,49.0,5.5,13.0,49.0,40.52,30.84
2016,1,19,9,45,0.0,55.0,5.4,13.5,55.0,45.52,35.21
2016,1,19,10,0,0.0,61.0,5.3,14.0,61.0,50.52,39.53
2016,1,19,10,15,0.0,43.0,5.25,14.0,43.0,35.55,26.13
2016,1,19,10,30,0.0,25.0,5.2,14.0,25.0,20.64,12.79
2016,1,19,10,45,5.5,99.0,5.2,14.0,102.0,81.57,63.56
2016,1,19,11,0,11.0,173.0,5.2,14.0,179.0,137.58,110.09
2016,1,19,11,15,359.0,152.5,5.1,14.0,335.0,178.04,128.19
2016,1,19,11,30,707.0,132.0,5.0,14.0,491.0,266.81,189.16
2016,1,19,11,45,478.5,182.5,4.9,14.0,427.5,281.2,212.71
2016,1,19,12,0,250.0,233.0,4.8,14.0,364.0,273.59,215.47
2016,1,19,12,15,165.0,233.5,4.7,14.0,320.5,257.09,205.31
2016,1,19,12,30,80.0,234.0,4.6,14.0,277.0,230.43,185.56
2016,1,19,12,45,47.0,211.0,4.5,14.0,236.5,202.58,163.48
2016,1,19,13,0,14.0,188.0,4.4,14.0,196.0,165.52,133.25
2016,1,19,13,15,160.0,198.0,4.45,14.0,277.5,267.75,218.43
2016,1,19,13,30,306.0,208.0,4.5,14.0,359.0,377.82,309.16
2016,1,19,13,45,290.0,201.0,4.55,14.0,339.5,376.31,308.93
2016,1,19,14,0,274.0,194.0,4.6,14.0,320.0,372.76,307.21
2016,1,19,14,15,193.5,186.5,4.4,13.5,273.0,313.76,259.71
2016,1,19,14,30,113.0,179.0,4.2,13.0,226.0,261.96,216.97
2016,1,19,14,45,215.5,157.0,4.05,13.0,237.5,326.26,272.52
2016,1,19,15,0,318.0,135.0,3.9,13.0,249.0,378.98,318.03
2016,1,19,15,15,291.0,125.5,3.7,12.5,221.0,357.37,300.83
2016,1,19,15,30,264.0,116.0,3.5,12.0,193.0,334.49,282.32
2016,1,19,15,45,246.0,100.0,3.3,12.0,163.0,308.01,259.99
2016,1,19,16,0,228.0,84.0,3.1,12.0,133.0,280.19,235.79
2016,1,19,16,15,194.5,67.0,2.85,11.5,102.5,238.88,199.55
2016,1,19,16,30,161.0,50.0,2.6,11.0,72.0,196.64,161.19
2016,1,19,16,45,80.5,35.0,2.35,11.0,46.0,126.38,93.69
2016,1,19,17,0,0.0,20.0,2.1,11.0,20.0,21.05,0.0
2016,1,19,17,15,0.0,10.0,2.0,11.0,10.0,8.54,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,128.0,16.0,0.95,10.0,28.5,12.49,0.0
2016,1,20,8,0,256.0,32.0,1.0,10.0,57.0,26.29,16.35
2016,1,20,8,15,315.0,45.0,1.05,10.0,91.5,34.66,25.06
2016,1,20,8,30,374.0,58.0,1.1,10.0,126.0,44.24,34.15
2016,1,20,8,45,416.0,68.0,1.15,10.5,161.5,51.38,40.81
2016,1,20,9,0,458.0,78.0,1.2,11.0,197.0,58.37,47.18
2016,1,20,9,15,478.5,89.0,1.2,11.0,231.0,65.73,53.85
2016,1,20,9,30,499.0,100.0,1.2,11.0,265.0,72.91,60.24
2016,1,20,9,45,510.0,108.5,1.3,11.5,293.0,78.13,64.7
2016,1,20,10,0,521.0,117.0,1.4,12.0,321.0,83.25,69.0
2016,1,20,10,15,509.0,130.5,1.4,12.0,342.5,91.25,75.95
2016,1,20,10,30,497.0,144.0,1.4,12.0,364.0,100.3,83.77
2016,1,20,10,45,531.5,144.0,1.45,12.0,390.5,135.36,91.54
2016,1,20,11,0,566.0,144.0,1.5,12.0,417.0,173.53,115.84
2016,1,20,11,15,542.0,157.0,1.45,12.0,426.0,213.8,149.54
2016,1,20,11,30,518.0,170.0,1.4,12.0,435.0,251.42,183.31
2016,1,20,11,45,537.5,167.0,1.35,12.5,446.5,286.01,213.37
2016,1,20,12,0,557.0,164.0,1.3,13.0,458.0,321.3,244.18
2016,1,20,12,15,522.0,175.5,1.25,13.0,451.5,348.96,270.15
2016,1,20,12,30,487.0,187.0,1.2,13.0,445.0,372.82,292.23
2016,1,20,12,45,464.5,190.0,1.15,13.0,434.0,391.32,309.27
2016,1,20,13,0,442.0,193.0,1.1,13.0,423.0,406.91,323.47
2016,1,20,13,15,491.5,175.0,1.05,13.0,425.0,438.48,349.8
2016,1,20,13,30,541.0,157.0,1.0,13.0,427.0,470.78,376.45
2016,1,20,13,45,481.5,163.0,1.0,13.0,396.0,462.9,371.7
2016,1,20,14,0,422.0,169.0,1.0,13.0,365.0,450.29,363.16
2016,1,20,14,15,467.0,149.5,1.0,13.0,354.0,474.31,383.87
2016,1,20,14,30,512.0,130.0,1.0,13.0,343.0,497.34,403.47
2016,1,20,14,45,424.0,132.0,1.0,13.0,299.0,453.18,369.59
2016,1,20,15,0,336.0,134.0,1.0,13.0,255.0,390.67,321.2
2016,1,20,15,15,322.5,121.0,0.95,12.5,227.0,374.05,309.58
2016,1,20,15,30,309.0,108.0,0.9,12.0,199.0,355.74,295.78
2016,1,20,15,45,288.0,93.5,0.9,12.0,168.5,328.6,273.84
2016,1,20,16,0,267.0,79.0,0.9,12.0,138.0,315.34,261.94
2016,1,20,16,15,238.0,63.0,0.85,12.0,107.0,278.02,229.51
2016,1,20,16,30,209.0,47.0,0.8,12.0,76.0,239.69,194.82
2016,1,20,16,45,104.5,34.5,0.8,12.0,49.0,140.25,105.37
2016,1,20,17,0,0.0,22.0,0.8,12.0,22.0,24.3,0.0
2016,1,20,17,15,0.0,11.0,0.7,12.0,11.0,9.39,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,105.0,17.0,2.9,9.5,27.0,13.22,0.0
2016,1,21,8,0,210.0,34.0,2.9,10.0,54.0,26.26,16.39
2016,1,21,8,15,268.5,47.5,2.85,10.0,87.5,36.31,26.5
2016,1,21,8,30,327.0,61.0,2.8,10.0,121.0,46.16,35.85
2016,1,21,8,45,365.0,73.0,2.75,10.5,156.0,54.6,43.69
2016,1,21,9,0,403.0,85.0,2.7,11.0,191.0,62.85,51.19
2016,1,21,9,15,432.0,94.0,2.55,11.5,224.0,68.75,56.44
2016,1,21,9,30,461.0,103.0,2.4,12.0,257.0,74.54,61.47
2016,1,21,9,45,525.0,104.0,2.3,12.5,297.0,76.91,63.38
2016,1,21,10,0,589.0,105.0,2.2,13.0,337.0,76.82,63.06
2016,1,21,10,15,619.0,106.0,2.1,13.0,367.0,76.58,62.73
2016,1,21,10,30,649.0,107.0,2.0,13.0,397.0,78.58,64.39
2016,1,21,10,45,573.5,135.0,1.95,13.5,401.0,134.33,88.7
2016,1,21,11,0,498.0,163.0,1.9,14.0,405.0,178.88,122.36
2016,1,21,11,15,363.5,196.0,1.9,14.0,376.0,211.96,154.87
2016,1,21,11,30,229.0,229.0,1.9,14.0,347.0,229.6,175.84
2016,1,21,11,45,225.5,234.5,1.95,14.0,352.5,249.29,193.28
2016,1,21,12,0,222.0,240.0,2.0,14.0,358.0,268.37,210.27
2016,1,21,12,15,239.0,238.5,2.0,14.0,365.5,288.94,227.96
2016,1,21,12,30,256.0,237.0,2.0,14.0,373.0,314.89,249.94
2016,1,21,12,45,162.0,233.0,2.0,14.0,319.0,279.63,223.84
2016,1,21,13,0,68.0,229.0,2.0,14.0,265.0,234.11,188.27
2016,1,21,13,15,223.5,213.5,1.95,14.0,326.5,316.25,255.68
2016,1,21,13,30,379.0,198.0,1.9,14.0,388.0,410.06,331.39
2016,1,21,13,45,218.5,197.5,1.85,14.0,306.5,320.95,260.66
2016,1,21,14,0,58.0,197.0,1.8,14.0,225.0,220.95,179.1
2016,1,21,14,15,187.5,182.0,1.8,13.5,263.0,305.36,250.99
2016,1,21,14,30,317.0,167.0,1.8,13.0,301.0,396.08,326.4
2016,1,21,14,45,210.5,160.0,1.8,13.0,246.5,313.62,259.41
2016,1,21,15,0,104.0,153.0,1.8,13.0,192.0,240.46,198.71
2016,1,21,15,15,98.0,137.5,1.8,13.0,170.5,224.54,186.19
2016,1,21,15,30,92.0,122.0,1.8,13.0,149.0,207.86,172.56
2016,1,21,15,45,83.0,104.5,1.8,13.0,126.5,185.55,153.82
2016,1,21,16,0,74.0,87.0,1.8,13.0,104.0,162.38,133.92
2016,1,21,16,15,60.0,69.0,1.8,13.0,80.5,134.01,109.02
2016,1,21,16,30,46.0,51.0,1.8,13.0,57.0,92.5,72.77
2016,1,21,16,45,23.0,34.0,1.85,13.0,37.0,57.53,40.51
2016,1,21,17,0,0.0,17.0,1.9,13.0,17.0,14.51,0.0
2016,1,21,17,15,0.0,8.5,1.95,13.0,8.5,7.26,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
