Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,3.05,12.0,6.0,4.92,0.0
2016,1,22,8,0,0.0,12.0,2.9,12.0,12.0,9.86,2.62
2016,1,22,8,15,0.0,19.5,2.85,12.0,19.5,16.05,8.51
2016,1,22,8,30,0.0,27.0,2.8,12.0,27.0,22.26,14.28
2016,1,22,8,45,0.0,35.0,2.75,12.0,35.0,28.89,20.4
2016,1,22,9,0,0.0,43.0,2.7,12.0,43.0,35.53,26.49
2016,1,22,9,15,0.0,50.0,2.75,12.0,50.0,41.36,31.76
2016,1,22,9,30,0.0,57.0,2.8,12.0,57.0,47.19,36.99
2016,1,22,9,45,0.0,91.5,2.9,12.5,91.5,74.21,61.0
2016,1,22,10,0,0.0,126.0,3.0,13.0,126.0,99.21,82.86
2016,1,22,10,15,0.5,137.5,3.05,13.0,138.0,107.79,90.24
2016,1,22,10,30,1.0,149.0,3.1,13.0,150.0,116.34,97.56
2016,1,22,10,45,11.0,167.5,3.2,13.0,173.0,131.56,105.45
2016,1,22,11,0,21.0,186.0,3.3,13.0,196.0,148.21,118.59
2016,1,22,11,15,30.5,199.5,3.35,13.0,215.0,159.48,127.35
2016,1,22,11,30,40.0,213.0,3.4,13.0,234.0,176.12,140.75
2016,1,22,11,45,27.0,203.5,3.5,13.0,218.0,171.57,137.6
2016,1,22,12,0,14.0,194.0,3.6,13.0,202.0,162.82,130.86
2016,1,22,12,15,7.0,169.5,3.55,13.0,173.5,142.39,114.16
2016,1,22,12,30,0.0,145.0,3.5,13.0,145.0,120.4,96.01
2016,1,22,12,45,0.0,136.0,3.5,13.0,136.0,113.36,90.19
2016,1,22,13,0,0.0,127.0,3.5,13.0,127.0,106.14,84.2
2016,1,22,13,15,0.0,138.5,3.35,13.0,138.5,116.46,92.9
2016,1,22,13,30,0.0,150.0,3.2,13.0,150.0,127.26,101.99
2016,1,22,13,45,0.0,130.0,3.1,13.0,130.0,110.15,87.78
2016,1,22,14,0,0.0,110.0,3.0,13.0,110.0,92.77,73.31
2016,1,22,14,15,0.0,88.0,3.0,13.0,88.0,73.45,57.11
2016,1,22,14,30,0.0,66.0,3.0,13.0,66.0,54.7,41.28
2016,1,22,14,45,0.0,52.5,3.0,13.0,52.5,43.44,31.73
2016,1,22,15,0,0.0,39.0,3.0,13.0,39.0,32.22,22.15
2016,1,22,15,15,0.0,35.0,3.0,13.0,35.0,28.89,19.32
2016,1,22,15,30,0.0,31.0,3.0,13.0,31.0,25.57,16.47
2016,1,22,15,45,0.0,26.0,3.0,13.0,26.0,21.42,12.87
2016,1,22,16,0,0.0,21.0,3.0,13.0,21.0,17.29,9.25
2016,1,22,16,15,0.0,16.0,3.0,12.5,16.0,13.16,5.62
2016,1,22,16,30,0.0,11.0,3.0,12.0,11.0,9.03,1.98
2016,1,22,16,45,0.0,7.0,3.0,12.0,7.0,5.74,0.0
2016,1,22,17,0,0.0,3.0,3.0,12.0,3.0,2.46,0.0
2016,1,22,17,15,0.0,1.5,3.0,12.0,1.5,1.28,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,41.0,23.0,3.9,10.5,27.5,18.27,0.73
2016,1,23,8,0,82.0,46.0,4.0,11.0,55.0,34.86,23.77
2016,1,23,8,15,159.0,64.5,4.05,11.0,91.5,48.22,36.92
2016,1,23,8,30,236.0,83.0,4.1,11.0,128.0,61.5,49.39
2016,1,23,8,45,214.5,100.5,4.15,11.0,149.0,73.28,60.34
2016,1,23,9,0,193.0,118.0,4.2,11.0,170.0,85.92,71.87
2016,1,23,9,15,253.5,122.0,4.25,11.0,201.0,87.97,73.77
2016,1,23,9,30,314.0,126.0,4.3,11.0,232.0,91.21,76.63
2016,1,23,9,45,157.0,125.0,4.35,11.5,178.0,93.02,77.99
2016,1,23,10,0,0.0,124.0,4.4,12.0,124.0,97.91,82.05
2016,1,23,10,15,0.0,74.5,4.4,12.0,74.5,61.8,49.81
2016,1,23,10,30,0.0,25.0,4.4,12.0,25.0,20.64,12.91
2016,1,23,10,45,0.0,35.0,4.4,12.0,35.0,28.93,19.24
2016,1,23,11,0,0.0,45.0,4.4,12.0,45.0,37.24,26.33
2016,1,23,11,15,119.5,138.5,4.45,12.0,200.5,130.83,100.24
2016,1,23,11,30,239.0,232.0,4.5,12.0,356.0,234.69,182.2
2016,1,23,11,45,287.5,228.5,4.55,12.0,380.5,263.57,205.83
2016,1,23,12,0,336.0,225.0,4.6,12.0,405.0,296.83,233.94
2016,1,23,12,15,269.5,236.0,4.6,12.0,381.0,302.3,241.86
2016,1,23,12,30,203.0,247.0,4.6,12.0,357.0,297.2,240.18
2016,1,23,12,45,233.0,240.5,4.7,12.0,365.5,319.17,259.36
2016,1,23,13,0,263.0,234.0,4.8,12.0,374.0,349.62,285.5
2016,1,23,13,15,141.5,213.5,4.8,12.0,289.0,273.12,223.98
2016,1,23,13,30,20.0,193.0,4.8,12.0,204.0,177.25,144.32
2016,1,23,13,45,170.0,193.5,4.8,12.0,275.0,288.63,239.15
2016,1,23,14,0,320.0,194.0,4.8,12.0,346.0,403.2,335.18
2016,1,23,14,15,160.0,123.5,4.7,11.5,199.5,237.01,198.24
2016,1,23,14,30,0.0,53.0,4.6,11.0,53.0,43.87,32.22
2016,1,23,14,45,7.5,95.5,4.55,11.0,98.5,86.22,68.97
2016,1,23,15,0,15.0,138.0,4.5,11.0,144.0,136.2,111.93
2016,1,23,15,15,10.5,124.0,4.35,11.0,128.0,121.49,99.37
2016,1,23,15,30,6.0,110.0,4.2,11.0,112.0,106.6,86.6
2016,1,23,15,45,3.0,94.5,4.05,11.0,95.5,90.88,73.0
2016,1,23,16,0,0.0,79.0,3.9,11.0,79.0,74.95,59.05
2016,1,23,16,15,194.0,64.5,3.7,10.5,93.0,233.92,198.1
2016,1,23,16,30,388.0,50.0,3.5,10.0,107.0,369.63,309.08
2016,1,23,16,45,278.5,37.0,3.3,10.0,71.0,278.31,222.69
2016,1,23,17,0,169.0,24.0,3.1,10.0,35.0,174.93,68.08
2016,1,23,17,15,84.5,12.0,3.05,10.0,17.5,65.33,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,25.5,18.5,1.95,8.5,21.0,15.1,0.73
2016,1,24,8,0,51.0,37.0,1.9,9.0,42.0,29.06,19.2
2016,1,24,8,15,74.0,55.5,1.85,9.0,67.0,42.63,32.35
2016,1,24,8,30,97.0,74.0,1.8,9.0,92.0,55.91,44.83
2016,1,24,8,45,113.0,92.0,1.8,9.5,118.0,68.54,56.46
2016,1,24,9,0,129.0,110.0,1.8,10.0,144.0,80.88,67.61
2016,1,24,9,15,141.5,125.5,1.75,10.0,169.0,91.44,77.1
2016,1,24,9,30,154.0,141.0,1.7,10.0,194.0,101.73,86.22
2016,1,24,9,45,173.0,156.0,1.7,10.5,221.0,111.56,94.63
2016,1,24,10,0,192.0,171.0,1.7,11.0,248.0,121.15,102.72
2016,1,24,10,15,282.5,172.5,1.7,11.0,296.0,119.02,100.64
2016,1,24,10,30,373.0,174.0,1.7,11.0,344.0,123.56,104.44
2016,1,24,10,45,454.0,166.0,1.7,11.5,383.5,146.45,102.86
2016,1,24,11,0,535.0,158.0,1.7,12.0,423.0,181.74,123.72
2016,1,24,11,15,556.0,157.5,1.65,12.0,441.0,219.15,153.4
2016,1,24,11,30,577.0,157.0,1.6,12.0,459.0,257.88,186.62
2016,1,24,11,45,728.5,118.5,1.6,12.0,507.0,306.36,224.8
2016,1,24,12,0,880.0,80.0,1.6,12.0,555.0,367.55,275.05
2016,1,24,12,15,881.0,80.0,1.7,12.0,557.0,410.95,315.21
2016,1,24,12,30,882.0,80.0,1.8,12.0,559.0,452.47,353.21
2016,1,24,12,45,884.5,78.0,1.9,12.5,554.5,490.75,387.19
2016,1,24,13,0,887.0,76.0,2.0,13.0,550.0,526.82,418.64
2016,1,24,13,15,881.5,75.5,2.15,12.5,536.5,557.79,447.28
2016,1,24,13,30,876.0,75.0,2.3,12.0,523.0,585.82,473.28
2016,1,24,13,45,861.0,75.5,2.45,12.0,501.5,609.88,494.89
2016,1,24,14,0,846.0,76.0,2.6,12.0,480.0,627.46,511.28
2016,1,24,14,15,831.5,74.0,2.6,12.0,452.5,638.96,522.22
2016,1,24,14,30,817.0,72.0,2.6,12.0,425.0,646.89,530.23
2016,1,24,14,45,795.5,70.0,2.65,12.0,391.5,646.51,531.86
2016,1,24,15,0,774.0,68.0,2.7,12.0,358.0,642.51,530.18
2016,1,24,15,15,744.5,64.5,2.55,11.5,320.0,627.61,519.68
2016,1,24,15,30,715.0,61.0,2.4,11.0,282.0,609.31,506.17
2016,1,24,15,45,674.5,56.5,2.25,11.0,241.0,578.8,481.52
2016,1,24,16,0,634.0,52.0,2.1,11.0,200.0,545.4,453.54
2016,1,24,16,15,567.0,46.0,2.0,10.5,157.5,495.8,412.12
2016,1,24,16,30,500.0,40.0,1.9,10.0,115.0,439.41,362.82
2016,1,24,16,45,389.5,30.5,1.85,9.5,77.0,348.55,279.46
2016,1,24,17,0,279.0,21.0,1.8,9.0,39.0,248.05,121.34
2016,1,24,17,15,139.5,10.5,1.75,9.0,19.5,100.32,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,15.5,0.8,10.5,15.5,12.79,0.51
2016,1,25,8,0,0.0,31.0,0.8,11.0,31.0,25.26,15.94
2016,1,25,8,15,0.0,48.5,0.75,11.0,48.5,38.77,28.77
2016,1,25,8,30,0.0,66.0,0.7,11.0,66.0,52.11,41.16
2016,1,25,8,45,6.0,83.0,0.7,11.0,84.5,65.01,53.01
2016,1,25,9,0,12.0,100.0,0.7,11.0,103.0,77.78,64.56
2016,1,25,9,15,17.5,115.0,0.65,11.0,120.5,89.1,74.65
2016,1,25,9,30,23.0,130.0,0.6,11.0,138.0,100.3,84.47
2016,1,25,9,45,40.5,149.0,0.55,11.5,164.5,109.68,92.38
2016,1,25,10,0,58.0,168.0,0.5,12.0,191.0,122.08,102.8
2016,1,25,10,15,41.5,172.5,0.45,12.0,189.5,125.64,105.61
2016,1,25,10,30,25.0,177.0,0.4,12.0,188.0,135.56,113.94
2016,1,25,10,45,41.5,194.5,0.4,12.0,214.5,146.7,116.4
2016,1,25,11,0,58.0,212.0,0.4,12.0,241.0,166.2,131.01
2016,1,25,11,15,147.0,223.5,0.35,12.0,300.5,195.22,150.35
2016,1,25,11,30,236.0,235.0,0.3,12.0,360.0,236.91,180.68
2016,1,25,11,45,196.0,242.5,0.3,12.5,347.5,248.19,191.75
2016,1,25,12,0,156.0,250.0,0.3,13.0,335.0,255.47,199.34
2016,1,25,12,15,98.5,238.5,0.3,13.0,292.0,234.4,184.72
2016,1,25,12,30,41.0,227.0,0.3,13.0,249.0,208.62,165.6
2016,1,25,12,45,41.0,225.5,0.3,13.0,247.5,212.43,169.11
2016,1,25,13,0,41.0,224.0,0.3,13.0,246.0,216.13,172.34
2016,1,25,13,15,20.5,162.5,0.3,13.0,173.5,148.3,118.01
2016,1,25,13,30,0.0,101.0,0.3,13.0,101.0,84.3,65.58
2016,1,25,13,45,97.0,157.5,0.35,13.0,204.5,209.53,170.21
2016,1,25,14,0,194.0,214.0,0.4,13.0,308.0,334.65,270.1
2016,1,25,14,15,189.0,203.0,0.45,13.0,290.0,329.94,266.39
2016,1,25,14,30,184.0,192.0,0.5,13.0,272.0,324.16,262.95
2016,1,25,14,45,182.0,177.0,0.55,13.0,251.5,314.8,256.7
2016,1,25,15,0,180.0,162.0,0.6,13.0,231.0,304.33,249.45
2016,1,25,15,15,424.0,115.0,0.6,12.5,254.0,458.11,375.65
2016,1,25,15,30,668.0,68.0,0.6,12.0,277.0,590.66,479.12
2016,1,25,15,45,625.0,63.0,0.6,12.0,236.5,558.35,452.96
2016,1,25,16,0,582.0,58.0,0.6,12.0,196.0,523.51,425.79
2016,1,25,16,15,515.0,51.0,0.65,11.5,155.0,466.95,381.4
2016,1,25,16,30,448.0,44.0,0.7,11.0,114.0,409.21,333.16
2016,1,25,16,45,340.0,34.0,0.8,11.0,76.5,319.55,254.02
2016,1,25,17,0,232.0,24.0,0.9,11.0,39.0,221.93,122.3
2016,1,25,17,15,116.0,12.0,0.9,11.0,19.5,86.55,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,187.5,16.5,1.4,9.5,37.0,13.25,1.49
2016,1,26,8,0,375.0,33.0,1.5,10.0,74.0,27.18,17.73
2016,1,26,8,15,462.0,41.0,1.5,10.0,115.0,33.33,24.06
2016,1,26,8,30,549.0,49.0,1.5,10.0,156.0,39.47,29.99
2016,1,26,8,45,604.5,54.5,1.55,10.5,199.0,43.37,33.68
2016,1,26,9,0,660.0,60.0,1.6,11.0,242.0,47.28,37.24
2016,1,26,9,15,583.0,80.5,1.6,11.0,259.0,61.54,50.1
2016,1,26,9,30,506.0,101.0,1.6,11.0,276.0,73.36,60.63
2016,1,26,9,45,584.0,96.5,1.6,11.5,319.0,71.09,58.38
2016,1,26,10,0,662.0,92.0,1.6,12.0,362.0,67.42,54.9
2016,1,26,10,15,663.5,100.0,1.55,12.0,388.0,72.12,58.96
2016,1,26,10,30,665.0,108.0,1.5,12.0,414.0,82.77,68.26
2016,1,26,10,45,746.5,97.5,1.5,12.0,458.5,122.72,72.16
2016,1,26,11,0,828.0,87.0,1.5,12.0,503.0,174.95,105.04
2016,1,26,11,15,567.0,157.0,1.45,12.0,446.0,222.42,155.5
2016,1,26,11,30,306.0,227.0,1.4,12.0,389.0,247.49,188.24
2016,1,26,11,45,288.5,234.5,1.4,12.5,389.5,269.7,208.22
2016,1,26,12,0,271.0,242.0,1.4,13.0,390.0,289.99,226.38
2016,1,26,12,15,353.5,226.0,1.4,13.0,420.0,327.51,256.66
2016,1,26,12,30,436.0,210.0,1.4,13.0,450.0,375.46,295.59
2016,1,26,12,45,497.0,190.0,1.4,13.0,461.0,411.55,325.75
2016,1,26,13,0,558.0,170.0,1.4,13.0,472.0,449.91,357.79
2016,1,26,13,15,564.5,163.5,1.4,13.0,462.5,473.22,377.99
2016,1,26,13,30,571.0,157.0,1.4,13.0,453.0,494.92,396.78
2016,1,26,13,45,558.0,154.0,1.4,13.0,434.0,506.63,407.55
2016,1,26,14,0,545.0,151.0,1.4,13.0,415.0,515.64,416.1
2016,1,26,14,15,519.5,147.0,1.4,13.0,387.5,512.79,415.36
2016,1,26,14,30,494.0,143.0,1.4,13.0,360.0,506.85,412.14
2016,1,26,14,45,432.5,141.0,1.4,13.0,320.5,475.35,388.54
2016,1,26,15,0,371.0,139.0,1.4,13.0,281.0,440.37,361.81
2016,1,26,15,15,350.0,128.5,1.3,12.5,252.0,421.96,348.56
2016,1,26,15,30,329.0,118.0,1.2,12.0,223.0,386.46,321.46
2016,1,26,15,45,308.0,103.5,1.1,12.0,190.5,359.41,299.74
2016,1,26,16,0,287.0,89.0,1.0,12.0,158.0,330.9,276.0
2016,1,26,16,15,256.0,73.0,1.05,11.5,125.5,307.22,255.59
2016,1,26,16,30,225.0,57.0,1.1,11.0,93.0,267.28,220.74
2016,1,26,16,45,166.0,41.0,1.2,11.0,63.0,207.46,166.3
2016,1,26,17,0,107.0,25.0,1.3,11.0,33.0,139.58,83.23
2016,1,26,17,15,53.5,12.5,1.3,10.5,16.5,46.03,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,2.3,8.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,2.3,8.0,12.0,10.24,0.0
2016,1,27,7,45,174.0,24.5,2.35,8.5,43.5,19.07,5.59
2016,1,27,8,0,348.0,37.0,2.4,9.0,75.0,30.59,20.82
2016,1,27,8,15,435.0,46.0,2.3,9.0,116.5,37.44,27.84
2016,1,27,8,30,522.0,55.0,2.2,9.0,158.0,44.25,34.42
2016,1,27,8,45,578.5,61.0,2.15,9.5,200.5,48.36,38.32
2016,1,27,9,0,635.0,67.0,2.1,10.0,243.0,52.48,42.09
2016,1,27,9,15,673.0,71.5,2.1,10.0,283.5,55.29,44.65
2016,1,27,9,30,711.0,76.0,2.1,10.0,324.0,58.12,47.15
2016,1,27,9,45,754.5,75.0,2.15,10.5,363.5,62.17,50.61
2016,1,27,10,0,798.0,74.0,2.2,11.0,403.0,61.17,49.52
2016,1,27,10,15,815.5,76.0,2.05,11.5,434.0,62.3,50.34
2016,1,27,10,30,833.0,78.0,1.9,12.0,465.0,71.74,49.16
2016,1,27,10,45,846.5,79.5,1.8,12.5,490.0,123.34,68.7
2016,1,27,11,0,860.0,81.0,1.7,13.0,515.0,175.69,103.8
2016,1,27,11,15,867.5,82.0,1.55,13.0,532.5,227.06,145.95
2016,1,27,11,30,875.0,83.0,1.4,13.0,550.0,278.05,191.07
2016,1,27,11,45,880.5,83.0,1.3,13.0,560.5,329.92,237.9
2016,1,27,12,0,886.0,83.0,1.2,13.0,571.0,376.96,280.59
2016,1,27,12,15,887.0,83.0,1.15,13.0,573.0,420.98,320.33
2016,1,27,12,30,888.0,83.0,1.1,13.0,575.0,463.11,357.59
2016,1,27,12,45,891.5,81.0,1.05,13.5,571.0,502.47,390.96
2016,1,27,13,0,895.0,79.0,1.0,14.0,567.0,539.69,421.65
2016,1,27,13,15,890.0,78.0,1.0,14.0,553.5,571.01,448.23
2016,1,27,13,30,885.0,77.0,1.0,14.0,540.0,599.36,472.03
2016,1,27,13,45,878.0,75.5,1.0,14.0,520.0,622.92,491.85
2016,1,27,14,0,871.0,74.0,1.0,14.0,500.0,643.25,508.97
2016,1,27,14,15,858.0,72.5,0.95,14.0,472.5,661.31,523.48
2016,1,27,14,30,845.0,71.0,0.9,14.0,445.0,671.44,532.07
2016,1,27,14,45,827.0,68.5,0.9,14.0,412.0,673.36,534.89
2016,1,27,15,0,809.0,66.0,0.9,14.0,379.0,671.66,534.56
2016,1,27,15,15,782.0,63.0,0.8,13.5,340.5,659.39,526.23
2016,1,27,15,30,755.0,60.0,0.7,13.0,302.0,643.64,515.09
2016,1,27,15,45,715.5,55.5,0.65,13.0,259.5,613.77,492.61
2016,1,27,16,0,676.0,51.0,0.6,13.0,217.0,580.93,467.02
2016,1,27,16,15,614.5,45.5,0.65,12.5,173.5,528.5,426.91
2016,1,27,16,30,553.0,40.0,0.7,12.0,130.0,474.1,382.64
2016,1,27,16,45,449.0,31.5,0.75,12.0,89.5,394.73,313.56
2016,1,27,17,0,345.0,23.0,0.8,12.0,49.0,303.89,196.41
2016,1,27,17,15,172.5,11.5,0.8,12.0,24.5,124.35,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.95,10.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,1.0,10.0,6.0,5.12,0.0
2016,1,28,7,45,0.0,21.0,1.05,10.0,21.0,17.21,5.21
2016,1,28,8,0,0.0,36.0,1.1,10.0,36.0,29.01,19.5
2016,1,28,8,15,7.0,54.0,1.1,10.0,55.5,42.83,32.58
2016,1,28,8,30,14.0,72.0,1.1,10.0,75.0,56.51,45.32
2016,1,28,8,45,21.5,89.5,1.15,10.5,95.0,68.18,55.99
2016,1,28,9,0,29.0,107.0,1.2,11.0,115.0,80.58,67.09
2016,1,28,9,15,34.5,123.0,1.15,11.0,134.0,91.82,77.1
2016,1,28,9,30,40.0,139.0,1.1,11.0,153.0,102.83,86.76
2016,1,28,9,45,184.5,150.0,1.1,11.5,225.5,108.63,91.54
2016,1,28,10,0,329.0,161.0,1.1,12.0,298.0,112.83,94.86
2016,1,28,10,15,352.5,170.5,1.2,12.0,326.5,118.64,99.76
2016,1,28,10,30,376.0,180.0,1.3,12.0,355.0,129.49,100.82
2016,1,28,10,45,193.5,180.5,1.45,12.5,271.0,146.68,111.13
2016,1,28,11,0,11.0,181.0,1.6,13.0,187.0,144.16,115.16
2016,1,28,11,15,5.5,143.0,1.55,13.0,146.0,117.03,92.83
2016,1,28,11,30,0.0,105.0,1.5,13.0,105.0,86.79,67.83
2016,1,28,11,45,0.0,107.0,1.5,13.5,107.0,88.55,69.16
2016,1,28,12,0,0.0,109.0,1.5,14.0,109.0,90.32,70.46
2016,1,28,12,15,23.0,172.0,1.5,14.0,185.0,152.27,121.25
2016,1,28,12,30,46.0,235.0,1.5,14.0,261.0,217.58,174.02
2016,1,28,12,45,190.0,233.5,1.55,14.0,338.0,295.09,235.82
2016,1,28,13,0,334.0,232.0,1.6,14.0,415.0,386.5,308.55
2016,1,28,13,15,176.5,215.0,1.55,14.0,311.5,294.75,236.9
2016,1,28,13,30,19.0,198.0,1.5,14.0,208.0,180.94,144.92
2016,1,28,13,45,9.5,169.5,1.5,14.0,174.5,151.28,121.13
2016,1,28,14,0,0.0,141.0,1.5,14.0,141.0,120.52,95.82
2016,1,28,14,15,0.0,103.0,1.45,14.0,103.0,86.66,67.8
2016,1,28,14,30,0.0,65.0,1.4,14.0,65.0,53.88,40.33
2016,1,28,14,45,1.5,100.5,1.35,14.0,101.0,86.46,68.05
2016,1,28,15,0,3.0,136.0,1.3,14.0,137.0,124.35,99.93
2016,1,28,15,15,1.5,122.5,1.2,13.5,123.0,111.92,89.73
2016,1,28,15,30,0.0,109.0,1.1,13.0,109.0,99.39,79.42
2016,1,28,15,45,0.0,94.0,1.05,13.0,94.0,86.15,68.25
2016,1,28,16,0,0.0,79.0,1.0,13.0,79.0,72.72,56.75
2016,1,28,16,15,0.0,63.0,1.0,12.5,63.0,57.78,43.89
2016,1,28,16,30,0.0,47.0,1.0,12.0,47.0,42.34,30.41
2016,1,28,16,45,0.0,32.5,1.0,12.0,32.5,28.14,17.79
2016,1,28,17,0,0.0,18.0,1.0,12.0,18.0,14.85,4.84
2016,1,28,17,15,0.0,9.0,1.0,12.0,9.0,7.68,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,2.4,12.0,0.5,0.0,0.0
2016,1,29,7,30,0.0,1.0,2.5,12.0,1.0,0.85,0.0
2016,1,29,7,45,0.0,3.0,2.65,12.5,3.0,2.46,0.0
2016,1,29,8,0,0.0,5.0,2.8,13.0,5.0,4.1,0.0
2016,1,29,8,15,0.0,8.0,2.8,13.0,8.0,6.56,0.16
2016,1,29,8,30,0.0,11.0,2.8,13.0,11.0,9.04,2.45
2016,1,29,8,45,0.0,14.0,2.85,13.0,14.0,11.51,4.73
2016,1,29,9,0,0.0,17.0,2.9,13.0,17.0,13.99,6.99
2016,1,29,9,15,0.0,20.0,2.9,13.0,20.0,16.47,9.23
2016,1,29,9,30,0.0,23.0,2.9,13.0,23.0,18.96,11.46
2016,1,29,9,45,0.0,25.0,2.95,13.0,25.0,20.62,12.93
2016,1,29,10,0,0.0,27.0,3.0,13.0,27.0,22.28,14.39
2016,1,29,10,15,0.0,24.0,3.0,13.0,24.0,19.81,12.13
2016,1,29,10,30,0.0,21.0,3.0,13.0,21.0,17.34,9.24
2016,1,29,10,45,0.0,42.0,3.0,13.0,42.0,34.75,24.1
2016,1,29,11,0,0.0,63.0,3.0,13.0,63.0,52.24,38.92
2016,1,29,11,15,0.0,55.0,3.0,13.0,55.0,45.58,33.22
2016,1,29,11,30,0.0,47.0,3.0,13.0,47.0,38.93,27.54
2016,1,29,11,45,0.0,56.5,3.0,13.0,56.5,46.85,34.23
2016,1,29,12,0,0.0,66.0,3.0,13.0,66.0,54.77,40.9
2016,1,29,12,15,0.0,71.5,3.0,13.0,71.5,59.36,44.76
2016,1,29,12,30,0.0,77.0,3.0,13.0,77.0,63.96,48.63
2016,1,29,12,45,0.0,109.0,3.0,13.0,109.0,90.71,71.12
2016,1,29,13,0,0.0,141.0,3.0,13.0,141.0,117.96,93.89
2016,1,29,13,15,0.0,75.5,3.0,13.0,75.5,62.69,47.59
2016,1,29,13,30,0.0,10.0,3.0,13.0,10.0,8.26,1.4
2016,1,29,13,45,0.0,10.0,3.0,13.0,10.0,8.25,1.41
2016,1,29,14,0,0.0,10.0,3.0,13.0,10.0,8.25,1.42
2016,1,29,14,15,0.0,8.5,3.0,13.0,8.5,7.01,0.36
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,5.77,0.0
2016,1,29,14,45,0.0,19.0,3.0,13.0,19.0,15.67,7.85
2016,1,29,15,0,0.0,31.0,3.0,13.0,31.0,25.59,16.42
2016,1,29,15,15,0.0,28.0,3.0,13.0,28.0,23.1,14.31
2016,1,29,15,30,0.0,25.0,3.0,13.0,25.0,20.61,12.18
2016,1,29,15,45,0.0,21.5,3.0,13.0,21.5,17.71,9.68
2016,1,29,16,0,0.0,18.0,3.0,13.0,18.0,14.81,7.15
2016,1,29,16,15,0.0,14.0,2.95,12.5,14.0,11.51,4.26
2016,1,29,16,30,0.0,10.0,2.9,12.0,10.0,8.21,1.36
2016,1,29,16,45,0.0,7.0,2.9,12.0,7.0,5.74,0.0
2016,1,29,17,0,0.0,4.0,2.9,12.0,4.0,3.28,0.0
2016,1,29,17,15,0.0,2.0,2.8,12.0,2.0,1.71,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,2.0,2.4,8.0,2.0,0.0,0.0
2016,1,30,7,30,0.0,4.0,2.5,8.0,4.0,3.41,0.0
2016,1,30,7,45,0.0,12.5,2.65,8.5,12.5,10.29,1.59
2016,1,30,8,0,0.0,21.0,2.8,9.0,21.0,17.31,9.49
2016,1,30,8,15,0.0,32.0,2.85,9.0,32.0,26.43,18.09
2016,1,30,8,30,0.0,43.0,2.9,9.0,43.0,35.56,26.64
2016,1,30,8,45,0.0,54.0,2.95,9.5,54.0,44.63,34.97
2016,1,30,9,0,0.0,65.0,3.0,10.0,65.0,53.42,42.94
2016,1,30,9,15,0.0,75.5,3.0,10.0,75.5,61.76,50.47
2016,1,30,9,30,0.0,86.0,3.0,10.0,86.0,70.04,57.86
2016,1,30,9,45,419.5,75.0,3.05,10.5,251.5,53.0,42.33
2016,1,30,10,0,839.0,64.0,3.1,11.0,417.0,53.92,43.0
2016,1,30,10,15,855.5,66.0,3.1,11.0,449.0,62.24,50.34
2016,1,30,10,30,872.0,68.0,3.1,11.0,481.0,76.46,50.13
2016,1,30,10,45,881.5,69.5,3.1,11.5,505.5,129.27,71.55
2016,1,30,11,0,891.0,71.0,3.1,12.0,530.0,182.28,108.28
2016,1,30,11,15,692.5,132.0,3.1,12.0,496.0,233.16,159.81
2016,1,30,11,30,494.0,193.0,3.1,12.0,462.0,270.59,201.35
2016,1,30,11,45,701.0,134.5,3.15,12.0,524.0,319.31,238.29
2016,1,30,12,0,908.0,76.0,3.2,12.0,586.0,384.01,290.93
2016,1,30,12,15,909.0,76.0,3.2,12.0,588.5,429.1,332.89
2016,1,30,12,30,910.0,76.0,3.2,12.0,591.0,472.25,372.47
2016,1,30,12,45,567.5,165.0,3.2,12.0,485.5,427.69,343.25
2016,1,30,13,0,225.0,254.0,3.2,12.0,380.0,344.54,279.22
2016,1,30,13,15,224.0,248.5,3.2,12.0,371.5,352.74,287.33
2016,1,30,13,30,223.0,243.0,3.2,12.0,363.0,360.05,294.29
2016,1,30,13,45,126.5,221.0,3.2,12.0,289.0,291.27,238.71
2016,1,30,14,0,30.0,199.0,3.2,12.0,215.0,204.17,166.59
2016,1,30,14,15,155.0,194.5,3.2,12.0,266.5,299.55,248.09
2016,1,30,14,30,280.0,190.0,3.2,12.0,318.0,402.28,333.87
2016,1,30,14,45,329.0,168.0,3.25,12.0,307.5,422.76,352.15
2016,1,30,15,0,378.0,146.0,3.3,12.0,297.0,457.53,381.98
2016,1,30,15,15,361.5,134.5,3.15,11.5,267.5,441.31,370.09
2016,1,30,15,30,345.0,123.0,3.0,11.0,238.0,423.03,356.41
2016,1,30,15,45,329.5,107.5,2.95,11.0,205.5,398.91,337.09
2016,1,30,16,0,314.0,92.0,2.9,11.0,173.0,372.91,315.53
2016,1,30,16,15,283.5,77.0,2.75,10.5,139.5,335.03,283.3
2016,1,30,16,30,253.0,62.0,2.6,10.0,106.0,296.17,248.87
2016,1,30,16,45,204.5,46.0,2.5,9.5,74.5,242.61,200.04
2016,1,30,17,0,156.0,30.0,2.4,9.0,43.0,189.73,140.02
2016,1,30,17,15,78.0,15.0,2.4,9.0,21.5,65.35,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,7.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,7.0,19.0,16.22,0.0
2016,1,31,7,45,254.0,25.5,2.4,7.5,56.0,21.04,9.82
2016,1,31,8,0,508.0,32.0,2.5,8.0,93.0,28.84,19.73
2016,1,31,8,15,587.5,38.0,2.6,8.0,138.0,33.88,24.9
2016,1,31,8,30,667.0,44.0,2.7,8.0,183.0,38.97,29.86
2016,1,31,8,45,721.0,47.5,2.8,8.5,229.0,41.78,32.54
2016,1,31,9,0,775.0,51.0,2.9,9.0,275.0,44.65,35.15
2016,1,31,9,15,807.0,54.0,3.0,9.0,317.5,46.97,37.25
2016,1,31,9,30,839.0,57.0,3.1,9.0,360.0,54.77,44.27
2016,1,31,9,45,856.5,60.5,3.25,9.5,398.0,57.87,46.9
2016,1,31,10,0,874.0,64.0,3.4,10.0,436.0,60.88,49.41
2016,1,31,10,15,890.0,66.0,3.5,10.0,468.0,62.72,50.96
2016,1,31,10,30,906.0,68.0,3.6,10.0,500.0,78.99,50.95
2016,1,31,10,45,918.5,68.5,3.7,10.0,526.5,133.31,73.57
2016,1,31,11,0,931.0,69.0,3.8,10.0,553.0,188.06,112.13
2016,1,31,11,15,938.0,70.0,3.95,10.0,571.0,242.37,158.45
2016,1,31,11,30,945.0,71.0,4.1,10.0,589.0,296.11,207.9
2016,1,31,11,45,947.0,72.0,4.3,10.0,599.5,347.6,256.93
2016,1,31,12,0,949.0,73.0,4.5,10.0,610.0,397.59,304.7
2016,1,31,12,15,949.5,73.0,4.65,10.0,612.0,444.39,349.27
2016,1,31,12,30,950.0,73.0,4.8,10.0,614.0,489.12,391.33
2016,1,31,12,45,940.0,76.0,4.95,10.0,607.0,529.48,429.06
2016,1,31,13,0,930.0,79.0,5.1,10.0,600.0,566.74,463.48
2016,1,31,13,15,924.5,78.5,5.1,10.0,586.5,599.82,493.53
2016,1,31,13,30,919.0,78.0,5.1,10.0,573.0,629.81,520.53
2016,1,31,13,45,904.0,78.5,5.2,10.0,551.0,651.83,541.06
2016,1,31,14,0,889.0,79.0,5.3,10.0,529.0,674.73,561.84
2016,1,31,14,15,875.5,77.5,5.3,10.0,500.5,688.78,575.19
2016,1,31,14,30,862.0,76.0,5.3,10.0,472.0,699.12,585.45
2016,1,31,14,45,837.5,75.0,5.3,10.0,437.0,698.61,586.27
2016,1,31,15,0,813.0,74.0,5.3,10.0,402.0,694.2,583.88
2016,1,31,15,15,785.0,71.0,5.2,9.5,362.5,681.16,575.24
2016,1,31,15,30,757.0,68.0,5.1,9.0,323.0,664.51,563.42
2016,1,31,15,45,714.0,64.0,5.05,9.0,279.0,632.22,537.59
2016,1,31,16,0,671.0,60.0,5.0,9.0,235.0,603.04,513.34
2016,1,31,16,15,608.0,54.0,4.95,8.5,190.0,549.08,468.26
2016,1,31,16,30,545.0,48.0,4.9,8.0,145.0,493.49,419.54
2016,1,31,16,45,443.5,39.0,4.85,8.0,102.5,406.0,340.53
2016,1,31,17,0,342.0,30.0,4.8,8.0,60.0,320.16,246.37
2016,1,31,17,15,171.0,15.0,4.95,8.0,30.0,160.63,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,10.5,3.35,6.5,10.5,0.0,0.0
2016,2,1,7,30,0.0,21.0,3.4,7.0,21.0,17.92,0.0
2016,2,1,7,45,273.5,26.0,3.5,7.5,60.0,21.46,10.64
2016,2,1,8,0,547.0,31.0,3.6,8.0,99.0,27.99,19.03
2016,2,1,8,15,623.5,36.5,3.7,8.0,145.0,32.66,23.82
2016,2,1,8,30,700.0,42.0,3.8,8.0,191.0,37.39,28.43
2016,2,1,8,45,746.0,46.0,3.95,8.5,236.5,40.66,31.52
2016,2,1,9,0,792.0,50.0,4.1,9.0,282.0,43.95,34.5
2016,2,1,9,15,822.5,53.0,4.1,9.0,325.0,51.23,41.11
2016,2,1,9,30,853.0,56.0,4.1,9.0,368.0,54.23,43.77
2016,2,1,9,45,859.5,62.5,4.15,9.5,404.0,59.37,48.24
2016,2,1,10,0,866.0,69.0,4.2,10.0,440.0,57.89,46.7
2016,2,1,10,15,881.0,71.0,4.1,10.0,472.0,66.09,53.96
2016,2,1,10,30,896.0,73.0,4.0,10.0,504.0,83.85,54.02
2016,2,1,10,45,901.0,76.0,3.95,10.0,528.5,139.02,78.62
2016,2,1,11,0,906.0,79.0,3.9,10.0,553.0,193.96,118.09
2016,2,1,11,15,912.5,80.0,3.85,10.0,571.0,247.21,163.6
2016,2,1,11,30,919.0,81.0,3.8,10.0,589.0,299.88,211.93
2016,2,1,11,45,921.0,82.0,3.75,10.5,598.5,350.41,259.17
2016,2,1,12,0,923.0,83.0,3.7,11.0,608.0,399.48,304.84
2016,2,1,12,15,923.5,83.0,3.6,11.0,610.5,445.44,347.67
2016,2,1,12,30,924.0,83.0,3.5,11.0,613.0,489.38,387.88
2016,2,1,12,45,924.0,81.5,3.45,11.0,607.5,529.48,424.16
2016,2,1,13,0,924.0,80.0,3.4,11.0,602.0,567.11,457.62
2016,2,1,13,15,918.5,79.5,3.35,11.0,588.5,600.05,486.65
2016,2,1,13,30,913.0,79.0,3.3,11.0,575.0,629.93,512.67
2016,2,1,13,45,907.0,77.0,3.3,11.0,554.5,654.74,534.51
2016,2,1,14,0,901.0,75.0,3.3,11.0,534.0,676.23,553.46
2016,2,1,14,15,888.0,73.5,3.25,11.0,505.5,690.21,566.18
2016,2,1,14,30,875.0,72.0,3.2,11.0,477.0,706.19,579.88
2016,2,1,14,45,856.0,69.5,3.15,11.0,442.5,707.95,581.97
2016,2,1,15,0,837.0,67.0,3.1,11.0,408.0,705.91,581.28
2016,2,1,15,15,811.5,64.5,2.9,10.5,368.5,695.46,574.43
2016,2,1,15,30,786.0,62.0,2.7,10.0,329.0,681.44,564.58
2016,2,1,15,45,750.5,57.5,2.55,10.0,286.0,654.17,543.21
2016,2,1,16,0,715.0,53.0,2.4,10.0,243.0,623.82,518.61
2016,2,1,16,15,657.5,48.0,2.4,9.5,197.5,573.9,478.8
2016,2,1,16,30,600.0,43.0,2.4,9.0,152.0,521.8,434.9
2016,2,1,16,45,505.5,35.5,2.4,8.5,108.5,439.01,363.03
2016,2,1,17,0,411.0,28.0,2.4,8.0,65.0,367.8,285.16
