Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,17,15,205.5,14.0,2.45,8.0,32.5,184.62,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,2.05,8.0,9.5,8.11,0.0
2016,2,2,7,30,0.0,19.0,2.0,8.0,19.0,16.22,0.0
2016,2,2,7,45,175.5,31.0,1.95,8.5,53.5,23.97,13.0
2016,2,2,8,0,351.0,43.0,1.9,9.0,88.0,35.4,25.54
2016,2,2,8,15,437.0,52.0,1.85,9.0,130.5,42.08,32.21
2016,2,2,8,30,523.0,61.0,1.8,9.0,173.0,48.73,38.61
2016,2,2,8,45,592.0,64.5,1.75,9.0,218.5,50.76,40.65
2016,2,2,9,0,661.0,68.0,1.7,9.0,264.0,52.98,42.74
2016,2,2,9,15,698.0,72.5,1.6,9.0,306.0,55.79,45.26
2016,2,2,9,30,735.0,77.0,1.5,9.0,348.0,58.6,47.74
2016,2,2,9,45,774.5,76.5,1.4,9.5,387.5,63.07,51.57
2016,2,2,10,0,814.0,76.0,1.3,10.0,427.0,62.44,50.79
2016,2,2,10,15,831.5,78.0,1.3,10.0,459.5,63.54,51.67
2016,2,2,10,30,849.0,80.0,1.3,10.0,492.0,82.01,51.95
2016,2,2,10,45,867.0,79.5,1.3,10.5,519.0,134.03,74.88
2016,2,2,11,0,885.0,79.0,1.3,11.0,546.0,192.85,116.95
2016,2,2,11,15,638.0,151.0,1.35,11.0,493.5,241.28,168.53
2016,2,2,11,30,391.0,223.0,1.4,11.0,441.0,270.39,204.41
2016,2,2,11,45,420.0,220.5,1.45,11.0,458.5,303.98,233.26
2016,2,2,12,0,449.0,218.0,1.5,11.0,476.0,339.89,264.24
2016,2,2,12,15,683.5,149.0,1.55,11.0,543.0,407.52,317.52
2016,2,2,12,30,918.0,80.0,1.6,11.0,610.0,486.39,381.13
2016,2,2,12,45,569.5,170.5,1.65,11.0,498.5,438.02,349.1
2016,2,2,13,0,221.0,261.0,1.7,11.0,387.0,350.32,282.43
2016,2,2,13,15,565.5,168.0,1.7,11.0,480.5,488.4,394.62
2016,2,2,13,30,910.0,75.0,1.7,11.0,574.0,626.65,504.01
2016,2,2,13,45,901.5,74.0,1.75,11.0,553.0,650.8,524.03
2016,2,2,14,0,893.0,73.0,1.8,11.0,532.0,671.55,542.21
2016,2,2,14,15,880.0,71.5,1.8,11.0,504.0,685.29,554.58
2016,2,2,14,30,867.0,70.0,1.8,11.0,476.0,695.42,563.56
2016,2,2,14,45,847.0,68.5,1.8,11.0,441.5,703.11,570.27
2016,2,2,15,0,827.0,67.0,1.8,11.0,407.0,701.41,570.03
2016,2,2,15,15,801.0,64.0,1.75,10.5,367.5,689.83,563.05
2016,2,2,15,30,775.0,61.0,1.7,10.0,328.0,674.71,553.21
2016,2,2,15,45,735.0,58.0,1.7,10.0,284.5,645.84,531.8
2016,2,2,16,0,695.0,55.0,1.7,10.0,241.0,613.86,507.15
2016,2,2,16,15,638.0,49.5,1.7,9.5,196.5,563.59,467.7
2016,2,2,16,30,581.0,44.0,1.7,9.0,152.0,511.23,424.31
2016,2,2,16,45,481.0,36.5,1.75,8.5,109.0,432.93,357.23
2016,2,2,17,0,381.0,29.0,1.8,8.0,66.0,349.18,273.72
2016,2,2,17,15,190.5,14.5,1.85,7.5,33.0,177.2,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.0,1.85,5.0,7.0,5.97,0.0
2016,2,3,7,30,0.0,14.0,1.9,5.0,14.0,11.95,0.0
2016,2,3,7,45,48.5,31.0,1.95,5.5,37.0,24.47,14.04
2016,2,3,8,0,97.0,48.0,2.0,6.0,60.0,37.31,27.64
2016,2,3,8,15,119.0,67.0,2.0,6.5,88.5,51.12,40.75
2016,2,3,8,30,141.0,86.0,2.0,7.0,117.0,64.62,53.36
2016,2,3,8,45,153.0,104.5,2.05,7.5,145.0,77.44,65.12
2016,2,3,9,0,165.0,123.0,2.1,8.0,173.0,89.94,76.36
2016,2,3,9,15,178.5,139.0,2.1,8.0,199.5,100.7,85.98
2016,2,3,9,30,192.0,155.0,2.1,8.0,226.0,111.19,95.23
2016,2,3,9,45,476.5,122.0,2.1,8.5,323.0,85.68,72.04
2016,2,3,10,0,761.0,89.0,2.1,9.0,420.0,65.59,53.78
2016,2,3,10,15,474.5,153.5,2.05,9.0,365.0,104.07,88.05
2016,2,3,10,30,188.0,218.0,2.0,9.0,310.0,155.25,123.93
2016,2,3,10,45,169.5,230.5,2.0,9.5,316.5,177.69,138.5
2016,2,3,11,0,151.0,243.0,2.0,10.0,323.0,198.22,154.75
2016,2,3,11,15,104.0,242.5,2.0,10.0,298.5,205.22,162.63
2016,2,3,11,30,57.0,242.0,2.0,10.0,274.0,202.89,162.9
2016,2,3,11,45,105.0,256.0,2.0,10.0,316.0,234.64,187.86
2016,2,3,12,0,153.0,270.0,2.0,10.0,358.0,272.98,218.62
2016,2,3,12,15,126.0,268.5,1.95,10.0,341.5,274.17,220.83
2016,2,3,12,30,99.0,267.0,1.9,10.0,325.0,268.24,217.03
2016,2,3,12,45,95.5,264.0,1.9,10.5,319.5,272.52,220.77
2016,2,3,13,0,92.0,261.0,1.9,11.0,314.0,276.17,223.88
2016,2,3,13,15,56.5,235.5,1.85,11.0,268.0,240.4,195.23
2016,2,3,13,30,21.0,210.0,1.8,11.0,222.0,192.73,156.35
2016,2,3,13,45,85.5,222.5,1.75,11.0,267.5,257.47,210.74
2016,2,3,14,0,150.0,235.0,1.7,11.0,313.0,330.68,270.96
2016,2,3,14,15,139.0,222.5,1.6,10.5,291.5,319.67,262.7
2016,2,3,14,30,128.0,210.0,1.5,10.0,270.0,307.33,253.7
2016,2,3,14,45,132.5,194.5,1.45,10.0,253.5,301.51,249.9
2016,2,3,15,0,137.0,179.0,1.4,10.0,237.0,294.91,245.4
2016,2,3,15,15,128.0,163.5,1.35,10.0,213.5,277.56,231.7
2016,2,3,15,30,119.0,148.0,1.3,10.0,190.0,259.32,217.1
2016,2,3,15,45,110.0,129.5,1.3,10.0,164.5,236.24,198.28
2016,2,3,16,0,101.0,111.0,1.3,10.0,139.0,212.2,178.23
2016,2,3,16,15,88.0,92.0,1.35,9.5,113.0,183.53,153.94
2016,2,3,16,30,75.0,73.0,1.4,9.0,87.0,153.95,128.11
2016,2,3,16,45,53.5,54.0,1.45,9.0,62.5,117.11,94.93
2016,2,3,17,0,32.0,35.0,1.5,9.0,38.0,66.32,48.88
2016,2,3,17,15,16.0,17.5,1.45,9.0,19.0,29.12,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,7.0,11.5,9.82,0.0
2016,2,4,7,30,0.0,23.0,2.5,7.0,23.0,17.88,0.0
2016,2,4,7,45,215.5,31.0,2.55,7.0,60.0,24.04,13.94
2016,2,4,8,0,431.0,39.0,2.6,7.0,97.0,31.96,22.83
2016,2,4,8,15,508.5,47.0,2.55,7.0,141.0,37.98,28.84
2016,2,4,8,30,586.0,55.0,2.5,7.0,185.0,43.97,34.62
2016,2,4,8,45,634.0,60.5,2.5,7.5,228.5,47.72,38.14
2016,2,4,9,0,682.0,66.0,2.5,8.0,272.0,51.46,41.51
2016,2,4,9,15,716.0,70.0,2.5,8.0,314.0,58.77,48.14
2016,2,4,9,30,750.0,74.0,2.5,8.0,356.0,61.46,50.49
2016,2,4,9,45,527.0,125.5,2.55,8.5,333.5,88.47,74.62
2016,2,4,10,0,304.0,177.0,2.6,9.0,311.0,121.87,104.02
2016,2,4,10,15,568.5,130.0,2.55,9.0,402.5,90.91,76.26
2016,2,4,10,30,833.0,83.0,2.5,9.0,494.0,87.08,54.6
2016,2,4,10,45,845.5,84.5,2.5,9.5,519.5,139.48,79.87
2016,2,4,11,0,858.0,86.0,2.5,10.0,545.0,192.57,118.6
2016,2,4,11,15,865.5,87.0,2.4,10.5,563.0,244.69,163.04
2016,2,4,11,30,873.0,88.0,2.3,11.0,581.0,296.48,209.74
2016,2,4,11,45,876.5,89.0,2.25,11.5,591.5,346.47,255.64
2016,2,4,12,0,880.0,90.0,2.2,12.0,602.0,395.27,300.02
2016,2,4,12,15,881.0,90.0,2.05,12.0,604.5,441.73,341.91
2016,2,4,12,30,882.0,90.0,1.9,12.0,607.0,484.41,379.68
2016,2,4,12,45,879.0,90.0,1.8,12.0,601.5,524.01,414.12
2016,2,4,13,0,876.0,90.0,1.7,12.0,596.0,561.08,445.58
2016,2,4,13,15,711.5,134.0,1.6,12.0,539.5,547.83,437.26
2016,2,4,13,30,547.0,178.0,1.5,12.0,483.0,515.16,413.19
2016,2,4,13,45,548.5,170.5,1.45,12.5,467.0,531.44,426.86
2016,2,4,14,0,550.0,163.0,1.4,13.0,451.0,545.6,438.27
2016,2,4,14,15,498.0,166.0,1.3,13.0,416.5,531.97,428.27
2016,2,4,14,30,446.0,169.0,1.2,13.0,382.0,514.28,415.13
2016,2,4,14,45,442.5,156.5,1.2,13.0,355.0,511.5,414.7
2016,2,4,15,0,439.0,144.0,1.2,13.0,328.0,506.36,412.24
2016,2,4,15,15,418.5,134.5,1.1,12.5,297.0,489.69,400.63
2016,2,4,15,30,398.0,125.0,1.0,12.0,266.0,470.78,387.03
2016,2,4,15,45,530.0,93.0,0.95,12.0,255.5,542.81,445.31
2016,2,4,16,0,662.0,61.0,0.9,12.0,245.0,606.82,493.05
2016,2,4,16,15,605.5,55.5,0.95,11.5,200.5,557.61,455.07
2016,2,4,16,30,549.0,50.0,1.0,11.0,156.0,506.71,414.64
2016,2,4,16,45,460.5,41.0,1.05,11.0,113.5,427.15,348.09
2016,2,4,17,0,372.0,32.0,1.1,11.0,71.0,348.74,274.2
2016,2,4,17,15,186.0,16.0,1.15,10.5,35.5,180.72,55.26
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.0,2.35,6.0,13.0,7.68,0.0
2016,2,5,7,30,181.0,18.0,2.4,6.0,26.0,14.94,0.0
2016,2,5,7,45,308.5,30.0,2.45,6.5,63.5,24.8,14.92
2016,2,5,8,0,436.0,42.0,2.5,7.0,101.0,34.51,25.17
2016,2,5,8,15,514.5,50.0,2.5,7.5,146.0,40.45,31.05
2016,2,5,8,30,593.0,58.0,2.5,8.0,191.0,46.38,36.69
2016,2,5,8,45,644.5,63.5,2.5,8.5,236.5,50.08,40.13
2016,2,5,9,0,696.0,69.0,2.5,9.0,282.0,53.79,43.46
2016,2,5,9,15,541.5,101.5,2.5,9.5,281.5,76.27,63.62
2016,2,5,9,30,387.0,134.0,2.5,10.0,281.0,93.39,78.69
2016,2,5,9,45,601.0,108.0,2.5,10.5,362.5,78.28,64.89
2016,2,5,10,0,815.0,82.0,2.5,11.0,444.0,66.73,54.36
2016,2,5,10,15,832.0,84.5,2.4,11.0,476.0,68.09,55.46
2016,2,5,10,30,849.0,87.0,2.3,11.0,508.0,92.46,57.38
2016,2,5,10,45,855.5,90.0,2.25,11.5,533.0,146.51,84.29
2016,2,5,11,0,862.0,93.0,2.2,12.0,558.0,200.63,124.02
2016,2,5,11,15,755.0,121.5,2.05,12.0,538.5,246.85,168.35
2016,2,5,11,30,648.0,150.0,1.9,12.0,519.0,286.64,208.63
2016,2,5,11,45,583.5,175.5,1.75,12.5,512.5,323.29,243.63
2016,2,5,12,0,519.0,201.0,1.6,13.0,506.0,355.18,273.37
2016,2,5,12,15,486.5,213.0,1.45,13.0,499.5,382.86,298.39
2016,2,5,12,30,454.0,225.0,1.3,13.0,493.0,406.93,319.57
2016,2,5,12,45,669.0,160.0,1.15,13.0,551.0,486.97,382.29
2016,2,5,13,0,884.0,95.0,1.0,13.0,609.0,572.89,448.68
2016,2,5,13,15,879.0,94.0,1.0,13.0,595.5,605.62,475.34
2016,2,5,13,30,874.0,93.0,1.0,13.0,582.0,635.33,499.71
2016,2,5,13,45,874.5,88.5,1.0,13.0,563.0,661.71,521.32
2016,2,5,14,0,875.0,84.0,1.0,13.0,544.0,685.02,540.39
2016,2,5,14,15,863.5,82.0,1.05,13.0,516.5,699.73,553.5
2016,2,5,14,30,852.0,80.0,1.1,13.0,489.0,710.8,563.57
2016,2,5,14,45,834.5,78.0,1.15,13.0,455.5,713.93,567.36
2016,2,5,15,0,817.0,76.0,1.2,13.0,422.0,713.34,568.59
2016,2,5,15,15,792.0,72.5,1.2,12.5,382.5,701.77,562.29
2016,2,5,15,30,767.0,69.0,1.2,12.0,343.0,686.59,553.23
2016,2,5,15,45,722.5,66.5,1.2,12.0,298.5,654.41,530.09
2016,2,5,16,0,678.0,64.0,1.2,12.0,254.0,625.21,508.45
2016,2,5,16,15,620.5,58.0,1.2,11.5,208.5,574.3,469.81
2016,2,5,16,30,563.0,52.0,1.2,11.0,163.0,521.58,427.66
2016,2,5,16,45,465.5,43.5,1.2,11.0,118.5,435.45,355.8
2016,2,5,17,0,368.0,35.0,1.2,11.0,74.0,350.21,277.59
2016,2,5,17,15,184.0,17.5,1.2,10.5,37.0,183.99,77.61
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,106.5,9.0,2.25,7.5,14.0,7.68,0.0
2016,2,6,7,30,213.0,18.0,2.3,8.0,28.0,14.91,0.0
2016,2,6,7,45,338.5,28.5,2.35,8.5,66.0,23.46,13.93
2016,2,6,8,0,464.0,39.0,2.4,9.0,104.0,31.92,22.72
2016,2,6,8,15,538.0,46.0,2.3,9.0,148.5,37.15,27.92
2016,2,6,8,30,612.0,53.0,2.2,9.0,193.0,42.37,32.94
2016,2,6,8,45,665.0,57.0,2.1,9.5,238.0,49.08,39.08
2016,2,6,9,0,718.0,61.0,2.0,10.0,283.0,52.06,41.73
2016,2,6,9,15,749.0,64.5,1.9,10.5,325.0,54.47,43.78
2016,2,6,9,30,780.0,68.0,1.8,11.0,367.0,56.89,45.78
2016,2,6,9,45,803.0,70.0,1.75,11.5,404.5,58.07,46.64
2016,2,6,10,0,826.0,72.0,1.7,12.0,442.0,59.28,47.52
2016,2,6,10,15,841.0,74.0,1.6,12.0,473.5,60.43,48.43
2016,2,6,10,30,856.0,76.0,1.5,12.0,505.0,86.59,50.94
2016,2,6,10,45,869.0,76.5,1.4,12.5,530.5,146.19,82.65
2016,2,6,11,0,882.0,77.0,1.3,13.0,556.0,199.13,121.06
2016,2,6,11,15,888.5,78.0,1.35,13.0,573.5,251.46,165.63
2016,2,6,11,30,895.0,79.0,1.4,13.0,591.0,303.25,212.29
2016,2,6,11,45,749.5,126.0,1.45,13.5,560.5,339.23,250.57
2016,2,6,12,0,604.0,173.0,1.5,14.0,530.0,367.94,280.59
2016,2,6,12,15,755.5,125.5,1.5,14.0,573.5,424.06,326.32
2016,2,6,12,30,907.0,78.0,1.5,14.0,617.0,489.86,380.01
2016,2,6,12,45,897.5,80.5,1.55,14.5,610.0,528.54,412.98
2016,2,6,13,0,888.0,83.0,1.6,15.0,603.0,564.24,442.88
2016,2,6,13,15,668.0,148.0,1.6,15.0,534.5,540.7,426.88
2016,2,6,13,30,448.0,213.0,1.6,15.0,466.0,491.56,390.19
2016,2,6,13,45,656.0,145.5,1.6,15.0,501.5,585.15,465.19
2016,2,6,14,0,864.0,78.0,1.6,15.0,537.0,669.24,531.58
2016,2,6,14,15,739.0,103.5,1.55,15.0,482.0,642.79,511.43
2016,2,6,14,30,614.0,129.0,1.5,15.0,427.0,601.36,480.71
2016,2,6,14,45,710.5,99.5,1.45,15.0,421.0,654.52,523.39
2016,2,6,15,0,807.0,70.0,1.4,15.0,415.0,701.65,558.44
2016,2,6,15,15,782.0,67.0,1.25,14.5,376.0,690.44,550.44
2016,2,6,15,30,757.0,64.0,1.1,14.0,337.0,675.74,540.25
2016,2,6,15,45,722.0,60.5,1.0,14.0,294.5,649.55,520.74
2016,2,6,16,0,687.0,57.0,0.9,14.0,252.0,620.33,498.37
2016,2,6,16,15,632.5,51.5,0.95,13.5,207.5,571.28,462.29
2016,2,6,16,30,578.0,46.0,1.0,13.0,163.0,526.84,427.58
2016,2,6,16,45,489.5,39.0,1.05,13.0,119.5,449.01,363.48
2016,2,6,17,0,401.0,32.0,1.1,13.0,76.0,372.24,294.04
2016,2,6,17,15,200.5,16.0,1.1,12.5,38.0,194.86,98.71
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,153.0,8.5,2.35,10.0,16.0,7.26,0.0
2016,2,7,7,30,306.0,17.0,2.4,10.0,32.0,15.36,0.0
2016,2,7,7,45,430.5,25.0,2.5,10.5,72.5,22.44,13.15
2016,2,7,8,0,555.0,33.0,2.6,11.0,113.0,29.55,20.47
2016,2,7,8,15,623.5,38.5,2.65,11.0,159.0,34.17,25.04
2016,2,7,8,30,692.0,44.0,2.7,11.0,205.0,38.82,29.47
2016,2,7,8,45,736.0,47.5,2.8,11.5,250.5,41.62,32.04
2016,2,7,9,0,780.0,51.0,2.9,12.0,296.0,44.45,34.54
2016,2,7,9,15,809.5,54.0,2.8,12.5,339.0,52.14,41.33
2016,2,7,9,30,839.0,57.0,2.7,13.0,382.0,55.07,43.78
2016,2,7,9,45,853.5,61.0,2.65,13.5,419.0,58.46,46.59
2016,2,7,10,0,868.0,65.0,2.6,14.0,456.0,61.72,49.27
2016,2,7,10,15,883.0,66.5,2.5,14.0,488.5,63.16,50.43
2016,2,7,10,30,898.0,68.0,2.4,14.0,521.0,92.12,53.23
2016,2,7,10,45,908.0,69.5,2.35,14.5,547.0,147.14,80.93
2016,2,7,11,0,918.0,71.0,2.3,15.0,573.0,202.42,121.58
2016,2,7,11,15,924.5,71.5,2.3,15.0,591.0,256.22,167.59
2016,2,7,11,30,931.0,72.0,2.3,15.0,609.0,309.41,215.66
2016,2,7,11,45,935.0,72.5,2.3,15.5,620.0,360.98,262.57
2016,2,7,12,0,939.0,73.0,2.3,16.0,631.0,411.25,307.8
2016,2,7,12,15,939.5,73.0,2.25,16.0,633.5,458.13,349.9
2016,2,7,12,30,940.0,73.0,2.2,16.0,636.0,502.95,389.31
2016,2,7,12,45,940.0,72.0,2.2,16.5,631.0,544.32,424.41
2016,2,7,13,0,940.0,71.0,2.2,17.0,626.0,583.19,456.6
2016,2,7,13,15,935.0,70.5,2.2,17.0,612.5,617.04,485.08
2016,2,7,13,30,930.0,70.0,2.2,17.0,599.0,647.77,510.66
2016,2,7,13,45,922.5,69.0,2.2,17.0,578.0,673.17,531.86
2016,2,7,14,0,915.0,68.0,2.2,17.0,557.0,695.13,550.22
2016,2,7,14,15,903.5,66.5,2.1,17.0,529.5,710.29,562.22
2016,2,7,14,30,892.0,65.0,2.0,17.0,502.0,721.79,570.78
2016,2,7,14,45,876.5,63.0,1.95,17.0,467.5,726.15,574.59
2016,2,7,15,0,861.0,61.0,1.9,17.0,433.0,726.86,575.87
2016,2,7,15,15,838.0,59.0,1.75,16.5,393.5,718.39,570.76
2016,2,7,15,30,815.0,57.0,1.6,16.0,354.0,713.67,568.25
2016,2,7,15,45,783.0,53.5,1.45,16.0,310.5,689.77,550.21
2016,2,7,16,0,751.0,50.0,1.3,16.0,267.0,662.76,529.36
2016,2,7,16,15,701.0,46.0,1.3,15.5,221.0,618.68,496.93
2016,2,7,16,30,651.0,42.0,1.3,15.0,175.0,572.44,460.86
2016,2,7,16,45,569.0,35.5,1.3,14.5,130.0,497.84,400.3
2016,2,7,17,0,487.0,29.0,1.3,14.0,85.0,423.3,333.71
2016,2,7,17,15,334.0,19.5,1.3,13.5,49.5,289.77,166.65
2016,2,7,17,30,181.0,10.0,1.3,13.0,14.0,131.77,0.0
2016,2,7,17,45,90.5,5.0,1.3,13.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,9.5,2.95,10.0,16.5,8.11,0.0
2016,2,8,7,30,252.0,19.0,3.0,10.0,33.0,15.73,0.0
2016,2,8,7,45,376.0,29.0,3.15,10.5,73.0,23.85,14.51
2016,2,8,8,0,500.0,39.0,3.3,11.0,113.0,31.91,22.6
2016,2,8,8,15,574.0,46.0,3.2,11.5,159.0,37.2,27.71
2016,2,8,8,30,648.0,53.0,3.1,12.0,205.0,46.24,36.02
2016,2,8,8,45,692.0,58.0,3.05,12.5,250.5,49.99,39.42
2016,2,8,9,0,736.0,63.0,3.0,13.0,296.0,53.73,42.7
2016,2,8,9,15,767.5,66.5,2.9,13.5,339.0,56.11,44.69
2016,2,8,9,30,799.0,70.0,2.8,14.0,382.0,58.51,46.63
2016,2,8,9,45,829.5,70.0,2.75,14.5,422.0,58.25,46.2
2016,2,8,10,0,860.0,70.0,2.7,15.0,462.0,58.13,45.89
2016,2,8,10,15,875.0,72.0,2.65,15.0,494.5,66.84,53.44
2016,2,8,10,30,890.0,74.0,2.6,15.0,527.0,98.18,57.1
2016,2,8,10,45,900.5,75.0,2.55,15.5,552.5,152.7,85.09
2016,2,8,11,0,911.0,76.0,2.5,16.0,578.0,207.52,125.58
2016,2,8,11,15,917.5,77.0,2.45,16.0,596.5,261.56,171.76
2016,2,8,11,30,924.0,78.0,2.4,16.0,615.0,315.03,219.86
2016,2,8,11,45,928.0,78.5,2.35,16.5,626.0,366.49,266.38
2016,2,8,12,0,932.0,79.0,2.3,17.0,637.0,416.67,311.16
2016,2,8,12,15,932.5,79.0,2.25,17.0,639.5,463.45,352.9
2016,2,8,12,30,933.0,79.0,2.2,17.0,642.0,508.2,391.96
2016,2,8,12,45,936.0,77.0,2.15,17.0,637.5,550.06,427.79
2016,2,8,13,0,939.0,75.0,2.1,17.0,633.0,589.63,460.95
2016,2,8,13,15,934.5,74.5,2.0,17.0,620.0,623.89,489.08
2016,2,8,13,30,930.0,74.0,1.9,17.0,607.0,655.07,514.2
2016,2,8,13,45,922.0,73.0,1.85,17.5,586.0,680.3,533.73
2016,2,8,14,0,914.0,72.0,1.8,18.0,565.0,702.06,550.3
2016,2,8,14,15,902.5,70.5,1.75,18.0,537.0,717.32,562.42
2016,2,8,14,30,891.0,69.0,1.7,18.0,509.0,728.93,571.21
2016,2,8,14,45,874.0,67.5,1.65,18.0,474.5,732.89,574.64
2016,2,8,15,0,857.0,66.0,1.6,18.0,440.0,733.19,575.56
2016,2,8,15,15,834.0,63.5,1.5,17.5,400.0,731.15,575.45
2016,2,8,15,30,811.0,61.0,1.4,17.0,360.0,718.78,567.75
2016,2,8,15,45,776.5,58.0,1.3,16.5,316.0,693.54,550.43
2016,2,8,16,0,742.0,55.0,1.2,16.0,272.0,665.13,530.16
2016,2,8,16,15,691.5,50.0,1.2,15.5,225.5,619.17,496.6
2016,2,8,16,30,641.0,45.0,1.2,15.0,179.0,570.99,459.38
2016,2,8,16,45,556.5,38.5,1.3,14.5,133.5,494.12,398.06
2016,2,8,17,0,472.0,32.0,1.4,14.0,88.0,416.89,330.75
2016,2,8,17,15,317.0,21.5,1.4,14.0,51.5,291.08,181.93
2016,2,8,17,30,162.0,11.0,1.4,14.0,15.0,120.22,0.0
2016,2,8,17,45,81.0,5.5,1.45,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,104.5,10.0,2.6,9.0,16.0,8.54,0.0
2016,2,9,7,30,209.0,20.0,2.7,9.0,32.0,16.47,0.42
2016,2,9,7,45,310.5,32.5,2.8,9.5,69.5,26.64,17.12
2016,2,9,8,0,412.0,45.0,2.9,10.0,107.0,36.59,26.9
2016,2,9,8,15,477.5,54.0,2.9,10.5,150.0,43.19,33.24
2016,2,9,8,30,543.0,63.0,2.9,11.0,193.0,49.7,39.29
2016,2,9,8,45,582.5,70.0,2.95,11.5,235.0,54.3,43.46
2016,2,9,9,0,622.0,77.0,3.0,12.0,277.0,58.82,47.43
2016,2,9,9,15,665.0,77.0,2.9,12.5,317.0,58.1,46.63
2016,2,9,9,30,708.0,77.0,2.8,13.0,357.0,57.62,46.02
2016,2,9,9,45,727.5,81.0,2.7,13.5,393.0,65.26,52.59
2016,2,9,10,0,747.0,85.0,2.6,14.0,429.0,67.65,54.46
2016,2,9,10,15,674.5,114.0,2.4,14.0,440.5,79.77,64.98
2016,2,9,10,30,602.0,143.0,2.2,14.0,452.0,122.23,82.99
2016,2,9,10,45,549.0,169.5,2.05,14.5,462.0,173.14,116.06
2016,2,9,11,0,496.0,196.0,1.9,15.0,472.0,219.34,153.46
2016,2,9,11,15,562.5,179.5,1.8,15.0,502.0,255.41,181.23
2016,2,9,11,30,629.0,163.0,1.7,15.0,532.0,298.69,216.86
2016,2,9,11,45,778.5,124.0,1.6,15.5,588.0,353.24,259.87
2016,2,9,12,0,928.0,85.0,1.5,16.0,644.0,423.14,315.78
2016,2,9,12,15,928.5,85.0,1.35,16.0,646.5,469.97,356.46
2016,2,9,12,30,929.0,85.0,1.2,16.0,649.0,514.77,394.31
2016,2,9,12,45,711.5,151.0,1.1,16.5,581.0,508.84,392.79
2016,2,9,13,0,494.0,217.0,1.0,17.0,513.0,479.32,371.82
2016,2,9,13,15,520.0,202.5,0.85,17.0,508.5,506.57,393.6
2016,2,9,13,30,546.0,188.0,0.7,17.0,504.0,533.2,413.95
2016,2,9,13,45,377.0,217.5,0.55,17.5,432.0,463.77,360.84
2016,2,9,14,0,208.0,247.0,0.4,18.0,360.0,384.08,299.35
2016,2,9,14,15,280.5,223.0,0.3,17.5,367.5,433.9,339.37
2016,2,9,14,30,353.0,199.0,0.2,17.0,375.0,472.53,369.75
2016,2,9,14,45,364.5,182.5,0.15,17.0,353.5,474.79,372.16
2016,2,9,15,0,376.0,166.0,0.1,17.0,332.0,475.34,373.77
2016,2,9,15,15,449.0,137.0,0.15,16.5,317.5,523.21,412.49
2016,2,9,15,30,522.0,108.0,0.2,16.0,303.0,552.57,437.34
2016,2,9,15,45,490.0,100.5,0.25,16.0,266.0,524.66,417.5
2016,2,9,16,0,458.0,93.0,0.3,16.0,229.0,494.77,396.14
2016,2,9,16,15,422.5,81.0,0.35,15.5,190.5,454.7,366.76
2016,2,9,16,30,387.0,69.0,0.4,15.0,152.0,413.38,334.74
2016,2,9,16,45,417.0,52.5,0.5,15.0,121.0,416.3,334.98
2016,2,9,17,0,447.0,36.0,0.6,15.0,90.0,414.81,326.09
2016,2,9,17,15,297.5,24.0,0.65,15.0,53.5,283.57,185.9
2016,2,9,17,30,148.0,12.0,0.7,15.0,17.0,111.99,0.0
2016,2,9,17,45,74.0,6.0,0.75,15.0,8.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,76.0,11.0,1.15,11.0,15.5,9.39,0.0
2016,2,10,7,30,152.0,22.0,1.1,11.0,31.0,17.12,2.51
2016,2,10,7,45,233.0,37.0,1.1,11.5,65.5,28.54,18.77
2016,2,10,8,0,314.0,52.0,1.1,12.0,100.0,39.74,29.55
2016,2,10,8,15,361.5,65.5,1.15,12.0,139.0,49.46,38.68
2016,2,10,8,30,409.0,79.0,1.2,12.0,178.0,58.92,47.42
2016,2,10,8,45,436.5,92.0,1.25,12.5,217.0,67.64,55.21
2016,2,10,9,0,464.0,105.0,1.3,13.0,256.0,76.09,62.6
2016,2,10,9,15,496.5,111.0,1.2,13.0,292.0,79.64,65.65
2016,2,10,9,30,529.0,117.0,1.1,13.0,328.0,83.16,68.6
2016,2,10,9,45,675.5,99.0,1.0,13.0,395.0,71.68,58.32
2016,2,10,10,0,822.0,81.0,0.9,13.0,462.0,65.55,52.8
2016,2,10,10,15,837.0,83.0,0.85,13.0,494.5,66.52,53.54
2016,2,10,10,30,852.0,85.0,0.8,13.0,527.0,101.41,58.82
2016,2,10,10,45,679.5,139.5,0.8,13.5,502.5,168.72,106.84
2016,2,10,11,0,507.0,194.0,0.8,14.0,478.0,221.19,154.18
2016,2,10,11,15,698.0,142.0,0.85,14.0,546.5,260.15,179.38
2016,2,10,11,30,889.0,90.0,0.9,14.0,615.0,320.45,225.25
2016,2,10,11,45,894.0,90.0,0.95,14.5,626.0,370.52,269.93
2016,2,10,12,0,899.0,90.0,1.0,15.0,637.0,419.42,313.05
2016,2,10,12,15,900.0,90.0,1.0,15.0,639.5,465.29,353.26
2016,2,10,12,30,901.0,90.0,1.0,15.0,642.0,509.23,390.91
2016,2,10,12,45,900.5,89.5,1.05,15.5,637.0,549.84,424.64
2016,2,10,13,0,900.0,89.0,1.1,16.0,632.0,588.04,455.66
2016,2,10,13,15,895.0,88.0,1.1,16.0,618.5,620.55,482.26
2016,2,10,13,30,890.0,87.0,1.1,16.0,605.0,650.02,506.11
2016,2,10,13,45,766.5,115.5,1.15,16.5,550.5,635.97,496.35
2016,2,10,14,0,643.0,144.0,1.2,17.0,496.0,607.73,476.06
2016,2,10,14,15,638.0,137.0,1.15,17.0,472.0,617.99,485.25
2016,2,10,14,30,633.0,130.0,1.1,17.0,448.0,625.32,491.81
2016,2,10,14,45,316.5,135.5,1.1,17.0,294.5,404.21,324.33
2016,2,10,15,0,0.0,141.0,1.1,17.0,141.0,124.48,97.56
2016,2,10,15,15,0.0,106.0,1.05,16.5,106.0,91.37,71.3
2016,2,10,15,30,0.0,71.0,1.0,16.0,71.0,58.88,44.4
2016,2,10,15,45,0.0,62.0,1.0,15.5,62.0,51.36,38.25
2016,2,10,16,0,0.0,53.0,1.0,15.0,53.0,43.86,31.97
2016,2,10,16,15,0.0,44.0,1.05,14.5,44.0,36.37,25.6
2016,2,10,16,30,0.0,35.0,1.1,14.0,35.0,28.89,19.14
2016,2,10,16,45,0.0,26.0,1.15,14.0,26.0,21.43,12.56
2016,2,10,17,0,0.0,17.0,1.2,14.0,17.0,13.99,5.97
2016,2,10,17,15,0.0,10.0,1.2,14.0,10.0,8.22,0.23
2016,2,10,17,30,0.0,3.0,1.2,14.0,3.0,2.56,0.0
2016,2,10,17,45,0.0,1.5,1.2,14.0,1.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,50.5,11.5,1.8,10.5,15.0,9.82,0.0
2016,2,11,7,30,101.0,23.0,1.8,11.0,30.0,17.77,4.37
2016,2,11,7,45,155.5,40.0,1.8,11.5,60.5,31.05,21.04
2016,2,11,8,0,210.0,57.0,1.8,12.0,91.0,43.67,33.04
2016,2,11,8,15,240.5,74.5,1.7,12.0,125.0,56.24,44.74
2016,2,11,8,30,271.0,92.0,1.6,12.0,159.0,68.48,55.96
2016,2,11,8,45,286.5,109.5,1.5,12.0,193.0,80.26,66.57
2016,2,11,9,0,302.0,127.0,1.4,12.0,227.0,91.69,76.69
2016,2,11,9,15,321.5,140.0,1.25,12.0,259.0,100.05,83.93
2016,2,11,9,30,341.0,153.0,1.1,12.0,291.0,108.18,90.87
2016,2,11,9,45,569.0,120.0,1.0,12.5,375.5,85.47,70.53
2016,2,11,10,0,797.0,87.0,0.9,13.0,460.0,69.58,56.3
2016,2,11,10,15,813.0,89.5,0.85,13.0,492.0,70.8,57.28
2016,2,11,10,30,829.0,92.0,0.8,13.0,524.0,107.6,63.5
2016,2,11,10,45,527.5,174.5,0.8,13.5,454.5,177.2,119.76
2016,2,11,11,0,226.0,257.0,0.8,14.0,385.0,224.37,168.88
2016,2,11,11,15,323.5,246.5,0.8,14.0,435.5,254.87,189.75
2016,2,11,11,30,421.0,236.0,0.8,14.0,486.0,297.45,221.99
2016,2,11,11,45,417.5,243.0,0.8,14.5,494.5,330.1,249.81
2016,2,11,12,0,414.0,250.0,0.8,15.0,503.0,361.34,276.15
2016,2,11,12,15,322.0,269.0,0.8,15.0,466.5,363.9,281.53
2016,2,11,12,30,230.0,288.0,0.8,15.0,430.0,353.63,275.94
2016,2,11,12,45,338.0,262.0,0.8,15.5,469.0,408.57,318.69
2016,2,11,13,0,446.0,236.0,0.8,16.0,508.0,472.9,367.85
2016,2,11,13,15,415.0,238.5,0.7,16.0,487.0,472.14,367.77
2016,2,11,13,30,384.0,241.0,0.6,16.0,466.0,475.75,370.98
2016,2,11,13,45,299.5,246.5,0.55,16.5,418.5,444.31,346.97
2016,2,11,14,0,215.0,252.0,0.5,17.0,371.0,395.12,309.53
2016,2,11,14,15,354.5,212.0,0.4,17.0,397.0,476.41,373.29
2016,2,11,14,30,494.0,172.0,0.3,17.0,423.0,563.65,438.43
2016,2,11,14,45,517.0,154.0,0.2,17.0,401.0,575.5,446.74
2016,2,11,15,0,540.0,136.0,0.1,17.0,379.0,585.05,454.49
2016,2,11,15,15,524.5,125.0,0.25,16.5,343.5,570.67,447.79
2016,2,11,15,30,509.0,114.0,0.4,16.0,308.0,553.58,439.26
2016,2,11,15,45,460.0,110.5,0.55,16.0,270.5,517.25,414.36
2016,2,11,16,0,411.0,107.0,0.7,16.0,233.0,479.16,387.06
2016,2,11,16,15,370.5,93.5,0.85,15.5,193.0,433.82,353.74
2016,2,11,16,30,330.0,80.0,1.0,15.0,153.0,387.39,317.56
2016,2,11,16,45,273.5,64.0,1.15,14.5,115.0,325.0,266.22
2016,2,11,17,0,217.0,48.0,1.3,14.0,77.0,263.19,212.37
2016,2,11,17,15,108.5,31.5,1.35,13.5,46.0,147.32,104.37
2016,2,11,17,30,0.0,15.0,1.4,13.0,15.0,12.8,0.0
2016,2,11,17,45,0.0,7.5,1.45,13.0,7.5,6.4,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
