Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,15,963.5,84.0,2.1,15.0,725.5,527.36,406.9
2016,2,22,12,30,965.0,84.0,2.1,15.0,728.0,574.83,447.26
2016,2,22,12,45,960.0,85.5,2.15,15.0,722.0,617.88,483.46
2016,2,22,13,0,955.0,87.0,2.2,15.0,716.0,658.05,516.66
2016,2,22,13,15,771.5,142.0,2.2,15.0,644.0,639.59,503.94
2016,2,22,13,30,588.0,197.0,2.2,15.0,572.0,597.0,472.53
2016,2,22,13,45,573.5,194.5,2.2,15.5,550.0,609.3,482.76
2016,2,22,14,0,559.0,192.0,2.2,16.0,528.0,618.63,490.18
2016,2,22,14,15,629.5,159.5,2.1,15.5,522.0,664.9,527.64
2016,2,22,14,30,700.0,127.0,2.0,15.0,516.0,703.9,559.5
2016,2,22,14,45,791.0,102.5,1.95,15.0,516.0,761.07,601.66
2016,2,22,15,0,882.0,78.0,1.9,15.0,516.0,820.43,644.57
2016,2,22,15,15,861.0,75.5,1.75,15.0,474.0,812.56,638.4
2016,2,22,15,30,840.0,73.0,1.6,15.0,432.0,800.89,630.17
2016,2,22,15,45,809.0,70.0,1.45,15.0,385.5,776.78,612.92
2016,2,22,16,0,778.0,67.0,1.3,15.0,339.0,749.27,592.94
2016,2,22,16,15,735.0,62.5,1.3,14.5,289.5,707.01,564.23
2016,2,22,16,30,692.0,58.0,1.3,14.0,240.0,662.09,532.13
2016,2,22,16,45,622.5,51.5,1.3,13.5,190.0,599.32,484.39
2016,2,22,17,0,553.0,45.0,1.3,13.0,140.0,529.61,428.19
2016,2,22,17,15,437.0,35.5,1.35,12.5,95.0,421.39,337.39
2016,2,22,17,30,321.0,26.0,1.4,12.0,50.0,311.51,207.56
2016,2,22,17,45,160.5,13.0,1.45,12.0,25.0,124.66,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,223.5,17.0,1.55,10.0,42.5,13.72,2.31
2016,2,23,7,30,447.0,34.0,1.6,10.0,85.0,28.15,18.77
2016,2,23,7,45,540.5,42.0,1.65,10.5,134.0,34.31,25.0
2016,2,23,8,0,634.0,50.0,1.7,11.0,183.0,44.08,34.1
2016,2,23,8,15,689.5,55.5,1.8,11.0,233.5,48.29,38.1
2016,2,23,8,30,745.0,61.0,1.9,11.0,284.0,52.51,41.96
2016,2,23,8,45,784.5,64.0,2.0,11.5,333.5,54.53,43.66
2016,2,23,9,0,824.0,67.0,2.1,12.0,383.0,56.6,45.34
2016,2,23,9,15,644.5,111.0,2.1,12.0,375.5,80.57,66.55
2016,2,23,9,30,465.0,155.0,2.1,12.0,368.0,105.13,87.99
2016,2,23,9,45,688.5,116.0,2.1,12.5,461.5,81.15,66.51
2016,2,23,10,0,912.0,77.0,2.1,13.0,555.0,70.89,57.24
2016,2,23,10,15,924.5,79.0,1.95,13.0,588.5,89.94,56.95
2016,2,23,10,30,937.0,81.0,1.8,13.0,622.0,148.84,82.94
2016,2,23,10,45,944.5,83.0,1.7,13.5,648.5,207.76,124.59
2016,2,23,11,0,952.0,85.0,1.6,14.0,675.0,266.67,173.58
2016,2,23,11,15,957.5,85.5,1.55,14.0,694.0,323.65,224.34
2016,2,23,11,30,963.0,86.0,1.5,14.0,713.0,379.87,275.03
2016,2,23,11,45,964.0,87.5,1.45,14.5,723.5,434.26,323.09
2016,2,23,12,0,965.0,89.0,1.4,15.0,734.0,487.01,368.45
2016,2,23,12,15,965.0,89.5,1.3,15.0,736.5,536.6,410.35
2016,2,23,12,30,965.0,90.0,1.2,15.0,739.0,584.0,449.13
2016,2,23,12,45,957.0,92.0,1.2,15.5,731.5,626.0,482.51
2016,2,23,13,0,949.0,94.0,1.2,16.0,724.0,664.88,512.59
2016,2,23,13,15,944.5,93.5,1.1,16.0,709.5,700.34,539.42
2016,2,23,13,30,940.0,93.0,1.0,16.0,695.0,732.62,563.19
2016,2,23,13,45,931.0,92.0,0.95,16.0,672.5,757.96,582.16
2016,2,23,14,0,922.0,91.0,0.9,16.0,650.0,779.66,597.12
2016,2,23,14,15,911.0,89.5,0.85,16.0,620.5,795.66,608.04
2016,2,23,14,30,900.0,88.0,0.8,16.0,591.0,814.91,621.31
2016,2,23,14,45,882.0,86.5,0.75,16.0,554.5,818.33,623.82
2016,2,23,15,0,864.0,85.0,0.7,16.0,518.0,817.77,623.95
2016,2,23,15,15,773.0,88.5,0.65,16.0,452.0,759.56,584.59
2016,2,23,15,30,682.0,92.0,0.6,16.0,386.0,701.94,545.73
2016,2,23,15,45,628.5,95.0,0.55,16.0,344.0,666.81,522.12
2016,2,23,16,0,575.0,98.0,0.5,16.0,302.0,628.16,495.13
2016,2,23,16,15,539.5,88.0,0.55,15.5,258.0,586.95,467.55
2016,2,23,16,30,504.0,78.0,0.6,15.0,214.0,543.62,436.88
2016,2,23,16,45,436.5,68.5,0.7,14.5,168.5,473.5,384.18
2016,2,23,17,0,369.0,59.0,0.8,14.0,123.0,402.58,327.56
2016,2,23,17,15,282.0,43.5,0.9,13.5,83.5,313.14,251.77
2016,2,23,17,30,195.0,28.0,1.0,13.0,44.0,223.36,154.31
2016,2,23,17,45,97.5,14.0,1.1,13.0,22.0,81.24,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,35.5,4.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,71.0,9.0,1.1,10.0,11.0,7.68,0.0
2016,2,24,7,15,215.0,23.0,1.2,10.0,45.0,18.87,6.76
2016,2,24,7,30,359.0,37.0,1.3,10.0,79.0,30.36,20.83
2016,2,24,7,45,454.0,46.0,1.4,10.5,125.5,37.16,27.59
2016,2,24,8,0,549.0,55.0,1.5,11.0,172.0,43.92,33.99
2016,2,24,8,15,605.5,61.0,1.45,11.0,220.5,47.96,37.82
2016,2,24,8,30,662.0,67.0,1.4,11.0,269.0,52.0,41.52
2016,2,24,8,45,704.5,71.0,1.4,11.5,317.0,54.4,43.55
2016,2,24,9,0,747.0,75.0,1.4,12.0,365.0,61.91,50.08
2016,2,24,9,15,773.5,78.5,1.3,12.0,408.5,63.97,51.77
2016,2,24,9,30,800.0,82.0,1.2,12.0,452.0,66.02,53.44
2016,2,24,9,45,821.0,84.0,1.2,12.5,491.0,66.89,53.96
2016,2,24,10,0,842.0,86.0,1.2,13.0,530.0,67.81,54.52
2016,2,24,10,15,714.0,130.0,1.15,13.5,523.0,105.24,70.98
2016,2,24,10,30,586.0,174.0,1.1,14.0,516.0,169.76,112.43
2016,2,24,10,45,736.5,133.5,1.1,14.5,581.5,203.85,129.6
2016,2,24,11,0,887.0,93.0,1.1,15.0,647.0,262.46,171.97
2016,2,24,11,15,892.5,94.0,1.05,15.0,665.5,316.49,219.62
2016,2,24,11,30,898.0,95.0,1.0,15.0,684.0,369.86,267.13
2016,2,24,11,45,901.0,95.5,1.0,15.0,694.5,421.04,312.47
2016,2,24,12,0,904.0,96.0,1.0,15.0,705.0,470.86,355.69
2016,2,24,12,15,904.5,96.5,0.95,15.0,707.5,517.94,395.33
2016,2,24,12,30,905.0,97.0,0.9,15.0,710.0,563.04,432.19
2016,2,24,12,45,901.5,97.0,0.85,15.5,703.5,603.27,463.51
2016,2,24,13,0,898.0,97.0,0.8,16.0,697.0,640.81,491.81
2016,2,24,13,15,893.0,96.5,0.75,16.0,683.5,674.1,517.15
2016,2,24,13,30,888.0,96.0,0.7,16.0,670.0,704.32,539.73
2016,2,24,13,45,880.5,94.5,0.7,16.0,648.5,728.61,558.45
2016,2,24,14,0,873.0,93.0,0.7,16.0,627.0,749.5,573.59
2016,2,24,14,15,862.0,91.5,0.7,16.0,598.0,770.86,588.93
2016,2,24,14,30,851.0,90.0,0.7,16.0,569.0,782.61,597.78
2016,2,24,14,45,835.0,87.5,0.7,16.0,534.0,785.55,600.86
2016,2,24,15,0,819.0,85.0,0.7,16.0,499.0,784.71,601.6
2016,2,24,15,15,797.5,82.5,0.7,16.0,458.5,775.68,596.84
2016,2,24,15,30,776.0,80.0,0.7,16.0,418.0,763.04,589.68
2016,2,24,15,45,746.0,76.0,0.7,16.0,373.0,738.11,573.84
2016,2,24,16,0,716.0,72.0,0.7,16.0,328.0,709.96,555.44
2016,2,24,16,15,673.0,67.0,0.8,15.5,280.5,673.0,532.28
2016,2,24,16,30,630.0,62.0,0.9,15.0,233.0,628.72,502.23
2016,2,24,16,45,564.5,54.5,1.0,14.5,185.0,561.41,452.62
2016,2,24,17,0,499.0,47.0,1.1,14.0,137.0,493.78,399.42
2016,2,24,17,15,392.0,37.0,1.2,13.5,93.5,391.88,315.05
2016,2,24,17,30,285.0,27.0,1.3,13.0,50.0,292.93,210.0
2016,2,24,17,45,142.5,13.5,1.4,13.0,25.0,113.25,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,29.5,5.5,0.8,11.0,6.0,0.0,0.0
2016,2,25,7,0,59.0,11.0,0.8,11.0,12.0,9.39,0.0
2016,2,25,7,15,189.0,26.0,0.85,11.0,46.5,20.22,8.75
2016,2,25,7,30,319.0,41.0,0.9,11.0,81.0,33.63,23.72
2016,2,25,7,45,402.5,52.5,0.95,11.5,126.0,42.33,32.14
2016,2,25,8,0,486.0,64.0,1.0,12.0,171.0,50.86,40.09
2016,2,25,8,15,544.0,71.5,0.95,12.0,218.5,55.75,44.67
2016,2,25,8,30,602.0,79.0,0.9,12.0,266.0,60.6,49.06
2016,2,25,8,45,645.0,84.0,0.9,12.5,313.0,63.35,51.35
2016,2,25,9,0,688.0,89.0,0.9,13.0,360.0,66.11,53.58
2016,2,25,9,15,632.5,110.0,0.9,13.5,381.0,79.18,64.84
2016,2,25,9,30,577.0,131.0,0.9,14.0,402.0,91.75,75.49
2016,2,25,9,45,687.5,115.0,0.9,14.5,463.5,79.95,64.86
2016,2,25,10,0,798.0,99.0,0.9,15.0,525.0,76.23,61.36
2016,2,25,10,15,594.0,168.5,0.9,15.0,496.0,128.84,90.64
2016,2,25,10,30,390.0,238.0,0.9,15.0,467.0,198.84,142.46
2016,2,25,10,45,400.5,247.0,0.95,15.5,491.0,235.34,168.41
2016,2,25,11,0,411.0,256.0,1.0,16.0,515.0,272.95,198.18
2016,2,25,11,15,638.0,181.5,0.95,16.0,597.0,309.43,221.56
2016,2,25,11,30,865.0,107.0,0.9,16.0,679.0,368.74,266.2
2016,2,25,11,45,869.0,107.5,0.85,16.5,689.5,419.95,310.16
2016,2,25,12,0,873.0,108.0,0.8,17.0,700.0,470.0,351.89
2016,2,25,12,15,874.5,108.0,0.75,17.0,703.0,517.04,390.67
2016,2,25,12,30,876.0,108.0,0.7,17.0,706.0,562.21,426.82
2016,2,25,12,45,879.0,106.0,0.65,17.5,701.5,602.28,457.39
2016,2,25,13,0,882.0,104.0,0.6,18.0,697.0,641.22,486.12
2016,2,25,13,15,877.5,103.0,0.55,18.0,683.5,673.93,510.51
2016,2,25,13,30,873.0,102.0,0.5,18.0,670.0,708.35,535.37
2016,2,25,13,45,862.0,102.5,0.45,18.0,648.5,732.72,552.83
2016,2,25,14,0,851.0,103.0,0.4,18.0,627.0,753.53,567.11
2016,2,25,14,15,840.0,101.0,0.4,18.0,598.5,768.05,577.51
2016,2,25,14,30,829.0,99.0,0.4,18.0,570.0,778.91,585.67
2016,2,25,14,45,810.0,98.0,0.4,18.0,535.0,780.84,588.01
2016,2,25,15,0,791.0,97.0,0.4,18.0,500.0,778.96,588.05
2016,2,25,15,15,769.0,93.5,0.5,17.5,459.5,768.08,584.92
2016,2,25,15,30,747.0,90.0,0.6,17.0,419.0,758.72,582.86
2016,2,25,15,45,690.5,85.5,0.75,16.5,365.0,711.6,554.73
2016,2,25,16,0,634.0,81.0,0.9,16.0,311.0,661.51,523.47
2016,2,25,16,15,577.0,79.5,0.95,15.5,266.0,612.36,490.16
2016,2,25,16,30,520.0,78.0,1.0,15.0,221.0,560.82,453.33
2016,2,25,16,45,506.5,64.0,1.1,14.5,180.5,528.66,429.48
2016,2,25,17,0,493.0,50.0,1.2,14.0,140.0,494.59,401.35
2016,2,25,17,15,388.5,39.5,1.2,13.5,96.5,393.53,317.11
2016,2,25,17,30,284.0,29.0,1.2,13.0,53.0,296.49,217.76
2016,2,25,17,45,142.0,14.5,1.25,13.0,26.5,114.19,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.85,11.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,0.9,11.0,9.0,7.68,0.0
2016,2,26,7,15,22.5,27.5,1.0,11.0,30.0,22.14,11.04
2016,2,26,7,30,45.0,46.0,1.1,11.0,51.0,35.72,25.65
2016,2,26,7,45,64.0,67.0,1.2,11.5,79.0,50.89,39.77
2016,2,26,8,0,83.0,88.0,1.3,12.0,107.0,65.68,53.31
2016,2,26,8,15,95.0,109.0,1.35,12.0,135.5,80.05,66.34
2016,2,26,8,30,107.0,130.0,1.4,12.0,164.0,94.03,78.79
2016,2,26,8,45,118.5,149.5,1.5,12.5,192.5,106.78,89.76
2016,2,26,9,0,130.0,169.0,1.6,13.0,221.0,119.16,100.23
2016,2,26,9,15,286.0,168.0,1.6,13.0,298.5,116.34,97.48
2016,2,26,9,30,442.0,167.0,1.6,13.0,376.0,111.83,93.29
2016,2,26,9,45,299.0,206.0,1.65,13.5,352.5,137.75,115.31
2016,2,26,10,0,156.0,245.0,1.7,14.0,329.0,163.75,137.0
2016,2,26,10,15,287.5,239.0,1.7,14.0,405.0,166.76,127.11
2016,2,26,10,30,419.0,233.0,1.7,14.0,481.0,194.84,138.65
2016,2,26,10,45,481.0,222.5,1.7,14.0,519.0,229.36,161.75
2016,2,26,11,0,543.0,212.0,1.7,14.0,557.0,270.02,193.21
2016,2,26,11,15,395.0,262.5,1.7,14.0,517.5,304.42,228.6
2016,2,26,11,30,247.0,313.0,1.7,14.0,478.0,321.72,248.49
2016,2,26,11,45,336.0,297.0,1.75,14.5,524.5,363.4,280.79
2016,2,26,12,0,425.0,281.0,1.8,15.0,571.0,415.73,321.81
2016,2,26,12,15,472.5,262.5,1.85,15.0,586.5,453.07,352.59
2016,2,26,12,30,520.0,244.0,1.9,15.0,602.0,492.69,385.16
2016,2,26,12,45,450.5,267.0,2.0,15.0,575.5,502.98,394.86
2016,2,26,13,0,381.0,290.0,2.1,15.0,549.0,499.88,393.92
2016,2,26,13,15,351.5,291.0,2.15,15.0,526.0,503.62,398.06
2016,2,26,13,30,322.0,292.0,2.2,15.0,503.0,504.25,399.53
2016,2,26,13,45,344.5,276.5,2.3,15.0,496.0,522.91,415.67
2016,2,26,14,0,367.0,261.0,2.4,15.0,489.0,540.91,431.28
2016,2,26,14,15,315.5,258.0,2.45,14.5,447.5,514.45,412.37
2016,2,26,14,30,264.0,255.0,2.5,14.0,406.0,484.57,390.63
2016,2,26,14,45,171.0,239.5,2.6,14.0,335.0,388.46,315.47
2016,2,26,15,0,78.0,224.0,2.7,14.0,264.0,287.59,234.16
2016,2,26,15,15,73.5,205.5,2.7,13.5,241.0,269.36,220.83
2016,2,26,15,30,69.0,187.0,2.7,13.0,218.0,250.43,206.43
2016,2,26,15,45,34.5,132.5,2.7,13.0,148.0,160.73,131.88
2016,2,26,16,0,0.0,78.0,2.7,13.0,78.0,65.65,50.72
2016,2,26,16,15,0.0,67.0,2.55,12.5,67.0,55.85,42.58
2016,2,26,16,30,0.0,56.0,2.4,12.0,56.0,46.37,34.5
2016,2,26,16,45,0.0,44.5,2.3,12.0,44.5,36.8,26.15
2016,2,26,17,0,0.0,33.0,2.2,12.0,33.0,27.24,17.72
2016,2,26,17,15,0.0,22.5,2.05,11.5,22.5,18.54,10.01
2016,2,26,17,30,0.0,12.0,1.9,11.0,12.0,9.87,2.02
2016,2,26,17,45,0.0,6.0,1.8,11.0,6.0,4.92,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,16.22,0.0
2016,2,27,7,15,225.0,28.0,1.5,10.0,58.0,23.0,12.45
2016,2,27,7,30,450.0,37.0,1.5,10.0,97.0,30.32,21.11
2016,2,27,7,45,532.0,44.5,1.55,10.5,144.5,35.95,26.66
2016,2,27,8,0,614.0,52.0,1.6,11.0,192.0,41.58,31.97
2016,2,27,8,15,665.0,57.5,1.55,11.5,241.5,49.4,39.08
2016,2,27,8,30,716.0,63.0,1.5,12.0,291.0,53.51,42.69
2016,2,27,8,45,750.0,66.5,1.5,12.5,338.5,55.8,44.59
2016,2,27,9,0,784.0,70.0,1.5,13.0,386.0,58.11,46.44
2016,2,27,9,15,808.5,73.0,1.4,13.0,430.0,59.92,47.92
2016,2,27,9,30,833.0,76.0,1.3,13.0,474.0,61.72,49.37
2016,2,27,9,45,645.5,136.5,1.2,13.5,460.0,93.74,77.18
2016,2,27,10,0,458.0,197.0,1.1,14.0,446.0,127.02,105.48
2016,2,27,10,15,516.5,190.0,1.05,14.0,486.5,143.02,101.86
2016,2,27,10,30,575.0,183.0,1.0,14.0,527.0,181.26,120.73
2016,2,27,10,45,546.5,203.0,0.95,14.5,541.0,229.18,157.84
2016,2,27,11,0,518.0,223.0,0.9,15.0,555.0,274.24,195.85
2016,2,27,11,15,486.0,243.0,0.9,15.0,561.5,315.41,232.07
2016,2,27,11,30,454.0,263.0,0.9,15.0,568.0,353.25,265.28
2016,2,27,11,45,479.0,257.0,0.95,15.0,582.5,390.34,296.4
2016,2,27,12,0,504.0,251.0,1.0,15.0,597.0,428.81,328.39
2016,2,27,12,15,521.0,245.5,1.0,15.0,604.5,464.91,358.06
2016,2,27,12,30,538.0,240.0,1.0,15.0,612.0,501.09,387.32
2016,2,27,12,45,418.5,276.5,1.0,15.0,564.5,494.6,383.71
2016,2,27,13,0,299.0,313.0,1.0,15.0,517.0,471.7,367.18
2016,2,27,13,15,355.5,292.0,1.0,15.0,530.0,508.62,396.77
2016,2,27,13,30,412.0,271.0,1.0,15.0,543.0,547.27,427.07
2016,2,27,13,45,412.0,262.5,1.05,15.0,527.0,558.92,437.03
2016,2,27,14,0,412.0,254.0,1.1,15.0,511.0,568.79,445.93
2016,2,27,14,15,465.0,224.5,1.1,15.0,502.0,610.62,478.69
2016,2,27,14,30,518.0,195.0,1.1,15.0,493.0,638.51,501.25
2016,2,27,14,45,495.5,188.0,1.1,15.0,459.5,627.75,494.42
2016,2,27,15,0,473.0,181.0,1.1,15.0,426.0,614.03,485.77
2016,2,27,15,15,637.5,129.5,1.1,14.5,432.0,711.06,561.54
2016,2,27,15,30,802.0,78.0,1.1,14.0,438.0,791.46,620.22
2016,2,27,15,45,779.0,73.5,1.1,14.0,393.0,771.44,606.55
2016,2,27,16,0,756.0,69.0,1.1,14.0,348.0,748.12,591.5
2016,2,27,16,15,715.0,64.5,1.15,13.5,299.5,706.74,564.38
2016,2,27,16,30,674.0,60.0,1.2,13.0,251.0,662.81,534.08
2016,2,27,16,45,615.5,53.5,1.25,12.5,202.0,607.31,492.99
2016,2,27,17,0,557.0,47.0,1.3,12.0,153.0,545.05,443.78
2016,2,27,17,15,453.0,38.0,1.35,11.5,107.0,444.33,360.7
2016,2,27,17,30,349.0,29.0,1.4,11.0,61.0,347.35,266.02
2016,2,27,17,45,174.5,14.5,1.5,11.0,30.5,173.08,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,2.0,9.5,8.5,7.26,0.0
2016,2,28,7,0,0.0,17.0,2.0,10.0,17.0,14.51,0.0
2016,2,28,7,15,121.0,33.0,2.0,10.0,50.0,25.69,15.14
2016,2,28,7,30,242.0,49.0,2.0,10.0,83.0,37.35,27.36
2016,2,28,7,45,293.5,65.5,2.05,10.5,123.0,49.23,38.55
2016,2,28,8,0,345.0,82.0,2.1,11.0,163.0,60.76,49.19
2016,2,28,8,15,379.5,97.0,2.1,11.0,204.5,70.76,58.34
2016,2,28,8,30,414.0,112.0,2.1,11.0,246.0,80.43,66.99
2016,2,28,8,45,449.0,120.0,2.1,11.5,285.5,85.09,70.9
2016,2,28,9,0,484.0,128.0,2.1,12.0,325.0,89.64,74.61
2016,2,28,9,15,399.0,162.0,2.05,12.0,336.5,109.26,91.68
2016,2,28,9,30,314.0,196.0,2.0,12.0,348.0,132.61,111.79
2016,2,28,9,45,354.0,205.5,1.95,12.5,389.5,138.12,115.99
2016,2,28,10,0,394.0,215.0,1.9,13.0,431.0,143.52,120.12
2016,2,28,10,15,359.5,237.5,1.85,13.0,443.5,172.43,129.41
2016,2,28,10,30,325.0,260.0,1.8,13.0,456.0,210.0,154.78
2016,2,28,10,45,395.0,253.0,1.8,13.5,501.0,243.45,177.07
2016,2,28,11,0,465.0,246.0,1.8,14.0,546.0,280.13,204.55
2016,2,28,11,15,265.0,275.0,1.8,14.0,447.5,279.95,213.81
2016,2,28,11,30,65.0,304.0,1.8,14.0,349.0,258.75,203.66
2016,2,28,11,45,105.0,320.0,1.85,14.0,392.5,294.41,231.66
2016,2,28,12,0,145.0,336.0,1.9,14.0,436.0,335.75,264.2
2016,2,28,12,15,88.5,309.5,1.95,14.0,371.0,298.68,236.22
2016,2,28,12,30,32.0,283.0,2.0,14.0,306.0,255.34,202.56
2016,2,28,12,45,97.0,308.0,2.05,14.0,375.0,319.61,254.22
2016,2,28,13,0,162.0,333.0,2.1,14.0,444.0,398.27,316.28
2016,2,28,13,15,237.0,316.0,2.1,14.0,475.5,445.12,353.86
2016,2,28,13,30,312.0,299.0,2.1,14.0,507.0,506.69,402.59
2016,2,28,13,45,310.5,289.0,2.1,14.0,490.5,513.48,408.55
2016,2,28,14,0,309.0,279.0,2.1,14.0,474.0,518.65,413.63
2016,2,28,14,15,426.5,233.0,2.05,14.0,488.5,591.25,471.77
2016,2,28,14,30,544.0,187.0,2.0,14.0,503.0,652.91,520.94
2016,2,28,14,45,464.5,195.0,2.0,14.0,453.5,612.05,490.12
2016,2,28,15,0,385.0,203.0,2.0,14.0,404.0,550.18,444.01
2016,2,28,15,15,249.5,200.0,1.95,14.0,326.0,443.68,360.87
2016,2,28,15,30,114.0,197.0,1.9,14.0,248.0,317.21,259.19
2016,2,28,15,45,127.0,176.5,1.9,14.0,228.5,310.24,255.53
2016,2,28,16,0,140.0,156.0,1.9,14.0,209.0,302.2,250.33
2016,2,28,16,15,125.5,137.0,1.85,13.5,179.5,272.08,226.43
2016,2,28,16,30,111.0,118.0,1.8,13.0,150.0,241.37,201.47
2016,2,28,16,45,98.5,96.5,1.75,13.0,121.0,207.79,173.11
2016,2,28,17,0,86.0,75.0,1.7,13.0,92.0,173.19,143.05
2016,2,28,17,15,61.0,54.5,1.8,12.5,64.5,129.41,104.37
2016,2,28,17,30,36.0,34.0,1.9,12.0,37.0,83.91,61.92
2016,2,28,17,45,18.0,17.0,2.0,11.5,18.5,31.58,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,92.0,8.0,1.45,9.5,12.0,6.83,0.0
2016,2,29,7,0,184.0,16.0,1.4,10.0,24.0,13.06,0.0
2016,2,29,7,15,321.5,27.5,1.45,10.0,64.5,22.45,13.24
2016,2,29,7,30,459.0,39.0,1.5,10.0,105.0,31.73,22.58
2016,2,29,7,45,544.5,46.0,1.55,10.5,154.5,36.96,27.68
2016,2,29,8,0,630.0,53.0,1.6,11.0,204.0,42.2,32.59
2016,2,29,8,15,679.5,58.5,1.55,11.5,253.5,50.06,39.68
2016,2,29,8,30,729.0,64.0,1.5,12.0,303.0,54.14,43.25
2016,2,29,8,45,758.0,68.5,1.5,12.5,350.5,57.16,45.77
2016,2,29,9,0,787.0,73.0,1.5,13.0,398.0,60.14,48.2
2016,2,29,9,15,810.5,76.5,1.5,13.0,442.0,62.23,49.91
2016,2,29,9,30,834.0,80.0,1.5,13.0,486.0,64.3,51.58
2016,2,29,9,45,846.0,84.0,1.5,13.5,524.0,66.51,53.28
2016,2,29,10,0,858.0,88.0,1.5,14.0,562.0,68.65,54.91
2016,2,29,10,15,870.0,89.5,1.45,14.0,594.5,109.81,62.09
2016,2,29,10,30,882.0,91.0,1.4,14.0,627.0,174.11,101.24
2016,2,29,10,45,896.0,90.5,1.35,14.5,654.0,229.86,143.85
2016,2,29,11,0,910.0,90.0,1.3,15.0,681.0,286.26,191.8
2016,2,29,11,15,916.0,90.5,1.3,15.0,699.5,341.5,241.15
2016,2,29,11,30,922.0,91.0,1.3,15.0,718.0,396.08,289.92
2016,2,29,11,45,772.5,152.0,1.3,15.5,682.5,432.69,325.58
2016,2,29,12,0,623.0,213.0,1.3,16.0,647.0,460.62,351.61
2016,2,29,12,15,781.5,150.5,1.25,16.0,697.0,524.29,401.99
2016,2,29,12,30,940.0,88.0,1.2,16.0,747.0,595.52,457.69
2016,2,29,12,45,936.5,88.5,1.2,16.5,740.5,637.45,490.11
2016,2,29,13,0,933.0,89.0,1.2,17.0,734.0,676.6,519.8
2016,2,29,13,15,699.0,173.5,1.15,17.0,651.5,646.88,497.35
2016,2,29,13,30,465.0,258.0,1.1,17.0,569.0,588.16,453.39
2016,2,29,13,45,534.5,223.5,1.05,17.5,570.0,628.35,484.32
2016,2,29,14,0,604.0,189.0,1.0,18.0,571.0,674.4,517.94
2016,2,29,14,15,741.5,138.0,0.9,18.0,586.0,751.29,573.91
2016,2,29,14,30,879.0,87.0,0.8,18.0,601.0,814.57,615.73
2016,2,29,14,45,859.5,86.5,0.75,18.0,564.5,824.28,621.84
2016,2,29,15,0,840.0,86.0,0.7,18.0,528.0,822.7,621.21
2016,2,29,15,15,820.0,83.0,0.6,18.0,486.5,813.9,615.09
2016,2,29,15,30,800.0,80.0,0.5,18.0,445.0,801.42,606.6
2016,2,29,15,45,769.0,77.0,0.4,18.0,399.0,776.07,589.4
2016,2,29,16,0,738.0,74.0,0.3,18.0,353.0,747.44,569.93
2016,2,29,16,15,697.5,69.5,0.25,17.5,304.5,711.69,546.96
2016,2,29,16,30,657.0,65.0,0.2,17.0,256.0,668.79,518.03
2016,2,29,16,45,588.0,59.0,0.2,17.0,206.0,598.63,467.69
2016,2,29,17,0,519.0,53.0,0.2,17.0,156.0,528.03,414.51
2016,2,29,17,15,420.0,43.0,0.2,16.5,110.5,429.25,337.5
2016,2,29,17,30,321.0,33.0,0.2,16.0,65.0,333.7,254.5
2016,2,29,17,45,160.5,16.5,0.2,16.0,32.5,171.93,30.27
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,9.82,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,18.28,0.0
2016,3,1,7,15,149.0,36.0,1.65,11.5,58.0,27.55,17.67
2016,3,1,7,30,298.0,49.0,1.7,12.0,93.0,37.47,27.49
2016,3,1,7,45,353.0,63.0,1.8,12.5,135.0,47.58,36.93
2016,3,1,8,0,408.0,77.0,1.9,13.0,177.0,57.43,45.92
2016,3,1,8,15,437.0,91.0,1.9,13.0,219.0,66.79,54.36
2016,3,1,8,30,466.0,105.0,1.9,13.0,261.0,75.82,62.35
2016,3,1,8,45,495.0,114.5,1.95,13.5,302.0,81.54,67.15
2016,3,1,9,0,524.0,124.0,2.0,14.0,343.0,87.08,71.71
2016,3,1,9,15,580.0,123.5,2.1,14.0,389.5,86.71,71.18
2016,3,1,9,30,636.0,123.0,2.2,14.0,436.0,84.97,69.46
2016,3,1,9,45,764.5,100.0,2.3,14.5,505.5,76.49,61.75
2016,3,1,10,0,893.0,77.0,2.4,15.0,575.0,70.62,56.37
2016,3,1,10,15,905.0,78.5,2.45,15.0,608.5,116.37,64.91
2016,3,1,10,30,917.0,80.0,2.5,15.0,642.0,174.28,99.34
2016,3,1,10,45,928.0,80.0,2.55,15.0,668.5,231.64,144.37
2016,3,1,11,0,939.0,80.0,2.6,15.0,695.0,289.29,194.71
2016,3,1,11,15,944.0,81.0,2.6,15.0,713.5,346.03,246.23
2016,3,1,11,30,949.0,82.0,2.6,15.0,732.0,401.97,297.06
2016,3,1,11,45,954.0,81.0,2.6,15.0,742.5,455.23,344.94
2016,3,1,12,0,959.0,80.0,2.6,15.0,753.0,507.14,390.6
2016,3,1,12,15,958.5,80.0,2.55,15.0,755.0,555.61,432.29
2016,3,1,12,30,958.0,80.0,2.5,15.0,757.0,601.82,471.03
2016,3,1,12,45,954.5,80.5,2.5,15.0,750.0,644.3,506.12
2016,3,1,13,0,951.0,81.0,2.5,15.0,743.0,683.95,538.28
2016,3,1,13,15,946.0,80.5,2.5,15.0,728.0,718.62,566.14
2016,3,1,13,30,941.0,80.0,2.5,15.0,713.0,750.04,590.99
2016,3,1,13,45,933.0,79.0,2.5,15.0,690.5,775.39,609.7
2016,3,1,14,0,925.0,78.0,2.5,15.0,668.0,797.11,625.93
2016,3,1,14,15,914.0,76.5,2.45,15.0,638.0,812.27,637.23
2016,3,1,14,30,903.0,75.0,2.4,15.0,608.0,823.62,645.99
2016,3,1,14,45,888.0,73.5,2.4,15.0,571.5,827.92,650.28
2016,3,1,15,0,873.0,72.0,2.4,15.0,535.0,828.42,652.09
2016,3,1,15,15,497.0,136.5,2.35,14.5,396.0,600.98,486.06
2016,3,1,15,30,121.0,201.0,2.3,14.0,257.0,328.3,268.0
2016,3,1,15,45,446.0,132.0,2.3,14.0,307.5,565.52,465.24
2016,3,1,16,0,771.0,63.0,2.3,14.0,358.0,764.37,616.1
2016,3,1,16,15,732.5,59.5,2.1,13.5,309.0,725.64,586.4
2016,3,1,16,30,694.0,56.0,1.9,13.0,260.0,684.45,555.99
2016,3,1,16,45,629.0,51.0,1.75,13.0,210.0,617.35,503.76
2016,3,1,17,0,564.0,46.0,1.6,13.0,160.0,556.49,454.07
2016,3,1,17,15,468.0,38.0,1.5,12.5,114.5,461.7,375.91
2016,3,1,17,30,372.0,30.0,1.4,12.0,69.0,370.22,292.73
2016,3,1,17,45,186.0,15.0,1.35,12.0,34.5,189.93,61.36
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,0.9,11.5,8.5,7.26,0.0
2016,3,2,7,0,0.0,17.0,1.0,12.0,17.0,14.04,0.0
2016,3,2,7,15,27.0,36.0,1.05,12.0,40.0,28.81,18.95
2016,3,2,7,30,54.0,55.0,1.1,12.0,63.0,42.52,32.03
2016,3,2,7,45,67.5,76.0,1.15,12.5,90.0,57.53,45.83
2016,3,2,8,0,81.0,97.0,1.2,13.0,117.0,72.16,59.03
2016,3,2,8,15,91.0,118.0,1.2,13.0,145.0,86.36,71.71
2016,3,2,8,30,101.0,139.0,1.2,13.0,173.0,100.17,83.8
2016,3,2,8,45,74.0,155.0,1.2,13.5,182.0,114.02,95.56
2016,3,2,9,0,47.0,171.0,1.2,14.0,191.0,124.64,104.3
2016,3,2,9,15,185.5,186.5,1.2,14.0,277.5,131.46,109.87
2016,3,2,9,30,324.0,202.0,1.2,14.0,364.0,135.91,113.37
2016,3,2,9,45,477.5,176.0,1.3,14.5,435.0,114.85,94.81
2016,3,2,10,0,631.0,150.0,1.4,15.0,506.0,98.83,80.69
2016,3,2,10,15,413.0,219.5,1.45,15.0,458.0,164.96,118.19
2016,3,2,10,30,195.0,289.0,1.5,15.0,410.0,223.79,169.23
2016,3,2,10,45,138.0,296.0,1.6,15.0,383.5,236.06,180.97
2016,3,2,11,0,81.0,303.0,1.7,15.0,357.0,246.36,191.81
2016,3,2,11,15,148.0,317.0,1.8,15.0,418.5,282.2,218.53
2016,3,2,11,30,215.0,331.0,1.9,15.0,480.0,330.5,255.79
2016,3,2,11,45,249.0,331.0,2.0,15.5,505.5,362.78,281.27
2016,3,2,12,0,283.0,331.0,2.1,16.0,531.0,399.22,310.1
2016,3,2,12,15,267.5,335.0,2.15,15.5,524.5,416.91,325.75
2016,3,2,12,30,252.0,339.0,2.2,15.0,518.0,432.71,339.73
2016,3,2,12,45,151.0,323.0,2.3,15.0,430.0,372.59,294.23
2016,3,2,13,0,50.0,307.0,2.4,15.0,342.0,299.25,236.88
2016,3,2,13,15,48.0,302.5,2.4,15.0,335.5,300.35,238.34
2016,3,2,13,30,46.0,298.0,2.4,15.0,329.0,301.12,239.27
2016,3,2,13,45,31.5,266.0,2.45,15.0,287.0,265.58,211.42
2016,3,2,14,0,17.0,234.0,2.5,15.0,245.0,216.3,172.29
2016,3,2,14,15,17.5,226.5,2.5,14.5,237.5,212.12,169.74
2016,3,2,14,30,18.0,219.0,2.5,14.0,230.0,207.96,167.09
2016,3,2,14,45,29.5,219.0,2.5,14.0,235.5,235.34,190.05
2016,3,2,15,0,41.0,219.0,2.5,14.0,241.0,250.41,203.04
2016,3,2,15,15,69.0,210.0,2.45,13.5,244.0,270.13,220.91
2016,3,2,15,30,97.0,201.0,2.4,13.0,247.0,290.56,239.42
2016,3,2,15,45,155.0,179.5,2.35,13.0,243.5,338.31,280.52
2016,3,2,16,0,213.0,158.0,2.3,13.0,240.0,385.43,320.57
2016,3,2,16,15,192.5,140.5,2.15,13.0,207.0,333.54,278.85
2016,3,2,16,30,172.0,123.0,2.0,13.0,174.0,299.02,250.63
2016,3,2,16,45,161.0,101.5,1.9,13.0,142.0,265.74,222.98
2016,3,2,17,0,150.0,80.0,1.8,13.0,110.0,247.26,206.3
2016,3,2,17,15,118.0,59.5,1.8,12.5,79.0,195.99,161.44
2016,3,2,17,30,86.0,39.0,1.8,12.0,48.0,143.88,113.68
2016,3,2,17,45,43.0,19.5,1.8,12.0,24.0,62.2,23.1
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.55,12.0,2.0,1.71,0.0
2016,3,3,7,0,0.0,4.0,1.6,12.0,4.0,3.28,0.0
2016,3,3,7,15,0.0,9.5,1.55,12.0,9.5,7.8,1.06
2016,3,3,7,30,0.0,15.0,1.5,12.0,15.0,12.33,5.33
2016,3,3,7,45,0.0,21.5,1.5,12.5,21.5,17.7,10.29
2016,3,3,8,0,0.0,28.0,1.5,13.0,28.0,23.08,15.19
2016,3,3,8,15,0.0,34.5,1.4,13.0,34.5,28.47,20.08
2016,3,3,8,30,0.0,41.0,1.3,13.0,41.0,33.87,24.92
2016,3,3,8,45,0.0,84.5,1.2,13.0,84.5,69.36,56.51
2016,3,3,9,0,0.0,128.0,1.1,13.0,128.0,101.48,84.56
2016,3,3,9,15,0.0,122.0,1.1,13.0,122.0,97.99,81.2
2016,3,3,9,30,0.0,116.0,1.1,13.0,116.0,94.14,77.62
2016,3,3,9,45,0.0,133.5,1.1,13.0,133.5,107.35,88.89
2016,3,3,10,0,0.0,151.0,1.1,13.0,151.0,120.36,99.86
2016,3,3,10,15,2.5,171.0,1.1,13.0,172.5,135.95,107.93
2016,3,3,10,30,5.0,191.0,1.1,13.0,194.0,152.11,120.73
2016,3,3,10,45,60.0,253.0,1.15,13.5,293.0,201.19,157.43
2016,3,3,11,0,115.0,315.0,1.2,14.0,392.0,263.12,204.07
2016,3,3,11,15,95.0,317.5,1.3,14.0,382.5,270.96,211.33
2016,3,3,11,30,75.0,320.0,1.4,14.0,373.0,276.2,216.57
2016,3,3,11,45,76.5,324.0,1.5,14.0,378.5,288.93,227.09
2016,3,3,12,0,78.0,328.0,1.6,14.0,384.0,301.7,237.6
2016,3,3,12,15,59.5,316.0,1.5,13.5,358.5,291.58,230.39
2016,3,3,12,30,41.0,304.0,1.4,13.0,333.0,278.8,220.92
2016,3,3,12,45,41.0,302.0,1.35,13.0,331.0,283.23,224.65
2016,3,3,13,0,41.0,300.0,1.3,13.0,329.0,287.5,228.17
2016,3,3,13,15,41.5,294.0,1.2,13.0,323.0,288.34,228.95
2016,3,3,13,30,42.0,288.0,1.1,13.0,317.0,288.93,229.59
2016,3,3,13,45,32.5,267.0,1.05,13.0,289.0,267.34,212.75
2016,3,3,14,0,23.0,246.0,1.0,13.0,261.0,232.07,185.06
2016,3,3,14,15,13.0,213.0,1.0,13.0,221.5,195.78,156.3
2016,3,3,14,30,3.0,180.0,1.0,13.0,182.0,158.47,126.25
2016,3,3,14,45,3.0,175.5,1.0,13.0,177.0,155.72,124.42
2016,3,3,15,0,3.0,171.0,1.0,13.0,172.0,153.15,122.63
2016,3,3,15,15,1.5,157.0,0.9,13.0,157.5,140.0,112.06
2016,3,3,15,30,0.0,143.0,0.8,13.0,143.0,126.73,101.33
2016,3,3,15,45,0.0,106.5,0.7,13.0,106.5,91.83,72.51
2016,3,3,16,0,0.0,70.0,0.6,13.0,70.0,58.04,44.19
2016,3,3,16,15,0.0,60.5,0.6,13.0,60.5,50.11,37.57
2016,3,3,16,30,0.0,51.0,0.6,13.0,51.0,42.19,30.83
2016,3,3,16,45,0.0,41.5,0.6,13.0,41.5,34.29,24.01
2016,3,3,17,0,0.0,32.0,0.6,13.0,32.0,26.4,17.1
