Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,15,0.0,23.0,0.6,12.5,23.0,18.95,10.52
2016,3,3,17,30,0.0,14.0,0.6,12.0,14.0,11.51,3.88
2016,3,3,17,45,0.0,7.0,0.65,12.0,7.0,5.74,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.3,11.5,7.5,6.4,0.0
2016,3,4,7,0,0.0,15.0,1.3,12.0,15.0,12.36,2.0
2016,3,4,7,15,0.0,32.5,1.3,12.0,32.5,26.58,17.36
2016,3,4,7,30,0.0,50.0,1.3,12.0,50.0,40.29,30.2
2016,3,4,7,45,0.5,70.0,1.3,12.5,70.5,55.6,44.2
2016,3,4,8,0,1.0,90.0,1.3,13.0,91.0,70.74,57.81
2016,3,4,8,15,7.5,108.5,1.35,13.0,111.5,84.77,70.3
2016,3,4,8,30,14.0,127.0,1.4,13.0,132.0,98.68,82.48
2016,3,4,8,45,21.0,147.0,1.5,13.0,155.5,113.44,95.23
2016,3,4,9,0,28.0,167.0,1.6,13.0,179.0,122.49,102.85
2016,3,4,9,15,22.5,177.0,1.75,13.0,187.5,135.9,114.19
2016,3,4,9,30,17.0,187.0,1.9,13.0,196.0,143.61,120.53
2016,3,4,9,45,13.0,190.5,2.05,13.5,198.0,146.97,122.88
2016,3,4,10,0,9.0,194.0,2.2,14.0,200.0,150.14,125.09
2016,3,4,10,15,4.5,158.5,2.2,14.0,161.5,127.25,100.46
2016,3,4,10,30,0.0,123.0,2.2,14.0,123.0,100.94,78.8
2016,3,4,10,45,0.0,70.5,2.25,14.0,70.5,58.61,43.59
2016,3,4,11,0,0.0,18.0,2.3,14.0,18.0,14.92,6.93
2016,3,4,11,15,6.0,125.5,2.25,14.0,130.0,105.53,82.24
2016,3,4,11,30,12.0,233.0,2.2,14.0,242.0,192.86,152.93
2016,3,4,11,45,7.0,200.5,2.2,14.0,206.0,167.19,132.1
2016,3,4,12,0,2.0,168.0,2.2,14.0,170.0,139.83,110.0
2016,3,4,12,15,1.0,148.5,2.3,14.0,149.5,123.88,97.06
2016,3,4,12,30,0.0,129.0,2.4,14.0,129.0,107.47,83.66
2016,3,4,12,45,18.5,213.0,2.5,14.0,226.5,189.23,150.49
2016,3,4,13,0,37.0,297.0,2.6,14.0,324.0,282.45,225.06
2016,3,4,13,15,37.5,290.5,2.6,14.0,317.5,282.56,225.15
2016,3,4,13,30,38.0,284.0,2.6,14.0,311.0,282.41,225.39
2016,3,4,13,45,34.5,272.0,2.65,14.0,295.5,273.73,218.84
2016,3,4,14,0,31.0,260.0,2.7,14.0,280.0,264.36,211.76
2016,3,4,14,15,30.0,249.0,2.6,13.5,268.0,257.41,206.97
2016,3,4,14,30,29.0,238.0,2.5,13.0,256.0,250.12,201.89
2016,3,4,14,45,19.5,212.5,2.4,13.0,224.5,205.5,165.94
2016,3,4,15,0,10.0,187.0,2.3,13.0,193.0,174.83,141.02
2016,3,4,15,15,5.0,112.0,2.25,13.0,115.0,99.45,78.76
2016,3,4,15,30,0.0,37.0,2.2,13.0,37.0,30.59,20.56
2016,3,4,15,45,0.0,23.0,2.15,13.0,23.0,18.98,10.69
2016,3,4,16,0,0.0,9.0,2.1,13.0,9.0,7.41,0.75
2016,3,4,16,15,0.0,7.5,2.15,13.0,7.5,6.17,0.0
2016,3,4,16,30,0.0,6.0,2.2,13.0,6.0,4.93,0.0
2016,3,4,16,45,0.0,5.0,2.3,13.0,5.0,4.11,0.0
2016,3,4,17,0,0.0,4.0,2.4,13.0,4.0,3.28,0.0
2016,3,4,17,15,0.0,2.5,2.45,13.0,2.5,2.05,0.0
2016,3,4,17,30,0.0,1.0,2.5,13.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,2.6,13.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,10.5,3.15,13.0,10.5,8.96,0.0
2016,3,5,7,0,0.0,21.0,3.3,13.0,21.0,17.29,6.2
2016,3,5,7,15,25.0,41.0,3.35,13.0,45.5,32.65,22.58
2016,3,5,7,30,50.0,61.0,3.4,13.0,70.0,47.66,36.58
2016,3,5,7,45,64.5,82.5,3.5,13.5,97.5,63.31,50.87
2016,3,5,8,0,79.0,104.0,3.6,14.0,125.0,76.88,63.05
2016,3,5,8,15,90.0,125.0,3.75,14.0,153.5,90.98,75.57
2016,3,5,8,30,101.0,146.0,3.9,14.0,182.0,104.67,87.54
2016,3,5,8,45,50.5,113.5,4.05,14.0,131.5,88.49,73.09
2016,3,5,9,0,0.0,81.0,4.2,14.0,81.0,67.18,54.11
2016,3,5,9,15,0.0,120.0,4.25,14.0,120.5,96.71,79.91
2016,3,5,9,30,0.0,159.0,4.3,14.0,160.0,124.87,104.18
2016,3,5,9,45,0.0,86.0,4.35,14.0,86.5,71.48,57.38
2016,3,5,10,0,0.0,13.0,4.4,14.0,13.0,10.75,3.85
2016,3,5,10,15,0.0,55.0,4.45,14.0,55.0,45.64,32.89
2016,3,5,10,30,0.0,97.0,4.5,14.0,97.0,80.61,62.05
2016,3,5,10,45,10.0,173.5,4.6,14.5,180.5,141.98,112.0
2016,3,5,11,0,20.0,250.0,4.7,15.0,264.0,202.93,160.78
2016,3,5,11,15,18.5,251.5,4.75,15.0,264.5,206.71,163.79
2016,3,5,11,30,17.0,253.0,4.8,15.0,265.0,210.15,166.62
2016,3,5,11,45,10.5,220.0,4.85,15.5,228.0,184.16,145.51
2016,3,5,12,0,4.0,187.0,4.9,16.0,191.0,156.19,122.72
2016,3,5,12,15,2.0,102.5,4.9,15.5,104.5,86.44,66.02
2016,3,5,12,30,0.0,18.0,4.9,15.0,18.0,14.94,6.83
2016,3,5,12,45,0.0,28.5,4.9,15.0,28.5,23.66,14.14
2016,3,5,13,0,0.0,39.0,4.9,15.0,39.0,32.4,21.43
2016,3,5,13,15,0.0,38.0,5.05,14.5,38.0,31.56,20.8
2016,3,5,13,30,0.0,37.0,5.2,14.0,37.0,30.72,20.16
2016,3,5,13,45,0.0,47.5,5.35,14.0,47.5,39.45,27.51
2016,3,5,14,0,0.0,58.0,5.5,14.0,58.0,48.18,34.87
2016,3,5,14,15,0.0,38.0,6.0,14.0,38.0,31.51,20.92
2016,3,5,14,30,0.0,18.0,6.5,14.0,18.0,14.9,6.94
2016,3,5,14,45,0.0,19.5,7.05,14.0,19.5,16.13,8.01
2016,3,5,15,0,0.0,21.0,7.6,14.0,21.0,17.36,9.09
2016,3,5,15,15,0.0,14.5,7.85,14.0,14.5,11.97,4.54
2016,3,5,15,30,0.0,8.0,8.1,14.0,8.0,6.6,0.0
2016,3,5,15,45,0.0,7.0,8.4,14.0,7.0,5.77,0.0
2016,3,5,16,0,0.0,6.0,8.7,14.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,8.65,14.0,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,8.6,14.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.0,8.6,14.0,3.0,2.46,0.0
2016,3,5,17,0,0.0,2.0,8.6,14.0,2.0,1.64,0.0
2016,3,5,17,15,0.0,1.5,8.4,13.5,1.5,1.23,0.0
2016,3,5,17,30,0.0,1.0,8.2,13.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,58.5,15.5,2.5,10.5,20.0,13.23,0.0
2016,3,6,7,0,117.0,31.0,2.5,11.0,40.0,24.1,12.21
2016,3,6,7,15,234.0,47.0,2.65,11.0,81.5,35.91,25.76
2016,3,6,7,30,351.0,63.0,2.8,11.0,123.0,47.81,37.1
2016,3,6,7,45,427.0,74.0,3.0,11.5,171.5,55.7,44.51
2016,3,6,8,0,503.0,85.0,3.2,12.0,220.0,66.18,54.0
2016,3,6,8,15,556.5,92.5,3.3,12.0,269.5,70.47,57.86
2016,3,6,8,30,610.0,100.0,3.4,12.0,319.0,74.72,61.57
2016,3,6,8,45,374.0,146.0,3.5,12.0,286.0,100.17,84.0
2016,3,6,9,0,138.0,192.0,3.6,12.0,253.0,133.38,112.94
2016,3,6,9,15,433.0,158.0,3.65,12.0,377.0,105.38,88.04
2016,3,6,9,30,728.0,124.0,3.7,12.0,501.0,85.61,70.45
2016,3,6,9,45,402.5,191.5,3.75,12.5,403.0,121.96,101.9
2016,3,6,10,0,77.0,259.0,3.8,13.0,305.0,180.94,152.2
2016,3,6,10,15,435.5,198.5,3.8,13.0,474.5,161.2,113.21
2016,3,6,10,30,794.0,138.0,3.8,13.0,644.0,202.65,127.48
2016,3,6,10,45,656.0,189.0,3.8,13.0,618.0,262.51,183.11
2016,3,6,11,0,518.0,240.0,3.8,13.0,592.0,305.88,226.65
2016,3,6,11,15,460.5,270.5,3.85,13.0,589.5,345.71,263.74
2016,3,6,11,30,403.0,301.0,3.9,13.0,587.0,381.01,296.1
2016,3,6,11,45,291.5,328.5,3.95,13.0,537.0,383.47,302.07
2016,3,6,12,0,180.0,356.0,4.0,13.0,487.0,373.84,296.79
2016,3,6,12,15,109.0,331.0,4.1,13.0,410.5,330.46,263.77
2016,3,6,12,30,38.0,306.0,4.2,13.0,334.0,279.52,223.52
2016,3,6,12,45,24.5,269.0,4.3,13.0,287.0,240.25,192.35
2016,3,6,13,0,11.0,232.0,4.4,13.0,240.0,202.5,161.93
2016,3,6,13,15,10.5,227.5,4.45,13.0,235.0,199.91,160.05
2016,3,6,13,30,10.0,223.0,4.5,13.0,230.0,197.21,158.04
2016,3,6,13,45,23.0,247.0,4.6,13.0,262.5,230.37,185.62
2016,3,6,14,0,36.0,271.0,4.7,13.0,295.0,279.28,225.79
2016,3,6,14,15,133.0,276.0,4.75,12.5,358.5,383.21,312.95
2016,3,6,14,30,230.0,281.0,4.8,12.0,422.0,478.05,392.03
2016,3,6,14,45,115.0,201.0,4.85,12.0,271.5,303.75,250.67
2016,3,6,15,0,0.0,121.0,4.9,12.0,121.0,102.8,81.46
2016,3,6,15,15,0.0,96.0,4.9,12.0,96.0,80.38,62.89
2016,3,6,15,30,0.0,71.0,4.9,12.0,71.0,58.9,44.82
2016,3,6,15,45,0.0,66.5,4.9,12.0,66.5,55.13,41.74
2016,3,6,16,0,0.0,62.0,4.9,12.0,62.0,51.36,38.64
2016,3,6,16,15,0.0,53.5,4.9,11.5,53.5,44.27,32.7
2016,3,6,16,30,0.0,45.0,4.9,11.0,45.0,37.19,26.69
2016,3,6,16,45,0.0,36.0,4.9,11.0,36.0,29.71,20.19
2016,3,6,17,0,0.0,27.0,4.9,11.0,27.0,22.25,13.63
2016,3,6,17,15,0.0,19.5,4.95,11.0,19.5,16.05,8.11
2016,3,6,17,30,0.0,12.0,5.0,11.0,12.0,9.86,2.59
2016,3,6,17,45,0.0,6.5,5.1,11.0,6.5,5.33,0.0
2016,3,6,18,0,0.0,1.0,5.2,11.0,1.0,0.85,0.0
2016,3,6,18,15,0.0,0.5,5.25,11.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,133.5,13.5,2.9,8.5,24.0,11.52,0.0
2016,3,7,7,0,267.0,27.0,3.0,9.0,48.0,22.23,11.75
2016,3,7,7,15,385.0,37.5,3.1,9.0,92.5,30.49,21.32
2016,3,7,7,30,503.0,48.0,3.2,9.0,137.0,38.68,29.26
2016,3,7,7,45,571.5,55.0,3.3,9.0,187.5,43.64,34.08
2016,3,7,8,0,640.0,62.0,3.4,9.0,238.0,48.57,38.7
2016,3,7,8,15,588.0,81.0,3.45,9.0,267.0,61.46,50.4
2016,3,7,8,30,536.0,100.0,3.5,9.0,296.0,73.67,61.33
2016,3,7,8,45,404.5,142.0,3.55,9.0,301.5,97.72,82.74
2016,3,7,9,0,273.0,184.0,3.6,9.0,307.0,125.45,107.15
2016,3,7,9,15,136.5,97.5,3.6,9.0,159.0,69.43,56.96
2016,3,7,9,30,0.0,11.0,3.6,9.0,11.0,9.08,2.56
2016,3,7,9,45,10.0,115.0,3.65,9.5,121.0,94.11,78.53
2016,3,7,10,0,20.0,219.0,3.7,10.0,231.0,167.69,136.01
2016,3,7,10,15,241.5,232.0,3.75,10.0,386.5,174.27,132.12
2016,3,7,10,30,463.0,245.0,3.8,10.0,542.0,228.95,165.14
2016,3,7,10,45,407.0,273.5,3.85,10.5,542.0,275.43,205.75
2016,3,7,11,0,351.0,302.0,3.9,11.0,542.0,309.99,237.54
2016,3,7,11,15,348.0,311.5,3.95,11.0,554.5,343.01,266.65
2016,3,7,11,30,345.0,321.0,4.0,11.0,567.0,375.63,295.26
2016,3,7,11,45,399.0,306.5,4.1,11.0,595.0,414.15,327.76
2016,3,7,12,0,453.0,292.0,4.2,11.0,623.0,458.34,364.96
2016,3,7,12,15,396.0,313.0,4.25,11.0,603.0,472.91,378.7
2016,3,7,12,30,339.0,334.0,4.3,11.0,583.0,484.1,388.95
2016,3,7,12,45,308.5,338.0,4.35,11.0,563.5,492.13,396.46
2016,3,7,13,0,278.0,342.0,4.4,11.0,544.0,496.97,401.12
2016,3,7,13,15,331.0,321.5,4.4,11.0,557.5,534.1,432.14
2016,3,7,13,30,384.0,301.0,4.4,11.0,571.0,572.79,464.27
2016,3,7,13,45,203.5,277.0,4.4,11.5,420.0,419.45,341.74
2016,3,7,14,0,23.0,253.0,4.4,12.0,269.0,238.61,192.74
2016,3,7,14,15,234.5,244.5,4.35,12.0,390.0,448.3,367.75
2016,3,7,14,30,446.0,236.0,4.3,12.0,511.0,642.46,523.29
2016,3,7,14,45,632.5,169.0,4.25,12.0,533.5,750.93,610.44
2016,3,7,15,0,819.0,102.0,4.2,12.0,556.0,845.85,682.37
2016,3,7,15,15,798.5,99.0,4.05,12.0,514.0,835.81,675.17
2016,3,7,15,30,778.0,96.0,3.9,12.0,472.0,822.06,666.09
2016,3,7,15,45,753.5,90.5,3.8,12.0,426.0,803.96,654.01
2016,3,7,16,0,729.0,85.0,3.7,12.0,380.0,777.53,635.52
2016,3,7,16,15,689.0,80.0,3.55,11.5,330.5,735.39,605.58
2016,3,7,16,30,649.0,75.0,3.4,11.0,281.0,690.94,572.98
2016,3,7,16,45,592.5,68.0,3.3,11.0,230.5,628.06,523.69
2016,3,7,17,0,536.0,61.0,3.2,11.0,180.0,564.28,471.57
2016,3,7,17,15,441.5,51.0,3.25,10.5,132.5,465.95,389.96
2016,3,7,17,30,347.0,41.0,3.3,10.0,85.0,370.0,305.62
2016,3,7,17,45,173.5,27.0,3.35,10.0,49.0,209.65,146.16
2016,3,7,18,0,0.0,13.0,3.4,10.0,13.0,11.1,0.0
2016,3,7,18,15,0.0,6.5,3.45,10.0,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,48.5,14.5,2.05,8.5,18.5,12.38,0.0
2016,3,8,7,0,97.0,29.0,2.0,9.0,37.0,22.77,12.78
2016,3,8,7,15,143.0,48.5,1.95,9.0,70.0,37.27,27.42
2016,3,8,7,30,189.0,68.0,1.9,9.0,103.0,51.4,40.76
2016,3,8,7,45,207.0,89.0,1.85,9.5,138.0,65.96,54.18
2016,3,8,8,0,225.0,110.0,1.8,10.0,173.0,80.03,66.88
2016,3,8,8,15,249.5,126.5,1.75,10.0,209.0,90.87,76.57
2016,3,8,8,30,274.0,143.0,1.7,10.0,245.0,101.37,85.77
2016,3,8,8,45,508.0,112.0,1.7,10.5,331.5,79.19,65.65
2016,3,8,9,0,742.0,81.0,1.7,11.0,418.0,64.61,52.4
2016,3,8,9,15,456.5,159.0,1.75,11.0,373.0,105.9,88.75
2016,3,8,9,30,171.0,237.0,1.8,11.0,328.0,159.8,135.31
2016,3,8,9,45,253.5,244.5,1.85,11.0,389.5,157.02,132.44
2016,3,8,10,0,336.0,252.0,1.9,11.0,451.0,168.89,131.77
2016,3,8,10,15,241.0,279.5,1.9,11.0,426.5,211.42,161.25
2016,3,8,10,30,146.0,307.0,1.9,11.0,402.0,234.14,181.81
2016,3,8,10,45,92.5,297.5,1.95,11.0,359.0,239.25,188.28
2016,3,8,11,0,39.0,288.0,2.0,11.0,316.0,229.2,182.49
2016,3,8,11,15,70.0,315.5,1.95,11.0,366.0,265.0,210.46
2016,3,8,11,30,101.0,343.0,1.9,11.0,416.0,305.21,242.0
2016,3,8,11,45,141.0,352.0,1.9,11.0,455.0,339.43,268.99
2016,3,8,12,0,181.0,361.0,1.9,11.0,494.0,380.07,301.23
2016,3,8,12,15,252.5,350.5,1.9,11.0,536.5,429.0,340.06
2016,3,8,12,30,324.0,340.0,1.9,11.0,579.0,482.02,382.09
2016,3,8,12,45,251.0,348.5,1.95,11.0,533.0,467.05,371.09
2016,3,8,13,0,178.0,357.0,2.0,11.0,487.0,437.44,348.63
2016,3,8,13,15,125.5,340.5,2.05,11.0,431.0,400.13,320.06
2016,3,8,13,30,73.0,324.0,2.1,11.0,375.0,346.31,277.92
2016,3,8,13,45,118.0,322.0,2.2,11.0,401.5,399.21,321.35
2016,3,8,14,0,163.0,320.0,2.3,11.0,428.0,443.13,357.24
2016,3,8,14,15,85.5,260.5,2.15,10.5,317.0,314.27,255.33
2016,3,8,14,30,8.0,201.0,2.0,10.0,206.0,182.09,147.24
2016,3,8,14,45,4.0,176.5,1.85,10.0,179.0,157.11,127.11
2016,3,8,15,0,0.0,152.0,1.7,10.0,152.0,131.7,106.14
2016,3,8,15,15,0.0,95.5,1.55,10.0,95.5,79.88,62.8
2016,3,8,15,30,0.0,39.0,1.4,10.0,39.0,32.26,22.27
2016,3,8,15,45,0.0,73.5,1.3,10.0,73.5,60.97,47.14
2016,3,8,16,0,0.0,108.0,1.2,10.0,108.0,94.32,75.81
2016,3,8,16,15,0.0,94.0,1.2,9.5,94.0,81.83,65.38
2016,3,8,16,30,0.0,80.0,1.2,9.0,80.0,69.23,54.77
2016,3,8,16,45,0.0,65.5,1.3,9.0,65.5,55.95,43.27
2016,3,8,17,0,0.0,51.0,1.4,9.0,51.0,42.48,31.43
2016,3,8,17,15,0.0,37.5,1.45,8.5,37.5,31.0,21.24
2016,3,8,17,30,0.0,24.0,1.5,8.0,24.0,19.79,11.21
2016,3,8,17,45,0.0,14.0,1.6,8.0,14.0,11.52,2.94
2016,3,8,18,0,0.0,4.0,1.7,8.0,4.0,3.41,0.0
2016,3,8,18,15,0.0,2.0,1.7,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,2.4,10.5,3.0,2.46,0.0
2016,3,9,7,0,0.0,6.0,2.4,11.0,6.0,4.92,0.0
2016,3,9,7,15,0.0,11.5,2.4,11.0,11.5,9.45,2.71
2016,3,9,7,30,0.0,17.0,2.4,11.0,17.0,13.98,6.95
2016,3,9,7,45,0.0,23.5,2.4,11.0,23.5,19.35,11.92
2016,3,9,8,0,0.0,30.0,2.4,11.0,30.0,24.74,16.86
2016,3,9,8,15,0.0,36.0,2.35,11.0,36.0,29.72,21.36
2016,3,9,8,30,0.0,42.0,2.3,11.0,42.0,34.71,25.82
2016,3,9,8,45,50.5,120.0,2.3,11.5,143.0,93.17,77.89
2016,3,9,9,0,101.0,198.0,2.3,12.0,244.0,141.99,120.2
2016,3,9,9,15,73.0,209.0,2.25,12.0,244.0,149.37,126.14
2016,3,9,9,30,45.0,220.0,2.2,12.0,244.0,156.43,131.85
2016,3,9,9,45,22.5,177.5,2.15,12.0,189.5,132.05,110.46
2016,3,9,10,0,0.0,135.0,2.1,12.0,135.0,109.31,86.54
2016,3,9,10,15,1.5,157.5,2.1,12.0,158.5,126.82,100.84
2016,3,9,10,30,3.0,180.0,2.1,12.0,182.0,144.69,115.25
2016,3,9,10,45,9.5,213.0,2.15,12.5,219.5,171.75,136.64
2016,3,9,11,0,16.0,246.0,2.2,13.0,257.0,199.93,158.76
2016,3,9,11,15,12.0,231.5,2.25,13.0,240.0,190.38,151.09
2016,3,9,11,30,8.0,217.0,2.3,13.0,223.0,179.64,142.53
2016,3,9,11,45,5.0,193.5,2.35,13.5,197.5,161.16,127.37
2016,3,9,12,0,2.0,170.0,2.4,14.0,172.0,141.64,111.35
2016,3,9,12,15,7.5,209.0,2.4,14.0,215.0,177.12,140.12
2016,3,9,12,30,13.0,248.0,2.4,14.0,258.0,213.85,169.58
2016,3,9,12,45,12.5,243.5,2.45,14.0,253.0,211.67,167.87
2016,3,9,13,0,12.0,239.0,2.5,14.0,248.0,209.31,166.14
2016,3,9,13,15,8.5,215.5,2.5,14.0,222.0,188.2,149.29
2016,3,9,13,30,5.0,192.0,2.5,14.0,196.0,166.36,131.77
2016,3,9,13,45,15.5,226.5,2.55,14.5,237.5,206.21,164.18
2016,3,9,14,0,26.0,261.0,2.6,15.0,279.0,248.47,198.08
2016,3,9,14,15,24.5,249.0,2.6,14.5,265.5,238.94,191.07
2016,3,9,14,30,23.0,237.0,2.6,14.0,252.0,229.16,183.97
2016,3,9,14,45,24.0,226.5,2.6,14.0,241.5,222.81,179.36
2016,3,9,15,0,25.0,216.0,2.6,14.0,231.0,216.46,174.76
2016,3,9,15,15,12.5,172.5,2.5,14.0,180.0,164.34,132.23
2016,3,9,15,30,0.0,129.0,2.4,14.0,129.0,111.97,88.82
2016,3,9,15,45,4.0,137.0,2.3,14.0,138.5,125.41,100.55
2016,3,9,16,0,8.0,145.0,2.2,14.0,148.0,140.82,113.83
2016,3,9,16,15,4.0,127.5,2.05,13.5,129.0,121.9,98.28
2016,3,9,16,30,0.0,110.0,1.9,13.0,110.0,102.87,82.43
2016,3,9,16,45,0.0,91.0,1.75,13.0,91.0,85.28,67.55
2016,3,9,17,0,0.0,72.0,1.6,13.0,72.0,67.26,52.04
2016,3,9,17,15,0.0,53.5,1.6,12.5,53.5,49.24,36.4
2016,3,9,17,30,0.0,35.0,1.6,12.0,35.0,30.24,19.76
2016,3,9,17,45,0.0,20.5,1.6,12.0,20.5,16.92,7.1
2016,3,9,18,0,0.0,6.0,1.6,12.0,6.0,5.12,0.0
2016,3,9,18,15,0.0,3.0,1.65,12.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.41,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.82,0.0
2016,3,10,7,15,0.0,1.5,3.45,13.0,1.5,1.23,0.0
2016,3,10,7,30,0.0,2.0,3.5,13.0,2.0,1.64,0.0
2016,3,10,7,45,0.0,3.0,3.55,13.0,3.0,2.46,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.29,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,4.11,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,4.94,0.0
2016,3,10,8,45,0.0,69.0,4.05,13.5,69.0,57.21,45.48
2016,3,10,9,0,0.0,132.0,4.2,14.0,132.0,105.05,87.3
2016,3,10,9,15,0.0,78.0,4.15,14.0,78.0,64.76,51.7
2016,3,10,9,30,0.0,24.0,4.1,14.0,24.0,19.84,11.95
2016,3,10,9,45,0.0,93.5,4.1,14.0,93.5,77.63,62.71
2016,3,10,10,0,0.0,163.0,4.1,14.0,163.0,129.72,102.91
2016,3,10,10,15,0.0,88.5,4.0,14.0,88.5,73.65,56.19
2016,3,10,10,30,0.0,14.0,3.9,14.0,14.0,11.6,4.12
2016,3,10,10,45,0.0,76.0,3.8,14.0,76.0,63.24,47.4
2016,3,10,11,0,0.0,138.0,3.7,14.0,138.0,113.5,88.88
2016,3,10,11,15,0.0,112.5,3.6,14.0,112.5,93.36,72.14
2016,3,10,11,30,0.0,87.0,3.5,14.0,87.0,72.51,54.87
2016,3,10,11,45,0.0,88.0,3.45,14.0,88.0,73.36,55.55
2016,3,10,12,0,0.0,89.0,3.4,14.0,89.0,74.21,56.23
2016,3,10,12,15,2.5,141.0,3.3,14.0,143.0,118.62,92.78
2016,3,10,12,30,5.0,193.0,3.2,14.0,197.0,163.65,129.42
2016,3,10,12,45,3.5,180.5,3.15,14.0,183.0,153.09,120.81
2016,3,10,13,0,2.0,168.0,3.1,14.0,169.0,142.18,111.99
2016,3,10,13,15,1.0,97.0,3.0,14.0,97.5,81.61,62.38
2016,3,10,13,30,0.0,26.0,2.9,14.0,26.0,21.58,12.48
2016,3,10,13,45,0.0,36.5,2.8,14.0,36.5,30.3,19.84
2016,3,10,14,0,0.0,47.0,2.7,14.0,47.0,39.03,27.19
2016,3,10,14,15,0.0,45.5,2.55,14.0,45.5,37.76,26.17
2016,3,10,14,30,0.0,44.0,2.4,14.0,44.0,36.5,25.17
2016,3,10,14,45,0.0,44.5,2.3,14.0,44.5,36.89,25.57
2016,3,10,15,0,0.0,45.0,2.2,14.0,45.0,37.29,25.97
2016,3,10,15,15,0.0,56.0,2.1,13.5,56.0,46.42,33.85
2016,3,10,15,30,0.0,67.0,2.0,13.0,67.0,55.57,41.79
2016,3,10,15,45,0.0,45.5,1.9,13.0,45.5,37.64,26.64
2016,3,10,16,0,0.0,24.0,1.8,13.0,24.0,19.8,11.42
2016,3,10,16,15,0.0,21.0,1.75,13.0,21.0,17.31,9.32
2016,3,10,16,30,0.0,18.0,1.7,13.0,18.0,14.82,7.19
2016,3,10,16,45,0.0,14.5,1.7,13.0,14.5,11.93,4.69
2016,3,10,17,0,0.0,11.0,1.7,13.0,11.0,9.04,2.16
2016,3,10,17,15,0.0,8.0,1.8,13.0,8.0,6.57,0.0
2016,3,10,17,30,0.0,5.0,1.9,13.0,5.0,4.1,0.0
2016,3,10,17,45,0.0,3.0,2.05,13.0,3.0,2.46,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,2.3,12.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,12.0,2.0,1.64,0.0
2016,3,11,7,0,0.0,4.0,5.2,12.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,7.0,5.15,11.5,7.0,5.74,0.0
2016,3,11,7,30,0.0,10.0,5.1,11.0,10.0,8.21,1.75
2016,3,11,7,45,0.0,13.5,5.05,11.0,13.5,11.1,4.42
2016,3,11,8,0,0.0,17.0,5.0,11.0,17.0,13.99,7.07
2016,3,11,8,15,0.0,20.5,4.85,11.0,20.5,16.89,9.69
2016,3,11,8,30,0.0,24.0,4.7,11.0,24.0,19.79,12.29
2016,3,11,8,45,0.0,19.0,4.55,11.0,19.0,15.67,8.52
2016,3,11,9,0,0.0,14.0,4.4,11.0,14.0,11.55,4.76
2016,3,11,9,15,0.0,35.0,4.45,11.0,35.0,28.95,20.36
2016,3,11,9,30,0.0,56.0,4.5,11.0,56.0,46.43,35.89
2016,3,11,9,45,0.0,38.0,4.6,11.0,38.0,31.48,22.47
2016,3,11,10,0,0.0,20.0,4.7,11.0,20.0,16.55,8.5
2016,3,11,10,15,3.0,107.5,4.45,11.0,109.5,89.17,69.86
2016,3,11,10,30,6.0,195.0,4.2,11.0,199.0,156.41,125.49
2016,3,11,10,45,3.0,175.5,4.0,11.5,178.0,142.67,113.76
2016,3,11,11,0,0.0,156.0,3.8,12.0,157.0,127.66,101.15
2016,3,11,11,15,112.5,256.5,3.6,12.0,339.5,236.51,187.13
2016,3,11,11,30,225.0,357.0,3.4,12.0,522.0,363.18,286.43
2016,3,11,11,45,320.0,338.0,3.25,12.0,576.0,410.21,323.48
2016,3,11,12,0,415.0,319.0,3.1,12.0,630.0,467.06,368.98
2016,3,11,12,15,337.5,341.0,3.15,12.0,594.5,471.03,373.75
2016,3,11,12,30,260.0,363.0,3.2,12.0,559.0,468.04,372.35
2016,3,11,12,45,133.5,283.0,3.25,12.0,384.0,333.72,267.97
2016,3,11,13,0,7.0,203.0,3.3,12.0,209.0,175.31,139.69
2016,3,11,13,15,25.5,255.5,3.6,12.0,274.5,243.22,195.64
2016,3,11,13,30,44.0,308.0,3.9,12.0,340.0,310.32,249.99
2016,3,11,13,45,48.5,303.0,4.2,12.0,337.0,315.16,254.45
2016,3,11,14,0,53.0,298.0,4.5,12.0,334.0,320.15,259.32
2016,3,11,14,15,323.0,244.5,4.65,11.5,449.5,524.93,430.95
2016,3,11,14,30,593.0,191.0,4.8,11.0,565.0,733.86,600.06
2016,3,11,14,45,497.0,207.5,4.95,11.0,509.0,677.8,556.27
2016,3,11,15,0,401.0,224.0,5.1,11.0,453.0,605.82,500.62
2016,3,11,15,15,430.0,199.0,5.0,10.5,428.5,631.65,524.06
2016,3,11,15,30,459.0,174.0,4.9,10.0,404.0,636.99,531.54
2016,3,11,15,45,338.5,174.5,4.85,10.0,335.0,516.35,434.66
2016,3,11,16,0,218.0,175.0,4.8,10.0,266.0,397.25,336.41
2016,3,11,16,15,203.0,156.0,4.65,10.0,232.5,365.58,311.13
2016,3,11,16,30,188.0,137.0,4.5,10.0,199.0,333.07,284.41
2016,3,11,16,45,162.0,116.0,4.4,10.0,163.0,287.43,245.76
2016,3,11,17,0,136.0,95.0,4.3,10.0,127.0,241.39,205.81
2016,3,11,17,15,108.0,73.5,4.2,9.5,95.0,192.48,162.65
2016,3,11,17,30,80.0,52.0,4.1,9.0,63.0,142.87,117.8
2016,3,11,17,45,40.0,32.0,4.05,9.0,37.5,85.54,62.81
2016,3,11,18,0,0.0,12.0,4.0,9.0,12.0,9.89,0.0
2016,3,11,18,15,0.0,6.0,3.95,9.0,6.0,5.12,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,3.45,10.0,2.0,1.64,0.0
2016,3,12,7,0,0.0,4.0,3.6,10.0,4.0,3.28,0.0
2016,3,12,7,15,0.0,8.0,3.7,10.0,8.0,6.56,0.21
2016,3,12,7,30,0.0,12.0,3.8,10.0,12.0,9.86,3.28
2016,3,12,7,45,0.0,16.0,3.95,10.5,16.0,13.16,6.33
2016,3,12,8,0,0.0,20.0,4.1,11.0,20.0,16.47,9.33
2016,3,12,8,15,0.0,24.0,4.2,11.0,24.0,19.78,12.32
2016,3,12,8,30,0.0,28.0,4.3,11.0,28.0,23.11,15.29
2016,3,12,8,45,40.5,115.5,4.4,11.0,134.5,90.29,75.43
2016,3,12,9,0,81.0,203.0,4.5,11.0,241.0,145.17,123.56
2016,3,12,9,15,85.5,223.0,4.55,11.0,267.0,157.8,134.16
2016,3,12,9,30,90.0,243.0,4.6,11.0,293.0,170.09,144.46
2016,3,12,9,45,46.0,209.0,4.65,11.5,234.5,151.67,127.87
2016,3,12,10,0,2.0,175.0,4.7,12.0,176.0,138.59,110.91
2016,3,12,10,15,1.0,145.5,4.75,12.0,146.0,118.11,93.71
2016,3,12,10,30,0.0,116.0,4.8,12.0,116.0,95.73,74.97
2016,3,12,10,45,2.5,154.5,4.85,12.0,156.0,126.58,100.4
2016,3,12,11,0,5.0,193.0,4.9,12.0,196.0,157.69,125.84
2016,3,12,11,15,4.0,184.0,5.0,12.0,187.0,151.52,120.68
2016,3,12,11,30,3.0,175.0,5.1,12.0,178.0,144.91,115.22
2016,3,12,11,45,1.5,155.5,5.2,12.0,157.0,129.24,102.28
2016,3,12,12,0,0.0,136.0,5.3,12.0,136.0,112.97,88.83
2016,3,12,12,15,0.0,103.5,5.2,12.0,103.5,86.29,66.68
2016,3,12,12,30,0.0,71.0,5.1,12.0,71.0,59.16,44.07
2016,3,12,12,45,0.0,93.5,5.1,12.0,93.5,78.0,59.82
2016,3,12,13,0,0.0,116.0,5.1,12.0,116.0,96.91,75.58
2016,3,12,13,15,1.5,149.0,5.05,12.0,150.0,126.12,99.88
2016,3,12,13,30,3.0,182.0,5.0,12.0,184.0,156.18,124.79
2016,3,12,13,45,7.5,205.5,4.95,12.0,210.5,181.28,145.67
2016,3,12,14,0,12.0,229.0,4.9,12.0,237.0,207.64,167.57
2016,3,12,14,15,6.0,186.5,4.75,12.0,190.5,165.31,132.85
2016,3,12,14,30,0.0,144.0,4.6,12.0,144.0,122.48,97.42
2016,3,12,14,45,4.0,167.5,4.5,12.0,169.5,148.36,119.36
2016,3,12,15,0,8.0,191.0,4.4,12.0,195.0,176.16,142.81
2016,3,12,15,15,4.0,133.0,4.3,12.0,135.0,117.99,94.52
2016,3,12,15,30,0.0,75.0,4.2,12.0,75.0,62.25,47.57
2016,3,12,15,45,107.0,125.5,4.1,12.0,171.0,231.81,194.78
2016,3,12,16,0,214.0,176.0,4.0,12.0,267.0,395.3,331.95
2016,3,12,16,15,190.0,159.0,3.9,12.0,232.5,358.37,301.54
2016,3,12,16,30,166.0,142.0,3.8,12.0,198.0,321.13,271.02
2016,3,12,16,45,140.0,120.5,3.75,12.0,162.5,275.28,232.67
2016,3,12,17,0,114.0,99.0,3.7,12.0,127.0,229.11,193.07
2016,3,12,17,15,84.0,76.5,3.6,11.5,94.5,177.57,148.12
2016,3,12,17,30,54.0,54.0,3.5,11.0,62.0,125.31,101.58
2016,3,12,17,45,27.0,32.5,3.4,11.0,36.5,62.14,44.41
2016,3,12,18,0,0.0,11.0,3.3,11.0,11.0,9.06,0.0
2016,3,12,18,15,0.0,5.5,3.2,11.0,5.5,4.69,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.5,3.6,12.0,5.5,4.51,0.0
2016,3,13,7,0,0.0,11.0,3.7,12.0,11.0,9.04,2.12
2016,3,13,7,15,0.0,19.0,3.75,12.0,19.0,15.64,8.26
2016,3,13,7,30,0.0,27.0,3.8,12.0,27.0,22.25,14.38
2016,3,13,7,45,0.0,35.5,3.9,12.0,35.5,29.3,20.85
2016,3,13,8,0,0.0,44.0,4.0,12.0,44.0,36.36,27.25
2016,3,13,8,15,0.0,53.0,4.05,12.0,53.0,43.85,33.95
2016,3,13,8,30,0.0,62.0,4.1,12.0,62.0,51.36,40.59
2016,3,13,8,45,0.0,52.5,4.2,12.0,52.5,43.46,33.39
2016,3,13,9,0,0.0,43.0,4.3,12.0,43.0,35.58,26.25
2016,3,13,9,15,0.0,40.0,4.3,12.0,40.0,33.11,23.95
2016,3,13,9,30,0.0,37.0,4.3,12.0,37.0,30.63,21.68
2016,3,13,9,45,6.5,125.5,4.3,12.0,129.5,102.16,84.63
2016,3,13,10,0,13.0,214.0,4.3,12.0,222.0,166.15,133.39
2016,3,13,10,15,12.5,220.0,4.35,12.0,228.0,173.21,138.64
2016,3,13,10,30,12.0,226.0,4.4,12.0,234.0,180.08,144.02
2016,3,13,10,45,6.0,185.5,4.45,12.0,189.5,151.1,120.33
2016,3,13,11,0,0.0,145.0,4.5,12.0,145.0,119.11,94.08
2016,3,13,11,15,6.5,194.5,4.55,12.0,199.5,160.63,128.06
2016,3,13,11,30,13.0,244.0,4.6,12.0,254.0,203.07,162.5
2016,3,13,11,45,6.5,175.5,4.65,12.5,180.5,147.65,117.05
2016,3,13,12,0,0.0,107.0,4.7,13.0,107.0,89.14,68.74
2016,3,13,12,15,3.5,156.5,4.65,13.0,159.0,132.04,104.16
2016,3,13,12,30,7.0,206.0,4.6,13.0,211.0,175.77,139.91
2016,3,13,12,45,6.0,196.5,4.6,13.0,200.5,168.23,133.76
2016,3,13,13,0,5.0,187.0,4.6,13.0,190.0,160.41,127.46
2016,3,13,13,15,5.5,192.5,4.5,13.0,196.5,166.31,132.39
2016,3,13,13,30,6.0,198.0,4.4,13.0,203.0,172.4,137.49
2016,3,13,13,45,3.0,135.5,4.35,13.0,138.0,116.3,91.52
2016,3,13,14,0,0.0,73.0,4.3,13.0,73.0,60.74,45.42
2016,3,13,14,15,0.0,71.5,4.2,13.0,71.5,59.46,44.45
2016,3,13,14,30,0.0,70.0,4.1,13.0,70.0,58.18,43.47
2016,3,13,14,45,0.0,80.0,4.05,13.0,80.0,66.51,50.57
2016,3,13,15,0,0.0,90.0,4.0,13.0,90.0,74.85,57.71
2016,3,13,15,15,0.0,59.0,3.9,13.0,59.0,48.93,35.97
2016,3,13,15,30,0.0,28.0,3.8,13.0,28.0,23.15,14.15
2016,3,13,15,45,0.0,42.5,3.75,13.0,42.5,35.16,24.49
2016,3,13,16,0,0.0,57.0,3.7,13.0,57.0,47.2,34.87
2016,3,13,16,15,0.0,49.5,3.65,12.5,49.5,40.94,29.68
2016,3,13,16,30,0.0,42.0,3.6,12.0,42.0,34.7,24.42
2016,3,13,16,45,0.0,35.0,3.55,12.0,35.0,28.88,19.41
2016,3,13,17,0,0.0,28.0,3.5,12.0,28.0,23.08,14.34
2016,3,13,17,15,0.0,21.0,3.45,12.0,21.0,17.29,9.22
2016,3,13,17,30,0.0,14.0,3.4,12.0,14.0,11.51,4.09
2016,3,13,17,45,0.0,8.5,3.35,12.0,8.5,6.98,0.0
2016,3,13,18,0,0.0,3.0,3.3,12.0,3.0,2.46,0.0
2016,3,13,18,15,0.0,1.5,3.15,12.0,1.5,1.28,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
