Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,74.5,23.0,2.5,9.5,31.5,18.16,5.74
2016,3,14,7,0,149.0,46.0,2.5,10.0,63.0,35.28,25.07
2016,3,14,7,15,224.5,64.0,2.5,10.0,105.0,48.64,37.88
2016,3,14,7,30,300.0,82.0,2.5,10.0,147.0,60.71,49.24
2016,3,14,7,45,357.0,96.5,2.55,10.0,193.0,70.48,58.28
2016,3,14,8,0,414.0,111.0,2.6,10.0,239.0,79.97,66.86
2016,3,14,8,15,484.0,110.0,2.6,10.0,285.0,78.89,65.78
2016,3,14,8,30,554.0,109.0,2.6,10.0,331.0,78.84,65.57
2016,3,14,8,45,498.5,139.0,2.65,10.5,357.0,95.68,80.22
2016,3,14,9,0,443.0,169.0,2.7,11.0,383.0,112.34,94.49
2016,3,14,9,15,328.5,210.0,2.65,11.0,376.5,140.08,118.42
2016,3,14,9,30,214.0,251.0,2.6,11.0,370.0,168.3,142.44
2016,3,14,9,45,192.0,271.0,2.6,11.5,383.5,178.56,150.55
2016,3,14,10,0,170.0,291.0,2.6,12.0,397.0,200.55,156.72
2016,3,14,10,15,286.5,285.5,2.6,12.0,475.0,220.09,164.54
2016,3,14,10,30,403.0,280.0,2.6,12.0,553.0,261.77,192.18
2016,3,14,10,45,305.5,313.5,2.6,12.0,525.0,290.92,220.81
2016,3,14,11,0,208.0,347.0,2.6,12.0,497.0,315.02,244.86
2016,3,14,11,15,360.5,310.0,2.6,12.0,576.5,358.16,277.05
2016,3,14,11,30,513.0,273.0,2.6,12.0,656.0,418.68,324.76
2016,3,14,11,45,704.0,198.0,2.6,12.5,731.0,483.93,376.62
2016,3,14,12,0,895.0,123.0,2.6,13.0,806.0,561.91,438.98
2016,3,14,12,15,895.0,123.0,2.65,13.0,807.0,608.46,478.01
2016,3,14,12,30,895.0,123.0,2.7,13.0,808.0,652.91,514.69
2016,3,14,12,45,880.5,129.0,2.75,13.0,798.0,695.15,548.63
2016,3,14,13,0,866.0,135.0,2.8,13.0,788.0,731.3,577.45
2016,3,14,13,15,861.0,134.0,2.85,13.0,772.5,764.12,603.59
2016,3,14,13,30,856.0,133.0,2.9,13.0,757.0,793.78,627.01
2016,3,14,13,45,846.5,132.0,3.0,13.0,734.0,816.66,644.61
2016,3,14,14,0,837.0,131.0,3.1,13.0,711.0,835.94,659.81
2016,3,14,14,15,825.5,129.0,3.15,12.5,680.5,848.88,671.56
2016,3,14,14,30,814.0,127.0,3.2,12.0,650.0,858.06,680.87
2016,3,14,14,45,797.0,124.5,3.3,12.0,612.5,858.18,682.89
2016,3,14,15,0,780.0,122.0,3.4,12.0,575.0,860.31,686.6
2016,3,14,15,15,758.5,118.5,3.4,12.0,533.0,848.38,679.6
2016,3,14,15,30,737.0,115.0,3.4,12.0,491.0,832.89,670.15
2016,3,14,15,45,705.5,110.5,3.45,12.0,443.5,803.81,650.89
2016,3,14,16,0,674.0,106.0,3.5,12.0,396.0,771.61,629.09
2016,3,14,16,15,633.5,100.0,3.45,11.5,346.5,726.77,597.84
2016,3,14,16,30,593.0,94.0,3.4,11.0,297.0,679.58,563.89
2016,3,14,16,45,535.5,85.5,3.35,11.0,246.5,612.82,512.24
2016,3,14,17,0,478.0,77.0,3.3,11.0,196.0,545.04,457.81
2016,3,14,17,15,392.0,65.5,3.2,10.5,147.5,448.51,378.14
2016,3,14,17,30,306.0,54.0,3.1,10.0,99.0,359.72,300.91
2016,3,14,17,45,153.0,38.5,3.05,10.0,61.0,200.26,158.8
2016,3,14,18,0,0.0,23.0,3.0,10.0,23.0,27.03,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.5,11.5,9.82,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,177.0,19.0,1.8,8.5,40.0,15.22,5.05
2016,3,15,7,0,354.0,38.0,1.8,9.0,80.0,31.07,21.67
2016,3,15,7,15,448.5,47.5,1.75,9.0,128.0,38.2,28.77
2016,3,15,7,30,543.0,57.0,1.7,9.0,176.0,45.25,35.53
2016,3,15,7,45,607.0,62.5,1.65,9.5,228.0,48.84,38.88
2016,3,15,8,0,671.0,68.0,1.6,10.0,280.0,52.47,42.1
2016,3,15,8,15,710.0,73.0,1.6,10.5,331.0,60.47,49.14
2016,3,15,8,30,749.0,78.0,1.6,11.0,382.0,63.7,51.79
2016,3,15,8,45,778.5,81.0,1.6,11.5,430.5,65.23,52.89
2016,3,15,9,0,808.0,84.0,1.6,12.0,479.0,66.78,53.98
2016,3,15,9,15,827.5,86.5,1.55,12.0,523.0,67.82,54.73
2016,3,15,9,30,847.0,89.0,1.5,12.0,567.0,68.86,55.48
2016,3,15,9,45,863.0,91.0,1.45,12.5,606.0,78.89,64.0
2016,3,15,10,0,879.0,93.0,1.4,13.0,645.0,121.22,70.87
2016,3,15,10,15,889.5,94.5,1.4,13.0,677.0,178.26,104.03
2016,3,15,10,30,900.0,96.0,1.4,13.0,709.0,236.05,148.95
2016,3,15,10,45,908.5,97.0,1.4,13.5,734.5,293.53,198.35
2016,3,15,11,0,917.0,98.0,1.4,14.0,760.0,351.06,249.23
2016,3,15,11,15,921.5,98.5,1.4,14.0,777.5,406.63,298.93
2016,3,15,11,30,926.0,99.0,1.4,14.0,795.0,461.33,346.95
2016,3,15,11,45,929.0,99.0,1.45,14.5,805.0,513.86,391.54
2016,3,15,12,0,932.0,99.0,1.5,15.0,815.0,564.9,433.59
2016,3,15,12,15,932.5,99.0,1.55,15.0,816.0,612.84,472.92
2016,3,15,12,30,933.0,99.0,1.6,15.0,817.0,658.65,509.69
2016,3,15,12,45,934.0,97.5,1.65,15.0,811.0,701.07,543.22
2016,3,15,13,0,935.0,96.0,1.7,15.0,805.0,740.94,574.28
2016,3,15,13,15,931.5,95.5,1.75,15.0,790.0,775.8,600.73
2016,3,15,13,30,928.0,95.0,1.8,15.0,775.0,807.51,623.63
2016,3,15,13,45,921.0,94.0,1.85,15.0,752.5,832.68,642.05
2016,3,15,14,0,914.0,93.0,1.9,15.0,730.0,854.29,658.16
2016,3,15,14,15,905.0,91.5,1.95,15.0,699.5,870.08,670.42
2016,3,15,14,30,896.0,90.0,2.0,15.0,669.0,882.13,680.32
2016,3,15,14,45,883.5,88.0,2.05,15.0,632.5,886.84,685.36
2016,3,15,15,0,871.0,86.0,2.1,15.0,596.0,887.77,688.04
2016,3,15,15,15,853.5,83.5,2.1,14.5,553.5,889.39,692.17
2016,3,15,15,30,836.0,81.0,2.1,14.0,511.0,878.12,687.4
2016,3,15,15,45,813.0,77.5,2.15,14.0,464.0,857.04,675.04
2016,3,15,16,0,790.0,74.0,2.2,14.0,417.0,832.62,660.17
2016,3,15,16,15,756.5,70.0,2.2,13.5,366.5,795.05,636.17
2016,3,15,16,30,723.0,66.0,2.2,13.0,316.0,754.84,609.48
2016,3,15,16,45,674.0,61.0,2.2,13.0,264.5,697.59,567.64
2016,3,15,17,0,625.0,56.0,2.2,13.0,213.0,646.11,528.28
2016,3,15,17,15,548.0,48.5,2.3,12.5,163.0,561.39,461.85
2016,3,15,17,30,471.0,41.0,2.4,12.0,113.0,478.34,392.47
2016,3,15,17,45,335.0,30.0,2.55,11.5,71.0,347.88,276.71
2016,3,15,18,0,199.0,19.0,2.7,11.0,29.0,206.45,36.36
2016,3,15,18,15,99.5,9.5,2.7,11.0,14.5,79.12,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,9.0,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,10.24,0.0
2016,3,16,6,45,199.0,24.0,0.9,9.5,49.0,19.51,9.03
2016,3,16,7,0,398.0,36.0,0.8,10.0,86.0,29.35,20.21
2016,3,16,7,15,488.0,44.5,0.8,10.5,134.5,35.76,26.5
2016,3,16,7,30,578.0,53.0,0.8,11.0,183.0,42.12,32.49
2016,3,16,7,45,635.0,59.0,0.85,11.5,235.0,46.24,36.26
2016,3,16,8,0,692.0,65.0,0.9,12.0,287.0,54.79,43.86
2016,3,16,8,15,729.5,69.5,1.0,12.5,338.0,57.76,46.32
2016,3,16,8,30,767.0,74.0,1.1,13.0,389.0,60.69,48.7
2016,3,16,8,45,794.5,77.0,1.25,13.5,437.5,62.34,49.89
2016,3,16,9,0,822.0,80.0,1.4,14.0,486.0,63.97,51.06
2016,3,16,9,15,841.0,83.0,1.4,14.0,530.0,65.46,52.21
2016,3,16,9,30,860.0,86.0,1.4,14.0,574.0,75.86,61.13
2016,3,16,9,45,874.5,87.5,1.45,14.5,613.0,76.87,61.7
2016,3,16,10,0,889.0,89.0,1.5,15.0,652.0,123.14,70.08
2016,3,16,10,15,899.0,90.5,1.5,15.0,684.0,180.64,104.37
2016,3,16,10,30,909.0,92.0,1.5,15.0,716.0,238.82,149.87
2016,3,16,10,45,916.0,93.0,1.55,15.5,741.0,296.37,199.41
2016,3,16,11,0,923.0,94.0,1.6,16.0,766.0,353.8,250.18
2016,3,16,11,15,927.5,95.0,1.6,16.0,783.5,409.98,300.14
2016,3,16,11,30,932.0,96.0,1.6,16.0,801.0,465.3,348.41
2016,3,16,11,45,935.0,96.0,1.6,16.0,810.5,518.04,393.44
2016,3,16,12,0,938.0,96.0,1.6,16.0,820.0,569.28,435.99
2016,3,16,12,15,938.0,96.0,1.6,16.0,821.0,617.12,474.8
2016,3,16,12,30,938.0,96.0,1.6,16.0,822.0,662.75,510.93
2016,3,16,12,45,939.0,94.0,1.65,16.5,815.5,704.8,543.01
2016,3,16,13,0,940.0,92.0,1.7,17.0,809.0,744.25,572.49
2016,3,16,13,15,936.0,91.5,1.7,17.0,794.0,778.75,597.69
2016,3,16,13,30,932.0,91.0,1.7,17.0,779.0,810.05,619.6
2016,3,16,13,45,926.0,90.0,1.7,17.0,756.0,835.94,637.81
2016,3,16,14,0,920.0,89.0,1.7,17.0,733.0,858.3,653.71
2016,3,16,14,15,911.0,87.5,1.7,17.0,703.0,874.0,665.21
2016,3,16,14,30,902.0,86.0,1.7,17.0,673.0,885.96,674.38
2016,3,16,14,45,889.5,84.0,1.7,17.0,636.0,890.53,678.73
2016,3,16,15,0,877.0,82.0,1.7,17.0,599.0,891.3,680.76
2016,3,16,15,15,860.5,80.0,1.65,16.5,557.0,884.79,678.67
2016,3,16,15,30,844.0,78.0,1.6,16.0,515.0,884.28,680.9
2016,3,16,15,45,821.0,75.0,1.6,16.0,468.0,863.67,668.6
2016,3,16,16,0,798.0,72.0,1.6,16.0,421.0,839.71,654.07
2016,3,16,16,15,765.5,68.0,1.55,15.5,370.5,802.81,630.71
2016,3,16,16,30,733.0,64.0,1.5,15.0,320.0,763.29,604.83
2016,3,16,16,45,685.5,59.0,1.45,14.5,268.5,707.08,565.6
2016,3,16,17,0,638.0,54.0,1.4,14.0,217.0,649.44,523.41
2016,3,16,17,15,563.5,47.0,1.45,13.5,166.5,573.47,465.24
2016,3,16,17,30,489.0,40.0,1.5,13.0,116.0,492.65,399.24
2016,3,16,17,45,357.5,29.5,1.6,13.0,73.5,365.38,288.53
2016,3,16,18,0,226.0,19.0,1.7,13.0,31.0,228.9,70.01
2016,3,16,18,15,113.0,9.5,1.7,12.5,15.5,88.99,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.0,2.1,10.5,7.5,0.0,0.0
2016,3,17,6,30,144.0,12.0,2.2,11.0,15.0,10.24,0.0
2016,3,17,6,45,299.5,23.5,2.35,11.5,54.5,19.21,9.34
2016,3,17,7,0,455.0,35.0,2.5,12.0,94.0,28.6,19.41
2016,3,17,7,15,541.5,43.0,2.45,12.0,144.5,34.71,25.38
2016,3,17,7,30,628.0,51.0,2.4,12.0,195.0,44.38,34.35
2016,3,17,7,45,682.0,56.0,2.4,12.5,248.0,48.1,37.74
2016,3,17,8,0,736.0,61.0,2.4,13.0,301.0,51.84,41.0
2016,3,17,8,15,772.0,65.0,2.3,13.0,353.0,54.58,43.37
2016,3,17,8,30,808.0,69.0,2.2,13.0,405.0,57.29,45.65
2016,3,17,8,45,833.5,72.0,2.1,13.5,454.0,59.09,47.0
2016,3,17,9,0,859.0,75.0,2.0,14.0,503.0,68.71,55.21
2016,3,17,9,15,876.5,77.5,1.9,14.5,548.0,70.69,56.64
2016,3,17,9,30,894.0,80.0,1.8,15.0,593.0,72.56,57.99
2016,3,17,9,45,907.5,81.5,1.75,15.5,632.0,73.64,58.65
2016,3,17,10,0,921.0,83.0,1.7,16.0,671.0,125.36,69.21
2016,3,17,10,15,930.5,84.5,1.65,16.0,703.5,184.58,105.48
2016,3,17,10,30,940.0,86.0,1.6,16.0,736.0,244.4,152.66
2016,3,17,10,45,946.5,87.0,1.55,16.5,761.0,303.49,203.5
2016,3,17,11,0,953.0,88.0,1.5,17.0,786.0,362.36,255.22
2016,3,17,11,15,957.0,89.0,1.4,17.0,803.5,419.88,305.76
2016,3,17,11,30,961.0,90.0,1.3,17.0,821.0,476.44,354.21
2016,3,17,11,45,963.0,90.5,1.25,17.5,830.5,530.47,398.68
2016,3,17,12,0,965.0,91.0,1.2,18.0,840.0,582.85,440.22
2016,3,17,12,15,965.5,91.0,1.1,18.0,841.0,632.1,478.4
2016,3,17,12,30,966.0,91.0,1.0,18.0,842.0,679.11,513.57
2016,3,17,12,45,962.5,91.5,0.95,18.5,834.5,721.55,543.86
2016,3,17,13,0,959.0,92.0,0.9,19.0,827.0,761.08,571.17
2016,3,17,13,15,955.0,91.0,0.8,19.0,811.5,795.73,593.72
2016,3,17,13,30,951.0,90.0,0.7,19.0,796.0,827.08,613.0
2016,3,17,13,45,944.5,89.0,0.6,19.0,772.5,853.05,628.51
2016,3,17,14,0,938.0,88.0,0.5,19.0,749.0,875.39,641.56
2016,3,17,14,15,929.0,87.0,0.5,19.0,718.5,891.95,652.9
2016,3,17,14,30,920.0,86.0,0.5,19.0,688.0,904.72,662.03
2016,3,17,14,45,907.5,84.0,0.5,19.0,650.5,909.47,666.23
2016,3,17,15,0,895.0,82.0,0.5,19.0,613.0,910.36,668.24
2016,3,17,15,15,878.5,79.5,0.55,18.5,570.0,903.26,667.61
2016,3,17,15,30,862.0,77.0,0.6,18.0,527.0,892.47,664.77
2016,3,17,15,45,839.0,74.5,0.7,18.0,479.0,881.99,661.9
2016,3,17,16,0,816.0,72.0,0.8,18.0,431.0,858.49,650.15
2016,3,17,16,15,784.0,68.0,0.85,17.5,380.0,821.76,629.4
2016,3,17,16,30,752.0,64.0,0.9,17.0,329.0,782.33,606.02
2016,3,17,16,45,704.0,59.0,0.95,17.0,276.0,725.23,567.69
2016,3,17,17,0,656.0,54.0,1.0,17.0,223.0,666.68,526.31
2016,3,17,17,15,581.5,47.0,1.1,16.5,172.0,589.87,469.85
2016,3,17,17,30,507.0,40.0,1.2,16.0,121.0,508.36,405.48
2016,3,17,17,45,376.0,29.5,1.35,15.5,77.0,380.47,298.03
2016,3,17,18,0,245.0,19.0,1.5,15.0,33.0,245.38,99.22
2016,3,17,18,15,122.5,9.5,1.5,14.5,16.5,96.03,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,66.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,133.0,14.0,2.4,10.0,18.0,11.95,0.0
2016,3,18,6,45,280.5,27.0,2.45,10.5,57.5,22.11,12.24
2016,3,18,7,0,428.0,40.0,2.5,11.0,97.0,32.65,23.15
2016,3,18,7,15,515.0,48.0,2.45,11.0,147.5,38.56,28.98
2016,3,18,7,30,602.0,56.0,2.4,11.0,198.0,44.45,34.58
2016,3,18,7,45,301.0,79.0,2.4,11.0,150.0,57.39,46.35
2016,3,18,8,0,0.0,102.0,2.4,11.0,102.0,81.05,67.55
2016,3,18,8,15,0.0,119.5,2.4,11.0,119.5,94.34,79.22
2016,3,18,8,30,0.0,137.0,2.4,11.0,137.0,107.5,90.63
2016,3,18,8,45,42.5,177.5,2.4,11.5,199.0,129.9,109.8
2016,3,18,9,0,85.0,218.0,2.4,12.0,261.0,154.75,130.78
2016,3,18,9,15,111.5,241.5,2.4,12.0,303.0,169.38,142.93
2016,3,18,9,30,138.0,265.0,2.4,12.0,345.0,174.42,146.82
2016,3,18,9,45,99.0,273.5,2.4,12.5,333.0,188.76,158.37
2016,3,18,10,0,60.0,282.0,2.4,13.0,321.0,202.21,159.69
2016,3,18,10,15,42.0,274.5,2.35,13.0,302.5,204.63,161.42
2016,3,18,10,30,24.0,267.0,2.3,13.0,284.0,212.43,168.23
2016,3,18,10,45,43.0,300.5,2.3,13.5,332.0,236.03,185.92
2016,3,18,11,0,62.0,334.0,2.3,14.0,380.0,271.73,213.29
2016,3,18,11,15,309.5,301.5,2.25,14.0,537.5,340.58,262.73
2016,3,18,11,30,557.0,269.0,2.2,14.0,695.0,443.44,340.9
2016,3,18,11,45,741.0,191.5,2.2,14.0,765.5,508.23,392.5
2016,3,18,12,0,925.0,114.0,2.2,14.0,836.0,584.98,454.04
2016,3,18,12,15,925.0,114.0,2.15,14.0,837.0,632.57,492.67
2016,3,18,12,30,925.0,114.0,2.1,14.0,838.0,678.0,528.77
2016,3,18,12,45,920.0,115.5,2.1,14.0,830.0,719.1,561.06
2016,3,18,13,0,915.0,117.0,2.1,14.0,822.0,757.35,590.6
2016,3,18,13,15,911.0,116.0,2.15,14.0,806.5,791.01,616.5
2016,3,18,13,30,907.0,115.0,2.2,14.0,791.0,821.52,638.74
2016,3,18,13,45,901.5,113.0,2.3,14.0,768.0,846.58,657.64
2016,3,18,14,0,896.0,111.0,2.4,14.0,745.0,868.15,674.28
2016,3,18,14,15,886.5,109.0,2.45,14.0,714.5,882.79,685.82
2016,3,18,14,30,877.0,107.0,2.5,14.0,684.0,902.95,701.46
2016,3,18,14,45,866.5,103.5,2.55,14.0,647.0,907.94,706.63
2016,3,18,15,0,856.0,100.0,2.6,14.0,610.0,909.09,709.43
2016,3,18,15,15,701.0,130.0,2.65,13.5,528.0,820.0,649.3
2016,3,18,15,30,546.0,160.0,2.7,13.0,446.0,710.98,573.11
2016,3,18,15,45,597.5,130.0,2.75,13.0,417.5,736.98,595.35
2016,3,18,16,0,649.0,100.0,2.8,13.0,389.0,749.95,606.87
2016,3,18,16,15,595.0,101.5,2.65,12.5,342.5,701.65,572.4
2016,3,18,16,30,541.0,103.0,2.5,12.0,296.0,650.65,535.48
2016,3,18,16,45,500.5,91.5,2.45,12.0,248.0,588.71,488.34
2016,3,18,17,0,460.0,80.0,2.4,12.0,200.0,533.82,445.02
2016,3,18,17,15,397.5,67.0,2.3,11.5,154.0,458.26,383.53
2016,3,18,17,30,335.0,54.0,2.2,11.0,108.0,384.53,320.56
2016,3,18,17,45,233.0,38.5,2.15,10.5,69.0,278.57,225.95
2016,3,18,18,0,131.0,23.0,2.1,10.0,30.0,164.77,80.26
2016,3,18,18,15,65.5,11.5,2.05,10.0,15.0,56.97,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,11.0,10.0,8.54,0.0
2016,3,19,6,30,0.0,20.0,1.6,11.0,20.0,15.93,0.0
2016,3,19,6,45,190.0,31.0,1.7,11.0,57.5,23.95,14.15
2016,3,19,7,0,380.0,42.0,1.8,11.0,95.0,34.03,24.46
2016,3,19,7,15,463.5,51.0,1.85,11.0,143.0,40.62,30.88
2016,3,19,7,30,547.0,60.0,1.9,11.0,191.0,47.13,37.02
2016,3,19,7,45,602.5,66.0,1.95,11.5,242.0,50.99,40.51
2016,3,19,8,0,658.0,72.0,2.0,12.0,293.0,54.82,43.84
2016,3,19,8,15,694.5,76.5,2.0,12.0,343.0,57.32,45.97
2016,3,19,8,30,731.0,81.0,2.0,12.0,393.0,65.23,52.87
2016,3,19,8,45,494.5,149.0,2.05,12.5,371.0,101.09,84.2
2016,3,19,9,0,258.0,217.0,2.1,13.0,349.0,143.2,120.28
2016,3,19,9,15,294.5,231.0,2.05,13.0,394.0,150.71,126.28
2016,3,19,9,30,331.0,245.0,2.0,13.0,439.0,157.98,132.12
2016,3,19,9,45,595.0,170.5,2.0,13.0,545.5,108.39,89.23
2016,3,19,10,0,859.0,96.0,2.0,13.0,652.0,136.9,78.99
2016,3,19,10,15,690.0,171.0,2.0,13.0,631.5,203.09,131.72
2016,3,19,10,30,521.0,246.0,2.0,13.0,611.0,266.8,190.4
2016,3,19,10,45,511.5,260.0,2.0,13.5,628.5,311.22,228.25
2016,3,19,11,0,502.0,274.0,2.0,14.0,646.0,354.73,265.68
2016,3,19,11,15,390.5,320.5,2.0,14.0,614.0,385.24,294.89
2016,3,19,11,30,279.0,367.0,2.0,14.0,582.0,400.7,310.45
2016,3,19,11,45,326.5,359.0,2.05,14.0,613.5,441.3,342.98
2016,3,19,12,0,374.0,351.0,2.1,14.0,645.0,485.6,378.24
2016,3,19,12,15,333.5,363.0,2.1,14.0,625.0,498.92,389.45
2016,3,19,12,30,293.0,375.0,2.1,14.0,605.0,508.29,397.29
2016,3,19,12,45,282.5,373.5,2.1,14.0,594.0,522.25,408.64
2016,3,19,13,0,272.0,372.0,2.1,14.0,583.0,534.43,418.46
2016,3,19,13,15,315.5,353.5,2.05,14.0,593.5,569.17,445.84
2016,3,19,13,30,359.0,335.0,2.0,14.0,604.0,604.88,473.67
2016,3,19,13,45,395.5,312.0,2.0,14.0,600.0,631.07,494.69
2016,3,19,14,0,432.0,289.0,2.0,14.0,596.0,670.86,525.4
2016,3,19,14,15,406.0,283.5,2.0,14.0,562.5,646.18,508.21
2016,3,19,14,30,380.0,278.0,2.0,14.0,529.0,632.89,499.46
2016,3,19,14,45,217.5,267.5,2.05,14.0,409.5,471.73,377.09
2016,3,19,15,0,55.0,257.0,2.1,14.0,290.0,303.92,243.85
2016,3,19,15,15,44.0,233.0,2.15,13.5,258.5,272.85,220.68
2016,3,19,15,30,33.0,209.0,2.2,13.0,227.0,240.79,195.69
2016,3,19,15,45,21.0,182.5,2.3,13.0,193.5,187.39,152.41
2016,3,19,16,0,9.0,156.0,2.4,13.0,160.0,151.43,122.77
2016,3,19,16,15,21.5,146.5,2.35,12.5,155.0,156.54,128.29
2016,3,19,16,30,34.0,137.0,2.3,12.0,150.0,177.54,146.97
2016,3,19,16,45,28.5,117.0,2.3,12.0,126.5,153.0,126.35
2016,3,19,17,0,23.0,97.0,2.3,12.0,103.0,128.07,105.08
2016,3,19,17,15,13.5,76.5,2.15,11.5,80.0,87.45,69.99
2016,3,19,17,30,4.0,56.0,2.0,11.0,57.0,59.06,44.9
2016,3,19,17,45,2.0,36.5,1.9,10.5,37.0,37.05,25.24
2016,3,19,18,0,0.0,17.0,1.8,10.0,17.0,14.03,2.44
2016,3,19,18,15,0.0,8.5,1.75,10.0,8.5,7.26,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,2.4,11.0,4.5,3.84,0.0
2016,3,20,6,30,0.0,9.0,2.5,11.0,9.0,7.4,0.0
2016,3,20,6,45,0.0,25.0,2.6,11.5,25.0,20.66,11.67
2016,3,20,7,0,0.0,41.0,2.7,12.0,41.0,33.43,23.88
2016,3,20,7,15,0.0,61.0,2.75,12.0,61.0,48.9,38.16
2016,3,20,7,30,0.0,81.0,2.8,12.0,81.0,64.18,52.14
2016,3,20,7,45,3.5,100.5,2.85,12.5,102.0,79.0,65.35
2016,3,20,8,0,7.0,120.0,2.9,13.0,123.0,93.68,78.18
2016,3,20,8,15,38.0,149.5,2.9,13.0,166.0,110.63,92.93
2016,3,20,8,30,69.0,179.0,2.9,13.0,209.0,129.82,109.42
2016,3,20,8,45,34.5,97.5,2.95,13.0,112.5,78.05,63.72
2016,3,20,9,0,0.0,16.0,3.0,13.0,16.0,13.21,6.14
2016,3,20,9,15,0.0,13.5,3.05,13.0,13.5,11.16,4.28
2016,3,20,9,30,0.0,11.0,3.1,13.0,11.0,9.09,2.43
2016,3,20,9,45,0.0,14.5,3.2,13.5,14.5,12.0,4.96
2016,3,20,10,0,0.0,18.0,3.3,14.0,18.0,14.91,6.94
2016,3,20,10,15,7.5,131.0,3.4,14.0,136.5,108.43,84.53
2016,3,20,10,30,15.0,244.0,3.5,14.0,255.0,195.07,154.56
2016,3,20,10,45,7.5,170.5,3.65,14.0,176.0,140.72,110.54
2016,3,20,11,0,0.0,97.0,3.8,14.0,97.0,80.82,61.64
2016,3,20,11,15,0.0,99.5,3.85,14.0,99.5,82.89,63.33
2016,3,20,11,30,0.0,102.0,3.9,14.0,102.0,84.97,64.99
2016,3,20,11,45,0.0,84.0,4.0,14.0,84.0,70.08,52.67
2016,3,20,12,0,0.0,66.0,4.1,14.0,66.0,55.02,40.2
2016,3,20,12,15,0.0,82.5,4.1,14.0,82.5,68.84,51.64
2016,3,20,12,30,0.0,99.0,4.1,14.0,99.0,82.64,63.02
2016,3,20,12,45,0.0,73.0,4.15,14.0,73.0,60.87,45.05
2016,3,20,13,0,0.0,47.0,4.2,14.0,47.0,39.13,27.02
2016,3,20,13,15,0.5,103.0,4.1,14.0,104.0,86.42,66.27
2016,3,20,13,30,1.0,159.0,4.0,14.0,161.0,134.78,106.0
2016,3,20,13,45,0.5,129.5,3.95,14.0,130.5,109.2,85.09
2016,3,20,14,0,0.0,100.0,3.9,14.0,100.0,83.49,64.01
2016,3,20,14,15,0.0,78.0,3.8,14.0,78.0,64.93,48.72
2016,3,20,14,30,0.0,56.0,3.7,14.0,56.0,46.52,33.46
2016,3,20,14,45,0.0,89.0,3.6,14.0,89.0,74.07,56.58
2016,3,20,15,0,0.0,122.0,3.5,14.0,122.0,103.29,81.03
2016,3,20,15,15,0.0,93.0,3.35,13.5,93.0,77.47,59.8
2016,3,20,15,30,0.0,64.0,3.2,13.0,64.0,53.09,39.54
2016,3,20,15,45,1.5,107.0,3.1,13.0,108.0,92.4,73.0
2016,3,20,16,0,3.0,150.0,3.0,13.0,152.0,139.17,112.52
2016,3,20,16,15,24.5,146.0,2.85,13.0,155.5,173.39,142.34
2016,3,20,16,30,46.0,142.0,2.7,13.0,159.0,194.84,161.37
2016,3,20,16,45,38.5,121.0,2.6,13.0,134.0,167.16,138.18
2016,3,20,17,0,31.0,100.0,2.5,13.0,109.0,139.02,114.25
2016,3,20,17,15,21.0,79.0,2.4,12.5,84.5,108.18,87.61
2016,3,20,17,30,11.0,58.0,2.3,12.0,60.0,67.22,51.94
2016,3,20,17,45,5.5,38.0,2.2,12.0,39.0,41.64,29.1
2016,3,20,18,0,0.0,18.0,2.1,12.0,18.0,14.86,3.59
2016,3,20,18,15,0.0,9.0,2.1,12.0,9.0,7.68,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,2.8,11.0,1.0,0.85,0.0
2016,3,21,6,30,0.0,2.0,2.9,11.0,2.0,1.64,0.0
2016,3,21,6,45,0.0,6.5,3.05,11.5,6.5,5.33,0.0
2016,3,21,7,0,0.0,11.0,3.2,12.0,11.0,9.03,2.36
2016,3,21,7,15,0.0,16.5,3.3,12.0,16.5,13.57,6.56
2016,3,21,7,30,0.0,22.0,3.4,12.0,22.0,18.12,10.75
2016,3,21,7,45,0.0,28.0,3.55,12.0,28.0,23.08,15.27
2016,3,21,8,0,0.0,34.0,3.7,12.0,34.0,28.06,19.74
2016,3,21,8,15,0.0,60.5,3.75,12.0,60.5,50.11,39.49
2016,3,21,8,30,0.0,87.0,3.8,12.0,87.0,71.76,58.65
2016,3,21,8,45,0.0,94.0,3.9,12.5,94.0,77.44,63.35
2016,3,21,9,0,0.0,101.0,4.0,13.0,101.0,83.08,67.98
2016,3,21,9,15,0.0,115.0,4.05,13.0,115.0,93.95,77.28
2016,3,21,9,30,0.0,129.0,4.1,13.0,129.0,104.7,86.41
2016,3,21,9,45,0.0,129.0,4.2,13.0,129.0,105.02,82.63
2016,3,21,10,0,0.0,129.0,4.3,13.0,129.0,105.48,82.83
2016,3,21,10,15,0.0,97.5,4.4,13.0,97.5,81.11,62.43
2016,3,21,10,30,0.0,66.0,4.5,13.0,66.0,54.92,40.49
2016,3,21,10,45,0.0,84.5,4.65,13.5,84.5,70.42,53.26
2016,3,21,11,0,0.0,103.0,4.8,14.0,103.0,85.69,65.71
2016,3,21,11,15,0.0,82.0,4.85,14.0,82.0,68.38,51.33
2016,3,21,11,30,0.0,61.0,4.9,14.0,61.0,50.82,36.74
2016,3,21,11,45,6.0,154.0,5.0,14.0,158.5,130.46,102.33
2016,3,21,12,0,12.0,247.0,5.1,14.0,256.0,209.94,166.74
2016,3,21,12,15,12.0,247.0,5.1,14.0,256.5,211.73,168.13
2016,3,21,12,30,12.0,247.0,5.1,14.0,257.0,213.48,169.6
2016,3,21,12,45,6.0,160.0,5.1,14.0,165.0,137.86,108.35
2016,3,21,13,0,0.0,73.0,5.1,14.0,73.0,60.87,45.03
2016,3,21,13,15,0.0,71.5,5.0,14.0,71.5,59.59,44.04
2016,3,21,13,30,0.0,70.0,4.9,14.0,70.0,58.32,43.03
2016,3,21,13,45,31.5,197.0,4.85,14.0,220.0,201.83,161.94
2016,3,21,14,0,63.0,324.0,4.8,14.0,370.0,355.68,285.72
2016,3,21,14,15,31.5,191.5,4.8,13.5,214.5,202.06,162.59
2016,3,21,14,30,0.0,59.0,4.8,13.0,59.0,49.03,35.64
2016,3,21,14,45,0.0,88.0,4.8,13.0,88.0,73.23,56.1
2016,3,21,15,0,0.0,117.0,4.8,13.0,117.0,98.75,77.58
2016,3,21,15,15,0.0,101.0,4.65,12.5,101.0,84.6,66.04
2016,3,21,15,30,0.0,85.0,4.5,12.0,85.0,70.63,54.56
2016,3,21,15,45,205.0,123.0,4.35,12.0,216.0,338.54,285.93
2016,3,21,16,0,410.0,161.0,4.2,12.0,347.0,600.21,499.32
2016,3,21,16,15,259.0,155.5,4.0,12.0,268.5,437.38,366.41
2016,3,21,16,30,108.0,150.0,3.8,12.0,190.0,279.56,234.33
2016,3,21,16,45,98.5,129.5,3.65,12.0,162.0,249.74,210.11
2016,3,21,17,0,89.0,109.0,3.5,12.0,134.0,219.44,184.52
2016,3,21,17,15,229.5,84.0,3.35,11.5,128.0,324.93,276.05
2016,3,21,17,30,370.0,59.0,3.2,11.0,122.0,422.4,354.74
2016,3,21,17,45,260.0,43.5,3.1,11.0,80.0,308.52,253.15
2016,3,21,18,0,150.0,28.0,3.0,11.0,38.0,193.69,124.6
2016,3,21,18,15,75.0,14.0,2.95,10.5,19.0,66.39,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,80.0,10.5,2.25,9.0,15.0,8.96,0.0
2016,3,22,6,30,160.0,21.0,2.3,9.0,30.0,16.37,0.94
2016,3,22,6,45,301.5,33.5,2.4,9.5,72.5,27.35,17.94
2016,3,22,7,0,443.0,46.0,2.5,10.0,115.0,37.3,27.67
2016,3,22,7,15,524.0,54.0,2.6,10.0,166.0,43.03,33.28
2016,3,22,7,30,605.0,62.0,2.7,10.0,217.0,48.74,38.66
2016,3,22,7,45,660.0,67.0,2.8,10.5,270.5,51.87,41.47
2016,3,22,8,0,715.0,72.0,2.9,11.0,324.0,59.98,48.61
2016,3,22,8,15,750.0,76.5,2.9,11.0,376.0,62.76,50.98
2016,3,22,8,30,785.0,81.0,2.9,11.0,428.0,65.5,53.26
2016,3,22,8,45,814.5,83.0,2.95,11.5,477.5,66.28,53.67
2016,3,22,9,0,844.0,85.0,3.0,12.0,527.0,67.11,54.12
2016,3,22,9,15,861.5,87.5,3.0,12.0,571.0,68.12,54.84
2016,3,22,9,30,879.0,90.0,3.0,12.0,615.0,78.55,63.84
2016,3,22,9,45,639.5,180.5,3.05,12.0,575.0,124.31,91.26
2016,3,22,10,0,400.0,271.0,3.1,12.0,535.0,210.36,153.89
2016,3,22,10,15,376.0,292.5,3.1,12.0,550.5,250.26,184.01
2016,3,22,10,30,352.0,314.0,3.1,12.0,566.0,288.02,215.87
2016,3,22,10,45,373.0,319.5,3.1,12.5,594.5,325.54,246.58
2016,3,22,11,0,394.0,325.0,3.1,13.0,623.0,365.28,279.51
2016,3,22,11,15,284.0,356.5,3.1,13.0,574.0,375.21,291.98
2016,3,22,11,30,174.0,388.0,3.1,13.0,525.0,376.45,295.8
2016,3,22,11,45,566.0,242.0,3.15,13.0,693.0,474.79,372.62
2016,3,22,12,0,958.0,96.0,3.2,13.0,861.0,602.72,473.94
2016,3,22,12,15,958.0,96.0,3.25,13.0,861.5,651.22,513.93
2016,3,22,12,30,958.0,96.0,3.3,13.0,862.0,697.46,551.7
2016,3,22,12,45,955.0,96.5,3.4,13.0,854.0,739.67,585.9
2016,3,22,13,0,952.0,97.0,3.5,13.0,846.0,779.03,617.41
2016,3,22,13,15,948.5,96.5,3.55,13.0,830.5,814.05,643.35
2016,3,22,13,30,945.0,96.0,3.6,13.0,815.0,845.85,666.95
2016,3,22,13,45,940.5,94.0,3.7,13.0,792.0,871.95,686.79
2016,3,22,14,0,936.0,92.0,3.8,13.0,769.0,894.49,704.25
2016,3,22,14,15,927.5,90.5,3.8,13.0,738.0,910.5,716.64
2016,3,22,14,30,919.0,89.0,3.8,13.0,707.0,922.7,726.52
2016,3,22,14,45,624.5,174.5,3.85,13.0,584.5,785.34,628.17
2016,3,22,15,0,330.0,260.0,3.9,13.0,462.0,596.01,481.48
2016,3,22,15,15,428.5,215.0,3.85,12.5,458.0,664.31,539.63
2016,3,22,15,30,527.0,170.0,3.8,12.0,454.0,711.86,580.9
2016,3,22,15,45,677.0,121.5,3.8,12.0,452.5,808.35,655.6
2016,3,22,16,0,827.0,73.0,3.8,12.0,451.0,881.8,711.39
2016,3,22,16,15,796.5,69.5,3.7,12.0,400.0,846.24,686.03
2016,3,22,16,30,766.0,66.0,3.6,12.0,349.0,807.95,658.91
2016,3,22,16,45,724.0,61.0,3.5,12.0,296.0,755.05,619.81
2016,3,22,17,0,682.0,56.0,3.4,12.0,243.0,700.5,577.91
2016,3,22,17,15,612.5,49.5,3.3,11.5,190.5,619.5,514.04
2016,3,22,17,30,543.0,43.0,3.2,11.0,138.0,547.8,453.91
2016,3,22,17,45,423.5,33.5,3.1,10.5,92.0,427.26,349.83
2016,3,22,18,0,304.0,24.0,3.0,10.0,46.0,308.42,210.95
2016,3,22,18,15,152.0,12.0,2.95,10.0,23.0,120.87,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,98.0,10.5,1.8,7.5,16.0,8.96,0.0
2016,3,23,6,30,196.0,21.0,1.8,8.0,32.0,17.2,3.79
2016,3,23,6,45,309.5,34.0,1.8,8.5,73.5,27.67,18.49
2016,3,23,7,0,423.0,47.0,1.8,9.0,115.0,37.9,28.41
2016,3,23,7,15,496.0,56.0,1.75,9.5,164.0,44.35,34.6
2016,3,23,7,30,569.0,65.0,1.7,10.0,213.0,50.7,40.47
2016,3,23,7,45,633.5,64.5,1.7,10.5,263.0,49.63,39.45
2016,3,23,8,0,698.0,64.0,1.7,11.0,313.0,53.27,42.59
2016,3,23,8,15,761.0,63.0,1.7,11.5,371.5,52.43,41.63
2016,3,23,8,30,824.0,62.0,1.7,12.0,430.0,59.03,47.29
2016,3,23,8,45,838.5,73.0,1.75,12.5,482.5,59.34,47.3
2016,3,23,9,0,853.0,84.0,1.8,13.0,535.0,66.43,53.29
2016,3,23,9,15,870.0,86.5,1.7,13.0,579.5,76.36,61.81
2016,3,23,9,30,887.0,89.0,1.6,13.0,624.0,78.03,63.08
2016,3,23,9,45,901.0,90.5,1.55,13.5,663.0,96.25,61.68
2016,3,23,10,0,915.0,92.0,1.5,14.0,702.0,154.74,87.11
2016,3,23,10,15,924.0,93.5,1.5,14.0,734.5,213.78,128.86
2016,3,23,10,30,933.0,95.0,1.5,14.0,767.0,273.35,178.52
2016,3,23,10,45,939.0,96.5,1.5,14.5,791.5,332.4,230.37
2016,3,23,11,0,945.0,98.0,1.5,15.0,816.0,391.19,282.25
2016,3,23,11,15,752.5,187.5,1.55,15.0,767.0,432.94,323.97
2016,3,23,11,30,560.0,277.0,1.6,15.0,718.0,462.96,353.04
2016,3,23,11,45,573.0,276.5,1.7,15.0,732.5,506.65,389.14
2016,3,23,12,0,586.0,276.0,1.8,15.0,747.0,550.57,424.69
2016,3,23,12,15,613.5,264.5,1.85,15.0,757.5,594.93,459.93
2016,3,23,12,30,641.0,253.0,1.9,15.0,768.0,639.62,494.93
2016,3,23,12,45,784.0,183.5,1.95,15.0,807.5,712.18,551.37
2016,3,23,13,0,927.0,114.0,2.0,15.0,847.0,780.41,604.4
2016,3,23,13,15,922.5,113.5,2.05,15.0,831.0,814.15,628.74
2016,3,23,13,30,918.0,113.0,2.1,15.0,815.0,844.68,650.74
2016,3,23,13,45,907.0,113.5,2.2,15.0,790.5,867.58,667.98
2016,3,23,14,0,896.0,114.0,2.3,15.0,766.0,886.8,682.88
2016,3,23,14,15,886.0,112.5,2.35,15.0,734.5,901.1,694.12
2016,3,23,14,30,876.0,111.0,2.4,15.0,703.0,921.42,709.74
2016,3,23,14,45,862.0,108.5,2.45,15.0,665.0,923.94,713.18
2016,3,23,15,0,848.0,106.0,2.5,15.0,627.0,922.56,714.27
2016,3,23,15,15,727.0,126.0,2.5,14.5,550.5,850.54,666.66
2016,3,23,15,30,606.0,146.0,2.5,14.0,474.0,768.33,611.03
2016,3,23,15,45,534.5,149.0,2.55,14.0,420.0,700.43,563.67
2016,3,23,16,0,463.0,152.0,2.6,14.0,366.0,640.73,520.43
2016,3,23,16,15,575.5,118.5,2.6,13.5,353.5,712.02,578.13
2016,3,23,16,30,688.0,85.0,2.6,13.0,341.0,770.11,623.6
2016,3,23,16,45,634.5,79.0,2.6,13.0,287.5,707.16,576.99
2016,3,23,17,0,581.0,73.0,2.6,13.0,234.0,643.16,528.7
2016,3,23,17,15,506.0,64.0,2.55,12.5,183.0,556.66,461.03
2016,3,23,17,30,431.0,55.0,2.5,12.0,132.0,471.28,390.72
2016,3,23,17,45,311.5,42.0,2.5,11.5,88.0,348.63,286.15
2016,3,23,18,0,192.0,29.0,2.5,11.0,44.0,230.81,162.37
2016,3,23,18,15,96.0,14.5,2.45,10.5,22.0,82.43,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,82.5,11.5,2.6,9.5,17.0,9.82,0.0
2016,3,24,6,30,165.0,23.0,2.7,10.0,34.0,17.89,5.83
2016,3,24,6,45,278.0,37.5,2.8,10.5,75.5,29.01,19.61
2016,3,24,7,0,391.0,52.0,2.9,11.0,117.0,41.87,31.74
2016,3,24,7,15,468.0,61.5,2.9,11.0,166.5,48.56,38.17
2016,3,24,7,30,545.0,71.0,2.9,11.0,216.0,55.14,44.29
2016,3,24,7,45,576.0,83.0,2.95,11.5,265.5,63.12,51.4
2016,3,24,8,0,607.0,95.0,3.0,12.0,315.0,70.74,58.01
2016,3,24,8,15,644.5,101.5,3.0,12.5,365.5,73.99,60.62
2016,3,24,8,30,682.0,108.0,3.0,13.0,416.0,77.16,63.1
2016,3,24,8,45,687.5,121.5,3.05,13.5,460.5,84.61,69.31
2016,3,24,9,0,693.0,135.0,3.1,14.0,505.0,91.64,75.08
2016,3,24,9,15,715.0,139.0,3.0,14.0,548.0,92.24,75.36
2016,3,24,9,30,737.0,143.0,2.9,14.0,591.0,92.85,75.68
2016,3,24,9,45,765.5,141.0,2.8,14.5,631.5,109.69,72.48
