Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,10,0,794.0,139.0,2.7,15.0,672.0,169.51,102.86
2016,3,24,10,15,806.5,141.0,2.6,15.0,704.0,223.85,141.93
2016,3,24,10,30,819.0,143.0,2.5,15.0,736.0,279.42,188.21
2016,3,24,10,45,832.0,142.5,2.45,15.0,762.0,334.3,236.45
2016,3,24,11,0,845.0,142.0,2.4,15.0,788.0,389.9,285.74
2016,3,24,11,15,850.5,143.5,2.4,15.0,805.5,444.58,333.94
2016,3,24,11,30,856.0,145.0,2.4,15.0,823.0,498.73,380.62
2016,3,24,11,45,851.0,150.0,2.4,15.5,830.0,549.73,422.92
2016,3,24,12,0,846.0,155.0,2.4,16.0,837.0,598.82,462.35
2016,3,24,12,15,846.5,155.0,2.4,16.0,838.0,644.87,499.3
2016,3,24,12,30,847.0,155.0,2.4,16.0,839.0,688.96,533.91
2016,3,24,12,45,871.0,140.5,2.4,16.0,838.0,733.85,568.79
2016,3,24,13,0,895.0,126.0,2.4,16.0,837.0,771.57,598.18
2016,3,24,13,15,891.0,125.0,2.4,16.0,821.5,804.29,622.18
2016,3,24,13,30,887.0,124.0,2.4,16.0,806.0,833.91,643.26
2016,3,24,13,45,878.0,123.5,2.4,16.0,782.0,865.15,665.49
2016,3,24,14,0,869.0,123.0,2.4,16.0,758.0,885.15,679.95
2016,3,24,14,15,859.0,121.5,2.4,16.0,727.5,899.53,690.76
2016,3,24,14,30,849.0,120.0,2.4,16.0,697.0,910.15,699.18
2016,3,24,14,45,826.5,121.0,2.45,16.0,658.0,908.44,699.75
2016,3,24,15,0,804.0,122.0,2.5,16.0,619.0,902.71,697.81
2016,3,24,15,15,785.0,118.5,2.55,15.5,576.0,891.42,693.44
2016,3,24,15,30,766.0,115.0,2.6,15.0,533.0,883.17,691.33
2016,3,24,15,45,735.5,112.0,2.65,15.0,485.0,855.33,673.99
2016,3,24,16,0,705.0,109.0,2.7,15.0,437.0,824.36,654.34
2016,3,24,16,15,670.0,103.0,2.8,14.5,386.0,782.72,627.98
2016,3,24,16,30,635.0,97.0,2.9,14.0,335.0,738.67,598.95
2016,3,24,16,45,598.0,87.0,3.0,13.5,284.5,686.01,562.11
2016,3,24,17,0,561.0,77.0,3.1,13.0,234.0,631.89,522.3
2016,3,24,17,15,490.5,67.0,3.1,12.5,183.5,548.11,456.34
2016,3,24,17,30,420.0,57.0,3.1,12.0,133.0,465.33,387.78
2016,3,24,17,45,318.5,43.0,3.15,12.0,89.5,356.03,293.1
2016,3,24,18,0,217.0,29.0,3.2,12.0,46.0,251.49,182.17
2016,3,24,18,15,108.5,14.5,3.1,11.5,23.0,91.75,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.0,2.05,9.0,19.5,11.1,0.0
2016,3,25,6,30,189.0,26.0,2.1,9.0,39.0,20.22,8.75
2016,3,25,6,45,308.0,39.5,2.2,9.5,82.5,32.19,22.61
2016,3,25,7,0,427.0,53.0,2.3,10.0,126.0,42.73,32.71
2016,3,25,7,15,502.0,62.0,2.4,10.0,176.5,49.02,38.78
2016,3,25,7,30,577.0,71.0,2.5,10.0,227.0,55.22,44.56
2016,3,25,7,45,640.0,74.0,2.6,10.5,281.0,56.6,45.72
2016,3,25,8,0,703.0,77.0,2.7,11.0,335.0,58.17,46.95
2016,3,25,8,15,736.5,81.5,2.75,11.5,386.0,66.09,53.8
2016,3,25,8,30,770.0,86.0,2.8,12.0,437.0,68.66,55.79
2016,3,25,8,45,798.5,88.0,2.85,12.5,486.0,69.27,56.03
2016,3,25,9,0,827.0,90.0,2.9,13.0,535.0,69.94,56.33
2016,3,25,9,15,844.5,92.5,2.75,13.0,579.0,70.8,56.9
2016,3,25,9,30,862.0,95.0,2.6,13.0,623.0,71.64,57.48
2016,3,25,9,45,874.0,97.5,2.5,13.5,661.0,107.27,66.79
2016,3,25,10,0,886.0,100.0,2.4,14.0,699.0,164.77,95.02
2016,3,25,10,15,895.5,102.0,2.35,14.0,731.0,222.67,137.57
2016,3,25,10,30,905.0,104.0,2.3,14.0,763.0,281.19,187.16
2016,3,25,10,45,908.5,107.0,2.25,14.5,787.0,339.12,238.51
2016,3,25,11,0,912.0,110.0,2.2,15.0,811.0,396.58,289.51
2016,3,25,11,15,916.5,110.5,2.15,15.0,828.0,451.92,338.46
2016,3,25,11,30,921.0,111.0,2.1,15.0,845.0,506.38,385.46
2016,3,25,11,45,924.0,111.0,2.05,15.5,854.0,558.6,428.56
2016,3,25,12,0,927.0,111.0,2.0,16.0,863.0,609.33,469.01
2016,3,25,12,15,927.0,111.0,2.0,16.0,863.0,656.56,506.76
2016,3,25,12,30,927.0,111.0,2.0,16.0,863.0,701.6,541.94
2016,3,25,12,45,930.5,107.5,2.05,16.0,856.5,743.53,574.54
2016,3,25,13,0,934.0,104.0,2.1,16.0,850.0,782.98,604.62
2016,3,25,13,15,930.0,103.5,2.15,16.0,834.0,816.91,628.87
2016,3,25,13,30,926.0,103.0,2.2,16.0,818.0,847.64,650.94
2016,3,25,13,45,919.5,101.5,2.25,16.0,794.0,871.99,668.66
2016,3,25,14,0,913.0,100.0,2.3,16.0,770.0,892.75,684.1
2016,3,25,14,15,904.0,98.5,2.35,16.0,739.0,907.71,695.71
2016,3,25,14,30,895.0,97.0,2.4,16.0,708.0,918.93,704.99
2016,3,25,14,45,880.5,95.5,2.5,16.0,670.0,921.44,708.94
2016,3,25,15,0,866.0,94.0,2.6,16.0,632.0,920.16,710.52
2016,3,25,15,15,848.5,91.5,2.65,15.5,588.5,921.45,714.98
2016,3,25,15,30,831.0,89.0,2.7,15.0,545.0,909.04,709.95
2016,3,25,15,45,803.0,87.5,2.8,15.0,496.5,884.51,695.56
2016,3,25,16,0,775.0,86.0,2.9,15.0,448.0,856.67,678.66
2016,3,25,16,15,742.5,81.5,2.95,14.5,397.0,817.95,654.37
2016,3,25,16,30,710.0,77.0,3.0,14.0,346.0,782.8,632.03
2016,3,25,16,45,659.5,72.0,3.1,13.5,293.0,723.29,590.54
2016,3,25,17,0,609.0,67.0,3.2,13.0,240.0,662.77,546.36
2016,3,25,17,15,538.5,59.5,3.2,12.5,189.0,581.28,482.75
2016,3,25,17,30,468.0,52.0,3.2,12.0,138.0,500.87,416.53
2016,3,25,17,45,350.5,40.5,3.25,12.0,93.0,380.08,313.05
2016,3,25,18,0,233.0,29.0,3.3,12.0,48.0,266.43,197.63
2016,3,25,18,15,116.5,14.5,3.25,11.5,24.0,97.82,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,11.5,2.4,10.5,22.5,9.82,0.0
2016,3,26,6,30,291.0,23.0,2.4,11.0,45.0,18.83,8.55
2016,3,26,6,45,404.5,32.5,2.45,11.5,89.5,26.36,17.43
2016,3,26,7,0,518.0,42.0,2.5,12.0,134.0,33.83,24.57
2016,3,26,7,15,585.0,48.5,2.45,12.0,184.5,38.57,29.12
2016,3,26,7,30,652.0,55.0,2.4,12.0,235.0,47.06,36.88
2016,3,26,7,45,694.5,60.0,2.4,12.5,287.0,50.65,40.03
2016,3,26,8,0,737.0,65.0,2.4,13.0,339.0,54.19,43.02
2016,3,26,8,15,767.0,68.5,2.4,13.5,389.5,56.38,44.75
2016,3,26,8,30,797.0,72.0,2.4,14.0,440.0,58.54,46.41
2016,3,26,8,45,817.5,75.0,2.4,14.5,487.0,60.16,47.58
2016,3,26,9,0,838.0,78.0,2.4,15.0,534.0,70.4,56.26
2016,3,26,9,15,854.0,80.5,2.45,15.0,576.5,72.18,57.63
2016,3,26,9,30,870.0,83.0,2.5,15.0,619.0,73.85,58.92
2016,3,26,9,45,880.0,85.0,2.55,15.5,656.0,103.55,61.07
2016,3,26,10,0,890.0,87.0,2.6,16.0,693.0,160.6,90.13
2016,3,26,10,15,898.5,88.5,2.6,16.0,724.0,217.95,132.78
2016,3,26,10,30,907.0,90.0,2.6,16.0,755.0,275.77,182.02
2016,3,26,10,45,912.5,91.0,2.65,16.0,778.5,332.64,233.0
2016,3,26,11,0,918.0,92.0,2.7,16.0,802.0,389.19,284.02
2016,3,26,11,15,922.0,93.0,2.7,16.0,818.0,444.6,333.37
2016,3,26,11,30,926.0,94.0,2.7,16.0,834.0,499.07,380.78
2016,3,26,11,45,923.0,96.5,2.75,16.5,841.5,550.1,423.64
2016,3,26,12,0,920.0,99.0,2.8,17.0,849.0,599.14,463.61
2016,3,26,12,15,920.0,99.0,2.8,17.0,849.5,645.66,501.29
2016,3,26,12,30,920.0,99.0,2.8,17.0,850.0,690.01,536.43
2016,3,26,12,45,897.0,110.5,2.85,17.0,836.5,726.55,565.02
2016,3,26,13,0,874.0,122.0,2.9,17.0,823.0,759.11,590.17
2016,3,26,13,15,869.5,121.5,2.95,16.5,807.5,790.87,614.86
2016,3,26,13,30,865.0,121.0,3.0,16.0,792.0,819.59,637.07
2016,3,26,13,45,717.5,184.0,3.05,16.0,729.5,803.73,626.07
2016,3,26,14,0,570.0,247.0,3.1,16.0,667.0,759.44,592.67
2016,3,26,14,15,540.5,244.0,3.15,16.0,629.5,750.66,587.84
2016,3,26,14,30,511.0,241.0,3.2,16.0,592.0,738.29,580.09
2016,3,26,14,45,453.0,246.0,3.25,16.0,545.0,704.95,556.24
2016,3,26,15,0,395.0,251.0,3.3,16.0,498.0,649.64,516.3
2016,3,26,15,15,560.5,185.0,3.3,15.5,509.0,759.28,604.61
2016,3,26,15,30,726.0,119.0,3.3,15.0,520.0,854.92,676.84
2016,3,26,15,45,694.0,111.5,3.35,15.0,468.0,819.84,652.83
2016,3,26,16,0,662.0,104.0,3.4,15.0,416.0,781.73,627.3
2016,3,26,16,15,379.0,130.5,3.4,14.5,305.0,540.83,445.41
2016,3,26,16,30,96.0,157.0,3.4,14.0,194.0,258.96,214.72
2016,3,26,16,45,87.0,135.5,3.4,14.0,165.0,228.94,190.92
2016,3,26,17,0,78.0,114.0,3.4,14.0,136.0,198.42,165.47
2016,3,26,17,15,63.5,91.5,3.35,13.5,107.0,160.97,133.6
2016,3,26,17,30,49.0,69.0,3.3,13.0,78.0,122.76,100.3
2016,3,26,17,45,24.5,48.5,3.3,12.5,53.0,79.0,61.38
2016,3,26,18,0,0.0,28.0,3.3,12.0,28.0,27.41,15.43
2016,3,26,18,15,0.0,14.0,3.25,12.0,14.0,11.95,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,13.5,2.6,10.0,24.0,11.52,0.0
2016,3,27,6,30,258.0,27.0,2.7,10.0,48.0,22.16,11.86
2016,3,27,6,45,368.0,39.0,2.8,10.5,93.0,31.65,22.25
2016,3,27,7,0,478.0,51.0,2.9,11.0,138.0,40.96,31.09
2016,3,27,7,15,550.0,59.0,2.9,11.0,190.0,46.58,36.47
2016,3,27,7,30,622.0,67.0,2.9,11.0,242.0,52.13,41.6
2016,3,27,7,45,375.5,111.5,2.95,11.5,223.0,79.45,66.0
2016,3,27,8,0,129.0,156.0,3.0,12.0,204.0,111.36,94.01
2016,3,27,8,15,219.5,170.5,3.1,12.0,267.0,117.06,98.72
2016,3,27,8,30,310.0,185.0,3.2,12.0,330.0,126.33,106.52
2016,3,27,8,45,566.0,141.0,3.3,12.0,439.0,95.63,79.29
2016,3,27,9,0,822.0,97.0,3.4,12.0,548.0,74.46,60.47
2016,3,27,9,15,840.0,100.0,3.45,12.0,592.0,75.48,61.21
2016,3,27,9,30,858.0,103.0,3.5,12.0,636.0,76.48,61.91
2016,3,27,9,45,870.0,105.5,3.6,12.5,674.5,110.28,65.72
2016,3,27,10,0,882.0,108.0,3.7,13.0,713.0,177.03,104.5
2016,3,27,10,15,892.0,110.0,3.75,13.0,745.0,234.93,148.65
2016,3,27,10,30,902.0,112.0,3.8,13.0,777.0,293.49,199.31
2016,3,27,10,45,909.0,113.5,3.85,13.5,802.0,351.3,251.27
2016,3,27,11,0,916.0,115.0,3.9,14.0,827.0,408.98,303.2
2016,3,27,11,15,920.5,116.0,3.9,14.0,844.5,464.94,353.52
2016,3,27,11,30,925.0,117.0,3.9,14.0,862.0,520.04,401.99
2016,3,27,11,45,925.5,119.0,3.95,14.0,870.5,572.81,447.5
2016,3,27,12,0,926.0,121.0,4.0,14.0,879.0,623.91,490.53
2016,3,27,12,15,927.0,121.0,4.0,14.0,880.0,671.83,529.98
2016,3,27,12,30,928.0,121.0,4.0,14.0,881.0,717.65,566.94
2016,3,27,12,45,922.5,122.5,4.05,14.0,872.5,758.0,599.21
2016,3,27,13,0,917.0,124.0,4.1,14.0,864.0,795.42,628.78
2016,3,27,13,15,742.0,197.5,4.1,14.0,788.5,778.77,614.66
2016,3,27,13,30,567.0,271.0,4.1,14.0,713.0,734.84,580.31
2016,3,27,13,45,622.5,238.5,4.2,14.0,710.5,778.99,616.13
2016,3,27,14,0,678.0,206.0,4.3,14.0,708.0,819.61,649.09
2016,3,27,14,15,662.5,200.0,4.35,13.5,674.5,822.03,653.57
2016,3,27,14,30,647.0,194.0,4.4,13.0,641.0,820.78,655.67
2016,3,27,14,45,541.5,217.5,4.45,13.0,578.0,757.31,608.35
2016,3,27,15,0,436.0,241.0,4.5,13.0,515.0,696.83,562.41
2016,3,27,15,15,431.0,224.0,4.45,12.5,479.0,683.07,554.96
2016,3,27,15,30,426.0,207.0,4.4,12.0,443.0,666.7,545.22
2016,3,27,15,45,322.0,204.0,4.4,12.0,374.0,550.86,455.04
2016,3,27,16,0,218.0,201.0,4.4,12.0,305.0,435.31,362.55
2016,3,27,16,15,305.0,166.0,4.3,11.5,293.5,496.44,416.5
2016,3,27,16,30,392.0,131.0,4.2,11.0,282.0,554.44,466.76
2016,3,27,16,45,342.0,121.5,4.15,11.0,239.0,495.73,419.18
2016,3,27,17,0,292.0,112.0,4.1,11.0,196.0,418.99,356.45
2016,3,27,17,15,252.0,92.5,4.1,10.5,155.0,357.64,305.3
2016,3,27,17,30,212.0,73.0,4.1,10.0,114.0,296.85,252.5
2016,3,27,17,45,151.5,53.0,4.1,10.0,77.5,219.39,182.88
2016,3,27,18,0,91.0,33.0,4.1,10.0,41.0,143.43,108.97
2016,3,27,18,15,45.5,16.5,4.1,10.0,20.5,68.41,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,168.5,13.5,4.3,8.0,27.5,11.52,0.0
2016,3,28,6,30,337.0,27.0,4.4,8.0,55.0,22.24,12.56
2016,3,28,6,45,454.5,36.0,4.55,8.5,103.5,29.31,20.43
2016,3,28,7,0,572.0,45.0,4.7,9.0,152.0,36.38,27.25
2016,3,28,7,15,638.0,51.5,4.75,9.0,205.5,44.73,35.1
2016,3,28,7,30,704.0,58.0,4.8,9.0,259.0,49.81,39.82
2016,3,28,7,45,747.0,62.0,4.9,9.5,313.5,52.59,42.24
2016,3,28,8,0,790.0,66.0,5.0,10.0,368.0,55.38,44.58
2016,3,28,8,15,819.5,69.5,5.0,10.0,420.5,57.61,46.44
2016,3,28,8,30,849.0,73.0,5.0,10.0,473.0,59.8,48.24
2016,3,28,8,45,870.5,75.5,5.0,10.0,522.5,69.25,56.51
2016,3,28,9,0,892.0,78.0,5.0,10.0,572.0,71.26,58.11
2016,3,28,9,15,907.5,80.5,4.95,10.0,616.5,73.07,59.53
2016,3,28,9,30,923.0,83.0,4.9,10.0,661.0,74.77,60.87
2016,3,28,9,45,934.5,84.5,4.85,10.5,700.0,114.03,65.98
2016,3,28,10,0,946.0,86.0,4.8,11.0,739.0,174.16,99.83
2016,3,28,10,15,954.0,87.5,4.75,11.0,770.5,234.69,147.28
2016,3,28,10,30,962.0,89.0,4.7,11.0,802.0,295.6,201.13
2016,3,28,10,45,967.5,90.0,4.7,11.5,826.5,355.56,256.08
2016,3,28,11,0,973.0,91.0,4.7,12.0,851.0,415.14,310.69
2016,3,28,11,15,976.5,91.5,4.65,12.0,867.5,472.89,363.45
2016,3,28,11,30,980.0,92.0,4.6,12.0,884.0,529.54,414.03
2016,3,28,11,45,980.5,93.0,4.6,12.0,892.5,583.74,461.44
2016,3,28,12,0,981.0,94.0,4.6,12.0,901.0,636.11,506.13
2016,3,28,12,15,980.5,94.0,4.5,12.0,900.5,684.97,546.57
2016,3,28,12,30,980.0,94.0,4.4,12.0,900.0,731.45,584.09
2016,3,28,12,45,963.0,102.0,4.35,12.0,887.5,771.19,615.66
2016,3,28,13,0,946.0,110.0,4.3,12.0,875.0,807.2,643.19
2016,3,28,13,15,941.0,109.0,4.2,12.0,858.5,840.24,666.92
2016,3,28,13,30,936.0,108.0,4.1,12.0,842.0,869.94,688.34
2016,3,28,13,45,928.0,107.5,4.05,12.0,817.0,894.2,706.17
2016,3,28,14,0,920.0,107.0,4.0,12.0,792.0,914.83,721.48
2016,3,28,14,15,910.0,105.5,3.9,12.0,760.0,928.95,731.98
2016,3,28,14,30,900.0,104.0,3.8,12.0,728.0,939.27,739.93
2016,3,28,14,45,886.0,102.5,3.75,12.0,689.5,942.15,743.06
2016,3,28,15,0,872.0,101.0,3.7,12.0,651.0,951.66,751.18
2016,3,28,15,15,854.5,98.0,3.6,12.0,607.0,942.16,745.5
2016,3,28,15,30,837.0,95.0,3.5,12.0,563.0,928.88,737.4
2016,3,28,15,45,457.5,148.5,3.4,12.0,401.0,634.25,519.16
2016,3,28,16,0,78.0,202.0,3.3,12.0,239.0,285.8,235.49
2016,3,28,16,15,39.0,112.0,3.15,11.5,130.5,144.47,119.24
2016,3,28,16,30,0.0,22.0,3.0,11.0,22.0,18.14,10.09
2016,3,28,16,45,0.0,18.5,2.95,11.0,18.5,15.24,7.63
2016,3,28,17,0,0.0,15.0,2.9,11.0,15.0,12.34,5.11
2016,3,28,17,15,0.0,12.0,2.9,10.5,12.0,9.86,2.95
2016,3,28,17,30,0.0,9.0,2.9,10.0,9.0,7.39,0.75
2016,3,28,17,45,0.0,6.0,2.9,10.0,6.0,4.92,0.0
2016,3,28,18,0,0.0,3.0,2.9,10.0,3.0,2.46,0.0
2016,3,28,18,15,0.0,1.5,2.9,9.5,1.5,1.23,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,172.5,14.0,1.7,8.0,29.0,11.36,0.0
2016,3,29,6,30,345.0,28.0,1.8,8.0,58.0,23.03,13.64
2016,3,29,6,45,461.5,36.5,1.95,8.5,106.5,29.66,20.86
2016,3,29,7,0,578.0,45.0,2.1,9.0,155.0,36.33,27.28
2016,3,29,7,15,642.0,51.0,2.25,9.5,208.5,44.23,34.63
2016,3,29,7,30,706.0,57.0,2.4,10.0,262.0,48.9,38.87
2016,3,29,7,45,752.0,60.5,2.6,10.5,317.0,51.36,40.97
2016,3,29,8,0,798.0,64.0,2.8,11.0,372.0,53.86,43.03
2016,3,29,8,15,826.5,67.0,2.75,11.0,424.5,55.77,44.6
2016,3,29,8,30,855.0,70.0,2.7,11.0,477.0,65.18,52.84
2016,3,29,8,45,877.0,72.5,2.7,11.5,526.5,67.34,54.46
2016,3,29,9,0,899.0,75.0,2.7,12.0,576.0,69.4,55.99
2016,3,29,9,15,914.0,77.0,2.5,12.0,620.5,70.91,57.14
2016,3,29,9,30,929.0,79.0,2.3,12.0,665.0,72.33,58.22
2016,3,29,9,45,939.5,80.5,2.15,12.5,703.5,115.78,64.92
2016,3,29,10,0,950.0,82.0,2.0,13.0,742.0,176.0,99.51
2016,3,29,10,15,958.0,83.5,1.9,13.0,773.5,236.66,146.76
2016,3,29,10,30,966.0,85.0,1.8,13.0,805.0,297.7,199.69
2016,3,29,10,45,970.5,86.5,1.7,13.0,829.5,357.84,253.69
2016,3,29,11,0,975.0,88.0,1.6,13.0,854.0,417.49,306.95
2016,3,29,11,15,978.0,88.5,1.55,13.0,870.0,475.02,357.51
2016,3,29,11,30,981.0,89.0,1.5,13.0,886.0,531.4,405.61
2016,3,29,11,45,981.0,90.0,1.5,13.5,894.0,585.26,449.68
2016,3,29,12,0,981.0,91.0,1.5,14.0,902.0,637.24,490.78
2016,3,29,12,15,981.0,91.0,1.5,14.0,902.0,686.25,529.33
2016,3,29,12,30,981.0,91.0,1.5,14.0,902.0,732.93,565.15
2016,3,29,12,45,976.0,92.0,1.5,14.0,892.5,774.49,596.49
2016,3,29,13,0,971.0,93.0,1.5,14.0,883.0,813.0,623.73
2016,3,29,13,15,966.5,92.5,1.55,14.0,866.0,847.23,647.89
2016,3,29,13,30,962.0,92.0,1.6,14.0,849.0,878.11,669.8
2016,3,29,13,45,953.0,92.5,1.65,14.0,824.0,902.79,687.58
2016,3,29,14,0,944.0,93.0,1.7,14.0,799.0,923.75,703.04
2016,3,29,14,15,935.5,91.5,1.75,13.5,767.5,939.22,716.3
2016,3,29,14,30,927.0,90.0,1.8,13.0,736.0,950.87,727.25
2016,3,29,14,45,911.5,89.5,1.85,13.0,696.5,953.41,730.93
2016,3,29,15,0,896.0,89.0,1.9,13.0,657.0,952.08,732.25
2016,3,29,15,15,879.5,87.0,1.95,13.0,613.0,944.28,729.34
2016,3,29,15,30,863.0,85.0,2.0,13.0,569.0,932.82,724.1
2016,3,29,15,45,837.5,83.0,2.05,13.0,520.0,919.86,717.88
2016,3,29,16,0,812.0,81.0,2.1,13.0,471.0,893.12,701.97
2016,3,29,16,15,781.5,77.0,2.1,12.5,419.0,856.05,679.29
2016,3,29,16,30,751.0,73.0,2.1,12.0,367.0,816.29,654.1
2016,3,29,16,45,704.5,68.5,2.15,12.0,313.0,758.99,614.24
2016,3,29,17,0,658.0,64.0,2.2,12.0,259.0,707.24,576.96
2016,3,29,17,15,592.0,57.5,2.2,11.5,206.5,629.23,517.98
2016,3,29,17,30,526.0,51.0,2.2,11.0,154.0,552.13,456.34
2016,3,29,17,45,413.0,41.0,2.2,10.5,106.5,434.08,358.04
2016,3,29,18,0,300.0,31.0,2.2,10.0,59.0,322.31,253.57
2016,3,29,18,15,150.0,15.5,2.2,9.5,29.5,161.51,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,110.5,17.5,1.85,8.5,28.0,13.62,0.0
2016,3,30,6,30,221.0,35.0,1.9,9.0,56.0,27.04,17.26
2016,3,30,6,45,328.0,48.0,1.95,9.5,101.5,36.88,27.23
2016,3,30,7,0,435.0,61.0,2.0,10.0,147.0,48.68,38.3
2016,3,30,7,15,283.0,91.0,1.95,10.0,153.5,67.96,55.97
2016,3,30,7,30,131.0,121.0,1.9,10.0,160.0,88.55,74.54
2016,3,30,7,45,149.5,141.5,1.85,10.5,194.0,102.28,86.53
2016,3,30,8,0,168.0,162.0,1.8,11.0,228.0,115.65,97.94
2016,3,30,8,15,138.5,185.0,1.8,11.0,244.5,129.4,109.68
2016,3,30,8,30,109.0,208.0,1.8,11.0,261.0,142.57,120.78
2016,3,30,8,45,121.0,231.0,1.8,11.5,295.0,155.8,131.57
2016,3,30,9,0,133.0,254.0,1.8,12.0,329.0,168.55,141.81
2016,3,30,9,15,103.5,268.5,1.8,12.0,330.0,185.79,156.05
2016,3,30,9,30,74.0,283.0,1.8,12.0,331.0,194.07,162.6
2016,3,30,9,45,60.5,291.0,1.85,12.0,331.5,206.32,163.23
2016,3,30,10,0,47.0,299.0,1.9,12.0,332.0,218.67,172.57
2016,3,30,10,15,83.0,330.5,1.9,12.0,392.0,252.51,197.62
2016,3,30,10,30,119.0,362.0,1.9,12.0,452.0,283.03,220.4
2016,3,30,10,45,186.0,372.0,1.95,12.5,517.0,324.36,251.0
2016,3,30,11,0,253.0,382.0,2.0,13.0,582.0,367.66,283.9
2016,3,30,11,15,581.0,251.0,2.0,13.0,722.0,430.6,330.28
2016,3,30,11,30,909.0,120.0,2.0,13.0,862.0,525.55,404.3
2016,3,30,11,45,722.5,215.5,2.0,13.0,809.0,553.8,429.35
2016,3,30,12,0,536.0,311.0,2.0,13.0,756.0,566.44,440.4
2016,3,30,12,15,444.5,346.5,2.0,13.0,715.5,573.12,446.39
2016,3,30,12,30,353.0,382.0,2.0,13.0,675.0,567.93,442.73
2016,3,30,12,45,284.5,394.0,2.0,13.0,628.5,554.72,433.03
2016,3,30,13,0,216.0,406.0,2.0,13.0,582.0,526.66,411.93
2016,3,30,13,15,564.0,259.0,2.05,13.0,707.5,700.63,548.69
2016,3,30,13,30,912.0,112.0,2.1,13.0,833.0,860.42,666.8
2016,3,30,13,45,906.0,110.5,2.15,13.0,809.5,884.56,683.14
2016,3,30,14,0,900.0,109.0,2.2,13.0,786.0,905.18,698.58
2016,3,30,14,15,891.0,107.5,2.3,13.0,754.5,919.58,710.39
2016,3,30,14,30,882.0,106.0,2.4,13.0,723.0,930.28,719.88
2016,3,30,14,45,870.0,103.5,2.5,13.0,685.5,933.44,724.35
2016,3,30,15,0,858.0,101.0,2.6,13.0,648.0,943.39,733.8
2016,3,30,15,15,841.0,98.5,2.75,12.5,604.5,934.6,732.05
2016,3,30,15,30,824.0,96.0,2.9,12.0,561.0,922.12,727.88
2016,3,30,15,45,801.5,92.5,3.05,12.0,513.0,899.68,715.2
2016,3,30,16,0,779.0,89.0,3.2,12.0,465.0,873.92,699.95
2016,3,30,16,15,748.0,84.5,3.25,11.5,414.0,835.88,675.96
2016,3,30,16,30,717.0,80.0,3.3,11.0,363.0,801.5,654.09
2016,3,30,16,45,673.5,74.5,3.4,11.0,310.5,746.68,614.84
2016,3,30,17,0,630.0,69.0,3.5,11.0,258.0,690.62,573.12
2016,3,30,17,15,564.0,61.5,3.4,10.5,206.0,611.57,511.38
2016,3,30,17,30,498.0,54.0,3.3,10.0,154.0,533.44,447.24
2016,3,30,17,45,392.0,43.5,3.25,10.0,107.5,420.82,350.87
2016,3,30,18,0,286.0,33.0,3.2,10.0,61.0,313.86,250.17
2016,3,30,18,15,143.0,16.5,3.1,9.5,30.5,159.36,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,144.5,17.0,2.3,10.0,31.5,13.77,0.0
2016,3,31,6,30,289.0,34.0,2.4,10.0,63.0,27.9,18.18
2016,3,31,6,45,397.0,44.5,2.5,10.5,110.0,35.93,26.34
2016,3,31,7,0,505.0,55.0,2.6,11.0,157.0,43.86,33.86
2016,3,31,7,15,262.0,82.5,2.6,11.0,136.5,60.1,48.72
2016,3,31,7,30,19.0,110.0,2.6,11.0,116.0,85.74,71.77
2016,3,31,7,45,25.5,130.5,2.6,11.0,140.0,97.73,82.35
2016,3,31,8,0,32.0,151.0,2.6,11.0,164.0,111.8,94.59
2016,3,31,8,15,97.5,181.0,2.55,11.0,227.0,131.77,111.84
2016,3,31,8,30,163.0,211.0,2.5,11.0,290.0,145.05,123.03
2016,3,31,8,45,505.0,150.5,2.45,11.5,430.5,99.87,82.98
2016,3,31,9,0,847.0,90.0,2.4,12.0,571.0,69.44,55.95
2016,3,31,9,15,863.0,92.5,2.4,12.0,614.5,70.26,56.53
2016,3,31,9,30,879.0,95.0,2.4,12.0,658.0,81.23,65.96
2016,3,31,9,45,892.0,96.5,2.4,12.5,696.0,130.6,75.52
2016,3,31,10,0,905.0,98.0,2.4,13.0,734.0,188.64,111.01
2016,3,31,10,15,913.5,99.5,2.4,13.0,765.5,247.03,157.54
2016,3,31,10,30,922.0,101.0,2.4,13.0,797.0,305.86,209.11
2016,3,31,10,45,928.5,102.0,2.45,13.5,821.0,363.96,261.22
2016,3,31,11,0,935.0,103.0,2.5,14.0,845.0,421.82,312.77
2016,3,31,11,15,939.0,103.5,2.5,14.0,861.5,477.8,362.32
2016,3,31,11,30,943.0,104.0,2.5,14.0,878.0,532.79,409.79
2016,3,31,11,45,945.5,104.0,2.5,14.0,886.0,585.4,454.09
2016,3,31,12,0,948.0,104.0,2.5,14.0,894.0,636.4,495.91
2016,3,31,12,15,948.0,104.0,2.6,14.0,894.0,684.05,534.62
2016,3,31,12,30,948.0,104.0,2.7,14.0,894.0,729.44,570.85
2016,3,31,12,45,951.0,100.5,2.8,14.0,887.0,771.33,603.98
2016,3,31,13,0,954.0,97.0,2.9,14.0,880.0,810.62,633.33
2016,3,31,13,15,950.5,96.5,2.95,14.0,864.0,844.95,658.21
2016,3,31,13,30,947.0,96.0,3.0,14.0,848.0,876.04,680.84
2016,3,31,13,45,940.5,95.0,3.15,14.0,823.5,900.73,699.75
2016,3,31,14,0,934.0,94.0,3.3,14.0,799.0,921.79,716.3
2016,3,31,14,15,506.0,208.0,3.4,13.5,588.0,691.25,549.79
2016,3,31,14,30,78.0,322.0,3.5,13.0,377.0,382.35,305.86
2016,3,31,14,45,138.5,309.5,3.6,13.0,401.0,451.3,363.73
2016,3,31,15,0,199.0,297.0,3.7,13.0,425.0,503.02,406.69
2016,3,31,15,15,116.0,261.0,3.7,13.0,334.5,391.53,318.09
2016,3,31,15,30,33.0,225.0,3.7,13.0,244.0,257.38,209.05
2016,3,31,15,45,31.0,206.5,3.75,13.0,223.5,239.42,195.41
2016,3,31,16,0,29.0,188.0,3.8,13.0,203.0,221.08,181.02
2016,3,31,16,15,26.5,168.5,3.75,12.5,181.0,200.66,165.02
2016,3,31,16,30,24.0,149.0,3.7,12.0,159.0,163.71,134.9
2016,3,31,16,45,351.5,106.0,3.7,12.0,213.5,486.44,411.84
2016,3,31,17,0,679.0,63.0,3.7,12.0,268.0,727.08,601.67
2016,3,31,17,15,617.0,57.0,3.55,11.5,215.5,652.43,541.87
2016,3,31,17,30,555.0,51.0,3.4,11.0,163.0,578.48,481.6
2016,3,31,17,45,449.5,41.5,3.25,11.0,115.0,465.83,385.91
2016,3,31,18,0,344.0,32.0,3.1,11.0,67.0,358.77,286.09
2016,3,31,18,15,172.0,16.0,2.95,10.5,33.5,181.8,24.69
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.0,2.4,9.0,14.0,11.54,0.0
2016,4,1,6,30,0.0,28.0,2.5,9.0,28.0,23.11,14.34
2016,4,1,6,45,0.0,47.5,2.65,9.5,47.5,38.36,28.68
2016,4,1,7,0,0.0,67.0,2.8,10.0,67.0,53.4,42.61
2016,4,1,7,15,3.5,87.0,2.8,10.0,88.0,68.67,56.64
2016,4,1,7,30,7.0,107.0,2.8,10.0,109.0,83.81,70.31
2016,4,1,7,45,12.0,126.5,2.8,10.5,131.0,98.51,83.19
2016,4,1,8,0,17.0,146.0,2.8,11.0,153.0,113.08,95.71
2016,4,1,8,15,21.5,166.0,2.75,11.0,176.0,127.84,108.37
2016,4,1,8,30,26.0,186.0,2.7,11.0,199.0,142.44,120.75
2016,4,1,8,45,18.0,190.0,2.7,11.5,199.5,146.4,123.54
2016,4,1,9,0,10.0,194.0,2.7,12.0,200.0,150.11,126.13
2016,4,1,9,15,29.5,233.5,2.65,12.0,252.0,166.02,139.41
2016,4,1,9,30,49.0,273.0,2.6,12.0,304.0,188.75,158.37
2016,4,1,9,45,79.5,303.5,2.6,12.5,358.0,215.96,170.15
2016,4,1,10,0,110.0,334.0,2.6,13.0,412.0,248.2,192.98
2016,4,1,10,15,310.5,304.5,2.5,13.0,537.5,263.53,196.22
2016,4,1,10,30,511.0,275.0,2.4,13.0,663.0,313.69,230.12
2016,4,1,10,45,724.0,188.0,2.35,13.0,756.0,355.54,260.91
2016,4,1,11,0,937.0,101.0,2.3,13.0,849.0,424.73,316.27
2016,4,1,11,15,941.0,101.5,2.25,13.0,865.0,480.72,365.64
2016,4,1,11,30,945.0,102.0,2.2,13.0,881.0,535.72,412.86
2016,4,1,11,45,948.0,101.5,2.2,13.5,889.5,588.17,456.09
2016,4,1,12,0,951.0,101.0,2.2,14.0,898.0,639.05,496.69
2016,4,1,12,15,951.0,101.0,2.2,14.0,898.0,686.68,534.61
2016,4,1,12,30,951.0,101.0,2.2,14.0,898.0,732.05,569.93
2016,4,1,12,45,950.5,100.5,2.2,14.0,890.0,774.16,602.14
2016,4,1,13,0,950.0,100.0,2.2,14.0,882.0,813.57,630.37
2016,4,1,13,15,946.0,99.0,2.25,14.0,866.0,846.87,654.21
2016,4,1,13,30,942.0,98.0,2.3,14.0,850.0,876.88,675.82
2016,4,1,13,45,937.0,97.0,2.35,14.0,826.0,902.66,694.59
2016,4,1,14,0,932.0,96.0,2.4,14.0,802.0,924.9,711.07
2016,4,1,14,15,923.5,94.5,2.45,13.5,771.0,939.88,724.06
2016,4,1,14,30,915.0,93.0,2.5,13.0,740.0,951.07,734.73
2016,4,1,14,45,904.0,91.0,2.6,13.0,702.0,955.6,740.17
2016,4,1,15,0,893.0,89.0,2.7,13.0,664.0,956.33,743.2
2016,4,1,15,15,878.0,87.0,2.75,13.0,620.5,949.56,740.75
2016,4,1,15,30,863.0,85.0,2.8,13.0,577.0,939.17,735.95
2016,4,1,15,45,841.5,82.5,2.9,13.0,529.0,929.09,731.91
2016,4,1,16,0,820.0,80.0,3.0,13.0,481.0,905.11,717.9
2016,4,1,16,15,791.5,76.0,3.0,12.5,429.5,869.46,695.87
2016,4,1,16,30,763.0,72.0,3.0,12.0,378.0,831.08,671.34
2016,4,1,16,45,720.5,68.0,3.0,12.0,324.5,777.49,633.38
2016,4,1,17,0,678.0,64.0,3.0,12.0,271.0,728.9,597.85
2016,4,1,17,15,617.0,57.5,2.85,11.5,218.0,654.24,540.61
2016,4,1,17,30,556.0,51.0,2.7,11.0,165.0,580.28,480.98
2016,4,1,17,45,453.5,41.5,2.55,10.5,117.0,469.81,388.65
2016,4,1,18,0,351.0,32.0,2.4,10.0,69.0,364.8,292.6
2016,4,1,18,15,175.5,16.0,2.3,9.5,34.5,185.95,50.65
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.5,18.0,1.5,9.0,36.0,14.49,2.35
2016,4,2,6,30,329.0,36.0,1.5,9.0,72.0,29.49,20.05
2016,4,2,6,45,416.5,47.5,1.5,9.5,118.5,38.29,28.71
2016,4,2,7,0,504.0,59.0,1.5,10.0,165.0,46.87,36.8
2016,4,2,7,15,297.5,92.5,1.4,10.0,160.0,67.22,55.37
2016,4,2,7,30,91.0,126.0,1.3,10.0,155.0,91.61,77.25
2016,4,2,7,45,100.0,147.5,1.25,10.5,184.5,105.67,89.41
2016,4,2,8,0,109.0,169.0,1.2,11.0,214.0,119.3,100.96
2016,4,2,8,15,96.5,190.5,1.15,11.0,234.0,137.48,116.46
2016,4,2,8,30,84.0,212.0,1.1,11.0,254.0,151.07,127.76
2016,4,2,8,45,110.0,236.5,1.1,11.5,297.0,166.45,140.25
2016,4,2,9,0,136.0,261.0,1.1,12.0,340.0,172.36,144.53
2016,4,2,9,15,201.5,277.0,1.1,12.0,403.0,182.01,152.28
2016,4,2,9,30,267.0,293.0,1.1,12.0,466.0,179.65,149.86
2016,4,2,9,45,486.5,235.5,1.1,12.5,573.0,178.1,124.95
2016,4,2,10,0,706.0,178.0,1.1,13.0,680.0,205.53,132.05
2016,4,2,10,15,443.0,275.5,1.15,13.0,595.0,265.33,191.04
2016,4,2,10,30,180.0,373.0,1.2,13.0,510.0,307.86,235.68
2016,4,2,10,45,529.0,254.0,1.25,13.0,674.5,344.67,256.07
2016,4,2,11,0,878.0,135.0,1.3,13.0,839.0,427.53,317.31
2016,4,2,11,15,525.0,275.0,1.3,13.0,698.0,431.97,330.01
2016,4,2,11,30,172.0,415.0,1.3,13.0,557.0,405.37,314.05
2016,4,2,11,45,208.0,415.5,1.35,13.5,589.0,442.4,342.58
2016,4,2,12,0,244.0,416.0,1.4,14.0,621.0,482.57,372.92
2016,4,2,12,15,573.5,272.5,1.45,14.0,755.0,599.87,464.09
2016,4,2,12,30,903.0,129.0,1.5,14.0,889.0,727.1,561.19
2016,4,2,12,45,543.0,271.5,1.55,14.0,727.0,644.01,497.57
2016,4,2,13,0,183.0,414.0,1.6,14.0,565.0,511.49,396.0
2016,4,2,13,15,182.0,405.5,1.65,14.0,553.5,518.05,402.77
2016,4,2,13,30,181.0,397.0,1.7,14.0,542.0,523.53,407.71
2016,4,2,13,45,389.0,322.0,1.75,14.0,622.0,654.9,510.17
2016,4,2,14,0,597.0,247.0,1.8,14.0,702.0,796.23,615.76
2016,4,2,14,15,347.5,289.5,1.8,14.0,552.0,618.2,483.35
2016,4,2,14,30,98.0,332.0,1.8,14.0,402.0,411.57,324.68
2016,4,2,14,45,131.5,317.5,1.85,14.0,406.0,454.09,360.26
2016,4,2,15,0,165.0,303.0,1.9,14.0,410.0,478.43,380.74
2016,4,2,15,15,185.0,280.5,1.9,13.5,392.5,480.24,384.6
2016,4,2,15,30,205.0,258.0,1.9,13.0,375.0,480.8,387.79
2016,4,2,15,45,476.0,180.5,1.9,13.0,423.0,695.58,558.15
2016,4,2,16,0,747.0,103.0,1.9,13.0,471.0,872.39,687.14
2016,4,2,16,15,715.5,98.5,1.9,12.5,420.0,834.37,661.45
2016,4,2,16,30,684.0,94.0,1.9,12.0,369.0,793.89,635.75
2016,4,2,16,45,630.5,89.0,1.95,12.0,315.5,730.46,591.45
2016,4,2,17,0,577.0,84.0,2.0,12.0,262.0,665.9,544.67
2016,4,2,17,15,512.0,75.0,2.0,11.5,210.5,585.98,484.31
2016,4,2,17,30,447.0,66.0,2.0,11.0,159.0,506.57,421.12
2016,4,2,17,45,344.5,53.0,2.0,11.0,112.5,393.08,326.25
2016,4,2,18,0,242.0,40.0,2.0,11.0,66.0,289.62,232.7
2016,4,2,18,15,121.0,20.0,2.0,11.0,33.0,148.87,54.85
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,169.0,19.0,1.75,8.0,38.5,15.27,4.25
2016,4,3,6,30,338.0,38.0,1.8,8.0,77.0,31.14,21.72
2016,4,3,6,45,435.5,48.5,1.85,8.5,125.5,39.08,29.59
2016,4,3,7,0,533.0,59.0,1.9,9.0,174.0,46.9,37.0
2016,4,3,7,15,594.5,66.0,1.9,9.0,227.0,51.52,41.38
2016,4,3,7,30,656.0,73.0,1.9,9.0,280.0,56.1,45.55
2016,4,3,7,45,698.0,78.5,1.9,9.5,334.0,59.29,48.26
2016,4,3,8,0,740.0,84.0,1.9,10.0,388.0,62.41,50.83
2016,4,3,8,15,769.5,88.0,1.9,10.5,440.0,70.18,57.48
2016,4,3,8,30,799.0,92.0,1.9,11.0,492.0,72.17,58.93
2016,4,3,8,45,821.5,95.5,1.9,11.5,540.5,73.65,59.92
2016,4,3,9,0,844.0,99.0,1.9,12.0,589.0,75.08,60.86
2016,4,3,9,15,860.0,101.5,1.9,12.0,633.0,75.67,61.2
2016,4,3,9,30,876.0,104.0,1.9,12.0,677.0,80.51,65.26
2016,4,3,9,45,595.5,213.0,1.95,12.5,612.5,175.32,118.84
2016,4,3,10,0,315.0,322.0,2.0,13.0,548.0,251.42,186.14
2016,4,3,10,15,275.5,345.5,2.0,13.0,549.5,283.92,213.4
2016,4,3,10,30,236.0,369.0,2.0,13.0,551.0,321.17,245.28
2016,4,3,10,45,580.5,243.0,2.0,13.5,707.0,354.44,263.4
2016,4,3,11,0,925.0,117.0,2.0,14.0,863.0,438.95,326.31
2016,4,3,11,15,644.5,247.5,2.0,14.0,772.0,464.37,354.34
2016,4,3,11,30,364.0,378.0,2.0,14.0,681.0,469.6,362.62
2016,4,3,11,45,646.5,251.5,2.0,14.0,795.5,552.05,427.28
2016,4,3,12,0,929.0,125.0,2.0,14.0,910.0,652.35,505.53
2016,4,3,12,15,929.0,125.0,2.05,14.0,909.5,699.41,542.45
2016,4,3,12,30,929.0,125.0,2.1,14.0,909.0,744.27,577.37
2016,4,3,12,45,924.5,125.5,2.15,14.0,900.0,783.96,607.9
2016,4,3,13,0,920.0,126.0,2.2,14.0,891.0,820.76,635.1
