Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,15,915.5,125.5,2.25,14.0,874.0,853.61,658.6
2016,4,3,13,30,911.0,125.0,2.3,14.0,857.0,883.26,679.93
2016,4,3,13,45,901.0,125.5,2.4,14.0,831.5,905.9,696.96
2016,4,3,14,0,891.0,126.0,2.5,14.0,806.0,924.92,711.7
2016,4,3,14,15,773.5,162.5,2.55,14.0,736.5,897.79,694.17
2016,4,3,14,30,656.0,199.0,2.6,14.0,667.0,847.94,660.99
2016,4,3,14,45,747.0,159.5,2.65,14.0,666.0,906.78,704.64
2016,4,3,15,0,838.0,120.0,2.7,14.0,665.0,955.31,739.93
2016,4,3,15,15,820.5,117.0,2.7,13.5,621.0,945.1,735.51
2016,4,3,15,30,803.0,114.0,2.7,13.0,577.0,931.17,729.18
2016,4,3,15,45,776.5,111.0,2.75,13.0,528.0,911.88,718.21
2016,4,3,16,0,750.0,108.0,2.8,13.0,479.0,883.25,700.53
2016,4,3,16,15,717.5,103.0,2.75,12.5,427.5,843.5,675.1
2016,4,3,16,30,685.0,98.0,2.7,12.0,376.0,801.26,647.32
2016,4,3,16,45,640.0,91.0,2.7,12.0,322.5,742.91,605.75
2016,4,3,17,0,595.0,84.0,2.7,12.0,269.0,683.22,561.77
2016,4,3,17,15,529.5,75.0,2.6,11.5,216.5,602.34,499.79
2016,4,3,17,30,464.0,66.0,2.5,11.0,164.0,522.01,435.25
2016,4,3,17,45,366.5,53.0,2.45,11.0,117.0,411.2,342.13
2016,4,3,18,0,269.0,40.0,2.4,11.0,70.0,310.46,251.13
2016,4,3,18,15,134.5,20.0,2.35,10.5,35.0,159.92,73.03
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,6,15,167.5,20.5,2.85,10.0,40.5,16.47,6.0
2016,4,4,6,30,335.0,41.0,2.9,10.0,81.0,33.63,23.81
2016,4,4,6,45,438.0,50.5,2.95,10.5,130.5,40.65,30.77
2016,4,4,7,0,541.0,60.0,3.0,11.0,180.0,47.63,37.36
2016,4,4,7,15,603.5,67.0,3.0,11.0,234.0,52.25,41.69
2016,4,4,7,30,666.0,74.0,3.0,11.0,288.0,56.82,45.82
2016,4,4,7,45,709.0,79.0,3.0,11.5,342.5,59.64,48.17
2016,4,4,8,0,752.0,84.0,3.0,12.0,397.0,68.15,55.51
2016,4,4,8,15,781.0,88.5,2.95,12.0,449.0,70.57,57.47
2016,4,4,8,30,810.0,93.0,2.9,12.0,501.0,72.92,59.34
2016,4,4,8,45,829.5,96.5,2.9,12.5,549.0,74.33,60.27
2016,4,4,9,0,849.0,100.0,2.9,13.0,597.0,75.69,61.14
2016,4,4,9,15,865.0,103.0,2.8,13.0,641.0,76.58,61.75
2016,4,4,9,30,881.0,106.0,2.7,13.0,685.0,85.62,69.43
2016,4,4,9,45,891.0,108.5,2.65,13.5,722.5,152.88,88.86
2016,4,4,10,0,901.0,111.0,2.6,14.0,760.0,211.28,128.13
2016,4,4,10,15,909.5,113.0,2.5,14.0,791.0,269.89,176.23
2016,4,4,10,30,918.0,115.0,2.4,14.0,822.0,328.97,228.18
2016,4,4,10,45,923.0,116.5,2.35,14.5,845.5,386.82,279.62
2016,4,4,11,0,928.0,118.0,2.3,15.0,869.0,444.28,330.0
2016,4,4,11,15,931.5,119.0,2.25,15.0,885.0,500.12,378.46
2016,4,4,11,30,935.0,120.0,2.2,15.0,901.0,554.96,424.72
2016,4,4,11,45,935.0,121.0,2.2,15.0,908.5,606.71,467.47
2016,4,4,12,0,935.0,122.0,2.2,15.0,916.0,656.68,507.65
2016,4,4,12,15,934.5,122.0,2.15,15.0,915.5,703.55,544.19
2016,4,4,12,30,934.0,122.0,2.1,15.0,915.0,748.16,578.12
2016,4,4,12,45,933.0,121.0,2.1,15.0,906.0,789.1,609.04
2016,4,4,13,0,932.0,120.0,2.1,15.0,897.0,827.32,636.33
2016,4,4,13,15,927.0,119.5,2.2,15.0,880.0,859.95,659.94
2016,4,4,13,30,922.0,119.0,2.3,15.0,863.0,889.32,681.4
2016,4,4,13,45,613.5,237.0,2.45,15.0,726.0,786.62,608.64
2016,4,4,14,0,305.0,355.0,2.6,15.0,589.0,634.37,494.26
2016,4,4,14,15,593.5,235.5,2.85,15.0,668.0,805.09,628.94
2016,4,4,14,30,882.0,116.0,3.1,15.0,747.0,963.61,743.97
2016,4,4,14,45,868.0,114.0,3.35,15.0,708.0,965.5,747.2
2016,4,4,15,0,854.0,112.0,3.6,15.0,669.0,963.51,749.22
2016,4,4,15,15,836.5,109.0,3.7,14.5,625.0,953.21,745.89
2016,4,4,15,30,819.0,106.0,3.8,14.0,581.0,939.19,740.03
2016,4,4,15,45,796.0,102.5,3.9,14.0,532.5,915.75,726.06
2016,4,4,16,0,773.0,99.0,4.0,14.0,484.0,888.96,709.59
2016,4,4,16,15,741.5,94.5,3.8,13.5,432.5,856.71,688.6
2016,4,4,16,30,710.0,90.0,3.6,13.0,381.0,815.73,660.75
2016,4,4,16,45,666.5,84.0,3.45,13.0,327.5,759.61,619.88
2016,4,4,17,0,623.0,78.0,3.3,13.0,274.0,702.17,576.83
2016,4,4,17,15,557.0,70.0,3.15,12.5,221.0,621.57,515.01
2016,4,4,17,30,491.0,62.0,3.0,12.0,168.0,541.71,450.86
2016,4,4,17,45,389.5,51.0,2.9,11.5,120.0,430.76,358.4
2016,4,4,18,0,288.0,40.0,2.8,11.0,72.0,325.11,264.46
2016,4,4,18,15,144.0,20.0,2.7,11.0,36.0,167.96,88.14
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,11.0,1.7,10.0,13.0,9.39,0.0
2016,4,5,6,15,231.5,24.5,1.65,10.5,50.0,20.02,9.42
2016,4,5,6,30,388.0,38.0,1.6,11.0,87.0,31.03,21.57
2016,4,5,6,45,482.5,47.0,1.55,11.5,137.0,37.78,28.17
2016,4,5,7,0,577.0,56.0,1.5,12.0,187.0,44.48,34.44
2016,4,5,7,15,635.5,62.5,1.55,12.0,241.0,48.87,38.52
2016,4,5,7,30,694.0,69.0,1.6,12.0,295.0,53.2,42.41
2016,4,5,7,45,737.5,72.5,1.65,12.5,349.5,60.07,48.36
2016,4,5,8,0,781.0,76.0,1.7,13.0,404.0,62.19,49.99
2016,4,5,8,15,808.0,79.5,1.75,13.5,456.0,64.1,51.4
2016,4,5,8,30,835.0,83.0,1.8,14.0,508.0,65.96,52.75
2016,4,5,8,45,855.5,85.5,1.85,14.5,556.5,66.98,53.35
2016,4,5,9,0,876.0,88.0,1.9,15.0,605.0,77.3,62.03
2016,4,5,9,15,890.0,90.5,1.95,15.0,648.5,78.82,63.16
2016,4,5,9,30,904.0,93.0,2.0,15.0,692.0,92.18,61.47
2016,4,5,9,45,912.5,95.5,2.05,15.5,728.5,150.46,84.37
2016,4,5,10,0,921.0,98.0,2.1,16.0,765.0,209.62,124.69
2016,4,5,10,15,929.0,99.5,2.15,16.0,796.0,268.69,173.24
2016,4,5,10,30,937.0,101.0,2.2,16.0,827.0,328.12,225.44
2016,4,5,10,45,941.0,102.5,2.25,16.5,850.0,386.4,277.13
2016,4,5,11,0,945.0,104.0,2.3,17.0,873.0,444.16,327.66
2016,4,5,11,15,948.0,105.0,2.3,17.0,888.5,500.35,376.27
2016,4,5,11,30,951.0,106.0,2.3,17.0,904.0,555.45,422.66
2016,4,5,11,45,952.0,106.5,2.35,17.5,911.5,607.77,464.95
2016,4,5,12,0,953.0,107.0,2.4,18.0,919.0,658.35,504.62
2016,4,5,12,15,952.5,106.5,2.35,18.0,918.0,705.18,540.92
2016,4,5,12,30,952.0,106.0,2.3,18.0,917.0,749.67,574.59
2016,4,5,12,45,950.5,105.5,2.25,18.0,908.0,790.91,605.11
2016,4,5,13,0,949.0,105.0,2.2,18.0,899.0,829.38,631.33
2016,4,5,13,15,944.5,104.0,2.15,18.0,882.0,862.02,653.4
2016,4,5,13,30,940.0,103.0,2.1,18.0,865.0,891.35,673.15
2016,4,5,13,45,932.5,102.5,2.05,18.0,840.0,915.19,689.18
2016,4,5,14,0,925.0,102.0,2.0,18.0,815.0,935.4,702.85
2016,4,5,14,15,916.0,100.5,2.0,18.0,783.0,949.53,713.14
2016,4,5,14,30,907.0,99.0,2.0,18.0,751.0,959.88,721.13
2016,4,5,14,45,894.5,97.0,2.0,18.0,712.0,962.63,724.27
2016,4,5,15,0,882.0,95.0,2.0,18.0,673.0,961.58,725.13
2016,4,5,15,15,866.0,92.5,1.95,18.0,629.5,952.89,720.49
2016,4,5,15,30,850.0,90.0,1.9,18.0,586.0,951.46,720.96
2016,4,5,15,45,794.0,90.5,1.85,18.0,523.5,901.02,688.24
2016,4,5,16,0,738.0,91.0,1.8,18.0,461.0,847.49,653.45
2016,4,5,16,15,743.0,84.0,1.7,17.5,423.0,840.17,651.15
2016,4,5,16,30,748.0,77.0,1.6,17.0,385.0,829.53,645.88
2016,4,5,16,45,707.0,72.0,1.55,16.5,331.5,775.71,610.18
2016,4,5,17,0,666.0,67.0,1.5,16.0,278.0,727.12,577.32
2016,4,5,17,15,606.0,60.5,1.5,15.5,225.5,652.95,524.11
2016,4,5,17,30,546.0,54.0,1.5,15.0,173.0,579.44,468.42
2016,4,5,17,45,449.5,44.5,1.5,14.5,124.5,473.23,383.74
2016,4,5,18,0,353.0,35.0,1.5,14.0,76.0,371.89,296.83
2016,4,5,18,15,176.5,17.5,1.5,13.5,38.0,195.37,112.06
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,2.45,12.0,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,2.5,12.0,14.0,10.24,0.0
2016,4,6,6,15,236.0,25.5,2.55,12.5,51.5,20.79,10.55
2016,4,6,6,30,383.0,39.0,2.6,13.0,89.0,31.74,22.06
2016,4,6,6,45,473.5,48.5,2.65,13.5,139.0,38.86,28.9
2016,4,6,7,0,564.0,58.0,2.7,14.0,189.0,45.88,35.4
2016,4,6,7,15,622.0,64.5,2.65,14.0,242.5,50.19,39.37
2016,4,6,7,30,680.0,71.0,2.6,14.0,296.0,54.45,43.15
2016,4,6,7,45,719.5,76.0,2.55,14.5,350.0,62.54,50.13
2016,4,6,8,0,759.0,81.0,2.5,15.0,404.0,65.63,52.6
2016,4,6,8,15,787.0,85.0,2.5,15.5,455.5,67.76,54.17
2016,4,6,8,30,815.0,89.0,2.5,16.0,507.0,69.82,55.67
2016,4,6,8,45,836.5,92.0,2.5,16.5,555.5,71.02,56.4
2016,4,6,9,0,858.0,95.0,2.5,17.0,604.0,72.18,57.11
2016,4,6,9,15,873.5,97.5,2.5,17.0,648.0,82.75,66.02
2016,4,6,9,30,889.0,100.0,2.5,17.0,692.0,99.62,64.65
2016,4,6,9,45,900.5,101.5,2.55,17.5,730.0,156.78,88.44
2016,4,6,10,0,912.0,103.0,2.6,18.0,768.0,215.13,128.56
2016,4,6,10,15,920.5,104.5,2.6,18.5,799.0,273.84,176.49
2016,4,6,10,30,929.0,106.0,2.6,19.0,830.0,332.97,227.67
2016,4,6,10,45,934.5,107.5,2.6,19.5,853.5,391.32,278.8
2016,4,6,11,0,940.0,109.0,2.6,20.0,877.0,449.32,328.85
2016,4,6,11,15,943.0,109.5,2.55,20.0,892.5,504.91,376.38
2016,4,6,11,30,946.0,110.0,2.5,20.0,908.0,559.39,421.66
2016,4,6,11,45,947.0,111.0,2.45,20.5,915.5,611.86,463.17
2016,4,6,12,0,948.0,112.0,2.4,21.0,923.0,662.63,501.98
2016,4,6,12,15,947.0,112.0,2.35,21.0,922.0,709.37,537.68
2016,4,6,12,30,946.0,112.0,2.3,21.0,921.0,753.78,570.8
2016,4,6,12,45,942.5,112.0,2.25,21.5,911.5,793.85,598.95
2016,4,6,13,0,939.0,112.0,2.2,22.0,902.0,831.02,622.76
2016,4,6,13,15,934.5,111.5,2.15,22.0,884.5,863.89,644.64
2016,4,6,13,30,930.0,111.0,2.1,22.0,867.0,893.51,664.27
2016,4,6,13,45,921.5,110.5,2.05,22.5,841.5,916.31,678.05
2016,4,6,14,0,913.0,110.0,2.0,23.0,816.0,935.48,689.46
2016,4,6,14,15,903.5,108.5,1.9,23.0,784.0,949.01,698.03
2016,4,6,14,30,894.0,107.0,1.8,23.0,752.0,958.8,704.26
2016,4,6,14,45,879.5,105.5,1.75,23.0,713.0,960.15,705.78
2016,4,6,15,0,865.0,104.0,1.7,23.0,674.0,968.73,712.25
2016,4,6,15,15,710.5,140.5,1.6,23.0,588.5,878.91,653.52
2016,4,6,15,30,556.0,177.0,1.5,23.0,503.0,768.24,580.3
2016,4,6,15,45,481.5,180.5,1.45,23.0,446.0,704.95,537.69
2016,4,6,16,0,407.0,184.0,1.4,23.0,389.0,639.94,492.24
2016,4,6,16,15,572.5,126.5,1.3,22.5,382.0,737.95,566.25
2016,4,6,16,30,738.0,69.0,1.2,22.0,375.0,811.09,617.47
2016,4,6,16,45,663.5,75.5,1.1,22.0,322.5,747.64,573.19
2016,4,6,17,0,589.0,82.0,1.0,22.0,270.0,678.67,525.28
2016,4,6,17,15,547.5,71.5,1.0,21.5,221.5,616.98,482.64
2016,4,6,17,30,506.0,61.0,1.0,21.0,173.0,555.1,437.05
2016,4,6,17,45,408.0,50.5,1.0,21.0,125.0,446.97,352.85
2016,4,6,18,0,310.0,40.0,1.0,21.0,77.0,343.39,267.12
2016,4,6,18,15,155.0,20.0,0.85,21.0,38.5,177.99,105.59
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.0,1.75,12.0,1.0,0.85,0.0
2016,4,7,6,0,0.0,2.0,1.8,12.0,2.0,1.71,0.0
2016,4,7,6,15,0.0,7.0,1.9,12.0,7.0,5.74,0.0
2016,4,7,6,30,0.0,12.0,2.0,12.0,12.0,9.86,3.03
2016,4,7,6,45,0.0,18.5,2.1,12.5,18.5,15.22,7.99
2016,4,7,7,0,0.0,25.0,2.2,13.0,25.0,20.6,12.91
2016,4,7,7,15,0.0,32.5,2.25,13.0,32.5,26.81,18.56
2016,4,7,7,30,0.0,40.0,2.3,13.0,40.0,33.04,24.15
2016,4,7,7,45,77.5,110.5,2.35,13.5,144.0,83.19,68.65
2016,4,7,8,0,155.0,181.0,2.4,14.0,248.0,127.19,106.73
2016,4,7,8,15,182.5,203.0,2.4,14.0,291.0,140.75,118.03
2016,4,7,8,30,210.0,225.0,2.4,14.0,334.0,153.91,128.92
2016,4,7,8,45,312.0,227.5,2.4,14.5,406.0,148.78,123.86
2016,4,7,9,0,414.0,230.0,2.4,15.0,478.0,141.94,117.44
2016,4,7,9,15,323.5,270.0,2.35,15.0,472.5,169.31,140.31
2016,4,7,9,30,233.0,310.0,2.3,15.0,467.0,206.68,159.96
2016,4,7,9,45,162.0,326.5,2.25,15.0,438.5,229.83,175.35
2016,4,7,10,0,91.0,343.0,2.2,15.0,410.0,255.71,197.6
2016,4,7,10,15,87.5,356.0,2.15,15.0,422.5,274.55,212.34
2016,4,7,10,30,84.0,369.0,2.1,15.0,435.0,293.14,227.14
2016,4,7,10,45,119.5,389.0,2.1,15.0,486.0,321.53,248.6
2016,4,7,11,0,155.0,409.0,2.1,15.0,537.0,363.33,280.73
2016,4,7,11,15,332.0,368.5,2.1,15.0,648.0,426.2,328.01
2016,4,7,11,30,509.0,328.0,2.1,15.0,759.0,509.33,391.69
2016,4,7,11,45,517.5,323.0,2.15,15.5,764.5,545.99,420.41
2016,4,7,12,0,526.0,318.0,2.2,16.0,770.0,582.31,448.53
2016,4,7,12,15,326.5,374.0,2.2,15.5,654.5,529.93,410.2
2016,4,7,12,30,127.0,430.0,2.2,15.0,539.0,458.25,355.54
2016,4,7,12,45,122.0,424.0,2.25,15.0,528.0,463.59,360.5
2016,4,7,13,0,117.0,418.0,2.3,15.0,517.0,467.81,364.16
2016,4,7,13,15,112.0,408.5,2.3,15.0,501.5,456.34,356.06
2016,4,7,13,30,107.0,399.0,2.3,15.0,486.0,453.3,354.29
2016,4,7,13,45,59.0,319.5,2.35,15.0,368.0,343.54,270.48
2016,4,7,14,0,11.0,240.0,2.4,15.0,250.0,216.89,170.86
2016,4,7,14,15,87.0,294.5,2.4,15.0,359.0,355.83,283.2
2016,4,7,14,30,163.0,349.0,2.4,15.0,468.0,509.33,401.96
2016,4,7,14,45,118.5,322.5,2.45,15.0,407.0,448.26,354.76
2016,4,7,15,0,74.0,296.0,2.5,15.0,346.0,364.55,290.41
2016,4,7,15,15,80.5,278.5,2.5,14.5,329.5,357.91,287.28
2016,4,7,15,30,87.0,261.0,2.5,14.0,313.0,350.82,283.48
2016,4,7,15,45,43.5,198.5,2.5,14.0,224.5,240.65,195.13
2016,4,7,16,0,0.0,136.0,2.5,14.0,136.0,119.19,94.62
2016,4,7,16,15,0.0,104.0,2.4,13.5,104.0,88.94,69.94
2016,4,7,16,30,0.0,72.0,2.3,13.0,72.0,59.71,45.55
2016,4,7,16,45,0.0,62.0,2.25,13.0,62.0,51.36,38.57
2016,4,7,17,0,0.0,52.0,2.2,13.0,52.0,43.02,31.49
2016,4,7,17,15,0.0,42.0,2.05,12.5,42.0,34.7,24.39
2016,4,7,17,30,0.0,32.0,1.9,12.0,32.0,26.4,17.18
2016,4,7,17,45,0.0,23.0,1.8,12.0,23.0,18.95,10.58
2016,4,7,18,0,0.0,14.0,1.7,12.0,14.0,11.51,3.97
2016,4,7,18,15,0.0,7.5,1.65,12.0,7.5,6.15,0.0
2016,4,7,18,30,0.0,1.0,1.6,12.0,1.0,0.85,0.0
2016,4,7,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,11.0,2.5,2.13,0.0
2016,4,8,6,0,0.0,5.0,1.4,11.0,5.0,4.1,0.0
2016,4,8,6,15,0.0,15.5,1.45,11.0,15.5,12.76,4.89
2016,4,8,6,30,0.0,26.0,1.5,11.0,26.0,21.45,13.36
2016,4,8,6,45,0.0,40.0,1.55,11.5,40.0,33.07,24.08
2016,4,8,7,0,0.0,54.0,1.6,12.0,54.0,44.61,34.63
2016,4,8,7,15,0.0,69.5,1.6,12.0,69.5,56.9,45.75
2016,4,8,7,30,0.0,85.0,1.6,12.0,85.0,69.08,56.59
2016,4,8,7,45,0.0,102.5,1.6,12.5,102.5,82.6,68.32
2016,4,8,8,0,0.0,120.0,1.6,13.0,120.0,95.98,79.71
2016,4,8,8,15,15.0,161.0,1.55,13.0,168.5,125.52,105.16
2016,4,8,8,30,30.0,202.0,1.5,13.0,217.0,145.73,122.15
2016,4,8,8,45,40.0,227.0,1.5,13.5,250.0,161.24,134.71
2016,4,8,9,0,50.0,252.0,1.5,14.0,283.0,176.29,146.73
2016,4,8,9,15,29.5,232.0,1.5,14.0,251.0,165.81,137.46
2016,4,8,9,30,9.0,212.0,1.5,14.0,219.0,165.43,130.7
2016,4,8,9,45,109.5,282.5,1.55,14.0,363.5,201.82,155.36
2016,4,8,10,0,210.0,353.0,1.6,14.0,508.0,270.5,204.27
2016,4,8,10,15,143.5,360.5,1.65,14.0,468.5,280.47,214.92
2016,4,8,10,30,77.0,368.0,1.7,14.0,429.0,291.23,226.23
2016,4,8,10,45,91.0,385.5,1.75,14.0,459.5,317.96,246.98
2016,4,8,11,0,105.0,403.0,1.8,14.0,490.0,346.78,269.38
2016,4,8,11,15,86.5,400.5,1.85,14.0,473.0,349.06,271.83
2016,4,8,11,30,68.0,398.0,1.9,14.0,456.0,348.82,272.18
2016,4,8,11,45,152.5,414.0,1.95,14.0,545.5,416.51,324.5
2016,4,8,12,0,237.0,430.0,2.0,14.0,635.0,495.47,384.77
2016,4,8,12,15,169.0,427.0,2.0,14.0,573.0,469.07,364.69
2016,4,8,12,30,101.0,424.0,2.0,14.0,511.0,430.4,335.34
2016,4,8,12,45,147.5,424.5,2.05,14.0,550.5,483.18,376.6
2016,4,8,13,0,194.0,425.0,2.1,14.0,590.0,533.83,415.58
2016,4,8,13,15,202.0,415.5,2.1,14.0,584.5,547.14,426.0
2016,4,8,13,30,210.0,406.0,2.1,14.0,579.0,559.85,436.26
2016,4,8,13,45,160.5,391.5,2.15,14.0,521.5,517.11,404.33
2016,4,8,14,0,111.0,377.0,2.2,14.0,464.0,454.12,357.03
2016,4,8,14,15,97.5,357.5,2.2,14.0,431.5,430.53,339.89
2016,4,8,14,30,84.0,338.0,2.2,14.0,399.0,405.44,321.21
2016,4,8,14,45,107.5,324.5,2.25,14.0,399.0,420.76,334.86
2016,4,8,15,0,131.0,311.0,2.3,14.0,399.0,456.19,363.59
2016,4,8,15,15,125.5,289.5,2.3,14.0,369.0,434.52,347.76
2016,4,8,15,30,120.0,268.0,2.3,14.0,339.0,411.65,331.21
2016,4,8,15,45,107.5,249.5,2.3,14.0,309.5,364.13,295.08
2016,4,8,16,0,95.0,231.0,2.3,14.0,280.0,336.74,274.25
2016,4,8,16,15,47.5,158.0,2.25,13.5,182.5,205.48,168.27
2016,4,8,16,30,0.0,85.0,2.2,13.0,85.0,71.41,55.36
2016,4,8,16,45,0.0,73.0,2.15,13.0,73.0,60.65,46.5
2016,4,8,17,0,0.0,61.0,2.1,13.0,61.0,50.53,37.93
2016,4,8,17,15,0.0,49.0,2.0,12.5,49.0,40.53,29.41
2016,4,8,17,30,0.0,37.0,1.9,12.0,37.0,30.55,20.77
2016,4,8,17,45,0.0,26.5,1.8,12.0,26.5,21.85,13.07
2016,4,8,18,0,0.0,16.0,1.7,12.0,16.0,13.16,5.37
2016,4,8,18,15,0.0,8.5,1.65,12.0,8.5,6.98,0.0
2016,4,8,18,30,0.0,1.0,1.6,12.0,1.0,0.85,0.0
2016,4,8,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,2.0,12.0,2.5,2.13,0.0
2016,4,9,6,0,0.0,5.0,2.0,12.0,5.0,4.1,0.0
2016,4,9,6,15,0.0,14.5,2.0,12.0,14.5,11.93,4.32
2016,4,9,6,30,0.0,24.0,2.0,12.0,24.0,19.78,11.85
2016,4,9,6,45,0.0,36.5,2.05,12.0,36.5,30.15,21.43
2016,4,9,7,0,0.0,49.0,2.1,12.0,49.0,40.54,30.97
2016,4,9,7,15,0.0,62.5,2.1,12.0,62.5,51.71,41.08
2016,4,9,7,30,0.0,76.0,2.1,12.0,76.0,62.47,50.68
2016,4,9,7,45,0.0,88.0,2.15,12.0,88.0,72.04,59.06
2016,4,9,8,0,0.0,100.0,2.2,12.0,100.0,81.53,67.28
2016,4,9,8,15,0.0,91.0,2.15,12.0,91.0,75.19,61.43
2016,4,9,8,30,0.0,82.0,2.1,12.0,82.0,68.12,54.99
2016,4,9,8,45,0.0,72.0,2.1,12.0,72.0,59.79,47.48
2016,4,9,9,0,0.0,62.0,2.1,12.0,62.0,51.48,40.01
2016,4,9,9,15,2.5,127.0,2.05,12.0,129.0,103.64,85.47
2016,4,9,9,30,5.0,192.0,2.0,12.0,196.0,151.61,120.77
2016,4,9,9,45,5.5,196.0,2.0,12.5,200.5,156.19,123.78
2016,4,9,10,0,6.0,200.0,2.0,13.0,205.0,160.72,126.93
2016,4,9,10,15,3.0,126.0,2.0,13.0,128.5,104.6,81.16
2016,4,9,10,30,0.0,52.0,2.0,13.0,52.0,43.31,30.61
2016,4,9,10,45,0.0,98.0,2.05,13.0,98.0,81.66,62.38
2016,4,9,11,0,0.0,144.0,2.1,13.0,144.0,118.94,92.82
2016,4,9,11,15,0.0,97.5,2.05,13.0,97.5,81.32,61.89
2016,4,9,11,30,0.0,51.0,2.0,13.0,51.0,42.56,29.87
2016,4,9,11,45,2.0,106.5,2.0,13.5,108.5,89.95,68.89
2016,4,9,12,0,4.0,162.0,2.0,14.0,166.0,137.21,107.08
2016,4,9,12,15,8.5,212.0,2.0,14.0,220.0,182.11,143.09
2016,4,9,12,30,13.0,262.0,2.0,14.0,274.0,228.16,179.6
2016,4,9,12,45,21.0,300.5,2.0,14.0,319.0,268.49,211.37
2016,4,9,13,0,29.0,339.0,2.0,14.0,364.0,319.95,251.48
2016,4,9,13,15,58.5,367.0,2.0,14.0,415.5,375.17,294.69
2016,4,9,13,30,88.0,395.0,2.0,14.0,467.0,434.01,340.16
2016,4,9,13,45,59.0,353.5,2.0,14.0,401.0,376.89,296.3
2016,4,9,14,0,30.0,312.0,2.0,14.0,335.0,316.38,249.59
2016,4,9,14,15,17.0,246.0,2.0,14.0,259.0,229.57,181.86
2016,4,9,14,30,4.0,180.0,2.0,14.0,183.0,158.21,124.82
2016,4,9,14,45,2.0,109.0,2.05,14.0,110.5,93.29,72.15
2016,4,9,15,0,0.0,38.0,2.1,14.0,38.0,31.53,20.9
2016,4,9,15,15,0.0,69.5,2.05,13.5,69.5,57.76,43.09
2016,4,9,15,30,0.0,101.0,2.0,13.0,101.0,84.57,65.77
2016,4,9,15,45,8.5,143.0,2.0,13.0,147.5,132.68,106.44
2016,4,9,16,0,17.0,185.0,2.0,13.0,194.0,186.44,151.4
2016,4,9,16,15,8.5,96.5,1.9,13.0,101.0,89.74,71.03
2016,4,9,16,30,0.0,8.0,1.8,13.0,8.0,6.59,0.02
2016,4,9,16,45,0.0,7.0,1.75,13.0,7.0,5.76,0.0
2016,4,9,17,0,0.0,6.0,1.7,13.0,6.0,4.93,0.0
2016,4,9,17,15,0.0,4.5,1.55,12.5,4.5,3.7,0.0
2016,4,9,17,30,0.0,3.0,1.4,12.0,3.0,2.46,0.0
2016,4,9,17,45,0.0,2.0,1.3,12.0,2.0,1.64,0.0
2016,4,9,18,0,0.0,1.0,1.2,12.0,1.0,0.82,0.0
2016,4,9,18,15,0.0,0.5,1.2,12.0,0.5,0.41,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,11.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,1.7,11.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,7.0,1.75,11.0,7.0,5.74,0.0
2016,4,10,6,30,0.0,12.0,1.8,11.0,12.0,9.86,3.13
2016,4,10,6,45,0.0,18.5,1.9,11.5,18.5,15.22,8.08
2016,4,10,7,0,0.0,25.0,2.0,12.0,25.0,20.6,13.01
2016,4,10,7,15,0.0,31.5,2.0,12.0,31.5,25.98,17.91
2016,4,10,7,30,0.0,38.0,2.0,12.0,38.0,31.38,22.76
2016,4,10,7,45,0.0,47.0,2.05,12.0,47.0,38.87,29.42
2016,4,10,8,0,0.0,56.0,2.1,12.0,56.0,46.37,36.02
2016,4,10,8,15,0.0,57.0,2.1,12.0,57.0,47.23,36.64
2016,4,10,8,30,0.0,58.0,2.1,12.0,58.0,48.09,37.27
2016,4,10,8,45,0.5,112.0,2.1,12.0,112.5,91.81,75.61
2016,4,10,9,0,1.0,166.0,2.1,12.0,167.0,131.65,109.88
2016,4,10,9,15,6.0,193.0,2.1,12.0,197.0,151.15,126.23
2016,4,10,9,30,11.0,220.0,2.1,12.0,227.0,171.37,136.62
2016,4,10,9,45,22.0,260.5,2.15,12.5,277.0,202.94,160.86
2016,4,10,10,0,33.0,301.0,2.2,13.0,327.0,223.44,175.98
2016,4,10,10,15,31.5,309.5,2.25,13.0,334.5,235.18,185.2
2016,4,10,10,30,30.0,318.0,2.3,13.0,342.0,246.79,194.43
2016,4,10,10,45,18.0,249.5,2.35,13.0,264.0,206.62,162.91
2016,4,10,11,0,6.0,181.0,2.4,13.0,186.0,150.82,118.42
2016,4,10,11,15,28.5,282.5,2.45,13.0,307.0,237.71,187.89
2016,4,10,11,30,51.0,384.0,2.5,13.0,428.0,330.69,260.49
2016,4,10,11,45,33.0,330.0,2.55,13.0,358.5,286.97,226.32
2016,4,10,12,0,15.0,276.0,2.6,13.0,289.0,237.21,187.31
2016,4,10,12,15,18.5,298.5,2.65,13.0,314.5,260.14,205.7
2016,4,10,12,30,22.0,321.0,2.7,13.0,340.0,283.89,224.49
2016,4,10,12,45,146.5,369.0,2.8,13.0,494.0,435.51,344.89
2016,4,10,13,0,271.0,417.0,2.9,13.0,648.0,597.13,468.59
2016,4,10,13,15,281.0,400.0,2.95,13.0,635.5,609.56,478.17
2016,4,10,13,30,291.0,383.0,3.0,13.0,623.0,620.69,487.79
2016,4,10,13,45,157.0,340.0,3.05,13.0,469.0,464.4,368.61
2016,4,10,14,0,23.0,297.0,3.1,13.0,315.0,280.02,222.62
2016,4,10,14,15,61.0,321.5,3.1,12.5,366.5,359.87,288.25
2016,4,10,14,30,99.0,346.0,3.1,12.0,418.0,428.17,343.51
2016,4,10,14,45,87.0,323.5,3.1,12.0,385.0,400.2,321.92
2016,4,10,15,0,75.0,301.0,3.1,12.0,352.0,370.96,299.57
2016,4,10,15,15,90.5,285.0,3.05,12.0,342.0,374.87,304.22
2016,4,10,15,30,106.0,269.0,3.0,12.0,332.0,378.49,308.59
2016,4,10,15,45,53.0,193.5,3.0,12.0,225.0,243.7,199.64
2016,4,10,16,0,0.0,118.0,3.0,12.0,118.0,101.3,80.35
2016,4,10,16,15,0.0,110.0,2.9,11.5,110.0,94.61,75.29
2016,4,10,16,30,0.0,102.0,2.8,11.0,102.0,88.02,70.09
2016,4,10,16,45,0.0,88.0,2.75,11.0,88.0,75.42,59.52
2016,4,10,17,0,0.0,74.0,2.7,11.0,74.0,62.72,48.74
2016,4,10,17,15,0.0,60.0,2.55,11.0,60.0,49.9,37.7
2016,4,10,17,30,0.0,46.0,2.4,11.0,46.0,38.05,27.35
2016,4,10,17,45,0.0,33.5,2.25,11.0,33.5,27.66,18.15
2016,4,10,18,0,0.0,21.0,2.1,11.0,21.0,17.3,8.94
2016,4,10,18,15,0.0,12.0,2.0,10.5,12.0,9.87,1.74
2016,4,10,18,30,0.0,3.0,1.9,10.0,3.0,2.56,0.0
2016,4,10,18,45,0.0,1.5,1.85,10.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,45.5,10.5,0.65,10.5,12.5,8.96,0.0
2016,4,11,6,0,91.0,21.0,0.6,11.0,25.0,16.62,0.15
2016,4,11,6,15,206.0,36.5,0.65,11.0,63.5,28.08,18.43
2016,4,11,6,30,321.0,52.0,0.7,11.0,102.0,39.75,29.76
2016,4,11,6,45,160.5,47.0,0.8,11.0,72.0,36.75,27.55
2016,4,11,7,0,0.0,42.0,0.9,11.0,42.0,34.7,25.89
2016,4,11,7,15,0.0,53.0,0.95,11.0,53.0,43.86,34.2
2016,4,11,7,30,0.0,64.0,1.0,11.0,64.0,53.03,42.4
2016,4,11,7,45,0.0,80.0,1.1,11.5,80.0,66.1,53.87
2016,4,11,8,0,0.0,96.0,1.2,12.0,96.0,78.65,64.67
2016,4,11,8,15,14.0,150.5,1.2,12.0,158.0,118.72,99.52
2016,4,11,8,30,28.0,205.0,1.2,12.0,220.0,147.8,124.2
2016,4,11,8,45,86.5,243.5,1.25,12.5,296.0,171.42,143.63
2016,4,11,9,0,145.0,282.0,1.3,13.0,372.0,183.45,153.05
2016,4,11,9,15,238.0,290.5,1.3,13.0,449.0,189.7,157.85
2016,4,11,9,30,331.0,299.0,1.3,13.0,526.0,199.64,150.39
2016,4,11,9,45,584.0,213.0,1.35,13.0,639.0,193.19,128.79
2016,4,11,10,0,837.0,127.0,1.4,13.0,752.0,227.35,143.53
2016,4,11,10,15,431.0,215.5,1.4,13.0,538.0,241.72,174.29
2016,4,11,10,30,25.0,304.0,1.4,13.0,324.0,245.91,193.11
2016,4,11,10,45,117.0,359.5,1.4,13.5,457.0,304.77,236.43
2016,4,11,11,0,209.0,415.0,1.4,14.0,590.0,392.45,301.86
2016,4,11,11,15,215.0,417.5,1.4,14.0,600.0,416.91,320.98
2016,4,11,11,30,221.0,420.0,1.4,14.0,610.0,441.68,340.54
2016,4,11,11,45,158.5,423.5,1.4,14.0,560.5,429.09,331.74
2016,4,11,12,0,96.0,427.0,1.4,14.0,511.0,408.77,316.61
2016,4,11,12,15,99.0,424.0,1.4,14.0,510.5,419.36,325.12
2016,4,11,12,30,102.0,421.0,1.4,14.0,510.0,429.78,333.31
2016,4,11,12,45,119.5,425.0,1.45,14.0,528.0,464.54,359.97
2016,4,11,13,0,137.0,429.0,1.5,14.0,546.0,494.95,383.21
2016,4,11,13,15,140.0,417.5,1.5,14.0,535.5,500.37,387.67
2016,4,11,13,30,143.0,406.0,1.5,14.0,525.0,504.93,391.73
2016,4,11,13,45,192.0,391.5,1.55,14.0,545.5,545.92,424.14
2016,4,11,14,0,241.0,377.0,1.6,14.0,566.0,588.21,457.15
2016,4,11,14,15,238.0,363.0,1.6,14.0,544.0,583.9,454.65
2016,4,11,14,30,235.0,349.0,1.6,14.0,522.0,578.11,451.5
2016,4,11,14,45,235.0,330.5,1.65,14.0,496.0,568.81,446.29
2016,4,11,15,0,235.0,312.0,1.7,14.0,470.0,558.0,440.01
2016,4,11,15,15,208.5,292.5,1.7,13.5,426.0,518.82,412.33
2016,4,11,15,30,182.0,273.0,1.7,13.0,382.0,478.05,383.13
2016,4,11,15,45,176.0,252.5,1.7,13.0,351.0,454.79,366.84
2016,4,11,16,0,170.0,232.0,1.7,13.0,320.0,430.42,349.4
2016,4,11,16,15,164.0,208.5,1.7,13.0,286.5,401.1,327.91
2016,4,11,16,30,158.0,185.0,1.7,13.0,253.0,370.65,305.19
2016,4,11,16,45,365.5,136.0,1.7,13.0,266.0,543.97,447.9
2016,4,11,17,0,573.0,87.0,1.7,13.0,279.0,675.01,548.99
2016,4,11,17,15,514.0,78.5,1.65,12.5,228.0,600.02,491.72
2016,4,11,17,30,455.0,70.0,1.6,12.0,177.0,525.51,434.05
2016,4,11,17,45,376.0,57.5,1.55,12.0,131.0,427.4,353.8
2016,4,11,18,0,297.0,45.0,1.5,12.0,85.0,339.52,277.84
2016,4,11,18,15,148.5,30.0,1.55,11.5,50.0,200.28,147.6
2016,4,11,18,30,0.0,15.0,1.6,11.0,15.0,12.8,0.0
2016,4,11,18,45,0.0,7.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,7.0,2.4,10.5,7.0,5.97,0.0
2016,4,12,6,0,0.0,14.0,2.5,11.0,14.0,11.54,0.04
2016,4,12,6,15,3.0,33.5,2.55,11.0,34.0,27.21,17.79
2016,4,12,6,30,6.0,53.0,2.6,11.0,54.0,42.32,32.04
2016,4,12,6,45,19.0,74.5,2.65,11.0,79.5,57.69,46.3
2016,4,12,7,0,32.0,96.0,2.7,11.0,105.0,73.22,60.5
2016,4,12,7,15,42.0,117.5,2.7,11.0,131.5,88.44,74.17
2016,4,12,7,30,52.0,139.0,2.7,11.0,158.0,103.39,87.35
2016,4,12,7,45,26.5,142.0,2.75,11.5,152.0,106.59,89.76
2016,4,12,8,0,1.0,145.0,2.8,12.0,146.0,113.76,95.6
2016,4,12,8,15,0.5,142.0,2.8,12.0,142.5,112.72,94.35
2016,4,12,8,30,0.0,139.0,2.8,12.0,139.0,111.33,92.83
2016,4,12,8,45,30.5,202.5,2.85,12.0,221.5,147.53,123.92
2016,4,12,9,0,61.0,266.0,2.9,12.0,304.0,184.44,155.13
2016,4,12,9,15,183.5,286.5,2.9,12.0,411.0,186.71,156.56
2016,4,12,9,30,306.0,307.0,2.9,12.0,518.0,203.98,155.23
2016,4,12,9,45,317.5,322.0,2.95,12.5,551.0,239.28,177.64
2016,4,12,10,0,329.0,337.0,3.0,13.0,584.0,276.41,205.38
2016,4,12,10,15,232.0,365.0,3.05,13.0,543.0,307.61,234.97
2016,4,12,10,30,135.0,393.0,3.1,13.0,502.0,317.25,246.9
2016,4,12,10,45,138.5,401.5,3.2,13.5,516.0,339.86,264.95
2016,4,12,11,0,142.0,410.0,3.3,14.0,530.0,362.96,283.24
2016,4,12,11,15,236.0,407.5,3.35,14.0,610.0,420.65,327.96
2016,4,12,11,30,330.0,405.0,3.4,14.0,690.0,484.76,378.0
2016,4,12,11,45,213.0,417.0,3.45,14.0,601.5,455.65,356.71
2016,4,12,12,0,96.0,429.0,3.5,14.0,513.0,410.8,322.22
2016,4,12,12,15,493.5,280.5,3.55,14.0,711.5,573.51,452.91
2016,4,12,12,30,891.0,132.0,3.6,14.0,910.0,748.83,589.86
2016,4,12,12,45,717.5,227.5,3.65,14.0,850.0,755.27,591.77
2016,4,12,13,0,544.0,323.0,3.7,14.0,790.0,737.56,576.48
2016,4,12,13,15,432.5,355.5,3.8,14.0,722.5,703.91,551.18
2016,4,12,13,30,321.0,388.0,3.9,14.0,655.0,652.54,512.27
2016,4,12,13,45,392.5,347.5,4.0,14.0,664.5,694.09,546.74
2016,4,12,14,0,464.0,307.0,4.1,14.0,674.0,751.81,592.24
2016,4,12,14,15,632.0,228.5,4.1,13.5,707.0,852.09,671.89
2016,4,12,14,30,800.0,150.0,4.1,13.0,740.0,939.62,737.71
2016,4,12,14,45,691.5,178.0,4.2,13.0,669.5,889.81,703.16
2016,4,12,15,0,583.0,206.0,4.3,13.0,599.0,818.58,653.38
2016,4,12,15,15,524.0,211.0,4.3,13.0,547.5,775.95,622.8
2016,4,12,15,30,465.0,216.0,4.3,13.0,496.0,730.53,589.51
2016,4,12,15,45,415.5,207.5,4.35,13.0,443.0,676.99,550.39
2016,4,12,16,0,366.0,199.0,4.4,13.0,390.0,600.39,493.2
2016,4,12,16,15,345.0,181.0,4.3,12.5,346.5,560.41,464.35
2016,4,12,16,30,324.0,163.0,4.2,12.0,303.0,519.07,433.68
2016,4,12,16,45,287.0,150.0,4.15,12.0,262.0,468.68,393.85
2016,4,12,17,0,250.0,137.0,4.1,12.0,221.0,418.86,353.55
2016,4,12,17,15,220.5,116.0,4.0,11.5,181.0,364.75,309.53
2016,4,12,17,30,191.0,95.0,3.9,11.0,141.0,310.78,264.14
2016,4,12,17,45,146.5,74.0,3.85,11.0,104.0,244.64,206.13
2016,4,12,18,0,102.0,53.0,3.8,11.0,67.0,164.22,135.07
2016,4,12,18,15,51.0,32.5,3.75,11.0,39.5,96.21,70.09
2016,4,12,18,30,0.0,12.0,3.7,11.0,12.0,10.24,0.0
2016,4,12,18,45,0.0,6.0,3.65,11.0,6.0,5.12,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,57.5,12.0,2.25,9.5,15.5,10.24,0.0
2016,4,13,6,0,115.0,24.0,2.3,10.0,31.0,18.56,5.46
2016,4,13,6,15,231.0,39.5,2.4,10.0,71.5,30.36,20.75
2016,4,13,6,30,347.0,55.0,2.5,10.0,112.0,42.01,31.96
2016,4,13,6,45,430.0,65.5,2.65,10.5,162.0,51.8,41.14
2016,4,13,7,0,513.0,76.0,2.8,11.0,212.0,59.05,47.8
2016,4,13,7,15,567.5,84.0,2.8,11.0,264.5,63.89,52.19
2016,4,13,7,30,622.0,92.0,2.8,11.0,317.0,68.62,56.34
2016,4,13,7,45,660.0,98.0,2.85,11.5,369.5,71.55,58.68
2016,4,13,8,0,698.0,104.0,2.9,12.0,422.0,74.39,60.88
2016,4,13,8,15,726.0,108.5,2.85,12.0,472.5,75.97,62.06
2016,4,13,8,30,754.0,113.0,2.8,12.0,523.0,77.49,63.18
2016,4,13,8,45,778.0,115.5,2.8,12.5,570.5,85.27,69.66
2016,4,13,9,0,802.0,118.0,2.8,13.0,618.0,85.45,69.47
2016,4,13,9,15,817.0,121.0,2.75,13.0,660.0,85.8,69.58
2016,4,13,9,30,832.0,124.0,2.7,13.0,702.0,126.07,76.07
2016,4,13,9,45,852.5,122.0,2.7,13.5,740.5,179.56,106.22
2016,4,13,10,0,873.0,120.0,2.7,14.0,779.0,243.2,154.99
2016,4,13,10,15,881.0,121.5,2.7,14.0,808.5,299.51,203.58
2016,4,13,10,30,889.0,123.0,2.7,14.0,838.0,356.18,254.3
2016,4,13,10,45,893.0,125.0,2.7,14.0,860.0,411.95,304.45
2016,4,13,11,0,897.0,127.0,2.7,14.0,882.0,467.26,353.37
2016,4,13,11,15,900.5,128.0,2.7,14.0,897.0,520.96,399.85
2016,4,13,11,30,904.0,129.0,2.7,14.0,912.0,573.72,444.29
2016,4,13,11,45,900.0,132.5,2.7,14.5,917.5,622.96,483.93
2016,4,13,12,0,896.0,136.0,2.7,15.0,923.0,670.21,520.81
2016,4,13,12,15,896.0,136.0,2.7,15.0,922.5,715.2,556.05
2016,4,13,12,30,896.0,136.0,2.7,15.0,922.0,758.1,588.99
2016,4,13,12,45,891.5,137.0,2.7,15.0,912.0,796.2,617.82
2016,4,13,13,0,887.0,138.0,2.7,15.0,902.0,831.54,642.87
2016,4,13,13,15,883.0,137.0,2.75,14.5,885.5,862.6,666.4
2016,4,13,13,30,879.0,136.0,2.8,14.0,869.0,890.58,687.92
2016,4,13,13,45,866.0,138.5,2.85,14.0,843.0,921.44,710.29
2016,4,13,14,0,853.0,141.0,2.9,14.0,817.0,938.92,723.44
2016,4,13,14,15,843.5,138.5,2.9,14.0,786.0,950.71,732.51
2016,4,13,14,30,834.0,136.0,2.9,14.0,755.0,958.76,739.21
2016,4,13,14,45,814.5,137.0,2.95,14.0,716.0,957.3,739.96
2016,4,13,15,0,795.0,138.0,3.0,14.0,677.0,951.98,738.28
2016,4,13,15,15,778.0,134.5,3.0,13.5,634.0,947.89,738.62
2016,4,13,15,30,761.0,131.0,3.0,13.0,591.0,933.46,731.81
2016,4,13,15,45,735.5,127.0,3.05,13.0,543.0,906.79,715.47
2016,4,13,16,0,710.0,123.0,3.1,13.0,495.0,877.05,696.88
2016,4,13,16,15,679.5,117.5,3.1,12.5,444.5,837.85,672.08
2016,4,13,16,30,649.0,112.0,3.1,12.0,394.0,796.21,644.97
2016,4,13,16,45,601.0,106.0,3.1,12.0,341.0,735.45,601.52
2016,4,13,17,0,553.0,100.0,3.1,12.0,288.0,673.39,555.82
2016,4,13,17,15,492.5,90.0,2.95,11.5,236.0,590.04,492.04
