Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,17,30,432.0,80.0,2.8,11.0,184.0,515.39,432.59
2016,4,13,17,45,336.5,67.0,2.7,11.0,136.0,409.48,344.05
2016,4,13,18,0,241.0,54.0,2.6,11.0,88.0,309.28,256.1
2016,4,13,18,15,120.5,35.0,2.55,10.5,52.0,169.68,129.48
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,14.65,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,6.83,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,54.0,13.5,2.2,9.5,17.0,11.52,0.0
2016,4,14,6,0,108.0,27.0,2.2,10.0,34.0,21.15,8.55
2016,4,14,6,15,225.5,43.0,2.25,10.0,75.5,32.94,23.12
2016,4,14,6,30,343.0,59.0,2.3,10.0,117.0,44.89,34.59
2016,4,14,6,45,419.0,71.0,2.35,10.5,166.5,53.53,42.73
2016,4,14,7,0,495.0,83.0,2.4,11.0,216.0,64.49,52.7
2016,4,14,7,15,416.5,106.0,2.5,11.0,234.5,76.39,63.39
2016,4,14,7,30,338.0,129.0,2.6,11.0,253.0,89.81,75.24
2016,4,14,7,45,440.0,130.0,2.75,11.5,316.5,90.1,75.13
2016,4,14,8,0,542.0,131.0,2.9,12.0,380.0,90.63,75.21
2016,4,14,8,15,484.5,165.0,2.95,12.0,406.0,109.54,91.55
2016,4,14,8,30,427.0,199.0,3.0,12.0,432.0,127.25,106.66
2016,4,14,8,45,537.5,180.0,3.1,12.5,500.0,115.35,95.8
2016,4,14,9,0,648.0,161.0,3.2,13.0,568.0,101.37,83.25
2016,4,14,9,15,718.5,155.0,3.25,13.0,634.0,95.98,78.38
2016,4,14,9,30,789.0,149.0,3.3,13.0,700.0,133.95,82.54
2016,4,14,9,45,814.5,145.0,3.4,13.0,739.0,193.3,118.98
2016,4,14,10,0,840.0,141.0,3.5,13.0,778.0,246.67,160.13
2016,4,14,10,15,848.5,143.0,3.55,13.0,808.0,302.77,208.95
2016,4,14,10,30,857.0,145.0,3.6,13.0,838.0,359.51,259.96
2016,4,14,10,45,640.5,249.0,3.65,13.0,774.5,403.64,305.54
2016,4,14,11,0,424.0,353.0,3.7,13.0,711.0,430.91,333.81
2016,4,14,11,15,244.0,378.5,3.8,13.0,585.5,401.28,314.77
2016,4,14,11,30,64.0,404.0,3.9,13.0,460.0,353.68,278.96
2016,4,14,11,45,63.0,406.5,4.0,13.5,462.0,364.31,287.19
2016,4,14,12,0,62.0,409.0,4.1,14.0,464.0,374.76,295.05
2016,4,14,12,15,443.0,297.0,4.2,14.0,687.0,556.54,441.04
2016,4,14,12,30,824.0,185.0,4.3,14.0,910.0,757.4,597.28
2016,4,14,12,45,852.5,165.5,4.4,14.0,908.5,801.7,631.62
2016,4,14,13,0,881.0,146.0,4.5,14.0,907.0,835.95,658.41
2016,4,14,13,15,568.5,276.5,4.55,14.0,764.5,746.83,589.06
2016,4,14,13,30,256.0,407.0,4.6,14.0,622.0,616.81,486.04
2016,4,14,13,45,551.5,277.5,4.65,14.0,722.0,783.17,619.54
2016,4,14,14,0,847.0,148.0,4.7,14.0,822.0,942.52,739.45
2016,4,14,14,15,837.0,145.5,4.7,13.5,790.0,953.76,748.9
2016,4,14,14,30,827.0,143.0,4.7,13.0,758.0,961.26,756.89
2016,4,14,14,45,817.0,138.5,4.75,13.0,721.0,962.92,759.89
2016,4,14,15,0,807.0,134.0,4.8,13.0,684.0,960.85,760.43
2016,4,14,15,15,789.5,130.5,4.8,13.0,640.0,948.89,753.62
2016,4,14,15,30,772.0,127.0,4.8,13.0,596.0,940.71,749.74
2016,4,14,15,45,758.5,119.5,4.8,13.0,549.5,921.32,737.78
2016,4,14,16,0,745.0,112.0,4.8,13.0,503.0,898.66,723.48
2016,4,14,16,15,715.0,107.0,4.7,12.5,452.0,860.18,697.96
2016,4,14,16,30,685.0,102.0,4.6,12.0,401.0,819.26,670.26
2016,4,14,16,45,646.0,95.0,4.6,12.0,348.5,765.28,631.29
2016,4,14,17,0,607.0,88.0,4.6,12.0,296.0,709.9,590.13
2016,4,14,17,15,548.5,80.0,4.35,11.5,244.0,634.86,531.84
2016,4,14,17,30,490.0,72.0,4.1,11.0,192.0,560.16,471.61
2016,4,14,17,45,403.5,61.0,3.95,11.0,143.5,456.31,384.53
2016,4,14,18,0,317.0,50.0,3.8,11.0,95.0,363.58,303.11
2016,4,14,18,15,158.5,35.0,3.7,10.5,57.5,215.6,167.58
2016,4,14,18,30,0.0,20.0,3.6,10.0,20.0,21.85,0.0
2016,4,14,18,45,0.0,10.0,3.5,10.0,10.0,8.54,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,12.5,2.65,7.5,20.5,10.67,0.0
2016,4,15,6,0,221.0,25.0,2.7,8.0,41.0,20.53,9.32
2016,4,15,6,15,343.0,37.0,2.75,8.5,85.0,30.09,20.88
2016,4,15,6,30,465.0,49.0,2.8,9.0,129.0,39.49,29.93
2016,4,15,6,45,537.0,58.0,2.9,9.5,181.0,45.94,36.08
2016,4,15,7,0,609.0,67.0,3.0,10.0,233.0,52.27,41.89
2016,4,15,7,15,659.0,73.0,3.15,10.0,287.5,55.97,45.23
2016,4,15,7,30,709.0,79.0,3.3,10.0,342.0,59.61,48.42
2016,4,15,7,45,740.5,84.5,3.45,10.5,395.0,62.59,50.85
2016,4,15,8,0,772.0,90.0,3.6,11.0,448.0,71.5,58.51
2016,4,15,8,15,797.5,94.0,3.55,11.5,499.5,73.34,59.82
2016,4,15,8,30,823.0,98.0,3.5,12.0,551.0,75.12,61.06
2016,4,15,8,45,842.0,101.0,3.45,12.5,599.0,76.03,61.54
2016,4,15,9,0,861.0,104.0,3.4,13.0,647.0,76.88,61.98
2016,4,15,9,15,875.5,106.5,3.3,13.0,690.0,77.28,62.15
2016,4,15,9,30,890.0,109.0,3.2,13.0,733.0,136.61,80.56
2016,4,15,9,45,907.0,107.5,3.1,13.5,771.5,192.59,113.87
2016,4,15,10,0,924.0,106.0,3.0,14.0,810.0,250.24,158.79
2016,4,15,10,15,931.5,107.5,2.95,14.0,840.0,309.02,210.06
2016,4,15,10,30,939.0,109.0,2.9,14.0,870.0,368.08,263.11
2016,4,15,10,45,945.5,109.0,2.9,14.5,893.5,425.79,314.48
2016,4,15,11,0,952.0,109.0,2.9,15.0,917.0,483.16,364.46
2016,4,15,11,15,955.0,109.5,2.9,15.0,931.5,538.71,412.37
2016,4,15,11,30,958.0,110.0,2.9,15.0,946.0,593.13,458.03
2016,4,15,11,45,960.0,110.0,2.95,15.5,953.0,645.24,499.92
2016,4,15,12,0,962.0,110.0,3.0,16.0,960.0,695.68,539.31
2016,4,15,12,15,961.0,109.5,3.0,16.0,958.5,741.8,575.33
2016,4,15,12,30,960.0,109.0,3.0,16.0,957.0,785.54,608.83
2016,4,15,12,45,959.5,107.5,3.05,16.0,947.5,826.18,638.51
2016,4,15,13,0,959.0,106.0,3.1,16.0,938.0,864.03,665.45
2016,4,15,13,15,954.5,105.5,3.1,16.0,920.0,896.59,688.32
2016,4,15,13,30,950.0,105.0,3.1,16.0,902.0,925.83,708.92
2016,4,15,13,45,943.5,104.0,3.15,16.0,876.5,949.39,726.04
2016,4,15,14,0,937.0,103.0,3.2,16.0,851.0,969.32,740.83
2016,4,15,14,15,928.5,101.5,3.2,16.0,818.5,983.2,751.26
2016,4,15,14,30,920.0,100.0,3.2,16.0,786.0,993.29,759.32
2016,4,15,14,45,907.5,98.5,3.2,16.0,747.0,995.79,762.39
2016,4,15,15,0,895.0,97.0,3.2,16.0,708.0,994.49,763.11
2016,4,15,15,15,880.0,94.5,3.15,15.5,664.0,985.89,760.03
2016,4,15,15,30,865.0,92.0,3.1,15.0,620.0,973.67,754.65
2016,4,15,15,45,844.0,89.5,3.05,15.0,571.0,963.4,749.35
2016,4,15,16,0,823.0,87.0,3.0,15.0,522.0,938.53,733.88
2016,4,15,16,15,796.5,83.5,2.9,14.5,470.0,903.98,712.51
2016,4,15,16,30,770.0,80.0,2.8,14.0,418.0,866.7,688.88
2016,4,15,16,45,734.5,75.0,2.7,14.0,364.5,816.64,654.13
2016,4,15,17,0,699.0,70.0,2.6,14.0,311.0,771.16,621.89
2016,4,15,17,15,646.0,64.0,2.55,13.5,257.5,701.86,571.78
2016,4,15,17,30,593.0,58.0,2.5,13.0,204.0,632.83,519.45
2016,4,15,17,45,512.0,49.5,2.45,12.5,154.0,537.73,443.53
2016,4,15,18,0,431.0,41.0,2.4,12.0,104.0,446.13,366.14
2016,4,15,18,15,296.5,29.0,2.45,11.5,64.0,314.12,246.28
2016,4,15,18,30,162.0,17.0,2.5,11.0,24.0,170.23,0.0
2016,4,15,18,45,81.0,8.5,2.55,11.0,12.0,63.24,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,12.5,1.4,11.5,22.0,10.67,0.0
2016,4,16,6,0,243.0,25.0,1.3,12.0,44.0,20.46,9.85
2016,4,16,6,15,356.0,37.0,1.25,12.5,88.0,30.02,20.57
2016,4,16,6,30,469.0,49.0,1.2,13.0,132.0,39.38,29.42
2016,4,16,6,45,537.0,57.5,1.2,13.5,183.0,45.42,35.07
2016,4,16,7,0,605.0,66.0,1.2,14.0,234.0,51.33,40.41
2016,4,16,7,15,653.0,72.5,1.2,14.0,288.0,55.42,44.04
2016,4,16,7,30,701.0,79.0,1.2,14.0,342.0,59.4,47.48
2016,4,16,7,45,732.5,84.5,1.3,14.5,394.5,62.37,49.85
2016,4,16,8,0,764.0,90.0,1.4,15.0,447.0,71.25,57.35
2016,4,16,8,15,789.0,94.0,1.4,15.0,498.0,73.08,58.73
2016,4,16,8,30,814.0,98.0,1.4,15.0,549.0,74.84,60.05
2016,4,16,8,45,830.5,102.0,1.45,15.5,596.0,76.36,61.05
2016,4,16,9,0,847.0,106.0,1.5,16.0,643.0,77.78,61.97
2016,4,16,9,15,861.0,108.5,1.5,16.5,685.5,78.1,61.95
2016,4,16,9,30,875.0,111.0,1.5,17.0,728.0,139.98,81.17
2016,4,16,9,45,888.0,112.0,1.55,17.5,765.0,196.1,115.05
2016,4,16,10,0,901.0,113.0,1.6,18.0,802.0,253.54,159.33
2016,4,16,10,15,908.5,114.0,1.6,18.0,831.5,310.72,208.11
2016,4,16,10,30,916.0,115.0,1.6,18.0,861.0,368.17,258.4
2016,4,16,10,45,928.0,112.5,1.6,18.5,885.5,424.9,307.22
2016,4,16,11,0,940.0,110.0,1.6,19.0,910.0,481.83,355.04
2016,4,16,11,15,943.0,110.5,1.6,19.0,924.5,536.67,400.68
2016,4,16,11,30,946.0,111.0,1.6,19.0,939.0,590.4,444.09
2016,4,16,11,45,950.0,109.5,1.65,19.0,946.5,641.82,484.86
2016,4,16,12,0,954.0,108.0,1.7,19.0,954.0,691.7,523.46
2016,4,16,12,15,953.5,108.0,1.7,19.0,952.5,738.07,558.24
2016,4,16,12,30,953.0,108.0,1.7,19.0,951.0,782.14,590.6
2016,4,16,12,45,951.0,107.0,1.7,19.0,941.5,821.69,617.88
2016,4,16,13,0,949.0,106.0,1.7,19.0,932.0,858.4,642.58
2016,4,16,13,15,945.0,105.0,1.7,19.0,914.5,890.45,664.07
2016,4,16,13,30,941.0,104.0,1.7,19.0,897.0,919.23,683.4
2016,4,16,13,45,936.5,102.5,1.7,19.0,872.5,943.67,699.92
2016,4,16,14,0,932.0,101.0,1.7,19.0,848.0,964.6,714.25
2016,4,16,14,15,924.0,99.5,1.7,19.0,816.0,978.68,724.26
2016,4,16,14,30,916.0,98.0,1.7,19.0,784.0,989.02,732.06
2016,4,16,14,45,905.0,96.0,1.75,19.0,745.5,992.19,736.1
2016,4,16,15,0,894.0,94.0,1.8,19.0,707.0,991.58,737.92
2016,4,16,15,15,879.5,92.0,1.8,18.5,663.5,983.88,736.01
2016,4,16,15,30,865.0,90.0,1.8,18.0,620.0,972.6,731.94
2016,4,16,15,45,839.0,90.0,1.8,18.0,570.5,960.42,726.03
2016,4,16,16,0,813.0,90.0,1.8,18.0,521.0,933.77,710.43
2016,4,16,16,15,648.0,113.5,1.75,17.5,436.0,805.46,625.06
2016,4,16,16,30,483.0,137.0,1.7,17.0,351.0,661.47,525.36
2016,4,16,16,45,434.5,130.0,1.65,17.0,304.0,603.17,484.35
2016,4,16,17,0,386.0,123.0,1.6,17.0,257.0,544.94,440.98
2016,4,16,17,15,355.5,105.5,1.5,16.5,213.0,489.8,399.75
2016,4,16,17,30,325.0,88.0,1.4,16.0,169.0,434.55,356.62
2016,4,16,17,45,263.5,71.5,1.35,15.5,127.0,355.07,291.76
2016,4,16,18,0,202.0,55.0,1.3,15.0,85.0,260.95,212.93
2016,4,16,18,15,101.0,37.5,1.3,14.5,52.5,156.95,120.56
2016,4,16,18,30,0.0,20.0,1.3,14.0,20.0,20.41,0.0
2016,4,16,18,45,0.0,10.0,1.3,14.0,10.0,8.54,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,107.0,14.0,0.7,12.0,22.5,11.95,0.0
2016,4,17,6,0,214.0,28.0,0.7,12.0,45.0,21.77,11.47
2016,4,17,6,15,320.0,41.0,0.75,12.0,88.0,33.23,23.53
2016,4,17,6,30,426.0,54.0,0.8,12.0,131.0,43.25,33.05
2016,4,17,6,45,497.5,63.0,0.85,12.5,181.5,49.5,38.9
2016,4,17,7,0,569.0,72.0,0.9,13.0,232.0,55.63,44.42
2016,4,17,7,15,617.5,79.0,0.95,13.0,285.0,59.87,48.18
2016,4,17,7,30,666.0,86.0,1.0,13.0,338.0,64.0,51.74
2016,4,17,7,45,701.5,91.0,1.05,13.5,391.0,66.42,53.61
2016,4,17,8,0,737.0,96.0,1.1,14.0,444.0,68.78,55.38
2016,4,17,8,15,762.5,100.0,1.15,14.5,494.0,76.92,62.17
2016,4,17,8,30,788.0,104.0,1.2,15.0,544.0,78.49,63.19
2016,4,17,8,45,809.5,106.5,1.25,15.5,591.5,78.89,63.21
2016,4,17,9,0,831.0,109.0,1.3,16.0,639.0,79.29,63.24
2016,4,17,9,15,845.5,111.5,1.35,16.5,681.0,79.53,63.14
2016,4,17,9,30,860.0,114.0,1.4,17.0,723.0,134.2,75.89
2016,4,17,9,45,875.5,113.5,1.45,17.5,760.5,198.46,117.2
2016,4,17,10,0,891.0,113.0,1.5,18.0,798.0,254.7,160.74
2016,4,17,10,15,899.0,114.5,1.55,18.0,827.5,311.69,209.46
2016,4,17,10,30,907.0,116.0,1.6,18.0,857.0,369.03,259.68
2016,4,17,10,45,912.0,117.0,1.65,18.5,879.5,425.08,308.15
2016,4,17,11,0,917.0,118.0,1.7,19.0,902.0,480.7,355.13
2016,4,17,11,15,920.5,119.0,1.7,19.0,917.0,534.99,400.26
2016,4,17,11,30,924.0,120.0,1.7,19.0,932.0,588.28,443.29
2016,4,17,11,45,925.5,120.5,1.7,19.5,938.5,638.84,482.15
2016,4,17,12,0,927.0,121.0,1.7,20.0,945.0,687.78,518.59
2016,4,17,12,15,926.5,120.5,1.65,20.0,944.0,732.75,551.79
2016,4,17,12,30,926.0,120.0,1.6,20.0,943.0,775.46,582.57
2016,4,17,12,45,925.5,118.5,1.6,20.5,934.0,814.87,608.74
2016,4,17,13,0,925.0,117.0,1.6,21.0,925.0,851.6,632.06
2016,4,17,13,15,921.5,116.5,1.5,21.0,908.0,883.92,652.33
2016,4,17,13,30,918.0,116.0,1.4,21.0,891.0,913.11,670.32
2016,4,17,13,45,913.5,113.5,1.3,21.5,866.5,936.19,682.88
2016,4,17,14,0,909.0,111.0,1.2,22.0,842.0,955.76,693.1
2016,4,17,14,15,901.0,109.5,1.05,22.0,810.5,969.55,700.02
2016,4,17,14,30,893.0,108.0,0.9,22.0,779.0,979.69,704.54
2016,4,17,14,45,884.0,104.5,0.8,22.0,741.5,983.0,705.78
2016,4,17,15,0,875.0,101.0,0.7,22.0,704.0,982.58,704.85
2016,4,17,15,15,860.5,98.5,0.6,21.5,660.5,974.28,700.49
2016,4,17,15,30,846.0,96.0,0.5,21.0,617.0,973.93,701.33
2016,4,17,15,45,828.5,92.5,0.4,21.0,569.5,954.48,688.87
2016,4,17,16,0,811.0,89.0,0.3,21.0,522.0,931.72,674.76
2016,4,17,16,15,786.0,85.0,0.35,20.5,471.0,897.93,658.03
2016,4,17,16,30,761.0,81.0,0.4,20.0,420.0,861.43,639.21
2016,4,17,16,45,726.5,76.0,0.45,20.0,367.0,812.31,610.09
2016,4,17,17,0,692.0,71.0,0.5,20.0,314.0,767.77,583.06
2016,4,17,17,15,642.0,65.0,0.65,19.5,261.0,701.12,541.58
2016,4,17,17,30,592.0,59.0,0.8,19.0,208.0,634.61,497.17
2016,4,17,17,45,514.5,50.5,0.95,18.5,158.0,542.22,429.7
2016,4,17,18,0,437.0,42.0,1.1,18.0,108.0,453.09,359.65
2016,4,17,18,15,314.5,29.5,1.15,17.5,67.5,328.87,253.2
2016,4,17,18,30,192.0,17.0,1.2,17.0,27.0,195.26,31.79
2016,4,17,18,45,96.0,8.5,1.25,16.5,13.5,73.77,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,14.0,0.55,13.0,25.0,11.95,0.0
2016,4,18,6,0,261.0,28.0,0.5,13.0,50.0,22.95,12.81
2016,4,18,6,15,369.0,40.0,0.5,13.5,95.5,32.42,22.76
2016,4,18,6,30,477.0,52.0,0.5,14.0,141.0,41.7,31.46
2016,4,18,6,45,544.5,60.5,0.5,14.5,192.5,47.66,36.98
2016,4,18,7,0,612.0,69.0,0.5,15.0,244.0,53.5,42.2
2016,4,18,7,15,659.0,75.5,0.45,15.0,298.0,57.5,45.71
2016,4,18,7,30,706.0,82.0,0.4,15.0,352.0,61.41,49.04
2016,4,18,7,45,736.5,87.5,0.4,15.5,405.0,64.29,51.29
2016,4,18,8,0,767.0,93.0,0.4,16.0,458.0,73.29,58.83
2016,4,18,8,15,792.0,97.0,0.45,16.5,509.0,75.04,59.99
2016,4,18,8,30,817.0,101.0,0.5,17.0,560.0,76.71,61.1
2016,4,18,8,45,836.0,103.5,0.6,17.5,607.5,77.19,61.19
2016,4,18,9,0,855.0,106.0,0.7,18.0,655.0,77.64,61.27
2016,4,18,9,15,869.0,108.5,0.8,18.0,697.5,80.65,63.67
2016,4,18,9,30,883.0,111.0,0.9,18.0,740.0,146.96,84.02
2016,4,18,9,45,899.0,110.0,1.0,18.5,778.0,202.66,118.57
2016,4,18,10,0,915.0,109.0,1.1,19.0,816.0,259.94,162.95
2016,4,18,10,15,922.5,110.5,1.15,19.0,845.5,318.07,212.37
2016,4,18,10,30,930.0,112.0,1.2,19.0,875.0,376.46,263.06
2016,4,18,10,45,936.0,112.5,1.25,19.5,897.5,433.67,311.94
2016,4,18,11,0,942.0,113.0,1.3,20.0,920.0,490.53,359.32
2016,4,18,11,15,945.0,113.5,1.3,20.0,935.0,545.37,404.28
2016,4,18,11,30,948.0,114.0,1.3,20.0,950.0,599.1,447.0
2016,4,18,11,45,948.0,115.0,1.3,20.5,956.0,650.16,485.58
2016,4,18,12,0,948.0,116.0,1.3,21.0,962.0,699.43,521.57
2016,4,18,12,15,947.5,116.0,1.3,21.0,960.5,745.55,555.34
2016,4,18,12,30,947.0,116.0,1.3,21.0,959.0,789.39,586.76
2016,4,18,12,45,939.5,118.5,1.3,21.0,948.0,827.65,612.54
2016,4,18,13,0,932.0,121.0,1.3,21.0,937.0,862.86,635.67
2016,4,18,13,15,927.5,120.5,1.3,21.0,919.5,894.62,656.48
2016,4,18,13,30,923.0,120.0,1.3,21.0,902.0,923.16,675.2
2016,4,18,13,45,910.0,122.5,1.3,21.0,875.0,943.75,688.84
2016,4,18,14,0,897.0,125.0,1.3,21.0,848.0,960.65,700.3
2016,4,18,14,15,888.0,123.0,1.3,20.5,816.0,973.05,710.4
2016,4,18,14,30,879.0,121.0,1.3,20.0,784.0,981.76,718.38
2016,4,18,14,45,858.5,123.0,1.35,20.0,744.0,992.09,727.1
2016,4,18,15,0,838.0,125.0,1.4,20.0,704.0,986.92,725.99
2016,4,18,15,15,821.5,122.0,1.4,19.5,660.0,976.28,722.26
2016,4,18,15,30,805.0,119.0,1.4,19.0,616.0,962.02,716.32
2016,4,18,15,45,780.0,116.5,1.45,19.0,567.0,936.45,702.41
2016,4,18,16,0,755.0,114.0,1.5,19.0,518.0,915.29,691.44
2016,4,18,16,15,735.0,97.0,1.5,18.5,459.0,870.49,664.81
2016,4,18,16,30,715.0,80.0,1.5,18.0,400.0,817.02,631.75
2016,4,18,16,45,636.0,90.5,1.55,17.5,349.0,753.37,590.97
2016,4,18,17,0,557.0,101.0,1.6,17.0,298.0,682.2,543.02
2016,4,18,17,15,507.5,90.5,1.6,16.0,247.5,612.79,494.71
2016,4,18,17,30,458.0,80.0,1.6,15.0,197.0,539.38,440.59
2016,4,18,17,45,386.0,66.5,1.6,14.5,149.5,450.6,370.45
2016,4,18,18,0,314.0,53.0,1.6,14.0,102.0,365.51,299.43
2016,4,18,18,15,208.5,36.5,1.65,13.5,64.0,254.26,200.89
2016,4,18,18,30,103.0,20.0,1.7,13.0,26.0,132.42,36.73
2016,4,18,18,45,51.5,10.0,1.75,13.0,13.0,44.27,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,122.5,15.5,1.2,11.5,26.5,12.11,0.0
2016,4,19,6,0,245.0,31.0,1.1,12.0,53.0,25.46,15.27
2016,4,19,6,15,351.0,43.0,1.05,12.0,97.5,34.82,25.05
2016,4,19,6,30,457.0,55.0,1.0,12.0,142.0,43.98,33.77
2016,4,19,6,45,535.0,62.5,1.0,12.5,194.5,49.09,38.56
2016,4,19,7,0,613.0,70.0,1.0,13.0,247.0,54.17,43.13
2016,4,19,7,15,659.0,76.0,0.95,13.5,301.0,57.76,46.2
2016,4,19,7,30,705.0,82.0,0.9,14.0,355.0,61.28,49.1
2016,4,19,7,45,741.0,85.5,0.9,14.5,408.5,68.62,55.3
2016,4,19,8,0,777.0,89.0,0.9,15.0,462.0,70.31,56.46
2016,4,19,8,15,800.5,93.0,0.9,15.5,513.0,72.16,57.74
2016,4,19,8,30,824.0,97.0,0.9,16.0,564.0,73.92,58.95
2016,4,19,8,45,838.0,101.5,0.9,16.5,610.0,75.74,60.21
2016,4,19,9,0,852.0,106.0,0.9,17.0,656.0,77.43,61.35
2016,4,19,9,15,756.5,150.0,0.85,17.0,661.5,97.92,78.59
2016,4,19,9,30,661.0,194.0,0.8,17.0,667.0,165.65,105.95
2016,4,19,9,45,772.5,159.0,0.8,17.5,738.0,203.07,124.34
2016,4,19,10,0,884.0,124.0,0.8,18.0,809.0,266.17,169.41
2016,4,19,10,15,892.0,125.5,0.8,18.0,839.0,322.83,217.34
2016,4,19,10,30,900.0,127.0,0.8,18.0,869.0,379.84,266.38
2016,4,19,10,45,900.5,131.0,0.8,18.5,890.0,435.87,313.71
2016,4,19,11,0,901.0,135.0,0.8,19.0,911.0,491.1,359.02
2016,4,19,11,15,658.5,256.0,0.85,19.0,828.5,512.26,380.04
2016,4,19,11,30,416.0,377.0,0.9,19.0,746.0,515.76,385.07
2016,4,19,11,45,432.5,374.0,0.95,19.0,760.0,554.89,415.02
2016,4,19,12,0,449.0,371.0,1.0,19.0,774.0,594.77,444.78
2016,4,19,12,15,430.0,378.0,1.05,19.0,763.0,618.9,462.73
2016,4,19,12,30,411.0,385.0,1.1,19.0,752.0,640.58,478.78
2016,4,19,12,45,438.5,370.5,1.15,19.0,758.5,677.38,506.0
2016,4,19,13,0,466.0,356.0,1.2,19.0,765.0,714.12,532.86
2016,4,19,13,15,391.0,378.0,1.25,19.0,717.0,687.68,514.34
2016,4,19,13,30,316.0,400.0,1.3,19.0,669.0,665.11,498.48
2016,4,19,13,45,238.0,399.5,1.4,19.0,599.0,598.19,451.95
2016,4,19,14,0,160.0,399.0,1.5,19.0,529.0,539.94,410.32
2016,4,19,14,15,140.0,381.0,1.55,18.5,491.5,513.97,393.37
2016,4,19,14,30,120.0,363.0,1.6,18.0,454.0,485.97,374.37
2016,4,19,14,45,114.5,343.0,1.7,18.0,426.5,468.09,362.57
2016,4,19,15,0,109.0,323.0,1.8,18.0,399.0,428.33,334.41
2016,4,19,15,15,85.5,295.0,1.85,17.5,352.5,380.62,299.52
2016,4,19,15,30,62.0,267.0,1.9,17.0,306.0,331.57,262.8
2016,4,19,15,45,46.0,237.5,2.0,16.5,265.0,287.11,229.18
2016,4,19,16,0,30.0,208.0,2.1,16.0,224.0,241.79,194.02
2016,4,19,16,15,171.0,190.5,2.15,15.5,269.0,383.71,313.57
2016,4,19,16,30,312.0,173.0,2.2,15.0,314.0,522.05,426.26
2016,4,19,16,45,288.5,157.5,2.25,15.0,275.5,480.77,394.46
2016,4,19,17,0,265.0,142.0,2.3,15.0,237.0,439.25,362.85
2016,4,19,17,15,395.5,107.5,2.25,14.5,223.0,529.15,437.87
2016,4,19,17,30,526.0,73.0,2.2,14.0,209.0,596.03,489.63
2016,4,19,17,45,465.5,60.5,2.2,14.0,160.5,514.43,423.23
2016,4,19,18,0,405.0,48.0,2.2,14.0,112.0,435.08,356.19
2016,4,19,18,15,282.0,34.5,2.15,13.5,71.0,309.93,246.92
2016,4,19,18,30,159.0,21.0,2.1,13.0,30.0,176.57,68.02
2016,4,19,18,45,79.5,10.5,2.05,13.0,15.0,64.2,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,135.0,15.5,1.15,11.5,28.0,12.56,0.0
2016,4,20,6,0,270.0,31.0,1.2,12.0,56.0,25.4,15.52
2016,4,20,6,15,373.5,42.0,1.2,12.5,101.0,33.92,24.26
2016,4,20,6,30,477.0,53.0,1.2,13.0,146.0,42.29,32.14
2016,4,20,6,45,544.0,61.0,1.3,13.5,197.0,47.82,37.28
2016,4,20,7,0,611.0,69.0,1.4,14.0,248.0,53.26,42.13
2016,4,20,7,15,656.0,74.5,1.35,14.0,301.0,56.5,44.97
2016,4,20,7,30,701.0,80.0,1.3,14.0,354.0,59.69,47.68
2016,4,20,7,45,736.0,84.0,1.3,14.5,407.0,67.29,54.11
2016,4,20,8,0,771.0,88.0,1.3,15.0,460.0,69.37,55.63
2016,4,20,8,15,794.5,91.0,1.3,15.0,510.5,70.52,56.43
2016,4,20,8,30,818.0,94.0,1.3,15.0,561.0,71.63,57.2
2016,4,20,8,45,841.5,94.5,1.35,15.5,608.5,71.05,56.4
2016,4,20,9,0,865.0,95.0,1.4,16.0,656.0,80.87,64.56
2016,4,20,9,15,755.5,148.5,1.4,16.0,661.0,99.76,70.26
2016,4,20,9,30,646.0,202.0,1.4,16.0,666.0,171.77,111.41
2016,4,20,9,45,608.0,232.5,1.45,16.5,686.0,228.74,152.47
2016,4,20,10,0,570.0,263.0,1.5,17.0,706.0,283.16,196.84
2016,4,20,10,15,550.0,284.5,1.55,17.0,725.0,331.28,237.67
2016,4,20,10,30,530.0,306.0,1.6,17.0,744.0,377.7,277.37
2016,4,20,10,45,551.5,309.5,1.65,17.0,775.5,426.08,317.18
2016,4,20,11,0,573.0,313.0,1.7,17.0,807.0,476.59,358.13
2016,4,20,11,15,512.0,339.0,1.7,17.0,786.5,504.92,382.3
2016,4,20,11,30,451.0,365.0,1.7,17.0,766.0,527.23,400.85
2016,4,20,11,45,473.0,364.5,1.75,17.0,787.5,572.89,436.08
2016,4,20,12,0,495.0,364.0,1.8,17.0,809.0,619.87,471.59
2016,4,20,12,15,537.0,347.0,1.8,17.0,829.0,668.37,507.81
2016,4,20,12,30,579.0,330.0,1.8,17.0,849.0,718.3,544.59
2016,4,20,12,45,744.0,229.0,1.85,17.0,888.5,791.6,600.49
2016,4,20,13,0,909.0,128.0,1.9,17.0,928.0,854.69,646.96
2016,4,20,13,15,904.5,127.0,1.9,17.0,910.5,885.22,667.46
2016,4,20,13,30,900.0,126.0,1.9,17.0,893.0,912.58,686.15
2016,4,20,13,45,758.5,194.0,1.95,17.0,828.0,899.66,678.4
2016,4,20,14,0,617.0,262.0,2.0,17.0,763.0,860.37,650.93
2016,4,20,14,15,741.5,191.5,2.0,17.0,770.5,928.58,700.87
2016,4,20,14,30,866.0,121.0,2.0,17.0,778.0,972.23,730.54
2016,4,20,14,45,855.0,118.0,2.0,17.0,740.0,985.86,740.5
2016,4,20,15,0,844.0,115.0,2.0,17.0,702.0,984.06,740.71
2016,4,20,15,15,828.5,112.0,1.95,16.5,658.5,974.16,736.63
2016,4,20,15,30,813.0,109.0,1.9,16.0,615.0,960.68,730.34
2016,4,20,15,45,796.0,104.0,1.9,16.0,568.0,939.9,718.48
2016,4,20,16,0,779.0,99.0,1.9,16.0,521.0,915.86,704.45
2016,4,20,16,15,548.0,136.5,1.85,15.5,419.0,738.53,582.54
2016,4,20,16,30,317.0,174.0,1.8,15.0,317.0,528.28,426.88
2016,4,20,16,45,450.0,129.0,1.8,15.0,305.0,618.13,501.29
2016,4,20,17,0,583.0,84.0,1.8,15.0,293.0,686.99,553.37
2016,4,20,17,15,520.5,80.0,1.7,14.5,244.5,613.63,498.72
2016,4,20,17,30,458.0,76.0,1.6,14.0,196.0,540.54,443.26
2016,4,20,17,45,399.0,63.0,1.55,14.0,150.0,456.28,375.77
2016,4,20,18,0,340.0,50.0,1.5,14.0,104.0,381.27,312.5
2016,4,20,18,15,239.0,35.5,1.5,13.5,66.5,274.77,219.22
2016,4,20,18,30,138.0,21.0,1.5,13.0,29.0,161.99,74.44
2016,4,20,18,45,69.0,10.5,1.5,13.0,14.5,56.97,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,15.5,0.9,13.0,15.5,12.8,0.0
2016,4,21,6,0,0.0,31.0,0.9,13.0,31.0,25.16,15.49
2016,4,21,6,15,18.5,51.5,1.0,13.0,55.5,40.57,30.11
2016,4,21,6,30,37.0,72.0,1.1,13.0,80.0,55.77,44.14
2016,4,21,6,45,49.0,94.5,1.2,13.5,107.5,71.94,58.71
2016,4,21,7,0,61.0,117.0,1.3,14.0,135.0,87.81,72.71
2016,4,21,7,15,72.5,138.5,1.35,14.0,164.5,102.81,85.79
2016,4,21,7,30,84.0,160.0,1.4,14.0,194.0,117.53,98.4
2016,4,21,7,45,42.0,149.0,1.5,14.0,166.0,112.1,93.35
2016,4,21,8,0,0.0,138.0,1.6,14.0,138.0,109.71,90.98
2016,4,21,8,15,5.0,165.0,1.65,14.0,168.0,129.44,107.71
2016,4,21,8,30,10.0,192.0,1.7,14.0,198.0,148.8,123.88
2016,4,21,8,45,7.5,190.5,1.8,14.5,195.5,148.75,123.2
2016,4,21,9,0,5.0,189.0,1.9,15.0,193.0,148.44,122.4
2016,4,21,9,15,29.5,251.5,1.95,15.0,273.0,178.92,140.93
2016,4,21,9,30,54.0,314.0,2.0,15.0,353.0,222.87,173.86
2016,4,21,9,45,78.5,343.5,2.05,15.0,403.5,252.34,195.15
2016,4,21,10,0,103.0,373.0,2.1,15.0,454.0,285.51,219.81
2016,4,21,10,15,211.0,379.5,2.1,15.0,552.5,320.53,243.48
2016,4,21,10,30,319.0,386.0,2.1,15.0,651.0,369.75,279.76
2016,4,21,10,45,164.0,299.0,2.1,15.5,435.5,287.81,221.56
2016,4,21,11,0,9.0,212.0,2.1,16.0,220.0,177.12,137.47
2016,4,21,11,15,10.0,223.0,2.15,16.0,232.0,187.61,146.02
2016,4,21,11,30,11.0,234.0,2.2,16.0,244.0,198.33,154.46
2016,4,21,11,45,11.5,235.5,2.25,16.0,246.0,201.32,156.82
2016,4,21,12,0,12.0,237.0,2.3,16.0,248.0,204.33,159.25
2016,4,21,12,15,10.5,221.5,2.35,16.0,231.0,191.91,149.51
2016,4,21,12,30,9.0,206.0,2.4,16.0,214.0,179.04,139.41
2016,4,21,12,45,4.5,171.5,2.5,16.0,175.5,147.4,114.25
2016,4,21,13,0,0.0,137.0,2.6,16.0,137.0,115.03,88.26
2016,4,21,13,15,230.5,239.5,2.65,16.0,436.5,424.95,337.96
2016,4,21,13,30,461.0,342.0,2.7,16.0,736.0,749.78,579.03
2016,4,21,13,45,349.0,368.5,2.8,16.0,662.5,683.45,528.03
2016,4,21,14,0,237.0,395.0,2.9,16.0,589.0,607.3,471.56
2016,4,21,14,15,170.5,378.5,2.9,16.0,515.0,540.42,421.87
2016,4,21,14,30,104.0,362.0,2.9,16.0,441.0,450.45,353.72
2016,4,21,14,45,82.5,334.5,2.95,16.0,395.5,407.58,321.77
2016,4,21,15,0,61.0,307.0,3.0,16.0,350.0,363.04,287.8
2016,4,21,15,15,62.0,288.5,2.95,15.5,330.0,349.65,278.9
2016,4,21,15,30,63.0,270.0,2.9,15.0,310.0,335.73,269.42
2016,4,21,15,45,81.5,254.0,2.9,15.0,301.5,341.7,275.83
2016,4,21,16,0,100.0,238.0,2.9,15.0,293.0,347.26,281.92
2016,4,21,16,15,235.0,201.5,2.85,15.0,313.5,481.54,392.8
2016,4,21,16,30,370.0,165.0,2.8,15.0,334.0,567.61,464.06
2016,4,21,16,45,317.0,150.5,2.8,15.0,283.0,498.25,410.19
2016,4,21,17,0,264.0,136.0,2.8,15.0,232.0,429.62,356.36
2016,4,21,17,15,241.5,117.0,2.65,14.5,194.0,383.36,320.22
2016,4,21,17,30,219.0,98.0,2.5,14.0,156.0,336.97,282.61
2016,4,21,17,45,190.5,78.0,2.4,14.0,120.0,283.93,237.53
2016,4,21,18,0,162.0,58.0,2.3,14.0,84.0,231.13,191.17
2016,4,21,18,15,105.0,40.0,2.25,13.5,54.5,160.28,127.53
2016,4,21,18,30,48.0,22.0,2.2,13.0,25.0,70.85,34.11
2016,4,21,18,45,24.0,11.0,2.15,13.0,12.5,26.11,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,101.0,19.0,3.75,13.0,29.0,14.74,0.0
2016,4,22,6,0,202.0,38.0,3.8,13.0,58.0,29.21,19.04
2016,4,22,6,15,304.0,51.0,3.85,13.0,102.0,38.95,28.69
2016,4,22,6,30,406.0,64.0,3.9,13.0,146.0,48.58,37.75
2016,4,22,6,45,485.5,71.0,4.0,13.0,197.5,55.24,43.97
2016,4,22,7,0,565.0,78.0,4.1,13.0,249.0,59.62,47.96
2016,4,22,7,15,305.5,116.5,4.2,13.0,211.5,85.13,70.62
2016,4,22,7,30,46.0,155.0,4.3,13.0,174.0,114.36,96.23
2016,4,22,7,45,25.0,156.5,4.45,13.0,167.0,116.57,97.85
2016,4,22,8,0,4.0,158.0,4.6,13.0,160.0,123.65,103.71
2016,4,22,8,15,2.0,85.5,4.7,13.0,86.5,71.08,57.33
2016,4,22,8,30,0.0,13.0,4.8,13.0,13.0,10.75,3.89
2016,4,22,8,45,69.5,158.5,4.9,13.5,204.5,113.51,93.85
2016,4,22,9,0,139.0,304.0,5.0,14.0,396.0,194.32,162.48
2016,4,22,9,15,70.0,229.5,5.1,14.0,276.0,167.93,132.52
2016,4,22,9,30,1.0,155.0,5.2,14.0,156.0,125.59,98.61
2016,4,22,9,45,1.5,156.0,5.35,14.0,157.5,127.03,99.61
2016,4,22,10,0,2.0,157.0,5.5,14.0,159.0,128.47,100.61
2016,4,22,10,15,37.5,273.0,5.55,13.5,305.0,216.49,170.87
2016,4,22,10,30,73.0,389.0,5.6,13.0,451.0,311.06,245.81
2016,4,22,10,45,42.0,312.5,5.65,13.0,348.5,256.87,203.55
2016,4,22,11,0,11.0,236.0,5.7,13.0,246.0,196.85,155.91
2016,4,22,11,15,117.0,342.0,5.7,13.0,446.5,324.78,258.09
2016,4,22,11,30,223.0,448.0,5.7,13.0,647.0,472.28,373.92
2016,4,22,11,45,349.0,410.0,5.7,13.0,724.0,537.2,425.95
2016,4,22,12,0,475.0,372.0,5.7,13.0,801.0,615.83,488.92
2016,4,22,12,15,429.0,387.5,5.6,13.0,774.0,629.07,499.26
2016,4,22,12,30,383.0,403.0,5.5,13.0,747.0,634.11,503.15
2016,4,22,12,45,204.5,373.5,5.4,13.0,557.0,489.34,390.32
2016,4,22,13,0,26.0,344.0,5.3,13.0,367.0,323.33,256.88
2016,4,22,13,15,444.0,244.0,5.2,13.0,625.5,622.35,501.44
2016,4,22,13,30,862.0,144.0,5.1,13.0,884.0,910.24,720.27
2016,4,22,13,45,866.0,138.0,5.05,13.0,862.5,925.79,730.19
2016,4,22,14,0,870.0,132.0,5.0,13.0,841.0,948.96,747.36
2016,4,22,14,15,862.0,130.0,5.0,13.0,811.0,973.43,765.87
2016,4,22,14,30,854.0,128.0,5.0,13.0,781.0,982.87,773.75
2016,4,22,14,45,855.5,120.0,5.0,13.0,746.5,991.21,781.11
2016,4,22,15,0,857.0,112.0,5.0,13.0,712.0,995.82,786.01
2016,4,22,15,15,460.5,191.5,5.0,13.0,511.5,699.1,566.37
2016,4,22,15,30,64.0,271.0,5.0,13.0,311.0,337.72,274.12
2016,4,22,15,45,222.5,239.5,5.0,13.0,363.5,484.99,399.32
2016,4,22,16,0,381.0,208.0,5.0,13.0,416.0,629.68,518.19
2016,4,22,16,15,556.5,151.0,4.9,12.5,422.5,755.94,620.84
2016,4,22,16,30,732.0,94.0,4.8,12.0,429.0,860.87,702.63
2016,4,22,16,45,366.0,82.0,4.7,12.0,249.5,475.12,401.15
2016,4,22,17,0,0.0,70.0,4.6,12.0,70.0,58.04,44.27
2016,4,22,17,15,0.0,58.5,4.35,11.5,58.5,48.44,36.36
2016,4,22,17,30,0.0,47.0,4.1,11.0,47.0,38.86,28.12
2016,4,22,17,45,184.5,51.0,3.9,11.0,81.5,255.18,218.43
2016,4,22,18,0,369.0,55.0,3.7,11.0,116.0,412.92,347.26
2016,4,22,18,15,247.5,41.0,3.5,11.0,75.5,290.73,237.49
2016,4,22,18,30,126.0,27.0,3.3,11.0,35.0,167.63,96.92
2016,4,22,18,45,63.0,13.5,3.15,11.0,17.5,55.47,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,146.0,17.0,2.35,10.5,32.5,13.66,0.39
2016,4,23,6,0,292.0,34.0,2.4,11.0,65.0,27.76,18.17
2016,4,23,6,15,391.5,44.5,2.4,11.0,110.5,35.79,26.2
2016,4,23,6,30,491.0,55.0,2.4,11.0,156.0,43.68,33.72
2016,4,23,6,45,549.0,63.5,2.45,11.5,206.5,49.52,39.13
2016,4,23,7,0,607.0,72.0,2.5,12.0,257.0,55.21,44.21
2016,4,23,7,15,650.0,77.5,2.5,12.0,309.5,58.34,46.95
2016,4,23,7,30,693.0,83.0,2.5,12.0,362.0,61.42,49.57
2016,4,23,7,45,717.5,90.0,2.5,12.5,413.0,65.19,52.65
2016,4,23,8,0,742.0,97.0,2.5,13.0,464.0,68.75,55.49
2016,4,23,8,15,765.5,100.5,2.5,13.0,513.0,76.47,62.07
2016,4,23,8,30,789.0,104.0,2.5,13.0,562.0,77.64,62.87
2016,4,23,8,45,802.5,109.0,2.5,13.5,606.5,79.56,64.22
2016,4,23,9,0,816.0,114.0,2.5,14.0,651.0,81.32,65.43
2016,4,23,9,15,829.5,116.5,2.5,14.0,691.5,99.35,64.05
2016,4,23,9,30,843.0,119.0,2.5,14.0,732.0,153.54,88.57
2016,4,23,9,45,863.0,115.5,2.5,14.0,769.5,215.29,132.47
2016,4,23,10,0,883.0,112.0,2.5,14.0,807.0,269.67,177.28
2016,4,23,10,15,890.5,113.5,2.5,14.0,836.0,325.65,226.9
2016,4,23,10,30,898.0,115.0,2.5,14.0,865.0,381.93,277.42
2016,4,23,10,45,902.0,116.5,2.55,14.5,886.0,436.95,326.0
2016,4,23,11,0,906.0,118.0,2.6,15.0,907.0,491.45,372.96
2016,4,23,11,15,634.5,263.5,2.6,15.0,820.5,513.11,394.61
2016,4,23,11,30,363.0,409.0,2.6,15.0,734.0,517.69,399.53
2016,4,23,11,45,635.5,266.0,2.6,15.0,840.0,596.69,462.52
2016,4,23,12,0,908.0,123.0,2.6,15.0,946.0,690.74,536.73
2016,4,23,12,15,673.0,250.0,2.65,15.0,859.5,686.58,531.79
2016,4,23,12,30,438.0,377.0,2.7,15.0,773.0,658.04,508.26
2016,4,23,12,45,668.5,251.0,2.8,15.0,848.0,757.39,586.73
2016,4,23,13,0,899.0,125.0,2.9,15.0,923.0,849.36,656.21
2016,4,23,13,15,895.0,124.0,3.05,15.0,905.5,879.64,678.11
2016,4,23,13,30,891.0,123.0,3.2,15.0,888.0,906.81,698.44
2016,4,23,13,45,880.0,124.5,3.35,15.0,862.5,926.91,713.97
2016,4,23,14,0,869.0,126.0,3.5,15.0,837.0,943.5,727.26
2016,4,23,14,15,653.5,214.0,3.55,14.5,737.5,872.03,679.33
2016,4,23,14,30,438.0,302.0,3.6,14.0,638.0,765.32,600.05
2016,4,23,14,45,628.0,212.5,3.7,14.0,667.5,877.3,689.0
2016,4,23,15,0,818.0,123.0,3.8,14.0,697.0,971.16,757.01
2016,4,23,15,15,802.0,120.0,3.8,14.0,654.5,960.5,750.48
2016,4,23,15,30,786.0,117.0,3.8,14.0,612.0,946.34,742.46
2016,4,23,15,45,762.0,115.0,3.85,14.0,564.5,922.03,727.6
2016,4,23,16,0,738.0,113.0,3.9,14.0,517.0,901.83,715.72
