Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,15,710.0,108.5,3.85,13.5,467.0,865.31,692.58
2016,4,23,16,30,682.0,104.0,3.8,13.0,417.0,826.4,667.38
2016,4,23,16,45,633.5,100.5,3.8,13.0,364.5,767.21,625.38
2016,4,23,17,0,585.0,97.0,3.8,13.0,312.0,706.86,581.44
2016,4,23,17,15,532.0,89.0,3.65,12.5,261.0,636.4,528.64
2016,4,23,17,30,479.0,81.0,3.5,12.0,210.0,566.03,473.8
2016,4,23,17,45,405.0,69.5,3.4,12.0,162.0,471.61,396.33
2016,4,23,18,0,331.0,58.0,3.3,12.0,114.0,386.69,323.45
2016,4,23,18,15,224.5,42.5,3.2,12.0,74.5,275.06,224.18
2016,4,23,18,30,118.0,27.0,3.1,12.0,35.0,162.78,100.17
2016,4,23,18,45,59.0,13.5,3.05,12.0,17.5,52.74,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,21.5,3.35,10.5,32.5,16.63,3.44
2016,4,24,6,0,203.0,43.0,3.5,11.0,65.0,32.92,22.73
2016,4,24,6,15,299.5,57.5,3.5,11.0,110.0,43.65,33.21
2016,4,24,6,30,396.0,72.0,3.5,11.0,155.0,54.2,43.17
2016,4,24,6,45,477.5,80.0,3.55,11.5,207.5,62.29,50.59
2016,4,24,7,0,559.0,88.0,3.6,12.0,260.0,67.2,54.94
2016,4,24,7,15,606.0,95.0,3.6,12.0,313.5,70.94,58.2
2016,4,24,7,30,653.0,102.0,3.6,12.0,367.0,74.59,61.29
2016,4,24,7,45,696.5,104.5,3.6,12.5,421.0,74.89,61.22
2016,4,24,8,0,740.0,107.0,3.6,13.0,475.0,75.3,61.24
2016,4,24,8,15,764.5,111.0,3.55,13.0,525.5,76.45,62.04
2016,4,24,8,30,789.0,115.0,3.5,13.0,576.0,85.16,69.45
2016,4,24,8,45,812.0,116.5,3.5,13.5,623.0,84.62,68.62
2016,4,24,9,0,835.0,118.0,3.5,14.0,670.0,84.12,67.86
2016,4,24,9,15,849.0,120.5,3.4,14.0,711.5,105.48,67.17
2016,4,24,9,30,863.0,123.0,3.3,14.0,753.0,160.86,93.26
2016,4,24,9,45,873.5,124.5,3.25,14.5,789.0,216.84,133.14
2016,4,24,10,0,884.0,126.0,3.2,15.0,825.0,281.32,186.33
2016,4,24,10,15,891.0,128.0,3.25,15.0,853.5,337.71,236.3
2016,4,24,10,30,898.0,130.0,3.3,15.0,882.0,394.36,287.14
2016,4,24,10,45,899.5,133.0,3.4,15.0,903.0,449.58,336.57
2016,4,24,11,0,901.0,136.0,3.5,15.0,924.0,504.08,384.41
2016,4,24,11,15,904.0,137.0,3.7,15.0,938.0,557.03,430.1
2016,4,24,11,30,907.0,138.0,3.9,15.0,952.0,608.98,473.94
2016,4,24,11,45,900.0,143.5,4.1,15.0,955.5,657.1,513.84
2016,4,24,12,0,893.0,149.0,4.3,15.0,959.0,703.06,551.42
2016,4,24,12,15,716.0,251.0,4.5,15.0,900.5,718.51,562.74
2016,4,24,12,30,539.0,353.0,4.7,15.0,842.0,713.45,557.87
2016,4,24,12,45,535.5,349.0,4.95,15.0,830.5,739.45,579.4
2016,4,24,13,0,532.0,345.0,5.2,15.0,819.0,763.28,599.05
2016,4,24,13,15,682.5,259.5,5.35,14.5,855.5,843.0,664.42
2016,4,24,13,30,833.0,174.0,5.5,14.0,892.0,916.78,723.24
2016,4,24,13,45,812.5,180.0,5.65,14.0,864.0,932.73,736.06
2016,4,24,14,0,792.0,186.0,5.8,14.0,836.0,952.94,752.47
2016,4,24,14,15,782.0,183.5,5.85,13.5,804.5,963.44,762.83
2016,4,24,14,30,772.0,181.0,5.9,13.0,773.0,970.35,770.84
2016,4,24,14,45,769.0,172.0,5.95,13.0,738.0,973.46,774.82
2016,4,24,15,0,766.0,163.0,6.0,13.0,703.0,972.97,776.38
2016,4,24,15,15,748.5,158.5,6.0,13.0,659.5,959.64,768.38
2016,4,24,15,30,731.0,154.0,6.0,13.0,616.0,942.87,758.02
2016,4,24,15,45,727.0,141.5,6.05,13.0,572.0,926.98,748.69
2016,4,24,16,0,723.0,129.0,6.1,13.0,528.0,907.63,736.79
2016,4,24,16,15,694.0,123.5,6.05,12.5,477.0,868.98,711.09
2016,4,24,16,30,665.0,118.0,6.0,12.0,426.0,827.89,683.17
2016,4,24,16,45,627.0,111.0,6.0,12.0,373.5,774.33,643.91
2016,4,24,17,0,589.0,104.0,6.0,12.0,321.0,719.27,602.55
2016,4,24,17,15,535.5,95.0,5.95,11.5,269.0,646.79,546.8
2016,4,24,17,30,482.0,86.0,5.9,11.0,217.0,570.5,485.81
2016,4,24,17,45,402.0,74.5,5.85,11.0,167.5,476.59,406.78
2016,4,24,18,0,322.0,63.0,5.8,11.0,118.0,386.99,328.0
2016,4,24,18,15,219.5,45.5,5.7,10.5,77.5,275.92,228.13
2016,4,24,18,30,117.0,28.0,5.6,10.0,37.0,148.95,97.64
2016,4,24,18,45,58.5,14.0,5.6,10.0,18.5,52.87,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,197.5,16.5,3.3,7.5,39.0,13.21,2.68
2016,4,25,6,0,395.0,33.0,3.4,8.0,78.0,27.02,18.02
2016,4,25,6,15,490.0,41.5,3.5,8.5,127.0,33.54,24.55
2016,4,25,6,30,585.0,50.0,3.6,9.0,176.0,40.01,30.72
2016,4,25,6,45,645.0,56.0,3.75,9.5,229.5,48.12,38.19
2016,4,25,7,0,705.0,62.0,3.9,10.0,283.0,52.63,42.22
2016,4,25,7,15,745.0,66.5,3.9,10.0,338.0,55.68,44.9
2016,4,25,7,30,785.0,71.0,3.9,10.0,393.0,58.68,47.47
2016,4,25,7,45,812.5,75.0,3.95,10.5,446.5,61.08,49.36
2016,4,25,8,0,840.0,79.0,4.0,11.0,500.0,63.4,51.14
2016,4,25,8,15,861.0,82.0,4.0,11.0,551.0,73.38,59.81
2016,4,25,8,30,882.0,85.0,4.0,11.0,602.0,75.52,61.49
2016,4,25,8,45,897.0,87.5,4.0,11.5,649.0,77.11,62.57
2016,4,25,9,0,912.0,90.0,4.0,12.0,696.0,78.56,63.54
2016,4,25,9,15,923.5,92.0,3.95,12.0,738.0,104.71,64.1
2016,4,25,9,30,935.0,94.0,3.9,12.0,780.0,162.65,92.12
2016,4,25,9,45,939.0,98.0,3.9,12.5,814.5,222.0,135.6
2016,4,25,10,0,943.0,102.0,3.9,13.0,849.0,281.7,186.22
2016,4,25,10,15,949.0,103.0,3.9,13.0,878.0,340.07,238.85
2016,4,25,10,30,955.0,104.0,3.9,13.0,907.0,398.5,292.14
2016,4,25,10,45,959.0,105.0,3.9,13.5,928.5,455.98,343.5
2016,4,25,11,0,963.0,106.0,3.9,14.0,950.0,512.87,393.04
2016,4,25,11,15,965.0,106.5,3.9,14.0,964.0,567.58,440.24
2016,4,25,11,30,967.0,107.0,3.9,14.0,978.0,621.04,485.15
2016,4,25,11,45,966.0,108.5,3.9,14.0,983.0,672.04,526.97
2016,4,25,12,0,965.0,110.0,3.9,14.0,988.0,721.14,566.29
2016,4,25,12,15,964.0,110.0,3.85,14.0,986.0,766.91,602.08
2016,4,25,12,30,963.0,110.0,3.8,14.0,984.0,810.34,634.96
2016,4,25,12,45,957.0,111.5,3.8,14.0,973.0,848.69,662.42
2016,4,25,13,0,951.0,113.0,3.8,14.0,962.0,884.02,687.65
2016,4,25,13,15,947.0,112.5,3.75,14.0,944.0,916.04,710.21
2016,4,25,13,30,943.0,112.0,3.7,14.0,926.0,944.82,730.46
2016,4,25,13,45,936.0,111.0,3.7,14.5,900.5,967.05,745.12
2016,4,25,14,0,929.0,110.0,3.7,15.0,875.0,985.68,757.38
2016,4,25,14,15,920.5,108.5,3.75,14.5,842.5,998.74,769.11
2016,4,25,14,30,912.0,107.0,3.8,14.0,810.0,1008.07,778.53
2016,4,25,14,45,900.0,106.0,3.85,14.0,771.0,1010.84,782.17
2016,4,25,15,0,888.0,105.0,3.9,14.0,732.0,1009.92,783.48
2016,4,25,15,15,873.0,102.5,3.95,14.0,688.0,1000.69,779.19
2016,4,25,15,30,858.0,100.0,4.0,14.0,644.0,999.77,780.95
2016,4,25,15,45,837.5,97.5,4.05,14.0,595.5,978.07,768.11
2016,4,25,16,0,817.0,95.0,4.1,14.0,547.0,953.08,753.07
2016,4,25,16,15,791.5,91.0,4.1,13.5,495.5,918.27,731.91
2016,4,25,16,30,766.0,87.0,4.1,13.0,444.0,880.75,708.44
2016,4,25,16,45,728.5,83.0,4.1,13.0,390.0,835.67,677.5
2016,4,25,17,0,691.0,79.0,4.1,13.0,336.0,783.51,640.43
2016,4,25,17,15,642.0,73.0,4.0,12.5,282.5,717.13,591.93
2016,4,25,17,30,593.0,67.0,3.9,12.0,229.0,650.75,541.37
2016,4,25,17,45,515.0,59.0,3.85,11.5,178.0,557.58,466.96
2016,4,25,18,0,437.0,51.0,3.8,11.0,127.0,467.28,391.21
2016,4,25,18,15,320.5,39.0,3.7,10.5,84.5,346.41,286.04
2016,4,25,18,30,204.0,27.0,3.6,10.0,42.0,228.59,157.94
2016,4,25,18,45,102.0,13.5,3.5,10.0,21.0,82.96,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.85,8.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.8,8.0,10.0,8.54,0.0
2016,4,26,5,45,138.5,25.5,1.8,8.5,41.5,19.73,7.89
2016,4,26,6,0,277.0,41.0,1.8,9.0,73.0,31.62,22.08
2016,4,26,6,15,368.5,52.5,1.85,9.5,118.5,42.18,32.23
2016,4,26,6,30,460.0,64.0,1.9,10.0,164.0,50.6,40.18
2016,4,26,6,45,513.5,74.0,2.0,10.5,214.0,57.31,46.34
2016,4,26,7,0,567.0,84.0,2.1,11.0,264.0,63.78,52.09
2016,4,26,7,15,645.0,76.5,2.1,11.0,316.0,57.25,46.13
2016,4,26,7,30,723.0,69.0,2.1,11.0,368.0,56.33,45.18
2016,4,26,7,45,717.0,90.5,2.15,11.5,419.5,65.2,52.83
2016,4,26,8,0,711.0,112.0,2.2,12.0,471.0,77.96,63.8
2016,4,26,8,15,526.5,175.5,2.1,12.0,456.0,114.58,95.61
2016,4,26,8,30,342.0,239.0,2.0,12.0,441.0,154.77,129.9
2016,4,26,8,45,368.0,254.0,1.9,12.5,486.5,161.96,135.29
2016,4,26,9,0,394.0,269.0,1.8,13.0,532.0,168.8,140.41
2016,4,26,9,15,487.5,251.5,1.8,13.0,597.0,165.51,120.88
2016,4,26,9,30,581.0,234.0,1.8,13.0,662.0,199.83,135.11
2016,4,26,9,45,461.0,295.5,1.8,13.0,645.5,256.13,182.54
2016,4,26,10,0,341.0,357.0,1.8,13.0,629.0,309.53,230.38
2016,4,26,10,15,339.5,372.0,1.9,13.0,651.0,345.76,260.55
2016,4,26,10,30,338.0,387.0,2.0,13.0,673.0,382.29,291.17
2016,4,26,10,45,269.5,413.5,2.15,13.0,645.5,400.25,308.5
2016,4,26,11,0,201.0,440.0,2.3,13.0,618.0,418.52,324.82
2016,4,26,11,15,278.5,428.5,2.4,13.0,678.0,463.6,360.2
2016,4,26,11,30,356.0,417.0,2.5,13.0,738.0,522.61,406.21
2016,4,26,11,45,402.0,398.5,2.7,13.5,763.5,563.98,438.5
2016,4,26,12,0,448.0,380.0,2.9,14.0,789.0,609.04,473.46
2016,4,26,12,15,633.0,281.5,3.0,14.0,858.5,688.4,536.43
2016,4,26,12,30,818.0,183.0,3.1,14.0,928.0,774.11,603.65
2016,4,26,12,45,833.5,171.0,3.25,14.0,923.0,814.55,634.86
2016,4,26,13,0,849.0,159.0,3.4,14.0,918.0,853.07,663.64
2016,4,26,13,15,845.0,157.5,3.45,14.0,901.0,882.79,685.14
2016,4,26,13,30,841.0,156.0,3.5,14.0,884.0,909.43,704.57
2016,4,26,13,45,842.0,150.0,3.6,14.0,862.0,932.92,722.21
2016,4,26,14,0,843.0,144.0,3.7,14.0,840.0,953.14,737.71
2016,4,26,14,15,834.0,142.0,3.75,14.0,808.5,964.69,747.01
2016,4,26,14,30,825.0,140.0,3.8,14.0,777.0,972.64,754.03
2016,4,26,14,45,811.0,138.5,3.85,14.0,739.5,972.64,755.68
2016,4,26,15,0,797.0,137.0,3.9,14.0,702.0,968.99,755.01
2016,4,26,15,15,780.5,133.5,3.95,13.5,659.0,957.11,750.1
2016,4,26,15,30,764.0,130.0,4.0,13.0,616.0,949.07,748.08
2016,4,26,15,45,749.0,123.5,4.05,13.0,570.5,928.71,735.9
2016,4,26,16,0,734.0,117.0,4.1,13.0,525.0,905.21,721.53
2016,4,26,16,15,706.0,112.0,4.1,12.5,474.5,867.94,697.99
2016,4,26,16,30,678.0,107.0,4.1,12.0,424.0,828.3,672.34
2016,4,26,16,45,487.0,122.5,4.2,12.0,336.0,646.87,536.41
2016,4,26,17,0,296.0,138.0,4.3,12.0,248.0,461.84,388.96
2016,4,26,17,15,261.5,122.0,4.2,11.5,208.5,408.0,346.33
2016,4,26,17,30,227.0,106.0,4.1,11.0,169.0,355.02,302.51
2016,4,26,17,45,190.0,86.5,4.05,11.0,131.5,295.55,251.35
2016,4,26,18,0,153.0,67.0,4.0,11.0,94.0,237.27,199.7
2016,4,26,18,15,102.0,47.0,3.95,10.5,62.5,168.19,137.51
2016,4,26,18,30,51.0,27.0,3.9,10.0,31.0,83.36,56.25
2016,4,26,18,45,25.5,13.5,3.85,10.0,15.5,29.41,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.5,2.3,10.0,5.5,0.0,0.0
2016,4,27,5,30,0.0,11.0,2.5,10.0,11.0,9.39,0.0
2016,4,27,5,45,137.5,26.0,2.7,10.5,43.0,20.1,8.88
2016,4,27,6,0,275.0,41.0,2.9,11.0,75.0,31.6,21.94
2016,4,27,6,15,368.0,52.5,2.95,11.0,120.5,42.03,31.93
2016,4,27,6,30,461.0,64.0,3.0,11.0,166.0,50.47,39.9
2016,4,27,6,45,515.5,74.0,3.15,11.0,216.5,57.18,46.13
2016,4,27,7,0,570.0,84.0,3.3,11.0,267.0,63.67,51.98
2016,4,27,7,15,285.0,70.5,3.45,11.0,162.0,50.08,39.67
2016,4,27,7,30,0.0,57.0,3.6,11.0,57.0,47.2,36.96
2016,4,27,7,45,0.0,69.5,3.8,11.5,69.5,57.64,46.08
2016,4,27,8,0,0.0,82.0,4.0,12.0,82.0,68.11,55.09
2016,4,27,8,15,10.5,149.5,4.15,12.0,155.5,119.16,99.72
2016,4,27,8,30,21.0,217.0,4.3,12.0,229.0,165.93,139.86
2016,4,27,8,45,16.0,217.5,4.45,12.0,227.5,167.39,140.67
2016,4,27,9,0,11.0,218.0,4.6,12.0,226.0,168.6,141.36
2016,4,27,9,15,120.5,283.5,4.7,12.0,372.5,191.34,150.65
2016,4,27,9,30,230.0,349.0,4.8,12.0,519.0,251.3,192.18
2016,4,27,9,45,543.5,244.0,4.9,12.0,671.5,240.92,168.77
2016,4,27,10,0,857.0,139.0,5.0,12.0,824.0,284.31,193.43
2016,4,27,10,15,866.0,141.0,5.05,12.0,853.5,340.82,244.55
2016,4,27,10,30,875.0,143.0,5.1,12.0,883.0,397.95,296.7
2016,4,27,10,45,598.5,279.5,5.15,12.0,791.5,432.86,334.85
2016,4,27,11,0,322.0,416.0,5.2,12.0,700.0,450.64,354.5
2016,4,27,11,15,603.5,284.5,5.2,12.0,827.0,518.85,409.7
2016,4,27,11,30,885.0,153.0,5.2,12.0,954.0,613.53,487.15
2016,4,27,11,45,882.0,157.0,5.2,12.0,959.5,661.8,527.35
2016,4,27,12,0,879.0,161.0,5.2,12.0,965.0,713.8,569.41
2016,4,27,12,15,878.5,160.5,5.15,12.0,963.0,758.09,604.76
2016,4,27,12,30,878.0,160.0,5.1,12.0,961.0,800.25,637.83
2016,4,27,12,45,877.0,158.5,5.1,12.0,952.0,838.78,667.72
2016,4,27,13,0,876.0,157.0,5.1,12.0,943.0,874.67,694.21
2016,4,27,13,15,871.0,156.0,5.1,12.0,925.0,904.81,716.48
2016,4,27,13,30,866.0,155.0,5.1,12.0,907.0,931.74,736.47
2016,4,27,13,45,862.0,151.5,5.1,12.0,882.5,953.79,753.01
2016,4,27,14,0,858.0,148.0,5.1,12.0,858.0,972.38,767.2
2016,4,27,14,15,848.0,146.0,5.05,12.0,825.5,983.3,775.64
2016,4,27,14,30,838.0,144.0,5.0,12.0,793.0,990.53,781.62
2016,4,27,14,45,826.5,140.5,4.95,12.5,755.0,990.99,781.46
2016,4,27,15,0,815.0,137.0,4.9,13.0,717.0,987.77,778.86
2016,4,27,15,15,798.5,133.5,4.8,13.0,673.5,975.94,771.36
2016,4,27,15,30,782.0,130.0,4.7,13.0,630.0,960.56,761.5
2016,4,27,15,45,765.0,124.0,4.65,13.0,583.0,946.03,752.8
2016,4,27,16,0,748.0,118.0,4.6,13.0,536.0,921.06,736.57
2016,4,27,16,15,441.5,159.0,4.55,12.5,400.0,655.22,538.63
2016,4,27,16,30,135.0,200.0,4.5,12.0,264.0,365.14,303.38
2016,4,27,16,45,383.5,146.0,4.45,12.0,297.0,578.55,484.2
2016,4,27,17,0,632.0,92.0,4.4,12.0,330.0,746.76,617.9
2016,4,27,17,15,580.5,85.0,4.3,11.5,277.5,677.82,565.05
2016,4,27,17,30,529.0,78.0,4.2,11.0,225.0,608.91,511.65
2016,4,27,17,45,462.5,67.0,4.15,11.0,176.5,523.24,441.51
2016,4,27,18,0,396.0,56.0,4.1,11.0,128.0,439.91,370.29
2016,4,27,18,15,286.5,43.0,4.05,10.5,86.0,322.69,267.96
2016,4,27,18,30,177.0,30.0,4.0,10.0,44.0,217.04,158.44
2016,4,27,18,45,88.5,15.0,3.95,10.0,22.0,74.95,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,27.0,6.0,2.8,9.0,6.5,0.0,0.0
2016,4,28,5,30,54.0,12.0,2.9,9.0,13.0,10.24,0.0
2016,4,28,5,45,190.0,26.0,3.0,9.5,47.0,20.21,9.66
2016,4,28,6,0,326.0,40.0,3.1,10.0,81.0,32.57,22.97
2016,4,28,6,15,417.0,49.5,3.1,10.0,127.5,39.59,29.92
2016,4,28,6,30,508.0,59.0,3.1,10.0,174.0,46.52,36.53
2016,4,28,6,45,572.5,65.5,3.1,10.5,226.0,50.76,40.44
2016,4,28,7,0,637.0,72.0,3.1,11.0,278.0,54.98,44.16
2016,4,28,7,15,678.0,77.0,3.05,11.5,331.0,57.79,46.51
2016,4,28,7,30,719.0,82.0,3.0,12.0,384.0,60.55,48.73
2016,4,28,7,45,751.0,85.5,2.95,12.5,436.5,67.78,54.87
2016,4,28,8,0,783.0,89.0,2.9,13.0,489.0,69.45,56.03
2016,4,28,8,15,805.0,92.0,2.8,13.0,539.0,70.55,56.8
2016,4,28,8,30,827.0,95.0,2.7,13.0,589.0,71.61,57.53
2016,4,28,8,45,844.0,98.0,2.65,13.5,635.0,72.51,58.02
2016,4,28,9,0,861.0,101.0,2.6,14.0,681.0,84.0,67.69
2016,4,28,9,15,874.0,103.0,2.55,14.0,722.0,117.14,70.56
2016,4,28,9,30,887.0,105.0,2.5,14.0,763.0,172.4,99.71
2016,4,28,9,45,903.0,103.0,2.45,14.5,800.0,227.17,139.96
2016,4,28,10,0,919.0,101.0,2.4,15.0,837.0,283.46,187.14
2016,4,28,10,15,925.5,102.5,2.35,15.0,866.0,340.68,238.0
2016,4,28,10,30,932.0,104.0,2.3,15.0,895.0,398.05,289.2
2016,4,28,10,45,932.5,107.5,2.3,15.5,915.5,454.36,338.34
2016,4,28,11,0,933.0,111.0,2.3,16.0,936.0,509.8,385.34
2016,4,28,11,15,936.0,111.5,2.35,16.0,950.0,563.25,430.29
2016,4,28,11,30,939.0,112.0,2.4,16.0,964.0,615.62,473.18
2016,4,28,11,45,937.0,114.5,2.5,16.0,969.5,665.23,513.1
2016,4,28,12,0,935.0,117.0,2.6,16.0,975.0,712.96,550.72
2016,4,28,12,15,934.5,117.0,2.65,16.0,973.0,757.65,585.14
2016,4,28,12,30,934.0,117.0,2.7,16.0,971.0,800.14,616.99
2016,4,28,12,45,934.0,115.5,2.8,16.0,962.0,839.29,645.01
2016,4,28,13,0,934.0,114.0,2.9,16.0,953.0,875.81,671.15
2016,4,28,13,15,931.0,113.0,2.95,16.0,936.0,907.43,693.55
2016,4,28,13,30,928.0,112.0,3.0,16.0,919.0,935.9,713.85
2016,4,28,13,45,919.5,112.5,3.1,16.0,894.0,957.62,730.01
2016,4,28,14,0,911.0,113.0,3.2,16.0,869.0,975.8,743.94
2016,4,28,14,15,903.0,111.5,3.3,15.5,837.5,988.83,755.94
2016,4,28,14,30,895.0,110.0,3.4,15.0,806.0,998.23,765.71
2016,4,28,14,45,878.0,111.5,3.5,15.0,767.0,998.46,767.96
2016,4,28,15,0,861.0,113.0,3.6,15.0,728.0,1007.29,776.39
2016,4,28,15,15,847.0,110.5,3.65,14.5,685.0,999.01,774.17
2016,4,28,15,30,833.0,108.0,3.7,14.0,642.0,987.16,769.71
2016,4,28,15,45,807.5,107.0,3.8,14.0,593.0,962.19,754.99
2016,4,28,16,0,782.0,106.0,3.9,14.0,544.0,934.04,737.98
2016,4,28,16,15,756.5,102.0,3.9,13.5,493.5,905.94,721.61
2016,4,28,16,30,731.0,98.0,3.9,13.0,443.0,869.28,698.68
2016,4,28,16,45,692.0,93.5,3.95,13.0,390.0,816.87,662.53
2016,4,28,17,0,653.0,89.0,4.0,13.0,337.0,763.07,624.42
2016,4,28,17,15,603.0,82.5,3.95,12.5,284.5,695.67,575.22
2016,4,28,17,30,553.0,76.0,3.9,12.0,232.0,628.25,523.97
2016,4,28,17,45,475.0,67.0,3.85,11.5,181.5,534.36,448.97
2016,4,28,18,0,397.0,58.0,3.8,11.0,131.0,443.16,372.66
2016,4,28,18,15,288.0,44.5,3.6,10.5,88.5,326.16,270.88
2016,4,28,18,30,179.0,31.0,3.4,10.0,46.0,221.13,164.61
2016,4,28,18,45,89.5,15.5,3.2,10.0,23.0,76.16,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,5.5,5.5,1.65,9.0,5.5,0.0,0.0
2016,4,29,5,30,11.0,11.0,1.7,9.0,11.0,9.39,0.0
2016,4,29,5,45,106.5,31.0,1.75,9.5,44.0,24.16,13.28
2016,4,29,6,0,202.0,51.0,1.8,10.0,77.0,38.73,28.47
2016,4,29,6,15,210.5,70.5,1.85,10.0,108.5,53.11,42.06
2016,4,29,6,30,219.0,90.0,1.9,10.0,140.0,66.64,54.66
2016,4,29,6,45,287.0,99.0,1.95,10.0,182.5,73.45,60.98
2016,4,29,7,0,355.0,108.0,2.0,10.0,225.0,76.97,64.13
2016,4,29,7,15,385.5,124.0,2.05,10.0,270.5,86.72,72.72
2016,4,29,7,30,416.0,140.0,2.1,10.0,316.0,96.04,80.79
2016,4,29,7,45,545.5,133.5,2.2,10.5,395.0,92.01,76.78
2016,4,29,8,0,675.0,127.0,2.3,11.0,474.0,87.19,72.13
2016,4,29,8,15,559.0,173.0,2.35,11.0,479.5,113.15,94.65
2016,4,29,8,30,443.0,219.0,2.4,11.0,485.0,136.04,114.2
2016,4,29,8,45,601.5,183.0,2.45,11.0,573.0,113.8,94.56
2016,4,29,9,0,760.0,147.0,2.5,11.0,661.0,91.08,74.6
2016,4,29,9,15,775.0,150.0,2.5,11.0,701.0,124.32,78.59
2016,4,29,9,30,790.0,153.0,2.5,11.0,741.0,185.04,114.85
2016,4,29,9,45,815.0,148.0,2.5,11.5,779.0,234.96,151.68
2016,4,29,10,0,840.0,143.0,2.5,12.0,817.0,287.71,195.94
2016,4,29,10,15,848.0,144.5,2.6,12.0,845.5,342.55,245.02
2016,4,29,10,30,856.0,146.0,2.7,12.0,874.0,397.89,294.83
2016,4,29,10,45,862.0,147.0,2.8,12.5,896.0,452.38,342.79
2016,4,29,11,0,868.0,148.0,2.9,13.0,918.0,507.86,390.28
2016,4,29,11,15,872.0,148.5,3.0,13.0,932.0,559.02,434.05
2016,4,29,11,30,876.0,149.0,3.1,13.0,946.0,609.35,476.1
2016,4,29,11,45,879.0,148.5,3.25,13.5,953.0,657.32,514.63
2016,4,29,12,0,882.0,148.0,3.4,14.0,960.0,703.94,551.21
2016,4,29,12,15,882.0,148.0,3.5,14.0,958.5,747.29,585.42
2016,4,29,12,30,882.0,148.0,3.6,14.0,957.0,788.64,617.61
2016,4,29,12,45,875.0,150.5,3.7,14.0,946.0,824.38,644.37
2016,4,29,13,0,868.0,153.0,3.8,14.0,935.0,867.24,675.6
2016,4,29,13,15,864.0,152.0,3.9,14.0,918.0,897.71,697.92
2016,4,29,13,30,860.0,151.0,4.0,14.0,901.0,925.08,718.19
2016,4,29,13,45,853.0,149.5,4.1,14.0,876.0,945.99,734.04
2016,4,29,14,0,846.0,148.0,4.2,14.0,851.0,963.43,747.62
2016,4,29,14,15,837.0,146.0,4.25,14.0,820.0,974.93,756.86
2016,4,29,14,30,828.0,144.0,4.3,14.0,789.0,982.82,764.01
2016,4,29,14,45,717.0,179.0,4.35,14.0,718.5,934.63,731.69
2016,4,29,15,0,606.0,214.0,4.4,14.0,648.0,872.71,689.1
2016,4,29,15,15,691.5,172.5,4.4,14.0,639.5,922.5,727.43
2016,4,29,15,30,777.0,131.0,4.4,14.0,631.0,958.23,754.53
2016,4,29,15,45,759.5,126.0,4.45,14.0,585.0,944.42,746.88
2016,4,29,16,0,742.0,121.0,4.5,14.0,539.0,920.17,732.09
2016,4,29,16,15,716.0,116.5,4.5,13.5,489.0,885.29,710.44
2016,4,29,16,30,690.0,112.0,4.5,13.0,439.0,847.95,686.64
2016,4,29,16,45,660.5,104.5,4.5,13.0,388.0,801.36,654.07
2016,4,29,17,0,631.0,97.0,4.5,13.0,337.0,753.06,619.43
2016,4,29,17,15,581.5,89.5,4.45,12.5,285.0,685.13,569.25
2016,4,29,17,30,532.0,82.0,4.4,12.0,233.0,617.07,517.03
2016,4,29,17,45,466.0,71.5,4.4,12.0,184.0,531.98,447.88
2016,4,29,18,0,400.0,61.0,4.4,12.0,135.0,447.37,376.1
2016,4,29,18,15,292.5,47.0,4.35,11.5,92.0,333.68,277.16
2016,4,29,18,30,185.0,33.0,4.3,11.0,49.0,228.78,172.96
2016,4,29,18,45,92.5,16.5,4.3,11.0,24.5,79.21,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.0,3.35,10.0,9.0,5.97,0.0
2016,4,30,5,30,118.0,14.0,3.4,10.0,18.0,11.95,0.0
2016,4,30,5,45,262.0,26.0,3.5,10.5,55.0,21.23,11.31
2016,4,30,6,0,406.0,38.0,3.6,11.0,92.0,30.93,21.56
2016,4,30,6,15,492.5,46.5,3.65,11.0,140.5,37.29,27.8
2016,4,30,6,30,579.0,55.0,3.7,11.0,189.0,43.59,33.77
2016,4,30,6,45,636.0,60.5,3.8,11.5,242.0,47.25,37.12
2016,4,30,7,0,693.0,66.0,3.9,12.0,295.0,55.42,44.37
2016,4,30,7,15,731.0,71.0,3.9,12.5,349.0,58.72,47.13
2016,4,30,7,30,769.0,76.0,3.9,13.0,403.0,61.93,49.74
2016,4,30,7,45,796.5,79.5,3.95,13.5,456.0,63.81,51.12
2016,4,30,8,0,824.0,83.0,4.0,14.0,509.0,65.62,52.43
2016,4,30,8,15,844.0,85.5,3.95,14.0,559.0,66.57,53.07
2016,4,30,8,30,864.0,88.0,3.9,14.0,609.0,77.02,62.0
2016,4,30,8,45,879.0,91.0,3.85,14.5,654.5,78.8,63.23
2016,4,30,9,0,894.0,94.0,3.8,15.0,700.0,80.43,64.33
2016,4,30,9,15,905.0,95.5,3.75,15.0,741.0,119.64,69.24
2016,4,30,9,30,916.0,97.0,3.7,15.0,782.0,175.91,100.42
2016,4,30,9,45,929.0,96.0,3.65,15.5,818.0,232.2,142.78
2016,4,30,10,0,942.0,95.0,3.6,16.0,854.0,289.69,191.6
2016,4,30,10,15,947.5,96.5,3.55,16.0,882.5,347.69,243.54
2016,4,30,10,30,953.0,98.0,3.5,16.0,911.0,405.69,295.68
2016,4,30,10,45,957.0,98.5,3.5,16.0,932.0,462.17,345.97
2016,4,30,11,0,961.0,99.0,3.5,16.0,953.0,518.03,394.57
2016,4,30,11,15,963.0,99.5,3.45,16.0,966.0,572.04,440.33
2016,4,30,11,30,965.0,100.0,3.4,16.0,979.0,624.8,483.78
2016,4,30,11,45,965.0,100.5,3.4,16.5,984.5,674.9,523.22
2016,4,30,12,0,965.0,101.0,3.4,17.0,990.0,723.17,560.12
2016,4,30,12,15,964.0,101.0,3.35,17.0,987.5,768.29,594.62
2016,4,30,12,30,963.0,101.0,3.3,17.0,985.0,811.07,625.62
2016,4,30,12,45,955.5,103.5,3.25,17.0,973.5,848.47,651.58
2016,4,30,13,0,948.0,106.0,3.2,17.0,962.0,882.81,675.27
2016,4,30,13,15,944.0,105.5,3.15,17.0,944.0,914.14,696.79
2016,4,30,13,30,940.0,105.0,3.1,17.0,926.0,942.25,716.07
2016,4,30,13,45,934.5,103.5,3.1,17.5,901.0,964.69,730.5
2016,4,30,14,0,929.0,102.0,3.1,18.0,876.0,983.59,742.61
2016,4,30,14,15,921.5,100.5,3.05,18.0,844.5,997.02,752.14
2016,4,30,14,30,914.0,99.0,3.0,18.0,813.0,1006.78,759.38
2016,4,30,14,45,904.0,97.0,3.0,18.0,775.0,1009.87,762.76
2016,4,30,15,0,894.0,95.0,3.0,18.0,737.0,1009.28,763.9
2016,4,30,15,15,880.5,93.0,2.9,17.5,693.5,1001.59,761.0
2016,4,30,15,30,867.0,91.0,2.8,17.0,650.0,990.4,755.9
2016,4,30,15,45,849.0,88.5,2.75,17.0,602.5,970.74,744.19
2016,4,30,16,0,831.0,86.0,2.7,17.0,555.0,959.41,738.35
2016,4,30,16,15,807.5,82.5,2.6,17.0,504.0,926.77,717.27
2016,4,30,16,30,784.0,79.0,2.5,17.0,453.0,891.45,694.33
2016,4,30,16,45,750.5,75.5,2.45,17.0,400.0,844.17,662.98
2016,4,30,17,0,717.0,72.0,2.4,17.0,347.0,795.13,629.7
2016,4,30,17,15,672.0,67.0,2.3,16.5,294.5,738.36,590.44
2016,4,30,17,30,627.0,62.0,2.2,16.0,242.0,676.07,545.4
2016,4,30,17,45,557.5,55.0,2.15,15.5,191.0,590.35,480.4
2016,4,30,18,0,488.0,48.0,2.1,15.0,140.0,507.19,413.95
2016,4,30,18,15,381.5,38.0,2.1,14.5,96.5,394.35,320.23
2016,4,30,18,30,275.0,28.0,2.1,14.0,53.0,289.47,218.97
2016,4,30,18,45,137.5,14.0,2.1,14.0,26.5,141.59,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.0,7.0,1.3,11.5,9.5,5.97,0.0
2016,5,1,5,30,120.0,14.0,1.2,12.0,19.0,11.33,0.0
2016,5,1,5,45,255.0,26.5,1.2,12.5,55.5,21.57,11.82
2016,5,1,6,0,390.0,39.0,1.2,13.0,92.0,31.63,22.09
2016,5,1,6,15,475.5,47.5,1.15,13.0,140.0,37.95,28.22
2016,5,1,6,30,561.0,56.0,1.1,13.0,188.0,44.19,34.08
2016,5,1,6,45,613.5,62.5,1.1,13.5,240.0,48.52,37.99
2016,5,1,7,0,666.0,69.0,1.1,14.0,292.0,52.77,41.68
2016,5,1,7,15,704.5,74.0,1.15,14.5,345.0,60.71,48.53
2016,5,1,7,30,743.0,79.0,1.2,15.0,398.0,63.82,50.99
2016,5,1,7,45,769.5,83.5,1.25,15.5,450.0,66.29,52.87
2016,5,1,8,0,796.0,88.0,1.3,16.0,502.0,68.66,54.63
2016,5,1,8,15,816.5,91.0,1.3,16.5,551.0,69.79,55.29
2016,5,1,8,30,837.0,94.0,1.3,17.0,600.0,70.85,55.91
2016,5,1,8,45,851.5,97.0,1.3,17.5,645.5,81.89,65.06
2016,5,1,9,0,866.0,100.0,1.3,18.0,691.0,83.37,65.99
2016,5,1,9,15,878.0,102.0,1.25,18.0,731.5,124.36,71.72
2016,5,1,9,30,890.0,104.0,1.2,18.0,772.0,179.56,102.4
2016,5,1,9,45,899.0,106.0,1.2,18.5,807.0,235.6,144.05
2016,5,1,10,0,908.0,108.0,1.2,19.0,842.0,292.5,191.15
2016,5,1,10,15,914.5,109.0,1.1,19.0,870.0,348.65,239.55
2016,5,1,10,30,921.0,110.0,1.0,19.0,898.0,404.93,287.83
2016,5,1,10,45,925.0,111.5,0.95,19.5,919.0,460.47,334.04
2016,5,1,11,0,929.0,113.0,0.9,20.0,940.0,515.47,378.21
2016,5,1,11,15,932.0,113.5,0.85,20.0,954.0,568.49,420.04
2016,5,1,11,30,935.0,114.0,0.8,20.0,968.0,620.44,459.6
2016,5,1,11,45,935.5,114.5,0.75,20.5,973.5,669.59,494.89
2016,5,1,12,0,936.0,115.0,0.7,21.0,979.0,717.04,527.65
2016,5,1,12,15,935.5,115.0,0.65,21.0,977.0,761.49,558.29
2016,5,1,12,30,935.0,115.0,0.6,21.0,975.0,803.73,586.0
2016,5,1,12,45,933.0,114.0,0.6,21.0,965.5,841.52,610.06
2016,5,1,13,0,931.0,113.0,0.6,21.0,956.0,876.57,632.25
2016,5,1,13,15,927.5,112.5,0.65,20.5,938.5,907.88,654.22
2016,5,1,13,30,924.0,112.0,0.7,20.0,921.0,936.07,674.38
2016,5,1,13,45,917.0,111.0,0.8,20.0,896.0,957.34,690.07
2016,5,1,14,0,910.0,110.0,0.9,20.0,871.0,975.1,703.77
2016,5,1,14,15,902.5,108.5,1.0,19.5,839.5,988.31,716.14
2016,5,1,14,30,895.0,107.0,1.1,19.0,808.0,997.92,726.47
2016,5,1,14,45,883.0,106.0,1.25,19.0,770.0,1000.07,731.76
2016,5,1,15,0,871.0,105.0,1.4,19.0,732.0,998.63,734.85
2016,5,1,15,15,857.0,102.5,1.45,18.5,689.0,989.95,733.12
2016,5,1,15,30,843.0,100.0,1.5,18.0,646.0,989.79,737.15
2016,5,1,15,45,823.0,97.5,1.55,18.0,598.0,968.3,725.79
2016,5,1,16,0,803.0,95.0,1.6,18.0,550.0,943.63,712.5
2016,5,1,16,15,779.0,91.5,1.6,17.5,500.0,910.79,694.22
2016,5,1,16,30,755.0,88.0,1.6,17.0,450.0,875.31,673.87
2016,5,1,16,45,720.0,84.0,1.65,17.0,397.0,832.31,647.12
2016,5,1,17,0,685.0,80.0,1.7,17.0,344.0,782.41,614.66
2016,5,1,17,15,639.0,74.0,1.6,16.0,292.0,718.61,571.71
2016,5,1,17,30,593.0,68.0,1.5,15.0,240.0,654.73,526.81
2016,5,1,17,45,524.5,60.0,1.45,14.5,189.5,569.32,462.51
2016,5,1,18,0,456.0,52.0,1.4,14.0,139.0,486.36,396.74
2016,5,1,18,15,352.5,41.0,1.35,13.5,96.0,375.48,305.14
2016,5,1,18,30,249.0,30.0,1.3,13.0,53.0,272.25,207.99
2016,5,1,18,45,124.5,15.0,1.3,13.0,26.5,130.44,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,1.0,10.0,1.5,1.28,0.0
2016,5,2,5,30,0.0,3.0,1.0,10.0,3.0,2.46,0.0
2016,5,2,5,45,0.0,9.0,1.05,10.5,9.0,7.39,0.47
2016,5,2,6,0,0.0,15.0,1.1,11.0,15.0,12.33,5.29
2016,5,2,6,15,0.0,23.0,1.1,11.0,23.0,18.94,11.44
2016,5,2,6,30,0.0,31.0,1.1,11.0,31.0,25.57,17.58
2016,5,2,6,45,0.0,40.0,1.15,11.5,40.0,33.04,24.36
2016,5,2,7,0,0.0,49.0,1.2,12.0,49.0,40.52,31.03
2016,5,2,7,15,0.0,87.0,1.2,12.0,87.0,71.19,58.37
2016,5,2,7,30,0.0,125.0,1.2,12.0,125.0,99.44,83.08
2016,5,2,7,45,0.0,110.5,1.2,12.5,110.5,89.77,74.11
2016,5,2,8,0,0.0,96.0,1.2,13.0,96.0,79.28,64.55
2016,5,2,8,15,24.0,173.5,1.15,13.0,188.0,129.54,107.89
2016,5,2,8,30,48.0,251.0,1.1,13.0,280.0,175.83,146.75
2016,5,2,8,45,53.0,273.0,1.1,13.5,307.5,188.85,156.79
2016,5,2,9,0,58.0,295.0,1.1,14.0,335.0,201.46,166.51
2016,5,2,9,15,38.0,279.5,1.1,14.0,306.5,199.05,155.82
2016,5,2,9,30,18.0,264.0,1.1,14.0,278.0,206.19,161.53
2016,5,2,9,45,38.5,314.0,1.1,14.5,345.0,233.29,181.2
2016,5,2,10,0,59.0,364.0,1.1,15.0,412.0,275.95,212.86
2016,5,2,10,15,141.0,393.0,1.1,15.0,513.0,316.98,241.71
2016,5,2,10,30,223.0,422.0,1.1,15.0,614.0,379.43,287.66
2016,5,2,10,45,204.0,435.5,1.15,15.5,614.5,401.04,304.69
2016,5,2,11,0,185.0,449.0,1.2,16.0,615.0,420.94,320.17
2016,5,2,11,15,184.5,456.5,1.2,16.0,624.0,444.57,338.35
2016,5,2,11,30,184.0,464.0,1.2,16.0,633.0,468.24,356.27
2016,5,2,11,45,189.0,461.5,1.25,16.0,636.0,487.83,371.38
2016,5,2,12,0,194.0,459.0,1.3,16.0,639.0,507.37,386.39
2016,5,2,12,15,229.0,457.5,1.35,16.0,669.5,548.71,417.48
2016,5,2,12,30,264.0,456.0,1.4,16.0,700.0,597.46,453.45
2016,5,2,12,45,205.5,456.5,1.45,16.0,645.5,566.38,430.76
2016,5,2,13,0,147.0,457.0,1.5,16.0,591.0,535.3,408.14
2016,5,2,13,15,178.0,447.0,1.55,16.0,606.0,566.56,432.55
2016,5,2,13,30,209.0,437.0,1.6,16.0,621.0,598.67,457.07
2016,5,2,13,45,271.0,410.0,1.65,16.0,642.0,658.43,502.0
2016,5,2,14,0,333.0,383.0,1.7,16.0,663.0,705.24,537.5
2016,5,2,14,15,298.5,376.0,1.75,16.0,620.0,680.32,520.08
2016,5,2,14,30,264.0,369.0,1.8,16.0,577.0,652.67,501.17
2016,5,2,14,45,330.5,333.5,1.85,16.0,581.0,691.52,532.8
2016,5,2,15,0,397.0,298.0,1.9,16.0,585.0,728.85,562.79
2016,5,2,15,15,347.0,290.0,1.9,15.5,530.0,678.55,527.9
2016,5,2,15,30,297.0,282.0,1.9,15.0,475.0,626.42,491.71
2016,5,2,15,45,418.5,226.0,1.9,15.0,476.5,710.15,558.2
2016,5,2,16,0,540.0,170.0,1.9,15.0,478.0,768.24,604.39
2016,5,2,16,15,481.5,167.5,1.9,14.5,423.5,706.45,561.49
2016,5,2,16,30,423.0,165.0,1.9,14.0,369.0,643.98,517.63
2016,5,2,16,45,410.5,146.5,1.95,14.0,326.0,605.92,491.74
2016,5,2,17,0,398.0,128.0,2.0,14.0,283.0,566.18,463.63
2016,5,2,17,15,338.5,121.0,1.95,13.5,239.0,497.06,410.75
2016,5,2,17,30,279.0,114.0,1.9,13.0,195.0,411.62,343.53
2016,5,2,17,45,286.0,93.5,1.9,12.5,162.5,386.7,324.3
2016,5,2,18,0,293.0,73.0,1.9,12.0,130.0,377.07,314.8
2016,5,2,18,15,208.0,55.0,1.85,12.0,89.5,262.64,216.69
2016,5,2,18,30,123.0,37.0,1.8,12.0,49.0,170.87,131.64
2016,5,2,18,45,61.5,18.5,1.8,12.0,24.5,81.95,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,10.0,5.5,4.69,0.0
2016,5,3,5,30,0.0,11.0,1.3,10.0,11.0,9.06,0.0
2016,5,3,5,45,7.0,29.5,1.3,10.5,31.0,24.0,14.43
2016,5,3,6,0,14.0,48.0,1.3,11.0,51.0,38.04,28.03
2016,5,3,6,15,29.5,70.0,1.25,11.0,77.0,54.21,43.04
2016,5,3,6,30,45.0,92.0,1.2,11.0,103.0,70.08,57.6
2016,5,3,6,45,61.5,112.5,1.2,11.5,131.5,84.8,70.74
2016,5,3,7,0,78.0,133.0,1.2,12.0,160.0,99.31,83.37
2016,5,3,7,15,177.0,151.5,1.25,12.0,225.0,109.59,92.2
2016,5,3,7,30,276.0,170.0,1.3,12.0,290.0,117.39,98.73
2016,5,3,7,45,310.0,187.0,1.4,12.0,337.5,127.33,107.05
2016,5,3,8,0,344.0,204.0,1.5,12.0,385.0,136.9,114.96
2016,5,3,8,15,327.0,230.5,1.6,12.0,415.5,150.48,126.26
2016,5,3,8,30,310.0,257.0,1.7,12.0,446.0,163.24,136.78
2016,5,3,8,45,206.0,286.5,1.8,12.5,416.0,187.1,156.35
2016,5,3,9,0,102.0,316.0,1.9,13.0,386.0,212.91,177.26
2016,5,3,9,15,186.0,332.5,1.85,13.0,470.0,224.7,172.84
2016,5,3,9,30,270.0,349.0,1.8,13.0,554.0,248.87,185.55
2016,5,3,9,45,248.0,371.5,1.8,13.5,565.5,280.7,210.49
2016,5,3,10,0,226.0,394.0,1.8,14.0,577.0,322.63,244.25
2016,5,3,10,15,216.5,410.0,1.7,14.0,590.5,350.09,266.63
2016,5,3,10,30,207.0,426.0,1.6,14.0,604.0,376.91,288.36
2016,5,3,10,45,175.5,438.0,1.55,14.5,591.5,391.59,300.38
2016,5,3,11,0,144.0,450.0,1.5,15.0,579.0,403.15,309.44
2016,5,3,11,15,132.5,455.0,1.4,15.0,575.5,417.22,320.24
2016,5,3,11,30,121.0,460.0,1.3,15.0,572.0,430.15,329.86
2016,5,3,11,45,114.0,461.0,1.2,15.0,567.0,441.77,338.31
2016,5,3,12,0,107.0,462.0,1.1,15.0,562.0,451.41,345.13
2016,5,3,12,15,262.5,428.5,1.05,15.0,672.0,552.07,420.9
2016,5,3,12,30,418.0,395.0,1.0,15.0,782.0,666.11,503.44
2016,5,3,12,45,425.0,387.5,1.0,15.0,777.5,693.32,522.13
2016,5,3,13,0,432.0,380.0,1.0,15.0,773.0,719.26,540.75
2016,5,3,13,15,624.0,273.5,1.05,15.0,828.5,814.74,611.88
2016,5,3,13,30,816.0,167.0,1.1,15.0,884.0,905.78,675.9
2016,5,3,13,45,585.0,272.5,1.15,15.0,780.0,830.63,623.07
2016,5,3,14,0,354.0,378.0,1.2,15.0,676.0,720.22,544.13
2016,5,3,14,15,382.0,351.0,1.3,15.0,661.5,734.78,558.58
2016,5,3,14,30,410.0,324.0,1.4,15.0,647.0,765.24,582.4
2016,5,3,14,45,245.5,327.0,1.5,15.0,518.0,600.64,464.14
2016,5,3,15,0,81.0,330.0,1.6,15.0,389.0,407.04,318.96
2016,5,3,15,15,89.0,312.5,1.65,14.5,373.5,402.22,318.45
2016,5,3,15,30,97.0,295.0,1.7,14.0,358.0,396.9,316.42
2016,5,3,15,45,101.0,273.5,1.8,14.0,335.0,382.21,306.61
