Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,0,105.0,252.0,1.9,14.0,312.0,366.75,296.15
2016,5,3,16,15,129.5,229.5,1.95,14.0,297.0,390.57,316.86
2016,5,3,16,30,154.0,207.0,2.0,14.0,282.0,391.37,319.63
2016,5,3,16,45,131.0,183.0,2.05,14.0,241.5,342.75,281.7
2016,5,3,17,0,108.0,159.0,2.1,14.0,201.0,293.82,242.88
2016,5,3,17,15,90.5,138.5,2.05,13.5,170.5,236.86,197.11
2016,5,3,17,30,73.0,118.0,2.0,13.0,140.0,199.19,165.99
2016,5,3,17,45,58.0,95.5,1.95,13.0,110.5,160.69,133.12
2016,5,3,18,0,43.0,73.0,1.9,13.0,81.0,121.77,99.22
2016,5,3,18,15,21.5,52.0,1.8,12.5,56.0,79.58,61.99
2016,5,3,18,30,0.0,31.0,1.7,12.0,31.0,29.97,18.38
2016,5,3,18,45,0.0,15.5,1.6,12.0,15.5,12.8,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.5,2.05,11.0,2.5,2.13,0.0
2016,5,4,5,30,0.0,5.0,2.1,11.0,5.0,4.1,0.0
2016,5,4,5,45,0.0,14.5,2.15,11.0,14.5,11.93,4.4
2016,5,4,6,0,0.0,24.0,2.2,11.0,24.0,19.78,11.92
2016,5,4,6,15,0.0,36.0,2.2,11.0,36.0,29.73,21.15
2016,5,4,6,30,0.0,48.0,2.2,11.0,48.0,39.71,30.34
2016,5,4,6,45,0.0,62.0,2.2,11.0,62.0,51.3,40.88
2016,5,4,7,0,0.0,76.0,2.2,11.0,76.0,62.44,50.86
2016,5,4,7,15,0.0,89.0,2.1,11.0,89.0,72.75,59.94
2016,5,4,7,30,0.0,102.0,2.0,11.0,102.0,82.99,68.84
2016,5,4,7,45,45.0,164.5,1.95,11.5,188.5,122.72,103.38
2016,5,4,8,0,90.0,227.0,1.9,12.0,275.0,160.64,135.53
2016,5,4,8,15,120.0,252.5,1.85,12.0,322.5,167.69,141.01
2016,5,4,8,30,150.0,278.0,1.8,12.0,370.0,181.54,152.32
2016,5,4,8,45,191.0,297.5,1.75,12.0,423.5,192.18,160.83
2016,5,4,9,0,232.0,317.0,1.7,12.0,477.0,202.45,168.98
2016,5,4,9,15,283.5,326.0,1.6,12.0,533.0,215.46,162.73
2016,5,4,9,30,335.0,335.0,1.5,12.0,589.0,250.62,184.55
2016,5,4,9,45,241.0,367.0,1.45,12.5,554.5,277.71,208.82
2016,5,4,10,0,147.0,399.0,1.4,13.0,520.0,306.97,235.39
2016,5,4,10,15,144.0,413.5,1.35,13.0,535.5,331.09,254.6
2016,5,4,10,30,141.0,428.0,1.3,13.0,551.0,355.27,273.75
2016,5,4,10,45,109.0,428.0,1.3,13.0,524.5,366.56,283.44
2016,5,4,11,0,77.0,428.0,1.3,13.0,498.0,364.13,282.28
2016,5,4,11,15,89.0,441.5,1.35,13.0,523.0,390.52,302.66
2016,5,4,11,30,101.0,455.0,1.4,13.0,548.0,418.58,324.07
2016,5,4,11,45,114.5,462.5,1.5,13.5,568.5,443.48,342.68
2016,5,4,12,0,128.0,470.0,1.6,14.0,589.0,472.95,364.6
2016,5,4,12,15,192.5,465.0,1.7,14.0,644.0,529.77,408.14
2016,5,4,12,30,257.0,460.0,1.8,14.0,699.0,596.37,458.33
2016,5,4,12,45,241.0,458.0,1.9,14.0,680.5,596.29,458.7
2016,5,4,13,0,225.0,456.0,2.0,14.0,662.0,599.14,461.56
2016,5,4,13,15,251.5,441.5,2.05,14.0,667.0,636.62,490.13
2016,5,4,13,30,278.0,427.0,2.1,14.0,672.0,664.51,511.64
2016,5,4,13,45,360.5,382.5,2.15,14.0,691.0,714.01,550.48
2016,5,4,14,0,443.0,338.0,2.2,14.0,710.0,779.68,600.1
2016,5,4,14,15,355.5,354.5,2.25,14.0,646.0,713.26,551.85
2016,5,4,14,30,268.0,371.0,2.3,14.0,582.0,658.97,512.07
2016,5,4,14,45,261.0,353.0,2.4,14.0,551.0,644.26,503.42
2016,5,4,15,0,254.0,335.0,2.5,14.0,520.0,627.6,492.98
2016,5,4,15,15,266.0,311.5,2.5,14.0,495.0,621.95,490.85
2016,5,4,15,30,278.0,288.0,2.5,14.0,470.0,614.4,487.33
2016,5,4,15,45,202.0,271.5,2.55,14.0,398.5,502.69,403.15
2016,5,4,16,0,126.0,255.0,2.6,14.0,327.0,412.67,333.23
2016,5,4,16,15,121.5,231.5,2.55,13.5,296.0,384.97,313.59
2016,5,4,16,30,117.0,208.0,2.5,13.0,265.0,356.3,292.55
2016,5,4,16,45,136.5,184.0,2.5,13.0,243.5,349.08,288.81
2016,5,4,17,0,156.0,160.0,2.5,13.0,222.0,339.97,283.29
2016,5,4,17,15,137.5,139.5,2.4,12.5,188.5,299.03,250.57
2016,5,4,17,30,119.0,119.0,2.3,12.0,155.0,258.18,217.14
2016,5,4,17,45,99.5,97.0,2.2,12.0,123.0,214.18,179.74
2016,5,4,18,0,80.0,75.0,2.1,12.0,91.0,170.05,141.29
2016,5,4,18,15,52.5,54.0,2.0,11.5,63.5,120.92,97.82
2016,5,4,18,30,25.0,33.0,1.9,11.0,36.0,58.05,42.09
2016,5,4,18,45,12.5,16.5,1.8,11.0,18.0,25.15,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.75,11.0,6.5,5.55,0.0
2016,5,5,5,30,0.0,13.0,1.8,11.0,13.0,10.71,0.0
2016,5,5,5,45,9.0,32.0,1.9,11.5,33.5,25.88,16.27
2016,5,5,6,0,18.0,51.0,2.0,12.0,54.0,40.26,29.95
2016,5,5,6,15,34.0,73.0,2.05,12.0,80.5,56.38,44.84
2016,5,5,6,30,50.0,95.0,2.1,12.0,107.0,72.21,59.31
2016,5,5,6,45,66.0,115.5,2.2,12.0,136.0,86.9,72.5
2016,5,5,7,0,82.0,136.0,2.3,12.0,165.0,101.37,85.26
2016,5,5,7,15,158.5,157.0,2.3,12.0,223.5,112.7,95.02
2016,5,5,7,30,235.0,178.0,2.3,12.0,282.0,121.53,102.45
2016,5,5,7,45,229.5,202.5,2.3,12.5,314.0,135.03,113.64
2016,5,5,8,0,224.0,227.0,2.3,13.0,346.0,155.44,130.6
2016,5,5,8,15,192.5,253.0,2.25,13.0,362.5,169.2,141.89
2016,5,5,8,30,161.0,279.0,2.2,13.0,379.0,182.26,152.49
2016,5,5,8,45,164.0,301.5,2.2,13.0,409.5,193.6,161.6
2016,5,5,9,0,167.0,324.0,2.2,13.0,440.0,204.4,170.22
2016,5,5,9,15,206.5,340.5,2.15,13.0,492.0,231.73,177.61
2016,5,5,9,30,246.0,357.0,2.1,13.0,544.0,251.77,188.91
2016,5,5,9,45,313.0,356.0,2.1,13.5,605.0,285.89,212.1
2016,5,5,10,0,380.0,355.0,2.1,14.0,666.0,327.36,242.74
2016,5,5,10,15,355.5,377.5,2.1,14.0,676.5,362.88,273.24
2016,5,5,10,30,331.0,400.0,2.1,14.0,687.0,396.42,301.78
2016,5,5,10,45,264.5,426.0,2.1,14.5,659.0,412.96,316.68
2016,5,5,11,0,198.0,452.0,2.1,15.0,631.0,430.51,331.07
2016,5,5,11,15,112.5,406.5,2.15,15.0,508.5,373.47,289.29
2016,5,5,11,30,27.0,361.0,2.2,15.0,386.0,305.68,237.81
2016,5,5,11,45,28.5,362.5,2.25,15.0,389.0,313.7,244.39
2016,5,5,12,0,30.0,364.0,2.3,15.0,392.0,321.87,250.8
2016,5,5,12,15,30.0,363.5,2.3,15.0,391.5,327.43,255.15
2016,5,5,12,30,30.0,363.0,2.3,15.0,391.0,332.87,259.44
2016,5,5,12,45,165.5,394.0,2.3,15.0,545.5,481.37,375.16
2016,5,5,13,0,301.0,425.0,2.3,15.0,700.0,644.03,496.43
2016,5,5,13,15,290.0,426.0,2.25,15.0,687.0,655.72,503.77
2016,5,5,13,30,279.0,427.0,2.2,15.0,674.0,665.67,510.95
2016,5,5,13,45,187.5,416.5,2.2,15.0,580.5,573.52,443.07
2016,5,5,14,0,96.0,406.0,2.2,15.0,487.0,471.96,366.88
2016,5,5,14,15,128.5,395.5,2.2,15.0,499.5,519.32,404.33
2016,5,5,14,30,161.0,385.0,2.2,15.0,512.0,549.8,428.44
2016,5,5,14,45,187.5,364.0,2.2,15.0,505.5,563.0,439.93
2016,5,5,15,0,214.0,343.0,2.2,15.0,499.0,575.34,451.02
2016,5,5,15,15,272.0,310.5,2.15,14.5,496.5,626.87,492.47
2016,5,5,15,30,330.0,278.0,2.1,14.0,494.0,655.12,516.9
2016,5,5,15,45,505.0,209.0,2.05,14.0,512.5,778.57,612.32
2016,5,5,16,0,680.0,140.0,2.0,14.0,531.0,884.5,689.06
2016,5,5,16,15,652.5,134.0,1.95,14.0,482.5,846.71,662.95
2016,5,5,16,30,625.0,128.0,1.9,14.0,434.0,806.61,636.47
2016,5,5,16,45,585.5,122.0,1.85,14.0,383.0,752.94,599.7
2016,5,5,17,0,546.0,116.0,1.8,14.0,332.0,690.03,555.34
2016,5,5,17,15,497.0,106.5,1.7,13.5,282.0,623.4,507.5
2016,5,5,17,30,448.0,97.0,1.6,13.0,232.0,557.56,458.47
2016,5,5,17,45,383.0,85.0,1.55,13.0,184.5,475.93,394.31
2016,5,5,18,0,318.0,73.0,1.5,13.0,137.0,397.42,329.29
2016,5,5,18,15,230.5,56.5,1.35,12.5,96.0,298.46,245.22
2016,5,5,18,30,143.0,40.0,1.2,12.0,55.0,189.41,149.03
2016,5,5,18,45,71.5,20.0,1.1,11.5,27.5,92.68,23.35
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,6.5,9.5,1.5,10.0,10.0,8.11,0.0
2016,5,6,5,30,13.0,19.0,1.5,10.0,20.0,15.62,0.27
2016,5,6,5,45,72.5,39.5,1.55,10.5,50.0,30.87,20.75
2016,5,6,6,0,132.0,60.0,1.6,11.0,80.0,45.3,34.58
2016,5,6,6,15,183.5,79.5,1.55,11.0,119.0,59.22,47.59
2016,5,6,6,30,235.0,99.0,1.5,11.0,158.0,72.82,60.09
2016,5,6,6,45,294.5,108.5,1.45,11.0,199.5,79.78,66.41
2016,5,6,7,0,354.0,118.0,1.4,11.0,241.0,83.17,69.35
2016,5,6,7,15,221.5,150.5,1.3,11.0,232.0,105.27,88.74
2016,5,6,7,30,89.0,183.0,1.2,11.0,223.0,132.76,112.49
2016,5,6,7,45,104.0,208.0,1.2,11.0,259.5,148.83,125.96
2016,5,6,8,0,119.0,233.0,1.2,11.0,296.0,156.98,132.5
2016,5,6,8,15,80.0,241.5,1.15,11.0,286.0,170.2,143.32
2016,5,6,8,30,41.0,250.0,1.1,11.0,276.0,175.47,147.29
2016,5,6,8,45,20.5,189.5,1.1,11.5,202.5,140.36,116.74
2016,5,6,9,0,0.0,129.0,1.1,12.0,129.0,105.36,86.38
2016,5,6,9,15,27.0,231.0,1.1,12.0,251.5,170.61,134.67
2016,5,6,9,30,54.0,333.0,1.1,12.0,374.0,240.09,188.0
2016,5,6,9,45,30.5,264.5,1.15,12.0,288.0,201.77,158.15
2016,5,6,10,0,7.0,196.0,1.2,12.0,202.0,159.97,125.76
2016,5,6,10,15,3.5,123.0,1.2,12.0,126.0,102.82,79.55
2016,5,6,10,30,0.0,50.0,1.2,12.0,50.0,41.74,29.28
2016,5,6,10,45,4.0,121.0,1.25,12.5,124.5,102.07,78.9
2016,5,6,11,0,8.0,192.0,1.3,13.0,199.0,161.48,126.53
2016,5,6,11,15,10.5,227.5,1.3,13.0,237.5,192.17,150.73
2016,5,6,11,30,13.0,263.0,1.3,13.0,276.0,223.46,175.28
2016,5,6,11,45,15.5,288.0,1.35,13.0,303.0,247.02,193.66
2016,5,6,12,0,18.0,313.0,1.4,13.0,330.0,271.25,212.51
2016,5,6,12,15,21.0,332.0,1.4,13.0,352.0,291.59,228.23
2016,5,6,12,30,24.0,351.0,1.4,13.0,374.0,312.58,244.43
2016,5,6,12,45,16.0,271.0,1.4,13.0,286.0,241.11,189.08
2016,5,6,13,0,8.0,191.0,1.4,13.0,198.0,167.67,131.33
2016,5,6,13,15,7.5,187.5,1.4,13.0,194.5,164.95,129.47
2016,5,6,13,30,7.0,184.0,1.4,13.0,191.0,162.12,127.32
2016,5,6,13,45,9.0,210.5,1.4,13.0,219.0,187.77,148.04
2016,5,6,14,0,11.0,237.0,1.4,13.0,247.0,214.21,169.21
2016,5,6,14,15,9.0,219.0,1.3,13.0,227.0,197.2,155.72
2016,5,6,14,30,7.0,201.0,1.2,13.0,207.0,179.88,142.08
2016,5,6,14,45,6.0,193.0,1.2,13.0,198.0,172.45,136.41
2016,5,6,15,0,5.0,185.0,1.2,13.0,189.0,164.93,130.64
2016,5,6,15,15,88.5,244.5,1.1,13.0,303.0,346.15,277.6
2016,5,6,15,30,172.0,304.0,1.0,13.0,417.0,504.22,398.69
2016,5,6,15,45,175.0,280.5,0.95,13.0,388.5,486.15,384.95
2016,5,6,16,0,178.0,257.0,0.9,13.0,360.0,466.74,371.82
2016,5,6,16,15,412.0,189.0,0.85,13.0,399.0,664.15,525.34
2016,5,6,16,30,646.0,121.0,0.8,13.0,438.0,819.28,636.27
2016,5,6,16,45,326.5,128.0,0.8,13.0,287.5,502.17,404.27
2016,5,6,17,0,7.0,135.0,0.8,13.0,137.0,131.99,105.39
2016,5,6,17,15,3.5,115.5,0.75,13.0,116.5,110.69,88.89
2016,5,6,17,30,0.0,96.0,0.7,13.0,96.0,89.23,70.81
2016,5,6,17,45,0.0,76.5,0.7,13.0,76.5,70.58,54.95
2016,5,6,18,0,0.0,57.0,0.7,13.0,57.0,51.33,38.31
2016,5,6,18,15,0.0,40.0,0.7,12.5,40.0,34.55,23.67
2016,5,6,18,30,0.0,23.0,0.7,12.0,23.0,18.98,9.89
2016,5,6,18,45,0.0,11.5,0.75,11.5,11.5,9.46,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.4,11.0,9.0,7.68,0.0
2016,5,7,5,30,0.0,18.0,1.5,11.0,18.0,14.87,1.38
2016,5,7,5,45,39.0,38.5,1.6,11.0,44.5,30.18,20.25
2016,5,7,6,0,78.0,59.0,1.7,11.0,71.0,45.26,34.59
2016,5,7,6,15,111.0,80.5,1.75,11.0,105.0,60.67,48.92
2016,5,7,6,30,144.0,102.0,1.8,11.0,139.0,75.79,62.76
2016,5,7,6,45,181.5,118.5,1.85,11.5,175.5,87.68,73.32
2016,5,7,7,0,219.0,135.0,1.9,12.0,212.0,95.88,80.35
2016,5,7,7,15,109.5,135.0,1.95,12.0,173.5,99.19,83.06
2016,5,7,7,30,0.0,135.0,2.0,12.0,135.0,106.71,89.41
2016,5,7,7,45,24.0,176.0,2.05,12.0,189.0,135.92,114.58
2016,5,7,8,0,48.0,217.0,2.1,12.0,243.0,154.84,130.48
2016,5,7,8,15,26.0,198.5,2.1,12.0,213.0,145.03,121.57
2016,5,7,8,30,4.0,180.0,2.1,12.0,183.0,141.6,118.27
2016,5,7,8,45,3.0,173.5,2.15,12.5,175.5,137.68,114.37
2016,5,7,9,0,2.0,167.0,2.2,13.0,168.0,133.48,110.29
2016,5,7,9,15,3.0,171.5,2.15,13.0,174.0,137.84,108.66
2016,5,7,9,30,4.0,176.0,2.1,13.0,180.0,142.26,111.93
2016,5,7,9,45,2.0,154.0,2.1,13.0,156.0,126.01,98.59
2016,5,7,10,0,0.0,132.0,2.1,13.0,132.0,108.76,84.47
2016,5,7,10,15,0.0,104.5,2.05,13.0,104.5,86.88,66.46
2016,5,7,10,30,0.0,77.0,2.0,13.0,77.0,64.37,47.88
2016,5,7,10,45,0.0,79.0,2.0,13.5,79.0,66.08,49.16
2016,5,7,11,0,0.0,81.0,2.0,14.0,81.0,67.73,50.37
2016,5,7,11,15,0.0,71.0,1.95,14.0,71.0,59.44,43.53
2016,5,7,11,30,0.0,61.0,1.9,14.0,61.0,51.07,36.63
2016,5,7,11,45,0.0,87.0,1.9,14.0,87.0,72.78,54.44
2016,5,7,12,0,0.0,113.0,1.9,14.0,113.0,94.47,72.09
2016,5,7,12,15,0.0,85.5,1.85,14.0,85.5,71.6,53.42
2016,5,7,12,30,0.0,58.0,1.8,14.0,58.0,48.56,34.55
2016,5,7,12,45,0.0,82.5,1.75,14.0,82.5,69.12,51.47
2016,5,7,13,0,0.0,107.0,1.7,14.0,107.0,89.77,68.34
2016,5,7,13,15,4.5,159.5,1.65,14.0,164.0,138.37,107.87
2016,5,7,13,30,9.0,212.0,1.6,14.0,221.0,188.23,147.84
2016,5,7,13,45,7.0,191.5,1.6,14.0,198.0,169.26,132.69
2016,5,7,14,0,5.0,171.0,1.6,14.0,175.0,149.98,117.39
2016,5,7,14,15,7.5,199.5,1.55,14.0,205.5,178.2,140.32
2016,5,7,14,30,10.0,228.0,1.5,14.0,236.0,207.49,163.86
2016,5,7,14,45,6.0,195.0,1.5,14.0,200.0,174.26,137.41
2016,5,7,15,0,2.0,162.0,1.5,14.0,164.0,140.78,110.62
2016,5,7,15,15,55.0,231.5,1.45,14.0,268.5,278.07,223.02
2016,5,7,15,30,108.0,301.0,1.4,14.0,373.0,414.25,329.85
2016,5,7,15,45,95.0,276.0,1.4,14.0,336.0,378.29,302.02
2016,5,7,16,0,82.0,251.0,1.4,14.0,299.0,341.5,274.32
2016,5,7,16,15,140.0,230.0,1.35,13.5,302.5,400.67,324.08
2016,5,7,16,30,198.0,209.0,1.3,13.0,306.0,436.05,354.77
2016,5,7,16,45,99.0,165.5,1.3,13.0,214.0,287.49,235.84
2016,5,7,17,0,0.0,122.0,1.3,13.0,122.0,110.52,88.13
2016,5,7,17,15,0.0,103.5,1.2,13.0,103.5,93.42,74.32
2016,5,7,17,30,0.0,85.0,1.1,13.0,85.0,76.05,59.7
2016,5,7,17,45,0.0,68.0,1.05,13.0,68.0,60.09,46.05
2016,5,7,18,0,0.0,51.0,1.0,13.0,51.0,43.75,31.88
2016,5,7,18,15,0.0,36.0,0.95,12.5,36.0,29.77,19.64
2016,5,7,18,30,0.0,21.0,0.9,12.0,21.0,17.31,8.59
2016,5,7,18,45,0.0,10.5,0.9,12.0,10.5,8.63,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,41.5,11.5,1.0,11.0,14.0,9.82,0.0
2016,5,8,5,30,83.0,23.0,1.0,11.0,28.0,18.14,4.29
2016,5,8,5,45,183.0,39.0,1.05,11.5,64.0,29.85,20.06
2016,5,8,6,0,283.0,55.0,1.1,12.0,100.0,41.75,31.42
2016,5,8,6,15,358.5,67.0,1.15,12.0,145.0,50.4,39.62
2016,5,8,6,30,434.0,79.0,1.2,12.0,190.0,58.89,47.46
2016,5,8,6,45,289.5,110.0,1.25,12.0,191.5,80.72,67.0
2016,5,8,7,0,145.0,141.0,1.3,12.0,193.0,102.18,85.88
2016,5,8,7,15,123.0,164.0,1.25,12.0,212.5,116.48,98.17
2016,5,8,7,30,101.0,187.0,1.2,12.0,232.0,135.38,114.26
2016,5,8,7,45,117.0,211.5,1.2,12.5,270.0,144.8,121.73
2016,5,8,8,0,133.0,236.0,1.2,13.0,308.0,158.85,133.07
2016,5,8,8,15,85.0,242.0,1.15,13.0,289.5,170.72,142.64
2016,5,8,8,30,37.0,248.0,1.1,13.0,271.0,174.44,145.27
2016,5,8,8,45,37.0,265.5,1.1,13.5,290.0,184.95,153.38
2016,5,8,9,0,37.0,283.0,1.1,14.0,309.0,195.59,161.5
2016,5,8,9,15,30.0,283.5,1.1,14.0,305.5,202.45,158.48
2016,5,8,9,30,23.0,284.0,1.1,14.0,302.0,221.33,173.08
2016,5,8,9,45,33.0,317.5,1.15,14.0,344.5,235.9,183.7
2016,5,8,10,0,43.0,351.0,1.2,14.0,387.0,265.87,206.54
2016,5,8,10,15,40.5,358.5,1.2,14.0,393.5,277.49,215.51
2016,5,8,10,30,38.0,366.0,1.2,14.0,400.0,288.86,224.34
2016,5,8,10,45,117.0,410.5,1.3,14.5,516.0,351.68,271.04
2016,5,8,11,0,196.0,455.0,1.4,15.0,632.0,432.96,331.33
2016,5,8,11,15,104.0,350.0,1.45,15.0,444.0,329.07,254.43
2016,5,8,11,30,12.0,245.0,1.5,15.0,256.0,208.54,161.97
2016,5,8,11,45,22.5,316.0,1.6,15.0,337.0,273.37,212.97
2016,5,8,12,0,33.0,387.0,1.7,15.0,418.0,342.68,265.94
2016,5,8,12,15,27.5,364.5,1.75,15.0,390.0,326.65,253.56
2016,5,8,12,30,22.0,342.0,1.8,15.0,362.0,303.59,236.14
2016,5,8,12,45,31.5,368.5,1.9,15.0,397.0,344.74,268.17
2016,5,8,13,0,41.0,395.0,2.0,15.0,432.0,382.26,296.98
2016,5,8,13,15,27.5,331.5,2.05,15.0,356.5,318.84,248.69
2016,5,8,13,30,14.0,268.0,2.1,15.0,281.0,241.8,189.25
2016,5,8,13,45,20.5,299.0,2.15,15.0,317.0,277.21,217.6
2016,5,8,14,0,27.0,330.0,2.2,15.0,353.0,331.03,259.59
2016,5,8,14,15,27.5,320.5,2.25,15.0,343.5,326.76,256.58
2016,5,8,14,30,28.0,311.0,2.3,15.0,334.0,322.23,253.66
2016,5,8,14,45,24.0,287.5,2.35,15.0,306.5,279.34,220.76
2016,5,8,15,0,20.0,264.0,2.4,15.0,279.0,255.1,202.23
2016,5,8,15,15,26.0,261.5,2.4,14.5,279.5,281.11,223.99
2016,5,8,15,30,32.0,259.0,2.4,14.0,280.0,289.0,231.41
2016,5,8,15,45,25.0,233.5,2.45,14.0,249.5,237.96,191.18
2016,5,8,16,0,18.0,208.0,2.5,14.0,219.0,207.47,167.06
2016,5,8,16,15,10.0,181.5,2.5,13.5,187.5,174.66,140.84
2016,5,8,16,30,2.0,155.0,2.5,13.0,156.0,141.67,113.99
2016,5,8,16,45,8.0,148.5,2.5,13.0,152.0,143.7,116.44
2016,5,8,17,0,14.0,142.0,2.5,13.0,148.0,146.23,119.22
2016,5,8,17,15,9.0,123.0,2.5,12.5,126.5,124.16,100.94
2016,5,8,17,30,4.0,104.0,2.5,12.0,105.0,102.06,82.32
2016,5,8,17,45,238.0,79.5,2.5,12.0,129.5,321.74,274.25
2016,5,8,18,0,472.0,55.0,2.5,12.0,154.0,505.5,422.12
2016,5,8,18,15,379.0,45.0,2.35,11.5,110.5,402.91,334.45
2016,5,8,18,30,286.0,35.0,2.2,11.0,67.0,306.45,247.74
2016,5,8,18,45,143.0,17.5,2.1,11.0,33.5,160.6,81.92
2016,5,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,43.5,13.0,1.95,10.0,15.5,11.1,0.0
2016,5,9,5,30,87.0,26.0,2.0,10.0,31.0,20.34,6.71
2016,5,9,5,45,190.5,42.0,2.05,10.0,68.5,32.11,22.21
2016,5,9,6,0,294.0,58.0,2.1,10.0,106.0,43.99,33.68
2016,5,9,6,15,372.5,70.0,2.05,10.0,152.5,52.62,41.93
2016,5,9,6,30,451.0,82.0,2.0,10.0,199.0,61.1,49.83
2016,5,9,6,45,225.5,77.5,2.0,10.5,136.0,55.27,44.53
2016,5,9,7,0,0.0,73.0,2.0,11.0,73.0,60.33,48.93
2016,5,9,7,15,0.0,87.0,1.95,11.0,87.0,71.41,58.7
2016,5,9,7,30,0.0,101.0,1.9,11.0,101.0,82.4,68.26
2016,5,9,7,45,0.0,120.0,1.9,11.0,120.0,96.96,80.85
2016,5,9,8,0,0.0,139.0,1.9,11.0,139.0,111.33,93.14
2016,5,9,8,15,3.5,166.0,1.85,11.0,168.5,131.19,110.06
2016,5,9,8,30,7.0,193.0,1.8,11.0,198.0,150.65,126.43
2016,5,9,8,45,12.0,218.5,1.75,11.5,227.0,168.76,141.23
2016,5,9,9,0,17.0,244.0,1.7,12.0,256.0,186.83,155.8
2016,5,9,9,15,15.0,244.0,1.7,12.0,255.0,190.08,150.74
2016,5,9,9,30,13.0,244.0,1.7,12.0,254.0,192.69,152.47
2016,5,9,9,45,28.0,297.5,1.7,12.5,320.5,222.78,175.2
2016,5,9,10,0,43.0,351.0,1.7,13.0,387.0,266.11,208.17
2016,5,9,10,15,40.5,358.5,1.65,13.0,393.0,277.69,217.1
2016,5,9,10,30,38.0,366.0,1.6,13.0,399.0,289.04,225.93
2016,5,9,10,45,54.5,397.0,1.6,13.5,446.0,324.36,252.52
2016,5,9,11,0,71.0,428.0,1.6,14.0,493.0,362.51,280.97
2016,5,9,11,15,134.0,449.0,1.6,14.0,573.0,415.76,321.24
2016,5,9,11,30,197.0,470.0,1.6,14.0,653.0,482.75,371.54
2016,5,9,11,45,259.5,459.0,1.65,14.0,701.5,530.57,407.85
2016,5,9,12,0,322.0,448.0,1.7,14.0,750.0,587.21,450.61
2016,5,9,12,15,239.0,461.5,1.75,14.0,686.0,561.56,431.39
2016,5,9,12,30,156.0,475.0,1.8,14.0,622.0,529.28,407.19
2016,5,9,12,45,162.0,465.0,1.85,14.5,615.5,541.01,416.13
2016,5,9,13,0,168.0,455.0,1.9,15.0,609.0,552.07,424.27
2016,5,9,13,15,531.5,291.5,1.9,15.0,766.5,753.29,578.35
2016,5,9,13,30,895.0,128.0,1.9,15.0,924.0,932.74,705.02
2016,5,9,13,45,518.5,273.5,1.95,15.0,732.0,770.27,589.02
2016,5,9,14,0,142.0,419.0,2.0,15.0,540.0,545.65,420.26
2016,5,9,14,15,270.0,376.5,2.0,15.0,596.0,654.52,505.57
2016,5,9,14,30,398.0,334.0,2.0,15.0,652.0,747.8,575.86
2016,5,9,14,45,231.5,330.5,2.05,15.0,513.5,590.88,459.71
2016,5,9,15,0,65.0,327.0,2.1,15.0,375.0,386.82,304.23
2016,5,9,15,15,55.0,300.5,2.1,14.5,339.5,353.39,280.56
2016,5,9,15,30,45.0,274.0,2.1,14.0,304.0,318.98,254.85
2016,5,9,15,45,43.0,253.5,2.1,14.0,280.5,298.81,239.84
2016,5,9,16,0,41.0,233.0,2.1,14.0,257.0,278.13,224.24
2016,5,9,16,15,28.0,204.0,2.1,14.0,220.0,235.71,190.54
2016,5,9,16,30,15.0,175.0,2.1,14.0,183.0,175.81,142.02
2016,5,9,16,45,7.5,148.0,2.15,14.0,152.0,142.5,114.82
2016,5,9,17,0,0.0,121.0,2.2,14.0,121.0,109.09,87.01
2016,5,9,17,15,0.0,103.5,2.2,13.5,103.5,93.07,73.94
2016,5,9,17,30,0.0,86.0,2.2,13.0,86.0,76.83,60.4
2016,5,9,17,45,217.0,75.0,2.25,13.0,121.0,296.53,252.0
2016,5,9,18,0,434.0,64.0,2.3,13.0,156.0,484.65,403.82
2016,5,9,18,15,338.5,52.0,2.25,12.5,112.0,375.9,311.76
2016,5,9,18,30,243.0,40.0,2.2,12.0,68.0,279.14,225.41
2016,5,9,18,45,121.5,20.0,2.2,11.5,34.0,144.66,80.4
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,12.5,1.65,10.0,16.5,10.67,0.0
2016,5,10,5,30,123.0,25.0,1.7,10.0,33.0,19.33,7.0
2016,5,10,5,45,236.5,39.0,1.75,10.5,71.5,30.0,20.43
2016,5,10,6,0,350.0,53.0,1.8,11.0,110.0,40.56,30.55
2016,5,10,6,15,426.0,62.5,1.7,11.0,157.0,49.33,38.84
2016,5,10,6,30,502.0,72.0,1.6,11.0,204.0,55.83,44.91
2016,5,10,6,45,257.5,99.0,1.55,11.5,167.5,73.31,60.53
2016,5,10,7,0,13.0,126.0,1.5,12.0,131.0,98.28,82.45
2016,5,10,7,15,92.0,157.5,1.35,12.5,199.0,116.65,98.12
2016,5,10,7,30,171.0,189.0,1.2,13.0,267.0,132.39,111.21
2016,5,10,7,45,180.0,212.5,1.05,13.5,303.0,146.36,122.51
2016,5,10,8,0,189.0,236.0,0.9,14.0,339.0,159.83,133.18
2016,5,10,8,15,140.0,257.0,0.8,14.0,337.5,170.51,141.63
2016,5,10,8,30,91.0,278.0,0.7,14.0,336.0,191.39,158.48
2016,5,10,8,45,96.0,300.5,0.65,14.5,365.0,204.33,168.25
2016,5,10,9,0,101.0,323.0,0.6,15.0,394.0,218.52,178.96
2016,5,10,9,15,255.5,318.5,0.6,15.0,511.5,214.4,158.57
2016,5,10,9,30,410.0,314.0,0.6,15.0,629.0,244.06,172.5
2016,5,10,9,45,625.0,227.5,0.6,15.5,732.5,261.53,176.9
2016,5,10,10,0,840.0,141.0,0.6,16.0,836.0,306.9,207.23
2016,5,10,10,15,847.5,143.0,0.65,16.0,864.0,361.17,254.14
2016,5,10,10,30,855.0,145.0,0.7,16.0,892.0,415.88,301.04
2016,5,10,10,45,697.5,247.5,0.8,16.5,866.0,468.16,346.26
2016,5,10,11,0,540.0,350.0,0.9,17.0,840.0,512.59,382.3
2016,5,10,11,15,709.5,247.5,0.95,17.0,901.0,562.21,421.31
2016,5,10,11,30,879.0,145.0,1.0,17.0,962.0,623.65,469.38
2016,5,10,11,45,696.5,264.0,1.1,17.5,914.0,652.5,489.5
2016,5,10,12,0,514.0,383.0,1.2,18.0,866.0,666.23,497.53
2016,5,10,12,15,332.0,429.0,1.3,18.0,741.0,604.62,453.87
2016,5,10,12,30,150.0,475.0,1.4,18.0,616.0,524.91,395.66
2016,5,10,12,45,520.0,306.0,1.5,18.0,786.0,703.14,531.92
2016,5,10,13,0,890.0,137.0,1.6,18.0,956.0,872.84,653.3
2016,5,10,13,15,886.5,136.0,1.7,18.0,939.0,902.5,672.74
2016,5,10,13,30,883.0,135.0,1.8,18.0,922.0,929.16,691.85
2016,5,10,13,45,698.5,228.5,1.9,18.0,840.5,897.91,672.29
2016,5,10,14,0,514.0,322.0,2.0,18.0,759.0,833.5,626.15
2016,5,10,14,15,404.0,346.0,2.05,17.5,682.0,768.69,582.2
2016,5,10,14,30,294.0,370.0,2.1,17.0,605.0,683.91,522.98
2016,5,10,14,45,271.5,356.0,2.2,17.0,565.0,658.22,506.6
2016,5,10,15,0,249.0,342.0,2.3,17.0,525.0,630.41,487.95
2016,5,10,15,15,172.0,321.5,2.35,17.0,444.5,516.62,404.26
2016,5,10,15,30,95.0,301.0,2.4,17.0,364.0,400.52,316.21
2016,5,10,15,45,115.5,281.0,2.45,17.0,352.5,426.09,338.1
2016,5,10,16,0,136.0,261.0,2.5,17.0,341.0,428.82,342.11
2016,5,10,16,15,101.5,233.5,2.55,16.5,290.5,344.91,277.89
2016,5,10,16,30,67.0,206.0,2.6,16.0,240.0,282.33,228.87
2016,5,10,16,45,47.5,178.5,2.65,15.5,201.0,234.27,190.83
2016,5,10,17,0,28.0,151.0,2.7,15.0,162.0,185.99,151.62
2016,5,10,17,15,22.0,131.0,2.65,14.5,139.0,145.26,118.33
2016,5,10,17,30,16.0,111.0,2.6,14.0,116.0,120.95,98.12
2016,5,10,17,45,248.0,84.5,2.6,14.0,138.5,337.65,285.45
2016,5,10,18,0,480.0,58.0,2.6,14.0,161.0,516.46,428.19
2016,5,10,18,15,388.0,48.0,2.5,13.5,116.5,414.08,341.8
2016,5,10,18,30,296.0,38.0,2.4,13.0,72.0,317.41,256.47
2016,5,10,18,45,148.0,24.0,2.3,12.5,41.0,173.22,103.75
2016,5,10,19,0,0.0,10.0,2.2,12.0,10.0,8.54,0.0
2016,5,10,19,15,0.0,5.0,2.15,12.0,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,12.0,1.9,10.0,19.0,10.24,0.0
2016,5,11,5,30,197.0,24.0,2.0,10.0,38.0,19.66,7.93
2016,5,11,5,45,310.0,35.5,2.1,10.5,78.0,28.81,19.47
2016,5,11,6,0,423.0,47.0,2.2,11.0,118.0,37.78,28.1
2016,5,11,6,15,211.5,51.0,2.1,11.0,86.5,37.88,28.58
2016,5,11,6,30,0.0,55.0,2.0,11.0,55.0,45.54,35.65
2016,5,11,6,45,0.0,68.0,1.95,11.5,68.0,56.06,45.07
2016,5,11,7,0,0.0,81.0,1.9,12.0,81.0,66.41,54.16
2016,5,11,7,15,0.0,110.0,1.85,12.0,110.0,88.34,73.46
2016,5,11,7,30,0.0,139.0,1.8,12.0,139.0,109.7,91.97
2016,5,11,7,45,33.5,183.5,1.75,12.5,202.0,134.38,112.89
2016,5,11,8,0,67.0,228.0,1.7,13.0,265.0,161.49,135.49
2016,5,11,8,15,74.0,252.0,1.65,13.0,296.5,176.09,147.37
2016,5,11,8,30,81.0,276.0,1.6,13.0,328.0,190.26,158.82
2016,5,11,8,45,108.5,303.0,1.55,13.5,377.0,205.89,171.08
2016,5,11,9,0,136.0,330.0,1.5,14.0,426.0,209.4,164.31
2016,5,11,9,15,101.0,338.0,1.45,14.0,412.0,239.26,185.16
2016,5,11,9,30,66.0,346.0,1.4,14.0,398.0,250.72,194.29
2016,5,11,9,45,44.0,325.5,1.4,14.5,361.0,243.61,189.02
2016,5,11,10,0,22.0,305.0,1.4,15.0,324.0,243.74,189.61
2016,5,11,10,15,25.5,325.0,1.4,15.0,347.0,251.41,195.36
2016,5,11,10,30,29.0,345.0,1.4,15.0,370.0,271.87,211.05
2016,5,11,10,45,27.5,347.0,1.45,15.0,371.5,278.61,216.26
2016,5,11,11,0,26.0,349.0,1.5,15.0,373.0,285.13,221.35
2016,5,11,11,15,112.5,410.0,1.55,15.0,514.5,377.39,291.76
2016,5,11,11,30,199.0,471.0,1.6,15.0,656.0,485.25,372.28
2016,5,11,11,45,160.0,472.0,1.65,15.5,621.5,480.6,367.93
2016,5,11,12,0,121.0,473.0,1.7,16.0,587.0,472.04,361.1
2016,5,11,12,15,80.0,437.5,1.75,16.0,513.5,424.96,326.43
2016,5,11,12,30,39.0,402.0,1.8,16.0,440.0,373.21,287.66
2016,5,11,12,45,478.5,262.5,1.9,16.0,704.5,632.23,489.92
2016,5,11,13,0,918.0,123.0,2.0,16.0,969.0,884.64,671.14
2016,5,11,13,15,485.0,261.5,2.05,16.0,708.5,685.84,526.71
2016,5,11,13,30,52.0,400.0,2.1,16.0,448.0,410.05,316.02
2016,5,11,13,45,54.5,392.0,2.15,16.0,440.5,411.53,319.22
2016,5,11,14,0,57.0,384.0,2.2,16.0,433.0,412.76,320.82
2016,5,11,14,15,69.5,378.5,2.2,16.0,436.0,426.01,331.77
2016,5,11,14,30,82.0,373.0,2.2,16.0,439.0,439.59,342.98
2016,5,11,14,45,76.5,352.5,2.2,16.0,411.5,419.29,328.22
2016,5,11,15,0,71.0,332.0,2.2,16.0,384.0,398.06,312.86
2016,5,11,15,15,109.5,320.0,2.15,15.5,395.5,430.09,340.17
2016,5,11,15,30,148.0,308.0,2.1,15.0,407.0,483.94,383.49
2016,5,11,15,45,106.0,278.0,2.1,15.0,346.5,390.88,312.19
2016,5,11,16,0,64.0,248.0,2.1,15.0,286.0,318.79,255.93
2016,5,11,16,15,121.0,231.0,2.05,14.5,294.5,382.14,309.49
2016,5,11,16,30,178.0,214.0,2.0,14.0,303.0,422.05,344.02
2016,5,11,16,45,162.0,191.0,1.95,14.0,265.5,381.05,312.34
2016,5,11,17,0,146.0,168.0,1.9,14.0,228.0,339.48,280.08
2016,5,11,17,15,133.5,146.5,1.8,13.5,195.5,302.86,251.62
2016,5,11,17,30,121.0,125.0,1.7,13.0,163.0,265.91,222.09
2016,5,11,17,45,107.5,103.0,1.65,13.0,132.0,226.98,189.69
2016,5,11,18,0,94.0,81.0,1.6,13.0,101.0,187.59,155.99
2016,5,11,18,15,71.5,60.5,1.55,12.5,73.5,142.96,116.99
2016,5,11,18,30,49.0,40.0,1.5,12.0,46.0,97.72,76.52
2016,5,11,18,45,24.5,23.5,1.45,12.0,26.5,55.01,31.07
2016,5,11,19,0,0.0,7.0,1.4,12.0,7.0,5.97,0.0
2016,5,11,19,15,0.0,3.5,1.45,11.5,3.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.5,2.25,9.0,7.5,6.4,0.0
2016,5,12,5,30,0.0,15.0,2.4,9.0,15.0,12.36,3.28
2016,5,12,5,45,0.0,30.5,2.55,9.5,30.5,25.19,16.45
2016,5,12,6,0,0.0,46.0,2.7,10.0,46.0,37.51,27.99
2016,5,12,6,15,0.0,65.5,2.7,10.0,65.5,52.59,41.96
2016,5,12,6,30,0.0,85.0,2.7,10.0,85.0,67.51,55.62
2016,5,12,6,45,3.5,104.5,2.75,10.5,105.5,82.32,68.84
2016,5,12,7,0,7.0,124.0,2.8,11.0,126.0,97.03,81.69
2016,5,12,7,15,4.5,135.0,2.75,11.0,136.5,105.86,89.27
2016,5,12,7,30,2.0,146.0,2.7,11.0,147.0,114.57,96.64
2016,5,12,7,45,5.5,163.0,2.65,11.5,166.0,127.35,107.29
2016,5,12,8,0,9.0,180.0,2.6,12.0,185.0,140.02,117.68
2016,5,12,8,15,23.5,216.0,2.55,12.0,230.5,165.18,138.92
2016,5,12,8,30,38.0,252.0,2.5,12.0,276.0,176.86,148.41
2016,5,12,8,45,43.0,275.0,2.5,12.5,304.0,190.33,159.1
2016,5,12,9,0,48.0,298.0,2.5,13.0,332.0,205.05,162.78
2016,5,12,9,15,99.5,335.0,2.4,13.0,410.5,237.97,185.52
2016,5,12,9,30,151.0,372.0,2.3,13.0,489.0,264.23,202.69
2016,5,12,9,45,152.0,389.5,2.25,13.5,512.0,290.33,222.49
2016,5,12,10,0,153.0,407.0,2.2,14.0,535.0,317.03,243.22
2016,5,12,10,15,149.0,421.5,2.15,14.0,549.0,341.01,262.53
2016,5,12,10,30,145.0,436.0,2.1,14.0,563.0,364.96,281.69
2016,5,12,10,45,174.0,446.5,2.1,14.0,602.5,400.38,309.03
2016,5,12,11,0,203.0,457.0,2.1,14.0,642.0,439.17,338.91
2016,5,12,11,15,199.5,464.5,2.1,14.0,648.5,461.97,356.75
2016,5,12,11,30,196.0,472.0,2.1,14.0,655.0,484.52,374.2
2016,5,12,11,45,162.5,474.0,2.1,14.5,626.5,483.88,373.26
2016,5,12,12,0,129.0,476.0,2.1,15.0,598.0,479.9,369.63
2016,5,12,12,15,165.5,476.0,2.1,15.0,632.0,521.35,401.26
2016,5,12,12,30,202.0,476.0,2.1,15.0,666.0,565.46,434.41
2016,5,12,12,45,352.0,425.5,2.15,15.0,752.5,665.89,510.76
2016,5,12,13,0,502.0,375.0,2.2,15.0,839.0,777.33,593.01
2016,5,12,13,15,496.5,366.0,2.25,15.0,817.5,791.61,603.31
2016,5,12,13,30,491.0,357.0,2.3,15.0,796.0,803.19,612.6
2016,5,12,13,45,652.0,259.5,2.35,15.0,826.5,885.07,675.3
2016,5,12,14,0,813.0,162.0,2.4,15.0,857.0,956.15,726.02
2016,5,12,14,15,804.0,159.5,2.4,14.5,826.5,966.14,734.4
2016,5,12,14,30,795.0,157.0,2.4,14.0,796.0,972.64,741.21
2016,5,12,14,45,788.0,152.0,2.45,14.0,760.5,975.04,744.6
2016,5,12,15,0,781.0,147.0,2.5,14.0,725.0,973.99,745.83
2016,5,12,15,15,765.5,143.5,2.55,14.0,683.5,962.55,740.13
2016,5,12,15,30,750.0,140.0,2.6,14.0,642.0,955.77,737.86
2016,5,12,15,45,475.0,200.5,2.65,14.0,510.5,739.92,585.11
2016,5,12,16,0,200.0,261.0,2.7,14.0,379.0,492.66,396.02
2016,5,12,16,15,336.5,211.5,2.75,13.5,390.0,594.06,481.75
2016,5,12,16,30,473.0,162.0,2.8,13.0,401.0,690.82,560.75
2016,5,12,16,45,355.0,162.0,2.9,13.0,330.5,549.98,452.58
2016,5,12,17,0,237.0,162.0,3.0,13.0,260.0,437.34,363.12
2016,5,12,17,15,213.0,144.0,3.0,12.5,223.0,391.76,328.15
2016,5,12,17,30,189.0,126.0,3.0,12.0,186.0,327.89,277.07
2016,5,12,17,45,168.0,104.5,3.05,12.0,150.5,281.25,238.21
2016,5,12,18,0,147.0,83.0,3.1,12.0,115.0,234.56,198.04
2016,5,12,18,15,112.0,63.0,3.05,11.5,83.5,179.2,149.31
2016,5,12,18,30,77.0,43.0,3.0,11.0,52.0,124.4,99.88
2016,5,12,18,45,38.5,25.5,2.95,11.0,30.0,69.43,42.91
2016,5,12,19,0,0.0,8.0,2.9,11.0,8.0,6.83,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,42.5,13.0,2.7,10.0,16.5,11.1,0.0
2016,5,13,5,30,85.0,26.0,2.8,10.0,33.0,20.46,9.57
2016,5,13,5,45,152.5,43.5,2.95,10.0,66.0,33.67,23.86
2016,5,13,6,0,220.0,61.0,3.1,10.0,99.0,46.67,36.19
2016,5,13,6,15,262.0,79.0,3.1,10.0,139.0,59.6,48.27
2016,5,13,6,30,304.0,97.0,3.1,10.0,179.0,70.31,58.14
2016,5,13,6,45,349.5,107.5,3.15,10.5,221.0,76.82,63.9
2016,5,13,7,0,395.0,118.0,3.2,11.0,263.0,83.12,69.29
2016,5,13,7,15,263.5,156.0,3.15,11.0,258.5,109.01,92.08
2016,5,13,7,30,132.0,194.0,3.1,11.0,254.0,134.76,114.4
2016,5,13,7,45,274.0,196.0,3.1,11.5,340.5,131.65,111.03
2016,5,13,8,0,416.0,198.0,3.1,12.0,427.0,126.45,105.94
2016,5,13,8,15,402.0,223.0,3.1,12.0,460.5,138.3,115.87
2016,5,13,8,30,388.0,248.0,3.1,12.0,494.0,159.08,133.37
2016,5,13,8,45,221.5,276.0,3.1,12.5,418.5,168.94,141.12
2016,5,13,9,0,55.0,304.0,3.1,13.0,343.0,208.71,165.82
2016,5,13,9,15,58.5,324.5,3.15,13.0,368.0,229.04,180.17
2016,5,13,9,30,62.0,345.0,3.2,13.0,393.0,250.2,196.05
2016,5,13,9,45,61.0,359.5,3.25,13.0,409.0,267.81,209.78
2016,5,13,10,0,60.0,374.0,3.3,13.0,425.0,285.55,223.85
2016,5,13,10,15,93.0,404.0,3.35,13.0,485.0,323.97,253.2
2016,5,13,10,30,126.0,434.0,3.4,13.0,545.0,357.0,278.65
2016,5,13,10,45,129.5,441.5,3.5,13.5,557.5,378.54,295.45
2016,5,13,11,0,133.0,449.0,3.6,14.0,570.0,400.63,312.56
2016,5,13,11,15,133.0,455.0,3.7,14.0,578.0,420.38,328.33
2016,5,13,11,30,133.0,461.0,3.8,14.0,586.0,440.26,344.07
2016,5,13,11,45,197.5,458.0,3.9,14.0,644.0,494.04,386.23
2016,5,13,12,0,262.0,455.0,4.0,14.0,702.0,553.55,432.55
2016,5,13,12,15,262.0,454.0,4.05,14.0,700.5,575.5,449.55
2016,5,13,12,30,262.0,453.0,4.1,14.0,699.0,596.77,466.1
2016,5,13,12,45,253.5,456.0,4.15,14.0,692.5,613.89,479.25
2016,5,13,13,0,245.0,459.0,4.2,14.0,686.0,629.66,491.41
2016,5,13,13,15,220.0,453.5,4.2,14.0,654.5,610.47,477.34
2016,5,13,13,30,195.0,448.0,4.2,14.0,623.0,598.05,468.23
2016,5,13,13,45,347.0,387.5,4.25,14.0,689.0,708.51,555.45
2016,5,13,14,0,499.0,327.0,4.3,14.0,755.0,824.95,644.77
2016,5,13,14,15,704.0,215.5,4.25,13.5,795.0,935.4,730.42
2016,5,13,14,30,909.0,104.0,4.2,13.0,835.0,1016.27,788.8
2016,5,13,14,45,904.0,100.0,4.2,13.0,799.5,1021.69,793.31
2016,5,13,15,0,899.0,96.0,4.2,13.0,764.0,1023.47,796.08
2016,5,13,15,15,887.5,94.0,4.15,13.0,722.0,1017.42,793.24
2016,5,13,15,30,876.0,92.0,4.1,13.0,680.0,1007.91,788.19
2016,5,13,15,45,865.5,88.0,4.05,13.0,634.5,993.62,779.93
2016,5,13,16,0,855.0,84.0,4.0,13.0,589.0,976.04,769.47
2016,5,13,16,15,835.0,81.0,3.9,12.5,539.5,958.5,760.21
2016,5,13,16,30,815.0,78.0,3.8,12.0,490.0,926.71,740.59
2016,5,13,16,45,791.5,73.5,3.75,12.0,438.5,887.01,713.95
2016,5,13,17,0,768.0,69.0,3.7,12.0,387.0,845.17,685.26
