Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,17,15,730.5,65.0,3.6,11.5,334.5,789.26,646.16
2016,5,13,17,30,693.0,61.0,3.5,11.0,282.0,732.51,605.04
2016,5,13,17,45,640.5,55.0,3.45,11.0,230.5,659.73,548.66
2016,5,13,18,0,588.0,49.0,3.4,11.0,179.0,594.93,495.96
2016,5,13,18,15,501.5,41.5,3.2,10.5,132.0,496.72,413.93
2016,5,13,18,30,415.0,34.0,3.0,10.0,85.0,403.85,331.59
2016,5,13,18,45,269.0,23.0,2.85,10.0,50.0,266.23,185.8
2016,5,13,19,0,123.0,12.0,2.7,10.0,15.0,93.35,0.0
2016,5,13,19,15,61.5,6.0,2.7,10.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,127.0,12.5,2.1,11.0,22.5,10.67,0.0
2016,5,14,5,30,254.0,25.0,2.2,11.0,45.0,20.48,9.93
2016,5,14,5,45,363.5,35.0,2.35,11.5,86.0,28.37,19.16
2016,5,14,6,0,473.0,45.0,2.5,12.0,127.0,36.16,26.6
2016,5,14,6,15,541.5,51.5,2.5,12.0,176.0,40.76,31.06
2016,5,14,6,30,610.0,58.0,2.5,12.0,225.0,45.33,35.32
2016,5,14,6,45,305.0,59.5,2.55,12.5,143.0,43.5,33.61
2016,5,14,7,0,0.0,61.0,2.6,13.0,61.0,50.52,39.76
2016,5,14,7,15,0.0,68.5,2.5,13.0,68.5,56.79,45.22
2016,5,14,7,30,0.0,76.0,2.4,13.0,76.0,63.07,50.62
2016,5,14,7,45,0.0,102.5,2.3,13.5,102.5,84.1,68.8
2016,5,14,8,0,0.0,129.0,2.2,14.0,129.0,104.23,85.89
2016,5,14,8,15,4.0,162.5,2.1,14.0,165.0,128.92,106.84
2016,5,14,8,30,8.0,196.0,2.0,14.0,201.0,152.9,126.9
2016,5,14,8,45,13.5,224.5,1.95,14.5,234.0,172.98,143.17
2016,5,14,9,0,19.0,253.0,1.9,15.0,267.0,193.47,152.41
2016,5,14,9,15,35.5,295.0,1.9,15.0,322.5,210.86,164.69
2016,5,14,9,30,52.0,337.0,1.9,15.0,378.0,244.47,189.79
2016,5,14,9,45,34.0,307.5,1.9,15.0,335.0,231.07,179.72
2016,5,14,10,0,16.0,278.0,1.9,15.0,292.0,223.26,174.25
2016,5,14,10,15,52.5,350.0,1.95,15.0,396.5,276.85,214.99
2016,5,14,10,30,89.0,422.0,2.0,15.0,501.0,345.75,267.2
2016,5,14,10,45,75.5,422.0,2.05,15.5,490.0,351.18,271.19
2016,5,14,11,0,62.0,422.0,2.1,16.0,479.0,354.86,273.89
2016,5,14,11,15,111.0,448.5,2.15,16.0,552.0,404.33,311.57
2016,5,14,11,30,160.0,475.0,2.2,16.0,625.0,466.26,358.26
2016,5,14,11,45,169.0,478.0,2.25,16.0,637.5,491.35,377.25
2016,5,14,12,0,178.0,481.0,2.3,16.0,650.0,517.15,396.89
2016,5,14,12,15,162.0,479.5,2.35,16.0,633.0,521.94,400.65
2016,5,14,12,30,146.0,478.0,2.4,16.0,616.0,524.86,403.06
2016,5,14,12,45,121.0,466.5,2.45,16.0,580.0,510.13,392.3
2016,5,14,13,0,96.0,455.0,2.5,16.0,544.0,482.35,371.91
2016,5,14,13,15,138.5,452.5,2.55,16.0,578.5,538.91,415.45
2016,5,14,13,30,181.0,450.0,2.6,16.0,613.0,587.42,452.42
2016,5,14,13,45,97.5,360.0,2.65,16.0,448.0,435.93,339.3
2016,5,14,14,0,14.0,270.0,2.7,16.0,283.0,246.72,192.83
2016,5,14,14,15,12.5,252.5,2.75,16.0,263.5,230.9,181.22
2016,5,14,14,30,11.0,235.0,2.8,16.0,244.0,214.75,168.79
2016,5,14,14,45,9.5,223.0,2.85,16.0,231.0,203.43,160.12
2016,5,14,15,0,8.0,211.0,2.9,16.0,218.0,191.95,151.29
2016,5,14,15,15,4.0,180.0,2.9,15.5,183.5,159.93,126.01
2016,5,14,15,30,0.0,149.0,2.9,15.0,149.0,127.79,100.27
2016,5,14,15,45,0.0,140.0,2.95,15.0,140.0,120.04,94.25
2016,5,14,16,0,0.0,131.0,3.0,15.0,131.0,112.28,88.15
2016,5,14,16,15,117.0,171.5,2.95,14.5,230.5,304.84,250.76
2016,5,14,16,30,234.0,212.0,2.9,14.0,330.0,495.47,405.03
2016,5,14,16,45,117.0,170.5,2.9,14.0,229.5,309.77,255.28
2016,5,14,17,0,0.0,129.0,2.9,14.0,129.0,117.08,93.47
2016,5,14,17,15,0.0,111.0,2.85,14.0,111.0,100.61,80.14
2016,5,14,17,30,0.0,93.0,2.8,14.0,93.0,83.92,66.17
2016,5,14,17,45,236.0,77.5,2.75,14.0,130.5,315.93,268.03
2016,5,14,18,0,472.0,62.0,2.7,14.0,168.0,515.83,428.7
2016,5,14,18,15,383.5,51.5,2.55,13.5,123.5,415.57,344.21
2016,5,14,18,30,295.0,41.0,2.4,13.0,79.0,318.34,259.67
2016,5,14,18,45,177.5,27.0,2.25,13.0,46.5,204.18,143.62
2016,5,14,19,0,60.0,13.0,2.1,13.0,14.0,51.69,0.0
2016,5,14,19,15,30.0,6.5,2.1,12.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,82.5,14.5,2.2,11.0,21.0,12.38,0.0
2016,5,15,5,30,165.0,29.0,2.2,11.0,42.0,22.42,11.76
2016,5,15,5,45,274.5,41.5,2.25,11.5,82.0,31.94,22.32
2016,5,15,6,0,384.0,54.0,2.3,12.0,122.0,43.25,32.93
2016,5,15,6,15,456.5,63.0,2.15,12.5,169.5,49.49,38.82
2016,5,15,6,30,529.0,72.0,2.0,13.0,217.0,55.61,44.37
2016,5,15,6,45,586.0,77.0,1.85,13.5,268.5,58.36,46.74
2016,5,15,7,0,643.0,82.0,1.7,14.0,320.0,61.14,49.02
2016,5,15,7,15,679.0,87.0,1.65,14.0,371.5,63.65,51.1
2016,5,15,7,30,715.0,92.0,1.6,14.0,423.0,66.09,53.06
2016,5,15,7,45,746.0,94.0,1.55,14.5,474.5,72.61,58.47
2016,5,15,8,0,777.0,96.0,1.5,15.0,526.0,72.97,58.45
2016,5,15,8,15,797.0,99.5,1.5,15.0,574.0,74.17,59.3
2016,5,15,8,30,817.0,103.0,1.5,15.0,622.0,75.28,60.06
2016,5,15,8,45,836.0,103.5,1.5,15.5,667.5,74.4,59.01
2016,5,15,9,0,855.0,104.0,1.5,16.0,713.0,100.89,65.41
2016,5,15,9,15,867.0,106.0,1.55,16.0,752.5,153.15,87.21
2016,5,15,9,30,879.0,108.0,1.6,16.0,792.0,206.93,123.67
2016,5,15,9,45,894.5,106.0,1.65,16.5,828.0,260.29,166.37
2016,5,15,10,0,910.0,104.0,1.7,17.0,864.0,315.08,213.28
2016,5,15,10,15,916.5,105.0,1.85,17.0,891.5,370.21,262.21
2016,5,15,10,30,923.0,106.0,2.0,17.0,919.0,425.47,310.98
2016,5,15,10,45,927.5,107.0,2.15,17.0,940.0,479.79,358.24
2016,5,15,11,0,932.0,108.0,2.3,17.0,961.0,533.61,404.02
2016,5,15,11,15,934.5,108.5,2.4,17.0,974.5,585.31,446.94
2016,5,15,11,30,937.0,109.0,2.5,17.0,988.0,635.91,487.94
2016,5,15,11,45,937.0,110.5,2.7,17.0,993.5,684.43,526.89
2016,5,15,12,0,937.0,112.0,2.9,17.0,999.0,731.29,563.87
2016,5,15,12,15,936.5,111.5,2.95,17.0,997.0,774.34,596.75
2016,5,15,12,30,936.0,111.0,3.0,17.0,995.0,815.23,626.1
2016,5,15,12,45,936.5,109.5,3.15,17.0,986.0,853.67,653.81
2016,5,15,13,0,937.0,108.0,3.3,17.0,977.0,889.57,679.73
2016,5,15,13,15,933.5,107.0,3.35,17.0,960.0,919.71,701.06
2016,5,15,13,30,930.0,106.0,3.4,17.0,943.0,946.74,720.32
2016,5,15,13,45,924.0,106.0,3.5,17.0,918.5,969.22,736.9
2016,5,15,14,0,918.0,106.0,3.6,17.0,894.0,988.32,751.34
2016,5,15,14,15,911.0,104.5,3.65,16.5,863.5,1001.47,762.96
2016,5,15,14,30,904.0,103.0,3.7,16.0,833.0,1011.07,772.4
2016,5,15,14,45,894.5,101.0,3.75,16.0,796.0,1014.09,776.1
2016,5,15,15,0,885.0,99.0,3.8,16.0,759.0,1013.54,777.56
2016,5,15,15,15,872.5,97.0,3.85,16.0,717.0,1006.45,774.72
2016,5,15,15,30,860.0,95.0,3.9,16.0,675.0,995.96,769.69
2016,5,15,15,45,842.0,93.0,4.0,16.0,628.5,976.64,758.94
2016,5,15,16,0,824.0,91.0,4.1,16.0,582.0,966.07,754.43
2016,5,15,16,15,803.0,88.0,4.1,15.5,532.5,936.43,737.12
2016,5,15,16,30,782.0,85.0,4.1,15.0,483.0,904.11,717.79
2016,5,15,16,45,751.5,82.0,4.1,15.0,431.5,860.17,688.3
2016,5,15,17,0,721.0,79.0,4.1,15.0,380.0,814.38,656.9
2016,5,15,17,15,681.5,74.0,4.0,14.5,328.0,762.41,620.74
2016,5,15,17,30,642.0,69.0,3.9,14.0,276.0,704.39,578.67
2016,5,15,17,45,581.5,63.0,3.85,14.0,225.5,626.73,518.63
2016,5,15,18,0,521.0,57.0,3.8,14.0,175.0,550.79,457.42
2016,5,15,18,15,434.5,48.0,3.7,13.5,129.5,452.5,375.96
2016,5,15,18,30,348.0,39.0,3.6,13.0,84.0,359.36,294.73
2016,5,15,18,45,214.0,26.0,3.5,13.0,50.0,233.54,168.99
2016,5,15,19,0,80.0,13.0,3.4,13.0,16.0,65.28,0.0
2016,5,15,19,15,40.0,6.5,3.4,12.5,8.0,5.55,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,76.0,14.5,2.0,10.5,21.0,12.38,0.0
2016,5,16,5,30,152.0,29.0,2.0,11.0,42.0,22.37,12.02
2016,5,16,5,45,253.5,42.5,2.05,11.5,81.0,32.59,22.93
2016,5,16,6,0,355.0,56.0,2.1,12.0,120.0,42.68,32.45
2016,5,16,6,15,426.5,66.0,2.05,12.0,167.0,51.71,40.9
2016,5,16,6,30,498.0,76.0,2.0,12.0,214.0,58.5,47.14
2016,5,16,6,45,553.5,82.0,2.0,12.5,264.5,61.83,50.03
2016,5,16,7,0,609.0,88.0,2.0,13.0,315.0,65.14,52.77
2016,5,16,7,15,645.5,93.5,2.0,13.5,366.0,67.8,54.86
2016,5,16,7,30,682.0,99.0,2.0,14.0,417.0,70.36,56.82
2016,5,16,7,45,715.0,101.5,2.05,14.5,468.0,70.78,56.86
2016,5,16,8,0,748.0,104.0,2.1,15.0,519.0,78.08,62.9
2016,5,16,8,15,768.5,107.5,2.1,15.0,566.5,79.05,63.51
2016,5,16,8,30,789.0,111.0,2.1,15.0,614.0,79.93,64.08
2016,5,16,8,45,808.0,112.5,2.1,15.5,658.5,79.42,63.33
2016,5,16,9,0,827.0,114.0,2.1,16.0,703.0,96.45,61.29
2016,5,16,9,15,839.5,116.0,2.1,16.5,742.5,147.92,83.6
2016,5,16,9,30,852.0,118.0,2.1,17.0,782.0,210.23,127.15
2016,5,16,9,45,870.5,114.5,2.1,17.5,818.0,261.9,168.38
2016,5,16,10,0,889.0,111.0,2.1,18.0,854.0,315.28,213.94
2016,5,16,10,15,895.5,112.5,2.1,18.0,882.0,369.61,261.85
2016,5,16,10,30,902.0,114.0,2.1,18.0,910.0,424.1,309.5
2016,5,16,10,45,906.5,115.0,2.15,18.0,930.5,477.34,355.4
2016,5,16,11,0,911.0,116.0,2.2,18.0,951.0,530.11,399.79
2016,5,16,11,15,914.0,117.0,2.25,18.0,964.5,581.43,441.91
2016,5,16,11,30,917.0,118.0,2.3,18.0,978.0,631.77,482.17
2016,5,16,11,45,918.0,118.5,2.35,18.5,984.0,679.31,518.43
2016,5,16,12,0,919.0,119.0,2.4,19.0,990.0,725.3,552.6
2016,5,16,12,15,918.5,119.0,2.45,19.0,988.5,768.09,584.77
2016,5,16,12,30,918.0,119.0,2.5,19.0,987.0,808.81,613.79
2016,5,16,12,45,917.0,118.5,2.6,19.0,978.0,846.41,640.27
2016,5,16,13,0,916.0,118.0,2.7,19.0,969.0,881.48,664.99
2016,5,16,13,15,912.5,117.0,2.75,18.5,952.0,911.2,687.02
2016,5,16,13,30,909.0,116.0,2.8,18.0,935.0,937.86,707.12
2016,5,16,13,45,904.0,115.0,2.85,18.0,911.0,959.98,722.94
2016,5,16,14,0,899.0,114.0,2.9,18.0,887.0,978.77,736.66
2016,5,16,14,15,891.5,112.5,2.9,18.0,856.5,991.27,745.88
2016,5,16,14,30,884.0,111.0,2.9,18.0,826.0,1000.27,752.96
2016,5,16,14,45,870.5,111.0,2.95,18.0,788.5,1001.43,755.4
2016,5,16,15,0,857.0,111.0,3.0,18.0,751.0,999.12,755.74
2016,5,16,15,15,844.0,109.0,3.0,17.5,709.5,991.68,753.79
2016,5,16,15,30,831.0,107.0,3.0,17.0,668.0,993.4,758.27
2016,5,16,15,45,806.0,107.0,3.05,17.0,620.5,969.65,744.38
2016,5,16,16,0,781.0,107.0,3.1,17.0,573.0,942.86,728.55
2016,5,16,16,15,758.0,103.0,3.1,16.5,524.0,910.47,709.65
2016,5,16,16,30,735.0,99.0,3.1,16.0,475.0,881.77,693.15
2016,5,16,16,45,700.0,96.0,3.1,16.0,423.5,834.75,661.81
2016,5,16,17,0,665.0,93.0,3.1,16.0,372.0,786.26,628.84
2016,5,16,17,15,622.5,87.0,3.05,15.5,320.5,725.8,586.86
2016,5,16,17,30,580.0,81.0,3.0,15.0,269.0,665.01,543.17
2016,5,16,17,45,520.0,73.0,2.95,14.5,219.5,586.62,483.87
2016,5,16,18,0,460.0,65.0,2.9,14.0,170.0,509.89,423.18
2016,5,16,18,15,373.0,54.5,2.85,13.5,126.0,410.99,341.62
2016,5,16,18,30,286.0,44.0,2.8,13.0,82.0,316.14,259.11
2016,5,16,18,45,168.5,29.0,2.75,13.0,49.0,203.29,148.91
2016,5,16,19,0,51.0,14.0,2.7,13.0,16.0,46.54,0.0
2016,5,16,19,15,25.5,7.0,2.65,12.5,8.0,22.23,0.0
2016,5,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,130.5,13.5,1.85,13.5,24.5,10.93,0.0
2016,5,17,5,30,261.0,27.0,1.9,14.0,49.0,22.1,11.86
2016,5,17,5,45,366.5,37.0,1.95,14.5,91.0,29.94,20.37
2016,5,17,6,0,472.0,47.0,2.0,15.0,133.0,37.65,27.64
2016,5,17,6,15,540.0,54.5,2.0,15.0,182.0,43.0,32.69
2016,5,17,6,30,608.0,62.0,2.0,15.0,231.0,48.27,37.5
2016,5,17,6,45,655.0,67.0,2.05,15.5,283.0,51.37,40.17
2016,5,17,7,0,702.0,72.0,2.1,16.0,335.0,59.32,47.02
2016,5,17,7,15,735.0,76.0,2.15,16.5,387.0,61.65,48.81
2016,5,17,7,30,768.0,80.0,2.2,17.0,439.0,63.92,50.52
2016,5,17,7,45,792.5,83.5,2.3,17.5,490.5,65.64,51.73
2016,5,17,8,0,817.0,87.0,2.4,18.0,542.0,67.29,52.85
2016,5,17,8,15,835.5,90.0,2.4,18.0,590.0,68.41,53.64
2016,5,17,8,30,854.0,93.0,2.4,18.0,638.0,79.59,63.03
2016,5,17,8,45,868.0,95.5,2.45,18.5,682.5,80.84,63.78
2016,5,17,9,0,882.0,98.0,2.5,19.0,727.0,101.4,62.91
2016,5,17,9,15,892.5,99.5,2.45,19.0,767.0,154.5,85.82
2016,5,17,9,30,903.0,101.0,2.4,19.0,807.0,208.97,123.04
2016,5,17,9,45,912.0,102.5,2.4,19.5,841.0,264.29,167.56
2016,5,17,10,0,921.0,104.0,2.4,20.0,875.0,320.43,215.59
2016,5,17,10,15,927.0,105.0,2.35,20.0,902.5,375.88,264.27
2016,5,17,10,30,933.0,106.0,2.3,20.0,930.0,431.39,312.53
2016,5,17,10,45,936.5,107.5,2.3,20.5,950.5,486.02,358.54
2016,5,17,11,0,940.0,109.0,2.3,21.0,971.0,540.06,402.66
2016,5,17,11,15,942.0,109.5,2.25,21.0,984.0,591.78,444.3
2016,5,17,11,30,944.0,110.0,2.2,21.0,997.0,642.34,483.81
2016,5,17,11,45,944.0,111.0,2.15,21.0,1002.5,690.7,520.55
2016,5,17,12,0,944.0,112.0,2.1,21.0,1008.0,737.38,555.07
2016,5,17,12,15,943.5,111.5,2.05,21.0,1005.5,780.62,586.35
2016,5,17,12,30,943.0,111.0,2.0,21.0,1003.0,821.7,613.96
2016,5,17,12,45,940.5,111.0,2.0,21.5,993.0,859.24,637.81
2016,5,17,13,0,938.0,111.0,2.0,22.0,983.0,894.09,659.67
2016,5,17,13,15,934.5,110.0,2.0,22.0,966.0,924.28,679.62
2016,5,17,13,30,931.0,109.0,2.0,22.0,949.0,951.37,697.57
2016,5,17,13,45,924.5,109.0,2.0,22.0,924.5,973.43,712.3
2016,5,17,14,0,918.0,109.0,2.0,22.0,900.0,992.1,724.97
2016,5,17,14,15,910.5,107.5,2.05,21.5,869.0,1004.81,735.96
2016,5,17,14,30,903.0,106.0,2.1,21.0,838.0,1013.96,744.9
2016,5,17,14,45,893.5,104.0,2.15,21.0,801.0,1017.02,748.68
2016,5,17,15,0,884.0,102.0,2.2,21.0,764.0,1016.53,750.37
2016,5,17,15,15,871.5,100.0,2.25,20.5,722.0,1009.5,749.43
2016,5,17,15,30,859.0,98.0,2.3,20.0,680.0,999.08,746.41
2016,5,17,15,45,842.0,95.5,2.35,20.0,633.5,992.23,744.48
2016,5,17,16,0,825.0,93.0,2.4,20.0,587.0,970.2,732.44
2016,5,17,16,15,803.5,90.0,2.4,19.5,537.5,940.08,715.86
2016,5,17,16,30,782.0,87.0,2.4,19.0,488.0,907.28,697.27
2016,5,17,16,45,751.5,83.5,2.45,19.0,436.0,862.71,669.22
2016,5,17,17,0,721.0,80.0,2.5,19.0,384.0,816.3,639.25
2016,5,17,17,15,682.0,75.0,2.4,18.5,332.0,764.83,604.83
2016,5,17,17,30,643.0,70.0,2.3,18.0,280.0,707.24,564.68
2016,5,17,17,45,583.0,64.0,2.25,17.5,229.5,629.93,508.25
2016,5,17,18,0,523.0,58.0,2.2,17.0,179.0,554.31,450.42
2016,5,17,18,15,439.0,49.0,2.15,16.5,133.5,457.84,373.14
2016,5,17,18,30,355.0,40.0,2.1,16.0,88.0,366.3,295.82
2016,5,17,18,45,225.0,27.5,2.05,15.5,53.0,244.36,180.32
2016,5,17,19,0,95.0,15.0,2.0,15.0,18.0,105.18,0.0
2016,5,17,19,15,47.5,7.5,1.95,14.5,9.0,36.71,0.0
2016,5,17,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,108.0,14.5,1.3,13.0,24.0,11.32,0.0
2016,5,18,5,30,216.0,29.0,1.3,13.0,48.0,22.52,12.48
2016,5,18,5,45,316.5,40.5,1.35,13.0,88.5,32.7,22.97
2016,5,18,6,0,417.0,52.0,1.4,13.0,129.0,41.5,31.33
2016,5,18,6,15,484.5,60.5,1.3,13.0,176.5,47.42,36.94
2016,5,18,6,30,552.0,69.0,1.2,13.0,224.0,53.22,42.26
2016,5,18,6,45,599.0,75.0,1.15,13.5,274.5,56.78,45.34
2016,5,18,7,0,646.0,81.0,1.1,14.0,325.0,60.26,48.24
2016,5,18,7,15,680.0,86.0,1.0,14.5,375.5,62.79,50.22
2016,5,18,7,30,714.0,91.0,0.9,15.0,426.0,65.23,52.07
2016,5,18,7,45,738.5,95.0,0.85,15.5,475.5,73.05,58.58
2016,5,18,8,0,763.0,99.0,0.8,16.0,525.0,74.67,59.64
2016,5,18,8,15,782.5,102.5,0.8,16.5,572.5,75.76,60.26
2016,5,18,8,30,802.0,106.0,0.8,17.0,620.0,76.76,60.8
2016,5,18,8,45,813.5,110.0,0.85,17.5,662.5,77.82,61.4
2016,5,18,9,0,825.0,114.0,0.9,18.0,705.0,99.05,61.3
2016,5,18,9,15,836.5,116.5,1.0,18.0,743.5,150.52,84.51
2016,5,18,9,30,848.0,119.0,1.1,18.0,782.0,212.65,128.18
2016,5,18,9,45,861.0,118.0,1.2,18.0,816.5,264.4,169.76
2016,5,18,10,0,874.0,117.0,1.3,18.0,851.0,317.33,215.19
2016,5,18,10,15,880.5,118.5,1.4,18.0,878.0,370.78,262.05
2016,5,18,10,30,887.0,120.0,1.5,18.0,905.0,424.39,308.7
2016,5,18,10,45,889.0,122.5,1.6,18.5,924.5,476.71,352.91
2016,5,18,11,0,891.0,125.0,1.7,19.0,944.0,528.37,395.36
2016,5,18,11,15,894.0,125.5,1.75,19.0,957.5,578.33,435.89
2016,5,18,11,30,897.0,126.0,1.8,19.0,971.0,627.34,474.64
2016,5,18,11,45,899.5,125.5,1.85,19.0,977.0,674.17,510.87
2016,5,18,12,0,902.0,125.0,1.9,19.0,983.0,719.61,545.3
2016,5,18,12,15,901.5,125.0,1.95,19.0,981.0,761.71,576.68
2016,5,18,12,30,901.0,125.0,2.0,19.0,979.0,801.79,605.18
2016,5,18,12,45,898.5,125.0,2.05,19.0,969.5,838.05,630.18
2016,5,18,13,0,896.0,125.0,2.1,19.0,960.0,871.76,653.41
2016,5,18,13,15,892.5,124.5,2.15,18.5,943.5,901.41,675.19
2016,5,18,13,30,889.0,124.0,2.2,18.0,927.0,928.11,695.13
2016,5,18,13,45,881.5,124.0,2.3,18.0,903.0,948.52,710.2
2016,5,18,14,0,874.0,124.0,2.4,18.0,879.0,965.62,723.23
2016,5,18,14,15,866.5,122.5,2.45,17.5,849.0,977.86,734.08
2016,5,18,14,30,859.0,121.0,2.5,17.0,819.0,986.7,742.89
2016,5,18,14,45,845.5,121.0,2.55,17.0,782.0,987.74,745.29
2016,5,18,15,0,832.0,121.0,2.6,17.0,745.0,998.34,754.35
2016,5,18,15,15,819.0,118.0,2.6,16.5,704.0,989.89,751.58
2016,5,18,15,30,806.0,115.0,2.6,16.0,663.0,978.06,746.83
2016,5,18,15,45,792.0,111.0,2.65,16.0,618.5,960.77,737.54
2016,5,18,16,0,778.0,107.0,2.7,16.0,574.0,940.36,726.16
2016,5,18,16,15,756.0,103.0,2.7,15.5,525.5,909.01,708.01
2016,5,18,16,30,734.0,99.0,2.7,15.0,477.0,881.26,692.25
2016,5,18,16,45,711.0,92.5,2.7,15.0,427.5,841.19,666.05
2016,5,18,17,0,688.0,86.0,2.7,15.0,378.0,799.21,638.02
2016,5,18,17,15,648.5,81.0,2.7,14.5,327.0,742.4,599.35
2016,5,18,17,30,609.0,76.0,2.7,14.0,276.0,685.14,558.95
2016,5,18,17,45,551.5,69.0,2.75,14.0,226.5,609.51,501.72
2016,5,18,18,0,494.0,62.0,2.8,14.0,177.0,535.4,443.12
2016,5,18,18,15,409.5,52.5,2.8,13.5,132.0,438.67,364.05
2016,5,18,18,30,325.0,43.0,2.8,13.0,87.0,346.77,284.92
2016,5,18,18,45,200.0,29.5,2.85,13.0,53.0,225.66,170.53
2016,5,18,19,0,75.0,16.0,2.9,13.0,19.0,94.2,0.0
2016,5,18,19,15,37.5,8.0,2.95,12.5,9.5,30.79,0.0
2016,5,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,48.5,16.0,3.95,10.0,20.5,12.75,0.0
2016,5,19,5,30,97.0,32.0,4.1,10.0,41.0,24.95,14.8
2016,5,19,5,45,162.5,49.5,4.35,10.5,75.0,38.05,27.92
2016,5,19,6,0,228.0,67.0,4.6,11.0,109.0,50.94,39.98
2016,5,19,6,15,269.5,84.0,4.6,11.0,149.0,63.1,51.29
2016,5,19,6,30,311.0,101.0,4.6,11.0,189.0,72.88,60.25
2016,5,19,6,45,363.0,110.5,4.7,11.5,232.5,78.7,65.33
2016,5,19,7,0,415.0,120.0,4.8,12.0,276.0,84.35,70.1
2016,5,19,7,15,399.0,143.5,4.6,12.0,312.0,98.08,82.06
2016,5,19,7,30,383.0,167.0,4.4,12.0,348.0,111.0,93.16
2016,5,19,7,45,574.5,130.5,4.25,12.5,435.0,88.06,72.51
2016,5,19,8,0,766.0,94.0,4.1,13.0,522.0,71.18,57.33
2016,5,19,8,15,704.0,129.0,4.0,13.0,549.0,83.98,68.34
2016,5,19,8,30,642.0,164.0,3.9,13.0,576.0,102.08,83.85
2016,5,19,8,45,759.5,137.0,3.8,13.5,657.5,94.03,76.47
2016,5,19,9,0,877.0,110.0,3.7,14.0,739.0,110.86,70.53
2016,5,19,9,15,888.0,112.0,3.55,14.0,778.5,164.1,95.06
2016,5,19,9,30,899.0,114.0,3.4,14.0,818.0,218.76,133.66
2016,5,19,9,45,900.0,120.0,3.25,14.5,850.5,274.99,180.3
2016,5,19,10,0,901.0,126.0,3.1,15.0,883.0,331.23,229.57
2016,5,19,10,15,907.0,127.5,3.15,15.0,910.0,386.08,278.8
2016,5,19,10,30,913.0,129.0,3.2,15.0,937.0,441.02,327.76
2016,5,19,10,45,918.0,129.0,3.25,15.0,957.5,494.42,374.67
2016,5,19,11,0,923.0,129.0,3.3,15.0,978.0,547.38,420.1
2016,5,19,11,15,925.5,130.0,3.35,15.0,991.5,599.07,463.38
2016,5,19,11,30,928.0,131.0,3.4,15.0,1005.0,649.73,504.75
2016,5,19,11,45,930.5,130.0,3.45,15.5,1011.0,697.71,542.18
2016,5,19,12,0,933.0,129.0,3.5,16.0,1017.0,744.24,577.54
2016,5,19,12,15,750.0,245.0,3.55,16.0,958.0,761.03,587.83
2016,5,19,12,30,567.0,361.0,3.6,16.0,899.0,758.41,583.3
2016,5,19,12,45,537.0,370.5,3.7,16.0,876.0,774.77,595.92
2016,5,19,13,0,507.0,380.0,3.8,16.0,853.0,787.57,605.67
2016,5,19,13,15,520.5,364.5,3.95,16.0,842.5,812.75,625.57
2016,5,19,13,30,534.0,349.0,4.1,16.0,832.0,836.01,644.05
2016,5,19,13,45,726.5,233.5,4.25,16.0,872.5,931.55,718.69
2016,5,19,14,0,919.0,118.0,4.4,16.0,913.0,1002.67,769.52
2016,5,19,14,15,722.5,205.5,4.5,15.5,817.0,944.61,731.77
2016,5,19,14,30,526.0,293.0,4.6,15.0,721.0,851.47,665.07
2016,5,19,14,45,544.5,269.0,4.7,15.0,694.5,858.21,673.41
2016,5,19,15,0,563.0,245.0,4.8,15.0,668.0,861.98,679.14
2016,5,19,15,15,704.5,178.0,4.9,14.5,677.5,949.49,747.63
2016,5,19,15,30,846.0,111.0,5.0,14.0,687.0,1014.15,797.42
2016,5,19,15,45,667.0,155.5,5.1,13.5,590.5,893.91,714.1
2016,5,19,16,0,488.0,200.0,5.2,13.0,494.0,754.59,612.8
2016,5,19,16,15,490.5,181.5,5.25,12.5,456.0,734.78,602.16
2016,5,19,16,30,493.0,163.0,5.3,12.0,418.0,712.37,588.75
2016,5,19,16,45,400.0,161.0,5.4,12.0,354.0,615.22,512.96
2016,5,19,17,0,307.0,159.0,5.5,12.0,290.0,498.58,419.94
2016,5,19,17,15,279.5,144.0,5.4,11.5,251.0,451.82,383.41
2016,5,19,17,30,252.0,129.0,5.3,11.0,212.0,405.5,346.02
2016,5,19,17,45,228.0,109.0,5.25,11.0,174.5,355.51,304.16
2016,5,19,18,0,204.0,89.0,5.2,11.0,137.0,305.73,261.23
2016,5,19,18,15,167.5,69.5,5.2,11.0,102.5,247.04,209.19
2016,5,19,18,30,131.0,50.0,5.2,11.0,68.0,189.5,156.88
2016,5,19,18,45,65.5,33.0,5.25,11.0,42.0,102.53,76.5
2016,5,19,19,0,0.0,16.0,5.3,11.0,16.0,13.95,0.0
2016,5,19,19,15,0.0,8.0,5.3,10.5,8.0,6.83,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,108.5,16.5,4.5,9.0,26.5,12.85,0.0
2016,5,20,5,30,217.0,33.0,4.5,9.0,53.0,25.54,15.52
2016,5,20,5,45,325.0,44.5,4.55,9.5,95.0,36.11,26.36
2016,5,20,6,0,433.0,56.0,4.6,10.0,137.0,44.86,34.72
2016,5,20,6,15,502.5,64.0,4.6,10.0,185.5,50.29,39.96
2016,5,20,6,30,572.0,72.0,4.6,10.0,234.0,55.64,44.93
2016,5,20,6,45,362.5,112.5,4.7,10.5,222.5,80.02,66.77
2016,5,20,7,0,153.0,153.0,4.8,11.0,211.0,109.92,93.17
2016,5,20,7,15,186.0,174.0,4.75,11.0,255.0,123.53,104.92
2016,5,20,7,30,219.0,195.0,4.7,11.0,299.0,136.81,116.23
2016,5,20,7,45,259.5,212.5,4.7,11.5,348.5,140.6,118.92
2016,5,20,8,0,300.0,230.0,4.7,12.0,398.0,149.99,126.45
2016,5,20,8,15,566.0,167.5,4.65,12.0,519.0,106.47,88.22
2016,5,20,8,30,832.0,105.0,4.6,12.0,640.0,76.57,61.89
2016,5,20,8,45,554.0,214.5,4.6,12.0,581.0,129.58,107.8
2016,5,20,9,0,276.0,324.0,4.6,12.0,522.0,202.74,157.29
2016,5,20,9,15,309.0,335.0,4.6,12.0,568.5,234.37,175.51
2016,5,20,9,30,342.0,346.0,4.6,12.0,615.0,270.02,200.72
2016,5,20,9,45,620.5,232.0,4.6,12.5,745.0,273.04,192.04
2016,5,20,10,0,899.0,118.0,4.6,13.0,875.0,326.65,228.98
2016,5,20,10,15,905.5,119.5,4.6,13.0,902.5,381.37,278.95
2016,5,20,10,30,912.0,121.0,4.6,13.0,930.0,436.23,328.72
2016,5,20,10,45,914.0,123.5,4.65,13.0,950.0,489.77,376.72
2016,5,20,11,0,916.0,126.0,4.7,13.0,970.0,542.62,423.05
2016,5,20,11,15,918.5,126.5,4.7,13.0,983.0,593.48,466.58
2016,5,20,11,30,921.0,127.0,4.7,13.0,996.0,643.31,508.2
2016,5,20,11,45,920.0,129.0,4.75,13.0,1001.0,690.83,547.22
2016,5,20,12,0,919.0,131.0,4.8,13.0,1006.0,736.71,584.18
2016,5,20,12,15,918.5,131.0,4.8,13.0,1004.0,779.6,618.01
2016,5,20,12,30,918.0,131.0,4.8,13.0,1002.0,820.45,648.79
2016,5,20,12,45,912.5,132.5,4.85,13.0,991.5,856.31,675.22
2016,5,20,13,0,907.0,134.0,4.9,13.0,981.0,889.43,699.67
2016,5,20,13,15,902.5,133.5,4.9,13.0,963.5,918.78,721.07
2016,5,20,13,30,898.0,133.0,4.9,13.0,946.0,945.08,740.33
2016,5,20,13,45,547.5,280.5,4.9,13.0,772.5,806.46,636.74
2016,5,20,14,0,197.0,428.0,4.9,13.0,599.0,606.37,479.16
2016,5,20,14,15,531.5,278.5,4.9,12.5,717.0,826.81,656.65
2016,5,20,14,30,866.0,129.0,4.9,12.0,835.0,1002.27,788.5
2016,5,20,14,45,644.5,213.0,4.9,12.0,725.5,907.0,719.91
2016,5,20,15,0,423.0,297.0,4.9,12.0,616.0,775.85,619.34
2016,5,20,15,15,620.0,208.5,4.85,12.0,646.5,896.39,716.18
2016,5,20,15,30,817.0,120.0,4.8,12.0,677.0,995.47,788.72
2016,5,20,15,45,800.5,116.0,4.8,12.0,631.0,975.7,775.8
2016,5,20,16,0,784.0,112.0,4.8,12.0,585.0,952.79,761.48
2016,5,20,16,15,536.0,160.5,4.7,11.5,472.0,754.93,616.88
2016,5,20,16,30,288.0,209.0,4.6,11.0,359.0,543.97,450.84
2016,5,20,16,45,238.5,191.5,4.55,11.0,307.0,474.89,396.82
2016,5,20,17,0,189.0,174.0,4.5,11.0,255.0,385.91,325.09
2016,5,20,17,15,391.0,128.5,4.4,11.0,268.0,555.89,469.35
2016,5,20,17,30,593.0,83.0,4.3,11.0,281.0,680.33,569.13
2016,5,20,17,45,531.0,76.0,4.25,11.0,231.0,600.98,505.59
2016,5,20,18,0,469.0,69.0,4.2,11.0,181.0,523.19,442.02
2016,5,20,18,15,383.5,59.0,4.05,10.5,135.5,421.8,356.87
2016,5,20,18,30,298.0,49.0,3.9,10.0,90.0,332.7,278.03
2016,5,20,18,45,181.5,34.0,3.8,10.0,56.0,220.03,171.48
2016,5,20,19,0,65.0,19.0,3.7,10.0,22.0,83.09,0.0
2016,5,20,19,15,32.5,9.5,3.6,10.0,11.0,28.92,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.05,10.0,12.0,9.89,0.0
2016,5,21,5,30,0.0,24.0,2.1,10.0,24.0,19.83,10.87
2016,5,21,5,45,0.0,42.0,2.2,10.0,42.0,34.0,24.5
2016,5,21,6,0,0.0,60.0,2.3,10.0,60.0,47.95,37.54
2016,5,21,6,15,6.5,80.5,2.35,10.0,82.0,63.56,51.94
2016,5,21,6,30,13.0,101.0,2.4,10.0,104.0,79.04,66.02
2016,5,21,6,45,20.0,120.5,2.45,10.5,127.5,93.78,79.03
2016,5,21,7,0,27.0,140.0,2.5,11.0,151.0,104.52,88.24
2016,5,21,7,15,63.5,169.5,2.6,11.0,198.5,124.08,105.23
2016,5,21,7,30,100.0,199.0,2.7,11.0,246.0,143.12,121.52
2016,5,21,7,45,64.0,205.5,2.8,11.0,237.0,148.03,125.36
2016,5,21,8,0,28.0,212.0,2.9,11.0,228.0,152.52,128.84
2016,5,21,8,15,93.0,253.0,2.95,11.0,312.0,177.55,149.99
2016,5,21,8,30,158.0,294.0,3.0,11.0,396.0,189.8,159.98
2016,5,21,8,45,449.5,226.0,3.1,11.5,544.0,133.77,111.31
2016,5,21,9,0,741.0,158.0,3.2,12.0,692.0,116.76,77.18
2016,5,21,9,15,556.5,248.5,3.15,12.0,661.5,200.53,138.03
2016,5,21,9,30,372.0,339.0,3.1,12.0,631.0,271.43,199.85
2016,5,21,9,45,581.5,254.0,3.1,12.0,733.0,279.55,198.44
2016,5,21,10,0,791.0,169.0,3.1,12.0,835.0,325.15,231.24
2016,5,21,10,15,536.0,297.0,3.05,12.0,755.0,371.99,280.15
2016,5,21,10,30,281.0,425.0,3.0,12.0,675.0,401.74,311.06
2016,5,21,10,45,358.0,404.5,3.0,12.0,730.0,445.98,346.08
2016,5,21,11,0,435.0,384.0,3.0,12.0,785.0,490.73,381.97
2016,5,21,11,15,460.5,388.5,2.95,12.0,818.5,539.77,420.86
2016,5,21,11,30,486.0,393.0,2.9,12.0,852.0,591.22,460.92
2016,5,21,11,45,438.0,406.0,2.9,12.0,821.5,604.37,471.63
2016,5,21,12,0,390.0,419.0,2.9,12.0,791.0,613.57,479.01
2016,5,21,12,15,342.0,440.0,2.9,12.0,766.0,623.0,486.0
2016,5,21,12,30,294.0,461.0,2.9,12.0,741.0,628.67,489.81
2016,5,21,12,45,302.5,453.5,2.9,12.0,739.0,651.65,507.56
2016,5,21,13,0,311.0,446.0,2.9,12.0,737.0,673.83,524.56
2016,5,21,13,15,393.0,406.5,2.9,12.0,767.5,729.68,567.98
2016,5,21,13,30,475.0,367.0,2.9,12.0,798.0,799.39,620.48
2016,5,21,13,45,503.5,345.0,2.9,12.0,791.0,827.32,641.65
2016,5,21,14,0,532.0,323.0,2.9,12.0,784.0,853.49,661.93
2016,5,21,14,15,559.0,296.5,2.9,12.0,766.0,871.67,676.75
2016,5,21,14,30,586.0,270.0,2.9,12.0,748.0,887.18,689.87
2016,5,21,14,45,467.5,298.0,2.9,12.0,668.5,811.41,634.25
2016,5,21,15,0,349.0,326.0,2.9,12.0,589.0,712.85,561.86
2016,5,21,15,15,365.0,301.5,2.9,12.0,563.5,710.28,562.91
2016,5,21,15,30,381.0,277.0,2.9,12.0,538.0,705.46,561.69
2016,5,21,15,45,440.0,237.0,2.9,12.5,518.5,746.44,594.16
2016,5,21,16,0,499.0,197.0,2.9,13.0,499.0,762.29,608.36
2016,5,21,16,15,598.0,155.5,2.9,12.5,488.0,821.21,655.58
2016,5,21,16,30,697.0,114.0,2.9,12.0,477.0,864.88,690.2
2016,5,21,16,45,411.5,145.5,2.95,12.0,354.5,607.26,498.26
2016,5,21,17,0,126.0,177.0,3.0,12.0,232.0,329.83,273.84
2016,5,21,17,15,344.5,132.5,2.95,12.0,254.5,517.86,433.16
2016,5,21,17,30,563.0,88.0,2.9,12.0,277.0,659.71,546.07
2016,5,21,17,45,508.0,79.5,2.9,12.0,228.0,585.34,487.34
2016,5,21,18,0,453.0,71.0,2.9,12.0,179.0,512.25,428.73
2016,5,21,18,15,372.5,60.0,2.7,11.5,135.0,414.46,347.68
2016,5,21,18,30,292.0,49.0,2.5,11.0,91.0,327.89,271.99
2016,5,21,18,45,185.0,34.0,2.35,10.5,57.0,221.99,173.49
2016,5,21,19,0,78.0,19.0,2.2,10.0,23.0,92.01,0.0
2016,5,21,19,15,39.0,9.5,2.15,10.0,11.5,33.11,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,103.0,17.5,1.7,10.0,27.0,13.61,0.0
2016,5,22,5,30,206.0,35.0,1.8,10.0,54.0,27.01,16.97
2016,5,22,5,45,299.5,47.5,1.95,10.5,94.5,36.42,26.62
2016,5,22,6,0,393.0,60.0,2.1,11.0,135.0,45.71,35.41
2016,5,22,6,15,222.5,85.0,2.1,11.0,130.0,63.48,51.68
2016,5,22,6,30,52.0,110.0,2.1,11.0,125.0,82.99,69.29
2016,5,22,6,45,61.0,130.5,2.1,11.5,151.5,97.4,81.93
2016,5,22,7,0,70.0,151.0,2.1,12.0,178.0,111.57,94.08
2016,5,22,7,15,35.0,148.5,2.05,12.0,162.0,111.32,93.55
2016,5,22,7,30,0.0,146.0,2.0,12.0,146.0,114.97,96.43
2016,5,22,7,45,118.0,193.5,2.0,12.0,260.0,135.33,113.79
2016,5,22,8,0,236.0,241.0,2.0,12.0,374.0,154.88,130.23
2016,5,22,8,15,493.5,187.5,1.95,12.0,497.0,118.14,98.12
2016,5,22,8,30,751.0,134.0,1.9,12.0,620.0,85.29,69.42
2016,5,22,8,45,764.5,139.0,1.9,12.5,662.5,95.2,77.72
2016,5,22,9,0,778.0,144.0,1.9,13.0,705.0,120.3,78.52
2016,5,22,9,15,790.5,147.0,1.9,13.0,743.5,169.5,102.74
2016,5,22,9,30,803.0,150.0,1.9,13.0,782.0,220.52,139.23
2016,5,22,9,45,825.0,144.5,1.95,13.0,817.5,269.61,179.54
2016,5,22,10,0,847.0,139.0,2.0,13.0,853.0,321.05,224.45
2016,5,22,10,15,691.5,237.0,2.05,13.0,832.5,380.34,280.48
2016,5,22,10,30,536.0,335.0,2.1,13.0,812.0,433.46,328.41
2016,5,22,10,45,500.5,357.0,2.15,13.5,810.5,469.48,358.75
2016,5,22,11,0,465.0,379.0,2.2,14.0,809.0,502.26,385.54
2016,5,22,11,15,445.0,389.5,2.25,14.0,806.0,532.33,410.12
2016,5,22,11,30,425.0,400.0,2.3,14.0,803.0,560.52,432.63
2016,5,22,11,45,398.0,414.5,2.4,14.0,793.5,587.49,453.73
2016,5,22,12,0,371.0,429.0,2.5,14.0,784.0,608.59,470.1
2016,5,22,12,15,311.5,451.0,2.55,14.0,748.5,609.86,470.93
2016,5,22,12,30,252.0,473.0,2.6,14.0,713.0,606.52,468.09
2016,5,22,12,45,278.5,460.5,2.7,14.0,723.5,638.39,492.98
2016,5,22,13,0,305.0,448.0,2.8,14.0,734.0,670.57,517.84
2016,5,22,13,15,336.0,426.5,2.85,14.0,736.5,698.41,539.59
2016,5,22,13,30,367.0,405.0,2.9,14.0,739.0,725.75,561.05
2016,5,22,13,45,268.0,417.5,2.95,14.0,658.0,664.77,515.32
2016,5,22,14,0,169.0,430.0,3.0,14.0,577.0,581.58,452.97
2016,5,22,14,15,263.0,396.5,3.05,13.5,616.0,668.12,521.84
2016,5,22,14,30,357.0,363.0,3.1,13.0,655.0,738.48,577.6
2016,5,22,14,45,451.0,307.0,3.15,13.0,659.5,804.09,628.75
2016,5,22,15,0,545.0,251.0,3.2,13.0,664.0,850.45,666.32
2016,5,22,15,15,518.0,243.0,3.2,13.0,618.0,822.68,647.2
2016,5,22,15,30,491.0,235.0,3.2,13.0,572.0,792.3,626.68
2016,5,22,15,45,484.5,220.0,3.25,13.0,534.0,772.56,614.68
2016,5,22,16,0,478.0,205.0,3.3,13.0,496.0,750.42,600.75
2016,5,22,16,15,498.5,180.5,3.3,12.5,461.5,741.75,598.48
2016,5,22,16,30,519.0,156.0,3.3,12.0,427.0,729.63,593.03
2016,5,22,16,45,426.5,156.5,3.3,12.0,364.0,635.53,522.02
2016,5,22,17,0,334.0,157.0,3.3,12.0,301.0,521.27,433.48
2016,5,22,17,15,308.0,141.5,3.2,12.0,261.0,474.38,397.42
2016,5,22,17,30,282.0,126.0,3.1,12.0,221.0,427.63,360.2
2016,5,22,17,45,261.0,106.5,3.05,12.0,183.0,379.76,321.33
2016,5,22,18,0,240.0,87.0,3.0,12.0,145.0,331.8,281.07
2016,5,22,18,15,200.0,69.0,2.8,11.5,109.5,271.02,228.57
2016,5,22,18,30,160.0,51.0,2.6,11.0,74.0,211.88,175.89
2016,5,22,18,45,80.0,35.0,2.45,11.0,46.5,129.4,99.77
2016,5,22,19,0,0.0,19.0,2.3,11.0,19.0,17.9,0.0
2016,5,22,19,15,0.0,9.5,2.25,10.5,9.5,8.11,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,108.5,16.5,2.2,10.0,27.0,12.84,0.0
2016,5,23,5,30,217.0,33.0,2.3,10.0,54.0,25.52,15.82
2016,5,23,5,45,309.0,45.0,2.4,10.5,94.0,34.6,25.02
2016,5,23,6,0,401.0,57.0,2.5,11.0,134.0,45.35,35.09
2016,5,23,6,15,466.0,65.5,2.5,11.0,181.0,51.09,40.56
2016,5,23,6,30,531.0,74.0,2.5,11.0,228.0,56.71,45.74
2016,5,23,6,45,576.0,81.0,2.55,11.5,277.5,60.85,49.33
2016,5,23,7,0,621.0,88.0,2.6,12.0,327.0,64.85,52.7
2016,5,23,7,15,655.0,93.5,2.55,12.0,377.5,67.51,54.89
2016,5,23,7,30,689.0,99.0,2.5,12.0,428.0,70.06,56.95
2016,5,23,7,45,712.5,104.0,2.5,12.5,476.5,71.99,58.34
2016,5,23,8,0,736.0,109.0,2.5,13.0,525.0,73.79,59.59
2016,5,23,8,15,755.5,113.0,2.5,13.0,571.5,82.15,66.69
2016,5,23,8,30,775.0,117.0,2.5,13.0,618.0,83.17,67.37
2016,5,23,8,45,505.0,225.0,2.5,13.5,560.5,134.16,110.89
2016,5,23,9,0,235.0,333.0,2.5,14.0,503.0,220.86,170.37
2016,5,23,9,15,288.0,340.0,2.5,14.0,559.5,236.18,175.39
2016,5,23,9,30,341.0,347.0,2.5,14.0,616.0,271.78,199.51
2016,5,23,9,45,349.5,362.0,2.5,14.5,647.5,308.38,228.01
2016,5,23,10,0,358.0,377.0,2.5,15.0,679.0,346.44,258.57
2016,5,23,10,15,324.5,400.5,2.5,15.0,681.0,377.34,285.44
2016,5,23,10,30,291.0,424.0,2.5,15.0,683.0,405.4,309.48
2016,5,23,10,45,263.0,441.5,2.55,15.0,679.5,429.24,329.58
2016,5,23,11,0,235.0,459.0,2.6,15.0,676.0,458.71,353.18
2016,5,23,11,15,203.0,469.5,2.6,15.0,659.0,469.52,362.14
2016,5,23,11,30,171.0,480.0,2.6,15.0,642.0,477.41,368.51
2016,5,23,11,45,139.0,478.0,2.65,15.0,610.5,473.17,365.67
2016,5,23,12,0,107.0,476.0,2.7,15.0,579.0,464.98,359.61
2016,5,23,12,15,82.0,457.0,2.7,15.0,536.0,442.98,343.14
2016,5,23,12,30,57.0,438.0,2.7,15.0,493.0,417.67,323.99
2016,5,23,12,45,144.5,453.0,2.75,15.0,589.5,517.36,401.1
2016,5,23,13,0,232.0,468.0,2.8,15.0,686.0,617.93,476.89
2016,5,23,13,15,542.0,306.5,2.8,15.0,803.0,779.57,601.5
2016,5,23,13,30,852.0,145.0,2.8,15.0,920.0,915.01,700.34
2016,5,23,13,45,468.0,279.0,2.85,15.0,703.0,731.4,566.34
