Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,0,84.0,413.0,2.9,15.0,486.0,466.37,362.71
2016,5,23,14,15,220.0,389.0,2.9,15.0,571.0,600.27,468.74
2016,5,23,14,30,356.0,365.0,2.9,15.0,656.0,739.52,573.53
2016,5,23,14,45,181.5,284.0,2.95,15.0,432.5,470.36,372.37
2016,5,23,15,0,7.0,203.0,3.0,15.0,209.0,183.19,144.14
2016,5,23,15,15,6.0,196.5,3.0,14.5,201.5,177.14,140.4
2016,5,23,15,30,5.0,190.0,3.0,14.0,194.0,171.11,136.1
2016,5,23,15,45,7.5,193.5,3.05,14.0,199.0,178.46,142.59
2016,5,23,16,0,10.0,197.0,3.1,14.0,204.0,186.42,149.62
2016,5,23,16,15,156.5,203.0,3.1,13.5,286.0,380.94,313.15
2016,5,23,16,30,303.0,209.0,3.1,13.0,368.0,558.41,456.99
2016,5,23,16,45,161.5,182.5,3.15,13.0,266.5,366.6,303.11
2016,5,23,17,0,20.0,156.0,3.2,13.0,165.0,164.86,134.48
2016,5,23,17,15,15.0,137.0,3.2,12.5,143.0,142.71,116.71
2016,5,23,17,30,10.0,118.0,3.2,12.0,121.0,120.54,98.25
2016,5,23,17,45,250.5,91.5,3.2,12.0,153.0,348.08,297.02
2016,5,23,18,0,491.0,65.0,3.2,12.0,185.0,537.95,451.56
2016,5,23,18,15,413.5,55.5,3.1,11.5,140.0,446.74,374.82
2016,5,23,18,30,336.0,46.0,3.0,11.0,95.0,359.74,299.61
2016,5,23,18,45,225.0,32.5,2.9,11.0,60.0,247.1,196.07
2016,5,23,19,0,114.0,19.0,2.8,11.0,25.0,129.89,27.7
2016,5,23,19,15,57.0,9.5,2.75,11.0,12.5,44.74,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,117.5,16.5,2.6,11.0,28.5,12.85,0.0
2016,5,24,5,30,235.0,33.0,2.7,11.0,57.0,25.57,15.87
2016,5,24,5,45,332.0,44.0,2.85,11.0,98.0,35.47,25.75
2016,5,24,6,0,429.0,55.0,3.0,11.0,139.0,43.76,33.67
2016,5,24,6,15,494.0,63.0,3.0,11.0,186.5,49.2,38.86
2016,5,24,6,30,559.0,71.0,3.0,11.0,234.0,54.54,43.78
2016,5,24,6,45,290.5,105.0,3.0,11.5,191.0,74.05,61.16
2016,5,24,7,0,22.0,139.0,3.0,12.0,148.0,107.86,90.89
2016,5,24,7,15,14.0,147.5,3.0,12.0,153.5,114.97,96.83
2016,5,24,7,30,6.0,156.0,3.0,12.0,159.0,121.93,102.59
2016,5,24,7,45,4.0,160.5,3.0,12.5,162.5,126.1,105.66
2016,5,24,8,0,2.0,165.0,3.0,13.0,166.0,130.11,108.57
2016,5,24,8,15,8.5,193.5,3.0,13.0,199.0,150.61,125.85
2016,5,24,8,30,15.0,222.0,3.0,13.0,232.0,170.69,142.58
2016,5,24,8,45,30.0,261.5,3.0,13.0,283.0,183.15,152.72
2016,5,24,9,0,45.0,301.0,3.0,13.0,334.0,209.25,165.72
2016,5,24,9,15,76.5,337.5,2.95,13.0,396.5,240.52,188.18
2016,5,24,9,30,108.0,374.0,2.9,13.0,459.0,276.21,214.24
2016,5,24,9,45,196.0,386.0,2.9,13.5,548.5,302.0,230.37
2016,5,24,10,0,284.0,398.0,2.9,14.0,638.0,338.86,256.57
2016,5,24,10,15,169.0,398.5,2.9,14.0,542.5,336.91,259.85
2016,5,24,10,30,54.0,399.0,2.9,14.0,447.0,318.85,248.91
2016,5,24,10,45,36.5,360.5,2.95,14.0,394.0,292.89,229.28
2016,5,24,11,0,19.0,322.0,3.0,14.0,341.0,268.85,210.81
2016,5,24,11,15,40.0,380.5,3.0,14.0,419.5,322.32,252.49
2016,5,24,11,30,61.0,439.0,3.0,14.0,498.0,385.88,301.28
2016,5,24,11,45,59.0,440.0,3.0,14.0,497.0,394.51,307.77
2016,5,24,12,0,57.0,441.0,3.0,14.0,496.0,402.89,314.25
2016,5,24,12,15,38.0,386.0,3.0,14.0,422.5,352.29,275.54
2016,5,24,12,30,19.0,331.0,3.0,14.0,349.0,292.31,229.17
2016,5,24,12,45,26.0,358.5,3.05,14.0,383.5,331.52,260.07
2016,5,24,13,0,33.0,386.0,3.1,14.0,418.0,367.23,287.79
2016,5,24,13,15,39.5,392.0,3.1,14.0,429.0,384.36,301.22
2016,5,24,13,30,46.0,398.0,3.1,14.0,440.0,402.09,315.21
2016,5,24,13,45,35.0,362.0,3.15,14.0,394.0,363.65,285.85
2016,5,24,14,0,24.0,326.0,3.2,14.0,348.0,307.05,242.25
2016,5,24,14,15,18.5,291.5,3.2,14.0,308.0,272.26,215.36
2016,5,24,14,30,13.0,257.0,3.2,14.0,268.0,236.74,187.53
2016,5,24,14,45,8.5,218.5,3.25,14.0,225.5,197.98,156.86
2016,5,24,15,0,4.0,180.0,3.3,14.0,183.0,158.93,125.56
2016,5,24,15,15,3.0,174.5,3.3,13.5,176.5,153.55,121.71
2016,5,24,15,30,2.0,169.0,3.3,13.0,170.0,148.18,117.81
2016,5,24,15,45,1.0,162.0,3.3,13.0,162.5,141.44,112.55
2016,5,24,16,0,0.0,155.0,3.3,13.0,155.0,134.77,107.33
2016,5,24,16,15,4.5,164.5,3.3,13.0,167.0,150.06,120.57
2016,5,24,16,30,9.0,174.0,3.3,13.0,179.0,166.65,134.9
2016,5,24,16,45,4.5,153.0,3.35,13.0,155.5,142.84,115.34
2016,5,24,17,0,0.0,132.0,3.4,13.0,132.0,118.94,95.53
2016,5,24,17,15,0.0,115.0,3.4,12.5,115.0,103.54,83.02
2016,5,24,17,30,0.0,98.0,3.4,12.0,98.0,87.97,70.12
2016,5,24,17,45,241.5,83.0,3.4,12.0,142.5,327.62,280.42
2016,5,24,18,0,483.0,68.0,3.4,12.0,187.0,535.08,449.92
2016,5,24,18,15,405.0,58.0,3.3,11.5,142.0,442.96,372.32
2016,5,24,18,30,327.0,48.0,3.2,11.0,97.0,352.54,294.23
2016,5,24,18,45,217.0,34.5,3.1,11.0,62.0,244.72,195.12
2016,5,24,19,0,107.0,21.0,3.0,11.0,27.0,129.83,38.96
2016,5,24,19,15,53.5,10.5,2.95,11.0,13.5,43.39,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,117.0,17.0,2.3,11.0,28.5,13.23,0.0
2016,5,25,5,30,234.0,34.0,2.4,11.0,57.0,26.31,16.59
2016,5,25,5,45,326.5,45.0,2.55,11.5,97.5,36.26,26.42
2016,5,25,6,0,419.0,56.0,2.7,12.0,138.0,44.5,34.21
2016,5,25,6,15,483.5,64.0,2.7,12.0,185.0,49.9,39.33
2016,5,25,6,30,548.0,72.0,2.7,12.0,232.0,55.19,44.19
2016,5,25,6,45,274.0,79.0,2.75,12.0,159.0,56.21,45.07
2016,5,25,7,0,0.0,86.0,2.8,12.0,86.0,70.45,57.68
2016,5,25,7,15,0.0,98.0,2.8,12.0,98.0,79.95,65.93
2016,5,25,7,30,0.0,110.0,2.8,12.0,110.0,89.39,74.03
2016,5,25,7,45,2.0,140.5,2.85,12.5,141.5,112.14,93.53
2016,5,25,8,0,4.0,171.0,2.9,13.0,173.0,134.3,112.2
2016,5,25,8,15,6.0,185.5,2.9,13.0,189.0,145.17,121.15
2016,5,25,8,30,8.0,200.0,2.9,13.0,205.0,155.92,129.97
2016,5,25,8,45,8.0,204.0,2.95,13.0,209.5,159.4,132.57
2016,5,25,9,0,8.0,208.0,3.0,13.0,214.0,163.6,129.72
2016,5,25,9,15,10.0,224.5,3.0,13.0,232.5,177.36,140.34
2016,5,25,9,30,12.0,241.0,3.0,13.0,251.0,191.5,151.3
2016,5,25,9,45,11.5,237.5,3.0,13.5,247.5,191.04,150.42
2016,5,25,10,0,11.0,234.0,3.0,14.0,244.0,190.22,149.35
2016,5,25,10,15,26.0,307.0,3.0,14.0,330.5,240.62,188.84
2016,5,25,10,30,41.0,380.0,3.0,14.0,417.0,301.28,235.91
2016,5,25,10,45,156.5,415.5,3.0,14.5,559.5,375.35,291.45
2016,5,25,11,0,272.0,451.0,3.0,15.0,702.0,463.7,357.97
2016,5,25,11,15,279.0,456.0,3.0,15.0,717.0,494.95,382.31
2016,5,25,11,30,286.0,461.0,3.0,15.0,732.0,526.98,407.19
2016,5,25,11,45,164.0,438.5,3.05,15.0,594.0,459.3,356.48
2016,5,25,12,0,42.0,416.0,3.1,15.0,456.0,372.55,289.71
2016,5,25,12,15,36.0,400.5,3.15,15.0,435.0,362.84,282.75
2016,5,25,12,30,30.0,385.0,3.2,15.0,414.0,351.8,274.42
2016,5,25,12,45,245.0,388.5,3.25,15.0,619.0,549.01,429.14
2016,5,25,13,0,460.0,392.0,3.3,15.0,824.0,758.68,585.58
2016,5,25,13,15,310.5,424.0,3.35,15.0,713.5,673.75,520.71
2016,5,25,13,30,161.0,456.0,3.4,15.0,603.0,574.64,445.48
2016,5,25,13,45,105.5,419.5,3.5,15.0,515.0,484.63,378.53
2016,5,25,14,0,50.0,383.0,3.6,15.0,427.0,403.93,316.66
2016,5,25,14,15,119.5,391.0,3.65,15.0,490.5,504.51,396.28
2016,5,25,14,30,189.0,399.0,3.7,15.0,554.0,590.51,463.13
2016,5,25,14,45,271.5,363.0,3.75,15.0,575.0,664.78,521.36
2016,5,25,15,0,354.0,327.0,3.8,15.0,596.0,718.64,564.57
2016,5,25,15,15,238.5,322.5,3.85,14.5,499.5,605.11,479.41
2016,5,25,15,30,123.0,318.0,3.9,14.0,403.0,467.63,373.89
2016,5,25,15,45,121.0,295.5,3.95,14.0,374.5,445.87,358.83
2016,5,25,16,0,119.0,273.0,4.0,14.0,346.0,423.07,342.34
2016,5,25,16,15,447.0,181.0,4.0,13.5,422.0,690.91,561.77
2016,5,25,16,30,775.0,89.0,4.0,13.0,498.0,904.9,724.12
2016,5,25,16,45,742.0,87.0,4.05,13.0,446.5,860.03,692.15
2016,5,25,17,0,709.0,85.0,4.1,13.0,395.0,819.39,664.7
2016,5,25,17,15,672.0,80.0,4.1,12.5,344.5,764.49,626.66
2016,5,25,17,30,635.0,75.0,4.1,12.0,294.0,708.99,586.88
2016,5,25,17,45,572.0,70.5,4.1,12.0,243.0,631.16,526.86
2016,5,25,18,0,509.0,66.0,4.1,12.0,192.0,554.89,465.79
2016,5,25,18,15,430.0,57.0,4.0,11.5,146.5,462.34,389.28
2016,5,25,18,30,351.0,48.0,3.9,11.0,101.0,373.88,312.81
2016,5,25,18,45,227.0,35.0,3.8,11.0,64.5,252.54,202.64
2016,5,25,19,0,103.0,22.0,3.7,11.0,28.0,129.73,48.29
2016,5,25,19,15,51.5,11.0,3.65,11.0,14.0,42.57,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,89.0,19.0,1.9,10.5,28.0,14.72,0.0
2016,5,26,5,30,178.0,38.0,1.9,11.0,56.0,29.15,19.07
2016,5,26,5,45,271.0,51.5,1.95,11.5,96.0,39.21,29.05
2016,5,26,6,0,364.0,65.0,2.0,12.0,136.0,49.12,38.35
2016,5,26,6,15,431.0,74.5,1.9,12.0,183.0,55.85,44.68
2016,5,26,6,30,498.0,84.0,1.8,12.0,230.0,64.29,52.34
2016,5,26,6,45,358.0,117.5,1.75,12.5,233.0,83.15,68.98
2016,5,26,7,0,218.0,151.0,1.7,13.0,236.0,105.59,88.44
2016,5,26,7,15,441.5,131.0,1.6,13.0,333.0,90.19,74.6
2016,5,26,7,30,665.0,111.0,1.5,13.0,430.0,77.85,63.53
2016,5,26,7,45,430.0,179.5,1.4,13.5,394.5,116.81,97.1
2016,5,26,8,0,195.0,248.0,1.3,14.0,359.0,166.56,138.96
2016,5,26,8,15,258.0,260.5,1.25,14.0,420.5,164.23,136.36
2016,5,26,8,30,321.0,273.0,1.2,14.0,482.0,170.35,141.1
2016,5,26,8,45,184.0,288.5,1.15,14.5,410.0,187.71,154.88
2016,5,26,9,0,47.0,304.0,1.1,15.0,338.0,211.23,164.89
2016,5,26,9,15,52.5,326.0,1.05,15.0,366.0,231.99,179.59
2016,5,26,9,30,58.0,348.0,1.0,15.0,394.0,253.86,195.61
2016,5,26,9,45,103.0,381.5,1.0,15.5,467.5,292.25,222.65
2016,5,26,10,0,148.0,415.0,1.0,16.0,541.0,324.2,245.07
2016,5,26,10,15,494.5,283.5,1.0,16.0,722.0,351.71,258.36
2016,5,26,10,30,841.0,152.0,1.0,16.0,903.0,429.42,314.43
2016,5,26,10,45,849.0,151.5,1.05,16.5,924.0,481.2,357.2
2016,5,26,11,0,857.0,151.0,1.1,17.0,945.0,533.36,399.17
2016,5,26,11,15,860.0,151.5,1.15,17.0,958.0,581.58,437.9
2016,5,26,11,30,863.0,152.0,1.2,17.0,971.0,628.95,475.02
2016,5,26,11,45,867.0,151.0,1.3,17.0,978.0,674.92,510.69
2016,5,26,12,0,871.0,150.0,1.4,17.0,985.0,719.77,544.86
2016,5,26,12,15,871.0,150.0,1.55,17.0,983.5,761.18,576.47
2016,5,26,12,30,871.0,150.0,1.7,17.0,982.0,800.77,606.15
2016,5,26,12,45,877.0,144.0,1.85,17.0,975.5,838.3,633.02
2016,5,26,13,0,883.0,138.0,2.0,17.0,969.0,873.63,658.4
2016,5,26,13,15,880.0,137.5,2.15,17.0,953.0,903.51,680.13
2016,5,26,13,30,877.0,137.0,2.3,17.0,937.0,930.53,700.04
2016,5,26,13,45,871.0,136.5,2.45,17.0,913.5,951.78,716.18
2016,5,26,14,0,865.0,136.0,2.6,17.0,890.0,969.82,730.32
2016,5,26,14,15,857.5,134.0,2.7,16.5,861.0,981.68,741.39
2016,5,26,14,30,850.0,132.0,2.8,16.0,832.0,990.14,750.42
2016,5,26,14,45,840.5,130.0,2.9,16.0,796.5,1006.53,763.61
2016,5,26,15,0,831.0,128.0,3.0,16.0,761.0,1006.36,765.67
2016,5,26,15,15,818.5,125.5,3.05,15.5,720.5,999.15,764.24
2016,5,26,15,30,806.0,123.0,3.1,15.0,680.0,988.59,760.68
2016,5,26,15,45,789.5,120.0,3.2,15.0,635.5,970.13,750.75
2016,5,26,16,0,773.0,117.0,3.3,15.0,591.0,948.58,738.69
2016,5,26,16,15,751.0,113.0,3.35,14.5,543.0,924.25,725.6
2016,5,26,16,30,729.0,109.0,3.4,14.0,495.0,890.98,705.93
2016,5,26,16,45,698.5,105.0,3.45,14.0,444.5,847.2,677.0
2016,5,26,17,0,668.0,101.0,3.5,14.0,394.0,801.75,646.27
2016,5,26,17,15,628.5,95.0,3.45,13.5,343.0,744.02,606.16
2016,5,26,17,30,589.0,89.0,3.4,13.0,292.0,685.73,564.34
2016,5,26,17,45,531.0,81.5,3.4,13.0,242.5,609.21,505.8
2016,5,26,18,0,473.0,74.0,3.4,13.0,193.0,533.97,445.98
2016,5,26,18,15,393.0,63.5,3.3,12.5,147.0,436.25,365.84
2016,5,26,18,30,313.0,53.0,3.2,12.0,101.0,349.66,291.0
2016,5,26,18,45,202.0,38.0,3.1,12.0,65.0,239.46,191.49
2016,5,26,19,0,91.0,23.0,3.0,12.0,29.0,110.5,46.85
2016,5,26,19,15,45.5,11.5,2.95,11.5,14.5,39.16,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,90.5,19.5,1.0,10.5,28.5,15.1,0.0
2016,5,27,5,30,181.0,39.0,1.0,11.0,57.0,29.9,19.81
2016,5,27,5,45,279.0,51.5,1.05,11.5,98.0,39.24,29.12
2016,5,27,6,0,377.0,64.0,1.1,12.0,139.0,48.46,37.8
2016,5,27,6,15,443.5,74.0,1.15,12.0,186.5,55.57,44.45
2016,5,27,6,30,510.0,84.0,1.2,12.0,234.0,64.34,52.4
2016,5,27,6,45,563.5,89.5,1.25,12.5,285.0,67.07,54.68
2016,5,27,7,0,617.0,95.0,1.3,13.0,336.0,69.81,56.86
2016,5,27,7,15,652.0,100.5,1.3,13.5,386.5,72.28,58.75
2016,5,27,7,30,687.0,106.0,1.3,14.0,437.0,74.65,60.5
2016,5,27,7,45,719.0,108.5,1.3,14.5,487.5,74.88,60.36
2016,5,27,8,0,751.0,111.0,1.3,15.0,538.0,82.5,66.63
2016,5,27,8,15,771.0,114.5,1.25,15.0,585.5,83.27,67.06
2016,5,27,8,30,791.0,118.0,1.2,15.0,633.0,83.95,67.44
2016,5,27,8,45,810.0,119.0,1.2,15.5,677.0,82.94,66.25
2016,5,27,9,0,829.0,120.0,1.2,16.0,721.0,111.69,67.41
2016,5,27,9,15,841.0,122.0,1.15,16.5,760.0,162.69,93.03
2016,5,27,9,30,853.0,124.0,1.1,17.0,799.0,224.13,137.35
2016,5,27,9,45,870.5,120.5,1.05,17.5,834.5,275.21,178.39
2016,5,27,10,0,888.0,117.0,1.0,18.0,870.0,327.88,222.88
2016,5,27,10,15,894.0,118.5,0.95,18.0,897.0,381.39,269.1
2016,5,27,10,30,900.0,120.0,0.9,18.0,924.0,435.01,314.67
2016,5,27,10,45,906.0,120.0,0.9,18.5,945.0,487.53,357.83
2016,5,27,11,0,912.0,120.0,0.9,19.0,966.0,539.74,399.32
2016,5,27,11,15,914.5,120.5,0.95,19.0,979.0,589.91,439.17
2016,5,27,11,30,917.0,121.0,1.0,19.0,992.0,639.06,477.2
2016,5,27,11,45,918.0,121.5,1.1,19.5,998.0,686.08,512.29
2016,5,27,12,0,919.0,122.0,1.2,20.0,1004.0,731.63,545.48
2016,5,27,12,15,919.0,122.5,1.35,20.0,1002.5,774.79,577.93
2016,5,27,12,30,919.0,123.0,1.5,20.0,1001.0,816.03,607.42
2016,5,27,12,45,913.0,125.0,1.65,20.0,990.5,851.55,632.55
2016,5,27,13,0,907.0,127.0,1.8,20.0,980.0,884.36,655.92
2016,5,27,13,15,903.5,126.5,1.9,20.0,964.0,914.27,676.88
2016,5,27,13,30,900.0,126.0,2.0,20.0,948.0,941.21,695.97
2016,5,27,13,45,893.5,125.5,2.15,20.0,924.0,962.31,711.86
2016,5,27,14,0,887.0,125.0,2.3,20.0,900.0,980.1,725.75
2016,5,27,14,15,880.0,123.5,2.35,19.5,870.5,993.08,736.97
2016,5,27,14,30,873.0,122.0,2.4,19.0,841.0,1002.64,746.18
2016,5,27,14,45,861.0,121.0,2.5,19.0,804.5,1004.33,749.5
2016,5,27,15,0,849.0,120.0,2.6,19.0,768.0,1002.58,750.75
2016,5,27,15,15,836.5,118.0,2.6,18.5,727.5,1008.89,757.98
2016,5,27,15,30,824.0,116.0,2.6,18.0,687.0,998.88,754.4
2016,5,27,15,45,804.0,114.5,2.65,18.0,641.0,978.57,743.19
2016,5,27,16,0,784.0,113.0,2.7,18.0,595.0,955.18,729.97
2016,5,27,16,15,762.0,109.0,2.7,17.5,546.5,923.98,712.2
2016,5,27,16,30,740.0,105.0,2.7,17.0,498.0,896.82,697.1
2016,5,27,16,45,707.5,102.0,2.75,17.0,447.0,852.26,668.44
2016,5,27,17,0,675.0,99.0,2.8,17.0,396.0,806.08,638.1
2016,5,27,17,15,636.0,93.0,2.75,16.5,345.0,748.71,599.24
2016,5,27,17,30,597.0,87.0,2.7,16.0,294.0,690.77,558.69
2016,5,27,17,45,538.5,80.0,2.65,15.5,244.0,614.3,502.3
2016,5,27,18,0,480.0,73.0,2.6,15.0,194.0,539.12,444.5
2016,5,27,18,15,403.0,62.5,2.5,14.5,148.5,442.81,366.9
2016,5,27,18,30,326.0,52.0,2.4,14.0,103.0,357.96,294.92
2016,5,27,18,45,216.5,38.0,2.35,14.0,66.5,249.68,198.55
2016,5,27,19,0,107.0,24.0,2.3,14.0,30.0,137.75,65.73
2016,5,27,19,15,53.5,12.0,2.3,13.5,15.0,44.79,0.0
2016,5,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,111.5,18.0,1.5,12.5,30.0,13.98,0.11
2016,5,28,5,30,223.0,36.0,1.5,13.0,60.0,27.77,17.86
2016,5,28,5,45,315.0,48.0,1.55,13.5,101.0,36.81,26.74
2016,5,28,6,0,407.0,60.0,1.6,14.0,142.0,47.69,36.8
2016,5,28,6,15,471.0,69.0,1.65,14.0,189.0,53.77,42.48
2016,5,28,6,30,535.0,78.0,1.7,14.0,236.0,59.7,47.85
2016,5,28,6,45,581.5,85.0,1.75,14.5,286.5,63.75,51.3
2016,5,28,7,0,628.0,92.0,1.8,15.0,337.0,67.67,54.53
2016,5,28,7,15,662.0,97.0,1.75,15.0,387.5,69.88,56.29
2016,5,28,7,30,696.0,102.0,1.7,15.0,438.0,72.01,57.95
2016,5,28,7,45,722.5,106.5,1.65,15.5,488.0,73.59,59.0
2016,5,28,8,0,749.0,111.0,1.6,16.0,538.0,75.07,59.95
2016,5,28,8,15,768.5,114.5,1.55,16.5,585.0,83.19,66.62
2016,5,28,8,30,788.0,118.0,1.5,17.0,632.0,83.86,66.84
2016,5,28,8,45,804.0,121.0,1.45,17.5,675.5,84.04,66.67
2016,5,28,9,0,820.0,124.0,1.4,18.0,719.0,114.34,68.92
2016,5,28,9,15,832.0,126.0,1.3,18.0,758.0,164.81,94.47
2016,5,28,9,30,844.0,128.0,1.2,18.0,797.0,216.96,131.66
2016,5,28,9,45,853.0,130.0,1.2,18.5,830.5,277.58,180.47
2016,5,28,10,0,862.0,132.0,1.2,19.0,864.0,330.47,225.25
2016,5,28,10,15,869.0,133.5,1.2,19.0,891.0,383.04,270.66
2016,5,28,10,30,876.0,135.0,1.2,19.0,918.0,435.84,315.7
2016,5,28,10,45,881.0,136.0,1.2,19.5,938.5,487.5,358.2
2016,5,28,11,0,886.0,137.0,1.2,20.0,959.0,538.8,399.07
2016,5,28,11,15,889.0,138.0,1.25,20.0,972.5,588.5,438.59
2016,5,28,11,30,892.0,139.0,1.3,20.0,986.0,637.32,476.41
2016,5,28,11,45,893.5,139.0,1.4,20.0,992.0,683.43,511.83
2016,5,28,12,0,895.0,139.0,1.5,20.0,998.0,728.18,545.58
2016,5,28,12,15,895.0,139.5,1.6,20.0,997.0,770.68,577.15
2016,5,28,12,30,895.0,140.0,1.7,20.0,996.0,811.34,606.33
2016,5,28,12,45,885.0,144.5,1.8,20.0,984.5,845.16,629.85
2016,5,28,13,0,875.0,149.0,1.9,20.0,973.0,876.17,651.55
2016,5,28,13,15,871.5,148.0,1.95,20.0,957.0,905.21,671.48
2016,5,28,13,30,868.0,147.0,2.0,20.0,941.0,931.36,689.54
2016,5,28,13,45,863.5,145.0,2.1,20.0,918.0,952.66,705.04
2016,5,28,14,0,859.0,143.0,2.2,20.0,895.0,970.76,718.6
2016,5,28,14,15,851.5,141.0,2.25,19.5,865.0,996.05,737.9
2016,5,28,14,30,844.0,139.0,2.3,19.0,835.0,1004.88,746.49
2016,5,28,14,45,834.5,136.5,2.35,19.0,799.5,1007.71,750.06
2016,5,28,15,0,825.0,134.0,2.4,19.0,764.0,1007.06,751.55
2016,5,28,15,15,811.5,131.0,2.4,18.5,723.5,998.37,748.78
2016,5,28,15,30,798.0,128.0,2.4,18.0,683.0,986.3,743.95
2016,5,28,15,45,782.0,124.0,2.45,18.0,638.0,967.3,733.67
2016,5,28,16,0,766.0,120.0,2.5,18.0,593.0,945.21,721.34
2016,5,28,16,15,743.5,116.0,2.5,17.5,544.5,920.84,708.29
2016,5,28,16,30,721.0,112.0,2.5,17.0,496.0,887.23,688.66
2016,5,28,16,45,693.0,107.0,2.5,17.0,446.0,844.77,661.23
2016,5,28,17,0,665.0,102.0,2.5,17.0,396.0,800.57,632.07
2016,5,28,17,15,625.5,95.5,2.4,16.5,345.0,742.32,592.36
2016,5,28,17,30,586.0,89.0,2.3,16.0,294.0,683.53,551.09
2016,5,28,17,45,533.0,81.0,2.25,15.5,244.5,610.94,497.97
2016,5,28,18,0,480.0,73.0,2.2,15.0,195.0,539.45,443.37
2016,5,28,18,15,403.0,63.0,2.1,14.5,149.5,443.59,366.61
2016,5,28,18,30,326.0,53.0,2.0,14.0,104.0,359.47,295.62
2016,5,28,18,45,219.5,38.5,1.9,13.5,67.5,252.43,201.34
2016,5,28,19,0,113.0,24.0,1.8,13.0,31.0,142.54,74.4
2016,5,28,19,15,56.5,12.0,1.8,12.5,15.5,46.78,0.0
2016,5,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,5,15,111.5,18.5,1.65,10.5,30.5,14.36,0.85
2016,5,29,5,30,223.0,37.0,1.6,11.0,61.0,28.51,18.72
2016,5,29,5,45,319.0,49.0,1.55,11.5,102.5,37.56,27.66
2016,5,29,6,0,415.0,61.0,1.5,12.0,144.0,48.55,37.89
2016,5,29,6,15,480.5,69.5,1.4,12.0,192.0,54.21,43.24
2016,5,29,6,30,546.0,78.0,1.3,12.0,240.0,59.76,48.3
2016,5,29,6,45,592.5,84.5,1.25,12.5,290.5,63.44,51.44
2016,5,29,7,0,639.0,91.0,1.2,13.0,341.0,67.03,54.4
2016,5,29,7,15,673.0,96.5,1.15,13.5,392.0,69.64,56.41
2016,5,29,7,30,707.0,102.0,1.1,14.0,443.0,72.13,58.28
2016,5,29,7,45,585.5,148.0,1.05,14.5,451.0,99.75,81.95
2016,5,29,8,0,464.0,194.0,1.0,15.0,459.0,123.59,101.87
2016,5,29,8,15,421.0,226.5,1.0,15.0,482.5,139.21,114.73
2016,5,29,8,30,378.0,259.0,1.0,15.0,506.0,164.01,135.2
2016,5,29,8,45,422.5,261.5,1.0,15.5,554.5,152.22,124.64
2016,5,29,9,0,467.0,264.0,1.0,16.0,603.0,172.41,123.78
2016,5,29,9,15,314.5,323.0,1.05,16.0,556.5,231.9,168.49
2016,5,29,9,30,162.0,382.0,1.1,16.0,510.0,276.6,207.98
2016,5,29,9,45,249.5,383.0,1.15,16.5,590.0,299.84,221.96
2016,5,29,10,0,337.0,384.0,1.2,17.0,670.0,346.22,255.12
2016,5,29,10,15,343.5,391.0,1.25,17.0,691.0,378.94,281.66
2016,5,29,10,30,350.0,398.0,1.3,17.0,712.0,412.52,308.83
2016,5,29,10,45,341.5,417.0,1.4,17.5,728.5,448.22,336.89
2016,5,29,11,0,333.0,436.0,1.5,18.0,745.0,483.67,364.08
2016,5,29,11,15,607.5,291.0,1.55,18.0,865.0,546.9,412.97
2016,5,29,11,30,882.0,146.0,1.6,18.0,985.0,636.38,481.74
2016,5,29,11,45,883.5,146.5,1.7,18.0,990.5,682.48,517.19
2016,5,29,12,0,885.0,147.0,1.8,18.0,996.0,727.28,551.35
2016,5,29,12,15,884.5,147.0,1.85,18.0,994.5,768.77,582.18
2016,5,29,12,30,884.0,147.0,1.9,18.0,993.0,808.39,610.78
2016,5,29,12,45,876.5,150.0,1.95,18.0,982.5,842.72,634.44
2016,5,29,13,0,869.0,153.0,2.0,18.0,972.0,874.39,656.31
2016,5,29,13,15,865.5,152.0,2.05,18.0,956.0,903.35,676.37
2016,5,29,13,30,862.0,151.0,2.1,18.0,940.0,929.43,694.56
2016,5,29,13,45,859.5,147.5,2.15,18.0,917.5,951.18,709.95
2016,5,29,14,0,857.0,144.0,2.2,18.0,895.0,969.76,723.39
2016,5,29,14,15,849.5,142.0,2.25,18.0,865.5,995.12,741.46
2016,5,29,14,30,842.0,140.0,2.3,18.0,836.0,1003.95,748.68
2016,5,29,14,45,834.5,136.5,2.35,18.0,801.0,1007.71,752.87
2016,5,29,15,0,827.0,133.0,2.4,18.0,766.0,1007.99,754.97
2016,5,29,15,15,814.0,130.0,2.4,17.5,725.5,999.82,752.52
2016,5,29,15,30,801.0,127.0,2.4,17.0,685.0,988.28,748.02
2016,5,29,15,45,509.0,200.5,2.45,17.0,546.5,775.15,601.78
2016,5,29,16,0,217.0,274.0,2.5,17.0,408.0,522.54,412.84
2016,5,29,16,15,261.0,243.5,2.5,16.5,392.0,556.36,443.32
2016,5,29,16,30,305.0,213.0,2.5,16.0,376.0,564.74,453.45
2016,5,29,16,45,178.0,193.5,2.55,16.0,286.5,395.74,321.86
2016,5,29,17,0,51.0,174.0,2.6,16.0,197.0,232.52,188.99
2016,5,29,17,15,322.0,131.5,2.6,15.5,247.0,473.13,392.06
2016,5,29,17,30,593.0,89.0,2.6,15.0,297.0,690.13,561.89
2016,5,29,17,45,539.5,81.5,2.65,15.0,247.5,617.52,505.72
2016,5,29,18,0,486.0,74.0,2.7,15.0,198.0,545.94,450.25
2016,5,29,18,15,408.5,64.0,2.6,14.5,152.5,449.6,372.79
2016,5,29,18,30,331.0,54.0,2.5,14.0,107.0,364.84,301.03
2016,5,29,18,45,221.5,39.5,2.45,13.5,70.0,255.36,204.7
2016,5,29,19,0,112.0,25.0,2.4,13.0,33.0,144.5,80.65
2016,5,29,19,15,56.0,12.5,2.4,12.5,16.5,46.92,0.0
2016,5,29,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,123.5,18.5,0.85,11.0,31.5,14.38,1.3
2016,5,30,5,30,247.0,37.0,0.8,11.0,63.0,28.59,18.86
2016,5,30,5,45,345.5,47.5,0.8,11.5,105.5,38.32,28.38
2016,5,30,6,0,444.0,58.0,0.8,12.0,148.0,46.14,35.77
2016,5,30,6,15,508.0,66.0,0.75,12.5,196.0,51.52,40.77
2016,5,30,6,30,572.0,74.0,0.7,13.0,244.0,56.8,45.48
2016,5,30,6,45,452.5,106.0,0.7,13.5,256.5,76.21,62.55
2016,5,30,7,0,333.0,138.0,0.7,14.0,269.0,98.91,82.14
2016,5,30,7,15,533.5,115.5,0.7,14.0,358.5,81.53,66.65
2016,5,30,7,30,734.0,93.0,0.7,14.0,448.0,66.41,53.23
2016,5,30,7,45,760.0,96.0,0.75,14.5,498.0,73.63,59.25
2016,5,30,8,0,786.0,99.0,0.8,15.0,548.0,74.58,59.74
2016,5,30,8,15,804.5,102.0,0.8,15.5,595.5,75.34,60.08
2016,5,30,8,30,823.0,105.0,0.8,16.0,643.0,76.03,60.36
2016,5,30,8,45,837.5,107.5,0.85,16.5,686.5,76.23,60.25
2016,5,30,9,0,852.0,110.0,0.9,17.0,730.0,119.16,71.83
2016,5,30,9,15,636.5,213.0,0.95,17.0,690.0,189.67,122.04
2016,5,30,9,30,421.0,316.0,1.0,17.0,650.0,258.19,182.01
2016,5,30,9,45,655.5,216.5,1.1,17.5,761.5,275.46,186.89
2016,5,30,10,0,890.0,117.0,1.2,18.0,873.0,329.54,224.63
2016,5,30,10,15,896.5,118.5,1.25,18.0,900.0,383.18,271.4
2016,5,30,10,30,903.0,120.0,1.3,18.0,927.0,436.98,317.77
2016,5,30,10,45,663.5,255.0,1.4,18.0,855.5,469.37,349.44
2016,5,30,11,0,424.0,390.0,1.5,18.0,784.0,490.43,368.88
2016,5,30,11,15,439.5,381.0,1.55,18.0,794.5,524.07,395.51
2016,5,30,11,30,455.0,372.0,1.6,18.0,805.0,558.57,422.31
2016,5,30,11,45,686.0,248.0,1.7,18.0,905.0,640.49,485.71
2016,5,30,12,0,917.0,124.0,1.8,18.0,1005.0,731.87,555.52
2016,5,30,12,15,916.5,124.0,1.85,18.0,1003.5,774.17,586.52
2016,5,30,12,30,916.0,124.0,1.9,18.0,1002.0,814.49,614.88
2016,5,30,12,45,912.5,124.5,1.95,18.0,992.0,850.63,639.73
2016,5,30,13,0,909.0,125.0,2.0,18.0,982.0,884.18,662.8
2016,5,30,13,15,905.5,124.5,2.05,18.0,966.0,914.08,683.43
2016,5,30,13,30,902.0,124.0,2.1,18.0,950.0,941.03,702.15
2016,5,30,13,45,897.0,122.5,2.2,18.0,926.5,962.57,717.9
2016,5,30,14,0,892.0,121.0,2.3,18.0,903.0,980.83,731.65
2016,5,30,14,15,885.0,119.5,2.35,18.0,873.5,993.82,741.54
2016,5,30,14,30,878.0,118.0,2.4,18.0,844.0,1003.39,749.37
2016,5,30,14,45,679.5,197.5,2.5,18.0,745.5,926.04,699.6
2016,5,30,15,0,481.0,277.0,2.6,18.0,647.0,813.21,620.83
2016,5,30,15,15,583.5,222.5,2.6,18.0,646.5,873.96,668.52
2016,5,30,15,30,686.0,168.0,2.6,18.0,646.0,925.78,705.96
2016,5,30,15,45,678.0,158.0,2.65,18.0,604.5,908.94,696.08
2016,5,30,16,0,670.0,148.0,2.7,18.0,563.0,889.1,684.8
2016,5,30,16,15,718.0,122.0,2.65,17.5,534.5,903.08,697.66
2016,5,30,16,30,766.0,96.0,2.6,17.0,506.0,905.68,702.44
2016,5,30,16,45,402.5,133.5,2.6,17.0,347.0,583.47,469.28
2016,5,30,17,0,39.0,171.0,2.6,17.0,188.0,216.89,174.64
2016,5,30,17,15,34.0,151.0,2.5,16.5,164.5,192.1,156.05
2016,5,30,17,30,29.0,131.0,2.4,16.0,141.0,167.11,135.99
2016,5,30,17,45,285.0,98.0,2.35,16.0,172.5,387.05,323.62
2016,5,30,18,0,541.0,65.0,2.3,16.0,204.0,582.06,476.75
2016,5,30,18,15,467.0,56.5,2.15,15.5,158.0,493.13,404.3
2016,5,30,18,30,393.0,48.0,2.0,15.0,112.0,407.95,333.63
2016,5,30,18,45,280.0,36.5,1.95,14.5,74.0,295.68,236.43
2016,5,30,19,0,167.0,25.0,1.9,14.0,36.0,183.2,108.57
2016,5,30,19,15,83.5,12.5,1.9,13.5,18.0,64.8,0.0
2016,5,30,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,5,15,93.0,18.5,1.55,11.5,29.0,14.32,1.62
2016,5,31,5,30,186.0,37.0,1.5,12.0,58.0,28.38,18.6
2016,5,31,5,45,255.5,52.0,1.5,12.5,95.5,39.46,29.24
2016,5,31,6,0,325.0,67.0,1.5,13.0,133.0,50.28,39.28
2016,5,31,6,15,372.5,80.5,1.45,13.0,176.0,59.6,47.87
2016,5,31,6,30,420.0,94.0,1.4,13.0,219.0,68.63,56.0
2016,5,31,6,45,472.0,99.0,1.35,13.5,264.5,71.65,58.5
2016,5,31,7,0,524.0,104.0,1.3,14.0,310.0,75.34,61.5
2016,5,31,7,15,630.0,99.0,1.3,14.0,380.5,70.8,57.3
2016,5,31,7,30,736.0,94.0,1.3,14.0,451.0,67.09,53.85
2016,5,31,7,45,551.0,157.0,1.3,14.5,440.5,104.67,86.23
2016,5,31,8,0,366.0,220.0,1.3,15.0,430.0,145.28,120.4
2016,5,31,8,15,295.5,256.5,1.25,15.5,435.0,162.66,134.3
2016,5,31,8,30,225.0,293.0,1.2,16.0,440.0,190.66,156.89
2016,5,31,8,45,303.5,298.0,1.2,16.5,510.5,180.75,147.88
2016,5,31,9,0,382.0,303.0,1.2,17.0,581.0,201.72,148.25
2016,5,31,9,15,631.0,209.5,1.2,17.0,697.5,187.16,120.12
2016,5,31,9,30,880.0,116.0,1.2,17.0,814.0,225.57,137.32
2016,5,31,9,45,889.5,117.0,1.25,17.5,848.0,278.81,180.82
2016,5,31,10,0,899.0,118.0,1.3,18.0,882.0,332.91,227.1
2016,5,31,10,15,905.5,119.0,1.35,18.0,909.5,386.69,274.06
2016,5,31,10,30,912.0,120.0,1.4,18.0,937.0,440.61,320.62
2016,5,31,10,45,678.0,253.5,1.45,18.5,868.5,474.75,352.72
2016,5,31,11,0,444.0,387.0,1.5,19.0,800.0,498.21,373.0
2016,5,31,11,15,686.0,255.0,1.55,19.0,903.5,563.81,423.72
2016,5,31,11,30,928.0,123.0,1.6,19.0,1007.0,647.29,487.8
2016,5,31,11,45,929.5,123.5,1.65,19.0,1013.0,695.04,524.03
2016,5,31,12,0,931.0,124.0,1.7,19.0,1019.0,741.37,558.71
2016,5,31,12,15,931.0,123.5,1.75,19.0,1018.0,784.22,590.29
2016,5,31,12,30,931.0,123.0,1.8,19.0,1017.0,825.08,618.71
2016,5,31,12,45,935.0,119.5,1.9,19.5,1009.5,864.41,644.76
2016,5,31,13,0,939.0,116.0,2.0,20.0,1002.0,901.41,669.11
2016,5,31,13,15,936.0,115.5,2.05,20.0,986.0,932.46,690.23
2016,5,31,13,30,933.0,115.0,2.1,20.0,970.0,960.51,709.44
2016,5,31,13,45,928.0,114.0,2.2,20.0,946.5,983.09,725.71
2016,5,31,14,0,923.0,113.0,2.3,20.0,923.0,1002.33,739.97
2016,5,31,14,15,916.5,111.5,2.3,19.5,893.5,1016.21,751.2
2016,5,31,14,30,910.0,110.0,2.3,19.0,864.0,1026.59,760.38
2016,5,31,14,45,901.0,108.5,2.35,19.0,828.0,1030.98,764.98
2016,5,31,15,0,892.0,107.0,2.4,19.0,792.0,1031.86,767.5
2016,5,31,15,15,880.5,105.0,2.4,19.0,751.0,1026.18,765.34
2016,5,31,15,30,869.0,103.0,2.4,19.0,710.0,1017.12,761.15
2016,5,31,15,45,853.5,100.5,2.45,19.0,664.5,1012.38,760.57
2016,5,31,16,0,838.0,98.0,2.5,19.0,619.0,992.15,749.68
2016,5,31,16,15,818.5,95.0,2.45,18.5,570.0,964.25,734.13
2016,5,31,16,30,799.0,92.0,2.4,18.0,521.0,933.59,716.61
2016,5,31,16,45,772.5,88.5,2.4,18.0,470.0,892.95,691.06
2016,5,31,17,0,746.0,85.0,2.4,18.0,419.0,850.25,663.67
2016,5,31,17,15,710.0,80.0,2.3,17.5,367.0,801.27,631.53
2016,5,31,17,30,674.0,75.0,2.2,17.0,315.0,745.81,593.67
2016,5,31,17,45,623.0,69.5,2.15,16.5,263.5,676.09,544.1
2016,5,31,18,0,572.0,64.0,2.1,16.0,212.0,607.29,492.97
2016,5,31,18,15,497.0,56.0,2.05,15.5,164.5,517.15,422.57
2016,5,31,18,30,422.0,48.0,2.0,15.0,117.0,430.72,351.64
2016,5,31,18,45,305.5,36.5,1.95,14.5,78.0,314.67,252.06
2016,5,31,19,0,189.0,25.0,1.9,14.0,39.0,199.11,123.39
2016,5,31,19,15,94.5,12.5,1.95,13.5,19.5,72.0,0.0
2016,5,31,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,5,15,142.5,18.5,2.35,11.0,34.0,14.42,1.99
2016,6,1,5,30,285.0,37.0,2.4,11.0,68.0,30.42,20.45
2016,6,1,5,45,377.5,48.0,2.5,11.5,111.0,38.84,28.81
2016,6,1,6,0,470.0,59.0,2.6,12.0,154.0,47.08,36.57
2016,6,1,6,15,534.5,66.5,2.55,12.0,203.5,52.07,41.31
2016,6,1,6,30,599.0,74.0,2.5,12.0,253.0,56.98,45.8
2016,6,1,6,45,645.0,79.5,2.5,12.5,305.0,60.11,48.46
2016,6,1,7,0,691.0,85.0,2.5,13.0,357.0,63.18,50.97
2016,6,1,7,15,345.5,104.0,2.5,13.0,240.0,71.38,58.07
2016,6,1,7,30,0.0,123.0,2.5,13.0,123.0,98.95,82.1
2016,6,1,7,45,8.0,161.5,2.5,13.5,166.5,126.99,105.97
2016,6,1,8,0,16.0,200.0,2.5,14.0,210.0,154.07,128.6
2016,6,1,8,15,19.0,219.0,2.45,14.0,231.5,167.79,139.81
2016,6,1,8,30,22.0,238.0,2.4,14.0,253.0,181.35,150.82
2016,6,1,8,45,15.5,225.5,2.4,14.5,236.5,174.13,144.03
2016,6,1,9,0,9.0,213.0,2.4,15.0,220.0,167.32,131.5
2016,6,1,9,15,18.5,259.5,2.35,15.0,274.0,202.67,158.92
2016,6,1,9,30,28.0,306.0,2.3,15.0,328.0,224.69,175.39
2016,6,1,9,45,285.5,306.5,2.3,15.5,548.5,263.87,195.25
2016,6,1,10,0,543.0,307.0,2.3,16.0,769.0,346.88,252.18
2016,6,1,10,15,423.5,365.0,2.3,16.0,732.0,380.0,283.91
2016,6,1,10,30,304.0,423.0,2.3,16.0,695.0,410.64,311.75
2016,6,1,10,45,165.0,390.0,2.3,16.5,538.5,362.36,278.04
2016,6,1,11,0,26.0,357.0,2.3,17.0,382.0,291.56,225.03
2016,6,1,11,15,224.5,381.0,2.3,17.0,595.5,412.39,317.79
2016,6,1,11,30,423.0,405.0,2.3,17.0,809.0,562.88,430.22
2016,6,1,11,45,432.0,399.0,2.3,17.0,813.5,595.36,454.38
2016,6,1,12,0,441.0,393.0,2.3,17.0,818.0,627.89,478.99
2016,6,1,12,15,415.5,403.0,2.3,17.0,802.5,647.57,493.46
2016,6,1,12,30,390.0,413.0,2.3,17.0,787.0,661.39,503.58
2016,6,1,12,45,374.5,421.0,2.35,17.0,778.0,680.69,517.84
2016,6,1,13,0,359.0,429.0,2.4,17.0,769.0,698.08,530.56
2016,6,1,13,15,448.5,391.0,2.4,17.0,808.0,772.69,585.6
2016,6,1,13,30,538.0,353.0,2.4,17.0,847.0,842.8,636.49
2016,6,1,13,45,321.5,390.0,2.45,17.0,683.0,686.62,523.49
2016,6,1,14,0,105.0,427.0,2.5,17.0,519.0,499.27,383.95
2016,6,1,14,15,120.0,415.0,2.45,17.0,517.0,528.49,407.41
2016,6,1,14,30,135.0,403.0,2.4,17.0,515.0,540.27,416.99
2016,6,1,14,45,80.0,345.5,2.4,17.0,411.5,412.49,321.47
2016,6,1,15,0,25.0,288.0,2.4,17.0,308.0,281.84,220.81
2016,6,1,15,15,68.0,305.0,2.4,16.5,354.0,367.97,290.52
2016,6,1,15,30,111.0,322.0,2.4,16.0,400.0,436.74,345.48
2016,6,1,15,45,259.0,278.5,2.4,16.0,444.5,587.42,464.22
2016,6,1,16,0,407.0,235.0,2.4,16.0,489.0,712.53,560.45
2016,6,1,16,15,205.5,200.5,2.35,15.5,329.0,447.79,360.02
2016,6,1,16,30,4.0,166.0,2.3,15.0,169.0,152.56,121.16
2016,6,1,16,45,2.0,151.0,2.3,15.0,152.5,137.45,109.65
2016,6,1,17,0,0.0,136.0,2.3,15.0,136.0,122.34,97.44
2016,6,1,17,15,0.0,119.0,2.25,14.5,119.0,106.95,85.1
2016,6,1,17,30,0.0,102.0,2.2,14.0,102.0,91.4,72.39
2016,6,1,17,45,0.0,85.5,2.2,14.0,85.5,76.2,59.63
2016,6,1,18,0,0.0,69.0,2.2,14.0,69.0,60.77,46.46
2016,6,1,18,15,0.0,53.5,2.1,13.5,53.5,46.18,33.9
2016,6,1,18,30,0.0,38.0,2.0,13.0,38.0,31.43,21.05
2016,6,1,18,45,0.0,25.0,1.9,13.0,25.0,20.63,11.43
2016,6,1,19,0,0.0,12.0,1.8,13.0,12.0,9.87,0.92
2016,6,1,19,15,0.0,6.0,1.85,12.5,6.0,5.12,0.0
2016,6,1,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,2,5,15,146.0,18.5,1.65,10.5,34.5,14.42,2.29
2016,6,2,5,30,292.0,37.0,1.6,11.0,69.0,30.42,20.5
2016,6,2,5,45,390.5,47.0,1.6,11.5,113.0,38.01,28.1
2016,6,2,6,0,489.0,57.0,1.6,12.0,157.0,45.48,35.17
2016,6,2,6,15,552.5,64.0,1.5,12.0,206.5,50.16,39.62
2016,6,2,6,30,616.0,71.0,1.4,12.0,256.0,54.78,43.84
2016,6,2,6,45,661.0,76.5,1.35,12.5,308.0,58.01,46.59
2016,6,2,7,0,706.0,82.0,1.3,13.0,360.0,61.18,49.2
2016,6,2,7,15,406.5,143.0,1.2,13.5,308.5,97.31,80.73
2016,6,2,7,30,107.0,204.0,1.1,14.0,257.0,140.41,117.45
2016,6,2,7,45,462.5,150.5,1.05,14.5,411.5,99.27,81.36
2016,6,2,8,0,818.0,97.0,1.0,15.0,566.0,73.68,58.92
2016,6,2,8,15,486.0,198.0,0.95,15.0,483.0,123.63,101.62
2016,6,2,8,30,154.0,299.0,0.9,15.0,400.0,192.2,158.68
2016,6,2,8,45,239.0,307.5,0.85,15.5,476.0,184.13,150.94
2016,6,2,9,0,324.0,316.0,0.8,16.0,552.0,205.49,152.62
2016,6,2,9,15,230.0,348.5,0.75,16.5,520.5,250.8,185.51
2016,6,2,9,30,136.0,381.0,0.7,17.0,489.0,272.12,203.98
2016,6,2,9,45,521.0,251.5,0.7,17.5,691.0,272.2,188.83
2016,6,2,10,0,906.0,122.0,0.7,18.0,893.0,337.69,229.06
2016,6,2,10,15,912.0,123.5,0.7,18.0,920.5,391.96,275.58
2016,6,2,10,30,918.0,125.0,0.7,18.0,948.0,446.35,321.56
2016,6,2,10,45,511.0,291.5,0.75,18.5,751.5,431.94,319.81
