Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,0,104.0,458.0,0.8,19.0,555.0,401.58,300.79
2016,6,2,11,15,517.5,293.0,0.85,19.0,785.0,504.14,377.64
2016,6,2,11,30,931.0,128.0,0.9,19.0,1015.0,652.51,486.31
2016,6,2,11,45,932.5,127.5,0.95,19.5,1021.0,699.72,519.72
2016,6,2,12,0,934.0,127.0,1.0,20.0,1027.0,745.46,552.28
2016,6,2,12,15,556.5,307.5,1.05,20.0,843.5,673.96,499.51
2016,6,2,12,30,179.0,488.0,1.1,20.0,660.0,557.88,413.52
2016,6,2,12,45,368.5,424.0,1.2,20.5,774.0,678.28,502.4
2016,6,2,13,0,558.0,360.0,1.3,21.0,888.0,812.65,595.95
2016,6,2,13,15,410.5,403.5,1.4,21.0,789.0,750.15,551.6
2016,6,2,13,30,263.0,447.0,1.5,21.0,690.0,670.26,496.01
2016,6,2,13,45,595.0,280.0,1.6,21.0,809.5,852.28,630.56
2016,6,2,14,0,927.0,113.0,1.7,21.0,929.0,1005.92,733.53
2016,6,2,14,15,768.0,189.0,1.75,20.5,850.0,971.64,712.57
2016,6,2,14,30,609.0,265.0,1.8,20.0,771.0,908.77,672.96
2016,6,2,14,45,563.0,266.0,1.9,20.0,718.5,873.13,651.56
2016,6,2,15,0,517.0,267.0,2.0,20.0,666.0,838.76,630.15
2016,6,2,15,15,694.5,184.5,2.05,20.0,690.0,947.04,708.22
2016,6,2,15,30,872.0,102.0,2.1,20.0,714.0,1019.09,756.83
2016,6,2,15,45,857.0,99.5,2.15,20.0,668.0,1002.64,747.69
2016,6,2,16,0,842.0,97.0,2.2,20.0,622.0,995.16,745.55
2016,6,2,16,15,822.5,94.0,2.2,19.5,573.0,967.29,730.59
2016,6,2,16,30,803.0,91.0,2.2,19.0,524.0,936.65,713.8
2016,6,2,16,45,777.0,87.0,2.25,18.5,473.0,895.88,690.22
2016,6,2,17,0,751.0,83.0,2.3,18.0,422.0,853.05,664.63
2016,6,2,17,15,716.0,78.5,2.25,17.5,370.0,799.42,629.66
2016,6,2,17,30,681.0,74.0,2.2,17.0,318.0,751.28,597.6
2016,6,2,17,45,632.5,68.5,2.2,16.5,267.0,683.61,549.95
2016,6,2,18,0,584.0,63.0,2.2,16.0,216.0,616.72,500.68
2016,6,2,18,15,511.0,55.0,2.1,15.5,168.5,527.83,431.21
2016,6,2,18,30,438.0,47.0,2.0,15.0,121.0,442.59,361.33
2016,6,2,18,45,325.5,36.5,1.95,14.5,81.0,329.88,265.15
2016,6,2,19,0,213.0,26.0,1.9,14.0,41.0,220.93,145.98
2016,6,2,19,15,106.5,13.0,1.9,14.0,20.5,80.39,0.0
2016,6,2,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,5,15,158.0,17.5,1.1,13.0,35.0,14.03,2.22
2016,6,3,5,30,316.0,35.0,1.1,13.0,70.0,28.68,18.87
2016,6,3,5,45,409.0,44.0,1.1,13.5,113.0,35.49,25.67
2016,6,3,6,0,502.0,53.0,1.1,14.0,156.0,42.21,32.0
2016,6,3,6,15,562.5,60.0,1.0,14.5,205.0,47.02,36.43
2016,6,3,6,30,623.0,67.0,0.9,15.0,254.0,51.74,40.62
2016,6,3,6,45,666.0,71.5,0.85,15.5,305.0,54.34,42.8
2016,6,3,7,0,709.0,76.0,0.8,16.0,356.0,62.07,49.39
2016,6,3,7,15,739.5,80.0,0.75,16.5,407.5,64.28,51.05
2016,6,3,7,30,770.0,84.0,0.7,17.0,459.0,66.43,52.62
2016,6,3,7,45,793.5,87.5,0.65,17.5,509.0,68.03,53.7
2016,6,3,8,0,817.0,91.0,0.6,18.0,559.0,69.55,54.7
2016,6,3,8,15,834.5,93.5,0.55,18.5,606.5,70.21,54.97
2016,6,3,8,30,852.0,96.0,0.5,19.0,654.0,81.18,63.97
2016,6,3,8,45,865.0,98.5,0.5,20.0,697.5,82.32,64.46
2016,6,3,9,0,878.0,101.0,0.5,21.0,741.0,116.77,67.41
2016,6,3,9,15,888.5,102.5,0.45,21.0,780.0,168.75,93.47
2016,6,3,9,30,899.0,104.0,0.4,21.0,819.0,222.08,130.9
2016,6,3,9,45,912.0,102.5,0.4,21.5,853.5,275.26,173.03
2016,6,3,10,0,925.0,101.0,0.4,22.0,888.0,329.6,218.03
2016,6,3,10,15,930.5,102.0,0.55,22.0,915.5,384.1,264.75
2016,6,3,10,30,936.0,103.0,0.7,22.0,943.0,438.62,311.08
2016,6,3,10,45,777.5,209.5,0.85,22.5,917.5,488.21,353.31
2016,6,3,11,0,619.0,316.0,1.0,23.0,892.0,530.72,387.32
2016,6,3,11,15,782.5,211.5,1.1,23.0,951.0,584.67,429.16
2016,6,3,11,30,946.0,107.0,1.2,23.0,1010.0,645.91,476.58
2016,6,3,11,45,946.0,108.0,1.35,23.0,1015.5,693.55,512.97
2016,6,3,12,0,946.0,109.0,1.5,23.0,1021.0,739.6,547.66
2016,6,3,12,15,946.0,109.0,1.6,23.0,1020.0,783.07,579.56
2016,6,3,12,30,946.0,109.0,1.7,23.0,1019.0,824.54,607.95
2016,6,3,12,45,935.5,114.5,1.8,23.0,1007.5,860.06,632.25
2016,6,3,13,0,925.0,120.0,1.9,23.0,996.0,892.66,654.66
2016,6,3,13,15,922.0,119.5,1.95,23.0,979.5,923.39,675.35
2016,6,3,13,30,919.0,119.0,2.0,23.0,963.0,951.17,694.16
2016,6,3,13,45,914.5,117.5,2.05,23.0,940.5,973.52,709.54
2016,6,3,14,0,910.0,116.0,2.1,23.0,918.0,992.58,722.94
2016,6,3,14,15,903.5,114.5,2.1,22.5,888.5,1006.34,733.93
2016,6,3,14,30,897.0,113.0,2.1,22.0,859.0,1016.66,742.92
2016,6,3,14,45,727.0,184.0,2.15,22.0,771.5,958.8,706.94
2016,6,3,15,0,557.0,255.0,2.2,22.0,684.0,866.3,645.82
2016,6,3,15,15,434.0,279.5,2.15,22.0,603.5,775.99,583.31
2016,6,3,15,30,311.0,304.0,2.1,22.0,523.0,663.75,503.99
2016,6,3,15,45,443.5,240.5,2.1,22.0,530.0,753.56,573.18
2016,6,3,16,0,576.0,177.0,2.1,22.0,537.0,826.58,627.88
2016,6,3,16,15,684.5,134.5,2.05,21.5,529.0,885.16,669.91
2016,6,3,16,30,793.0,92.0,2.0,21.0,521.0,928.16,701.32
2016,6,3,16,45,767.5,88.0,2.0,21.0,470.5,888.07,675.89
2016,6,3,17,0,742.0,84.0,2.0,21.0,420.0,845.93,649.46
2016,6,3,17,15,707.5,79.5,1.9,20.5,368.5,798.93,619.27
2016,6,3,17,30,673.0,75.0,1.8,20.0,317.0,745.65,583.69
2016,6,3,17,45,625.0,69.5,1.7,19.5,266.5,678.65,536.8
2016,6,3,18,0,577.0,64.0,1.6,19.0,216.0,612.39,488.47
2016,6,3,18,15,505.5,56.0,1.55,18.0,169.0,524.92,422.63
2016,6,3,18,30,434.0,48.0,1.5,17.0,122.0,440.95,355.91
2016,6,3,18,45,325.5,37.0,1.45,16.5,82.5,330.66,263.23
2016,6,3,19,0,217.0,26.0,1.4,16.0,43.0,224.99,150.64
2016,6,3,19,15,108.5,13.0,1.4,15.5,21.5,81.78,0.0
2016,6,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,13.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,14.0,7.0,5.97,0.0
2016,6,4,5,15,50.0,22.5,0.9,14.0,28.0,18.13,4.72
2016,6,4,5,30,100.0,38.0,0.8,14.0,49.0,29.45,19.47
2016,6,4,5,45,134.5,56.5,0.75,14.0,79.5,42.98,32.21
2016,6,4,6,0,169.0,75.0,0.7,14.0,110.0,56.17,44.37
2016,6,4,6,15,192.5,95.0,0.7,14.0,145.0,69.91,56.81
2016,6,4,6,30,216.0,115.0,0.7,14.0,180.0,83.22,68.63
2016,6,4,6,45,237.0,132.5,0.7,14.5,216.0,94.51,78.29
2016,6,4,7,0,258.0,150.0,0.7,15.0,252.0,105.41,87.4
2016,6,4,7,15,156.0,172.0,0.75,15.0,236.5,122.35,101.72
2016,6,4,7,30,54.0,194.0,0.8,15.0,221.0,140.17,116.58
2016,6,4,7,45,47.0,210.0,0.85,15.5,235.0,150.68,124.82
2016,6,4,8,0,40.0,226.0,0.9,16.0,249.0,160.9,132.76
2016,6,4,8,15,67.0,259.0,0.95,16.0,301.5,180.62,148.79
2016,6,4,8,30,94.0,292.0,1.0,16.0,354.0,199.59,164.02
2016,6,4,8,45,133.5,317.5,1.05,16.0,411.5,200.69,164.45
2016,6,4,9,0,173.0,343.0,1.1,16.0,469.0,224.88,171.65
2016,6,4,9,15,188.5,361.5,1.1,16.0,506.0,252.87,189.53
2016,6,4,9,30,204.0,380.0,1.1,16.0,543.0,283.04,210.98
2016,6,4,9,45,204.5,397.5,1.1,16.5,566.5,311.53,232.46
2016,6,4,10,0,205.0,415.0,1.1,17.0,590.0,340.55,254.73
2016,6,4,10,15,155.0,426.0,1.15,17.0,561.0,349.49,263.88
2016,6,4,10,30,105.0,437.0,1.2,17.0,532.0,363.59,276.19
2016,6,4,10,45,150.5,452.0,1.25,17.0,591.0,396.53,300.8
2016,6,4,11,0,196.0,467.0,1.3,17.0,650.0,445.1,337.04
2016,6,4,11,15,257.5,460.5,1.3,17.0,704.0,485.87,367.52
2016,6,4,11,30,319.0,454.0,1.3,17.0,758.0,540.61,408.08
2016,6,4,11,45,203.5,462.5,1.35,17.0,657.5,501.94,379.98
2016,6,4,12,0,88.0,471.0,1.4,17.0,557.0,447.44,339.71
2016,6,4,12,15,79.0,463.5,1.4,17.0,540.5,445.48,338.78
2016,6,4,12,30,70.0,456.0,1.4,17.0,524.0,442.16,336.46
2016,6,4,12,45,46.0,399.5,1.4,17.5,444.0,382.76,292.13
2016,6,4,13,0,22.0,343.0,1.4,18.0,364.0,309.89,237.3
2016,6,4,13,15,86.0,402.0,1.4,18.0,482.0,433.29,331.36
2016,6,4,13,30,150.0,461.0,1.4,18.0,600.0,568.08,429.26
2016,6,4,13,45,236.0,434.5,1.45,18.5,646.0,634.77,477.72
2016,6,4,14,0,322.0,408.0,1.5,19.0,692.0,720.23,538.63
2016,6,4,14,15,407.0,359.5,1.5,19.0,706.5,784.35,584.79
2016,6,4,14,30,492.0,311.0,1.5,19.0,721.0,835.11,621.97
2016,6,4,14,45,658.5,220.0,1.5,19.0,744.0,927.86,688.77
2016,6,4,15,0,825.0,129.0,1.5,19.0,767.0,1001.31,736.78
2016,6,4,15,15,812.5,126.5,1.5,19.0,727.0,994.32,732.82
2016,6,4,15,30,800.0,124.0,1.5,19.0,687.0,984.01,727.87
2016,6,4,15,45,790.5,118.0,1.55,19.0,644.0,969.5,721.08
2016,6,4,16,0,781.0,112.0,1.6,19.0,601.0,951.8,712.25
2016,6,4,16,15,760.5,108.5,1.6,18.5,554.0,922.99,696.66
2016,6,4,16,30,740.0,105.0,1.6,18.0,507.0,897.92,683.53
2016,6,4,16,45,720.0,98.5,1.65,18.0,458.5,861.16,661.46
2016,6,4,17,0,700.0,92.0,1.7,18.0,410.0,822.32,637.55
2016,6,4,17,15,664.5,87.0,1.7,17.5,359.5,769.22,603.48
2016,6,4,17,30,629.0,82.0,1.7,17.0,309.0,715.38,567.77
2016,6,4,17,45,587.5,74.0,1.7,16.5,260.5,651.94,523.38
2016,6,4,18,0,546.0,66.0,1.7,16.0,212.0,588.97,477.24
2016,6,4,18,15,476.5,57.5,1.65,15.5,165.5,503.48,410.87
2016,6,4,18,30,407.0,49.0,1.6,15.0,119.0,421.41,344.02
2016,6,4,18,45,309.0,37.5,1.55,14.5,80.5,319.26,256.83
2016,6,4,19,0,211.0,26.0,1.5,14.0,42.0,222.06,152.9
2016,6,4,19,15,105.5,13.0,1.55,13.5,21.0,79.92,0.0
2016,6,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.55,11.0,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.6,11.0,10.0,7.68,0.0
2016,6,5,5,15,179.0,22.0,1.65,11.5,39.5,17.16,4.44
2016,6,5,5,30,305.0,35.0,1.7,12.0,69.0,28.61,18.92
2016,6,5,5,45,395.0,44.5,1.8,12.5,111.5,35.82,26.07
2016,6,5,6,0,485.0,54.0,1.9,13.0,154.0,42.91,32.74
2016,6,5,6,15,366.0,83.0,1.85,13.0,170.5,61.28,49.38
2016,6,5,6,30,247.0,112.0,1.8,13.0,187.0,81.59,67.52
2016,6,5,6,45,272.0,128.5,1.8,13.5,225.0,92.38,76.82
2016,6,5,7,0,297.0,145.0,1.8,14.0,263.0,102.81,85.62
2016,6,5,7,15,171.0,168.0,1.8,14.0,238.0,120.26,100.54
2016,6,5,7,30,45.0,191.0,1.8,14.0,213.0,138.36,115.79
2016,6,5,7,45,47.5,212.0,1.8,14.5,237.5,151.81,126.65
2016,6,5,8,0,50.0,233.0,1.8,15.0,262.0,164.93,137.09
2016,6,5,8,15,43.0,246.0,1.85,15.0,272.5,173.22,143.64
2016,6,5,8,30,36.0,259.0,1.9,15.0,283.0,181.23,149.94
2016,6,5,8,45,54.5,292.0,2.0,15.5,331.0,200.04,164.94
2016,6,5,9,0,73.0,325.0,2.1,16.0,379.0,224.47,174.57
2016,6,5,9,15,479.5,217.5,2.15,16.0,597.0,179.76,121.07
2016,6,5,9,30,886.0,110.0,2.2,16.0,815.0,223.74,136.73
2016,6,5,9,45,899.5,108.5,2.3,16.5,850.0,276.33,180.23
2016,6,5,10,0,913.0,107.0,2.4,17.0,885.0,330.15,227.0
2016,6,5,10,15,693.0,233.0,2.4,17.0,834.5,381.11,277.78
2016,6,5,10,30,473.0,359.0,2.4,17.0,784.0,426.18,319.87
2016,6,5,10,45,442.5,377.0,2.45,17.0,781.5,458.06,346.96
2016,6,5,11,0,412.0,395.0,2.5,17.0,779.0,487.23,371.19
2016,6,5,11,15,349.0,429.5,2.5,17.0,758.5,513.62,392.15
2016,6,5,11,30,286.0,464.0,2.5,17.0,738.0,528.15,403.45
2016,6,5,11,45,612.5,289.0,2.5,17.0,879.0,623.24,478.32
2016,6,5,12,0,939.0,114.0,2.5,17.0,1020.0,738.25,567.02
2016,6,5,12,15,939.0,114.5,2.45,17.0,1019.5,781.93,598.74
2016,6,5,12,30,939.0,115.0,2.4,17.0,1019.0,823.66,627.43
2016,6,5,12,45,622.0,284.5,2.4,17.5,881.5,767.74,582.88
2016,6,5,13,0,305.0,454.0,2.4,18.0,744.0,674.08,509.47
2016,6,5,13,15,609.5,288.5,2.4,18.0,854.5,821.31,621.82
2016,6,5,13,30,914.0,123.0,2.4,18.0,965.0,949.95,711.92
2016,6,5,13,45,911.0,121.0,2.4,18.0,942.5,973.24,726.79
2016,6,5,14,0,908.0,119.0,2.4,18.0,920.0,993.29,740.65
2016,6,5,14,15,671.5,224.5,2.45,18.0,806.5,913.64,688.47
2016,6,5,14,30,435.0,330.0,2.5,18.0,693.0,797.49,604.64
2016,6,5,14,45,260.0,343.0,2.55,18.0,557.5,630.26,484.6
2016,6,5,15,0,85.0,356.0,2.6,18.0,422.0,434.53,337.41
2016,6,5,15,15,165.0,338.0,2.65,18.0,457.0,524.2,409.06
2016,6,5,15,30,245.0,320.0,2.7,18.0,492.0,614.46,478.55
2016,6,5,15,45,191.5,301.5,2.75,18.0,431.0,522.62,410.46
2016,6,5,16,0,138.0,283.0,2.8,18.0,370.0,452.22,357.58
2016,6,5,16,15,70.5,223.5,2.8,17.5,268.0,296.38,237.1
2016,6,5,16,30,3.0,164.0,2.8,17.0,166.0,149.22,117.86
2016,6,5,16,45,1.5,147.0,2.85,17.0,148.0,132.47,104.74
2016,6,5,17,0,0.0,130.0,2.9,17.0,130.0,115.64,91.18
2016,6,5,17,15,8.5,129.0,2.85,16.5,132.0,125.46,100.24
2016,6,5,17,30,17.0,128.0,2.8,16.0,134.0,136.29,110.08
2016,6,5,17,45,295.0,96.0,2.8,15.5,176.0,414.49,346.94
2016,6,5,18,0,573.0,64.0,2.8,15.0,218.0,609.57,501.72
2016,6,5,18,15,503.0,56.5,2.7,14.5,170.5,524.09,432.37
2016,6,5,18,30,433.0,49.0,2.6,14.0,123.0,441.94,364.32
2016,6,5,18,45,327.5,38.0,2.55,14.0,83.5,333.7,270.79
2016,6,5,19,0,222.0,27.0,2.5,14.0,44.0,231.83,163.08
2016,6,5,19,15,111.0,13.5,2.5,13.5,22.0,84.02,0.0
2016,6,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,11.5,5.0,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,12.0,10.0,7.68,0.0
2016,6,6,5,15,175.0,21.5,2.5,12.0,38.5,16.77,4.33
2016,6,6,5,30,295.0,34.0,2.5,12.0,67.0,27.68,18.12
2016,6,6,5,45,382.0,43.0,2.5,12.5,108.0,34.47,24.87
2016,6,6,6,0,469.0,52.0,2.5,13.0,149.0,41.15,31.17
2016,6,6,6,15,527.0,58.5,2.45,13.0,195.5,45.53,35.31
2016,6,6,6,30,585.0,65.0,2.4,13.0,242.0,49.85,39.24
2016,6,6,6,45,419.5,108.0,2.4,13.5,247.0,77.14,63.4
2016,6,6,7,0,254.0,151.0,2.4,14.0,252.0,105.97,88.46
2016,6,6,7,15,130.0,154.5,2.4,14.0,206.5,111.83,93.25
2016,6,6,7,30,6.0,158.0,2.4,14.0,161.0,123.5,103.06
2016,6,6,7,45,8.5,173.5,2.4,14.5,178.5,135.18,112.55
2016,6,6,8,0,11.0,189.0,2.4,15.0,196.0,146.76,121.83
2016,6,6,8,15,12.5,205.0,2.4,15.0,213.0,158.54,131.43
2016,6,6,8,30,14.0,221.0,2.4,15.0,230.0,170.2,140.87
2016,6,6,8,45,20.5,249.5,2.45,15.5,264.0,189.92,156.73
2016,6,6,9,0,27.0,278.0,2.5,16.0,298.0,196.55,153.81
2016,6,6,9,15,30.5,299.0,2.5,16.0,322.5,214.91,167.43
2016,6,6,9,30,34.0,320.0,2.5,16.0,347.0,234.11,181.92
2016,6,6,9,45,30.5,323.5,2.55,16.0,348.5,241.87,187.93
2016,6,6,10,0,27.0,327.0,2.6,16.0,350.0,249.04,193.59
2016,6,6,10,15,22.5,316.5,2.6,16.0,336.5,256.89,199.8
2016,6,6,10,30,18.0,306.0,2.6,16.0,323.0,250.69,195.0
2016,6,6,10,45,21.0,327.5,2.65,16.5,347.5,270.97,210.32
2016,6,6,11,0,24.0,349.0,2.7,17.0,372.0,284.6,220.34
2016,6,6,11,15,35.5,386.5,2.65,17.0,421.0,324.02,250.46
2016,6,6,11,30,47.0,424.0,2.6,17.0,470.0,365.85,282.08
2016,6,6,11,45,43.0,419.0,2.6,17.0,461.0,367.39,283.16
2016,6,6,12,0,39.0,414.0,2.6,17.0,452.0,368.27,283.88
2016,6,6,12,15,93.5,451.5,2.6,17.0,541.5,445.93,343.19
2016,6,6,12,30,148.0,489.0,2.6,17.0,631.0,534.33,409.12
2016,6,6,12,45,121.5,477.0,2.6,17.0,593.0,518.03,396.56
2016,6,6,13,0,95.0,465.0,2.6,17.0,555.0,489.11,375.23
2016,6,6,13,15,75.0,441.0,2.6,17.0,511.0,459.31,353.31
2016,6,6,13,30,55.0,417.0,2.6,17.0,467.0,426.95,329.23
2016,6,6,13,45,38.0,367.5,2.6,17.0,402.0,370.63,287.08
2016,6,6,14,0,21.0,318.0,2.6,17.0,337.0,296.34,230.5
2016,6,6,14,15,22.0,313.5,2.6,16.5,333.0,295.47,230.9
2016,6,6,14,30,23.0,309.0,2.6,16.0,329.0,294.63,231.1
2016,6,6,14,45,18.0,275.5,2.65,16.0,290.5,260.25,204.62
2016,6,6,15,0,13.0,242.0,2.7,16.0,252.0,225.33,177.48
2016,6,6,15,15,14.0,240.0,2.7,16.0,250.5,226.11,178.62
2016,6,6,15,30,15.0,238.0,2.7,16.0,249.0,227.12,179.9
2016,6,6,15,45,31.0,247.5,2.75,16.0,268.0,275.29,219.29
2016,6,6,16,0,47.0,257.0,2.8,16.0,287.0,307.05,245.49
2016,6,6,16,15,33.0,226.0,2.85,15.5,246.0,261.52,209.99
2016,6,6,16,30,19.0,195.0,2.9,15.0,205.0,197.51,158.99
2016,6,6,16,45,9.5,154.0,2.95,15.0,159.0,147.51,118.29
2016,6,6,17,0,0.0,113.0,3.0,15.0,113.0,98.12,77.26
2016,6,6,17,15,0.0,86.0,3.0,14.5,86.0,72.6,56.2
2016,6,6,17,30,0.0,59.0,3.0,14.0,59.0,48.85,36.28
2016,6,6,17,45,0.0,49.5,3.0,14.0,49.5,40.94,29.57
2016,6,6,18,0,0.0,40.0,3.0,14.0,40.0,33.04,22.78
2016,6,6,18,15,0.0,31.5,2.95,13.5,31.5,25.98,16.68
2016,6,6,18,30,0.0,23.0,2.9,13.0,23.0,18.95,10.5
2016,6,6,18,45,0.0,15.5,2.9,13.0,15.5,12.75,4.98
2016,6,6,19,0,0.0,8.0,2.9,13.0,8.0,6.57,0.0
2016,6,6,19,15,0.0,4.0,2.9,12.5,4.0,3.41,0.0
2016,6,6,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,2.4,12.0,10.0,7.68,0.0
2016,6,7,5,15,150.0,23.0,2.4,12.0,38.5,17.87,5.1
2016,6,7,5,30,264.0,37.0,2.4,12.0,67.0,28.62,18.94
2016,6,7,5,45,357.0,47.0,2.45,12.5,108.5,37.77,27.78
2016,6,7,6,0,450.0,57.0,2.5,13.0,150.0,45.17,34.75
2016,6,7,6,15,511.0,64.5,2.45,13.0,197.5,50.19,39.47
2016,6,7,6,30,572.0,72.0,2.4,13.0,245.0,55.11,43.94
2016,6,7,6,45,292.5,104.5,2.35,13.5,194.0,73.47,60.14
2016,6,7,7,0,13.0,137.0,2.3,14.0,143.0,106.76,89.14
2016,6,7,7,15,36.0,166.5,2.25,14.0,184.0,122.48,102.51
2016,6,7,7,30,59.0,196.0,2.2,14.0,225.0,141.39,118.48
2016,6,7,7,45,36.5,196.0,2.15,14.5,214.5,142.55,118.8
2016,6,7,8,0,14.0,196.0,2.1,15.0,204.0,151.46,125.75
2016,6,7,8,15,19.0,219.0,2.1,15.0,231.0,167.84,139.21
2016,6,7,8,30,24.0,242.0,2.1,15.0,258.0,184.0,152.35
2016,6,7,8,45,20.0,245.5,2.15,15.5,259.5,187.34,154.42
2016,6,7,9,0,16.0,249.0,2.2,16.0,261.0,192.19,150.56
2016,6,7,9,15,32.0,294.5,2.25,16.0,319.5,212.47,165.34
2016,6,7,9,30,48.0,340.0,2.3,16.0,378.0,248.14,192.19
2016,6,7,9,45,54.0,362.0,2.35,16.0,407.0,270.46,209.09
2016,6,7,10,0,60.0,384.0,2.4,16.0,436.0,294.0,227.12
2016,6,7,10,15,68.0,403.5,2.45,16.0,463.5,317.88,245.43
2016,6,7,10,30,76.0,423.0,2.5,16.0,491.0,343.18,264.87
2016,6,7,10,45,99.5,444.0,2.6,16.5,535.5,377.73,290.69
2016,6,7,11,0,123.0,465.0,2.7,17.0,580.0,407.63,312.99
2016,6,7,11,15,103.5,463.5,2.75,17.0,561.5,416.88,320.32
2016,6,7,11,30,84.0,462.0,2.8,17.0,543.0,416.08,319.97
2016,6,7,11,45,257.5,438.0,2.85,17.0,686.5,514.51,395.89
2016,6,7,12,0,431.0,414.0,2.9,17.0,830.0,635.38,486.86
2016,6,7,12,15,290.0,451.0,2.9,17.0,731.0,592.35,453.59
2016,6,7,12,30,149.0,488.0,2.9,17.0,632.0,534.1,408.96
2016,6,7,12,45,116.0,473.0,2.95,17.0,585.0,510.02,391.47
2016,6,7,13,0,83.0,458.0,3.0,17.0,538.0,472.64,363.7
2016,6,7,13,15,89.5,453.5,3.0,17.0,538.5,483.35,372.4
2016,6,7,13,30,96.0,449.0,3.0,17.0,539.0,494.02,380.88
2016,6,7,13,45,88.0,433.0,3.05,17.0,513.5,480.01,370.86
2016,6,7,14,0,80.0,417.0,3.1,17.0,488.0,464.72,359.96
2016,6,7,14,15,48.5,349.0,3.1,16.5,392.0,373.1,291.27
2016,6,7,14,30,17.0,281.0,3.1,16.0,296.0,262.45,205.97
2016,6,7,14,45,26.5,297.0,3.15,16.0,318.5,307.83,242.48
2016,6,7,15,0,36.0,313.0,3.2,16.0,341.0,338.42,266.94
2016,6,7,15,15,20.0,248.0,3.2,16.0,263.5,239.88,189.73
2016,6,7,15,30,4.0,183.0,3.2,16.0,186.0,162.97,128.22
2016,6,7,15,45,8.0,195.5,3.2,16.0,201.0,180.17,142.77
2016,6,7,16,0,12.0,208.0,3.2,16.0,216.0,198.45,158.07
2016,6,7,16,15,20.0,206.5,3.15,15.5,218.0,207.52,166.52
2016,6,7,16,30,28.0,205.0,3.1,15.0,220.0,236.23,190.93
2016,6,7,16,45,14.0,159.0,3.1,15.0,166.5,157.09,126.34
2016,6,7,17,0,0.0,113.0,3.1,15.0,113.0,98.08,77.21
2016,6,7,17,15,0.0,88.5,3.1,14.5,88.5,75.02,58.24
2016,6,7,17,30,0.0,64.0,3.1,14.0,64.0,53.03,39.83
2016,6,7,17,45,264.5,67.5,3.1,14.0,139.0,346.48,294.5
2016,6,7,18,0,529.0,71.0,3.1,14.0,214.0,581.64,483.25
2016,6,7,18,15,458.5,62.5,3.0,13.5,168.0,495.63,412.61
2016,6,7,18,30,388.0,54.0,2.9,13.0,122.0,412.86,343.45
2016,6,7,18,45,287.0,41.5,2.85,13.0,83.5,305.36,249.73
2016,6,7,19,0,186.0,29.0,2.8,13.0,45.0,209.79,151.83
2016,6,7,19,15,93.0,14.5,2.8,12.5,22.5,73.27,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.5,2.85,11.5,3.5,0.0,0.0
2016,6,8,5,0,0.0,7.0,2.9,12.0,7.0,5.97,0.0
2016,6,8,5,15,23.5,22.5,2.95,12.0,25.0,18.11,5.34
2016,6,8,5,30,47.0,38.0,3.0,12.0,43.0,29.97,20.09
2016,6,8,5,45,65.5,57.0,3.15,12.0,68.5,43.96,33.3
2016,6,8,6,0,84.0,76.0,3.3,12.0,94.0,57.69,46.04
2016,6,8,6,15,96.5,97.0,3.35,12.0,122.5,72.33,59.43
2016,6,8,6,30,109.0,118.0,3.4,12.0,151.0,86.62,72.28
2016,6,8,6,45,117.5,139.0,3.5,12.5,180.5,100.51,84.39
2016,6,8,7,0,126.0,160.0,3.6,13.0,210.0,114.03,95.92
2016,6,8,7,15,70.5,165.0,3.65,13.0,194.0,122.05,102.63
2016,6,8,7,30,15.0,170.0,3.7,13.0,178.0,131.64,110.64
2016,6,8,7,45,150.5,204.0,3.75,13.5,290.0,141.83,118.86
2016,6,8,8,0,286.0,238.0,3.8,14.0,402.0,153.8,128.53
2016,6,8,8,15,198.5,267.0,3.8,14.0,385.5,176.95,147.86
2016,6,8,8,30,111.0,296.0,3.8,14.0,369.0,201.94,168.53
2016,6,8,8,45,143.5,319.0,3.85,14.0,420.0,201.59,167.76
2016,6,8,9,0,176.0,342.0,3.9,14.0,471.0,224.62,174.14
2016,6,8,9,15,334.0,315.5,3.9,14.0,576.0,230.79,169.35
2016,6,8,9,30,492.0,289.0,3.9,14.0,681.0,254.75,180.09
2016,6,8,9,45,567.5,274.0,3.9,14.5,744.0,295.81,210.67
2016,6,8,10,0,643.0,259.0,3.9,15.0,807.0,340.52,246.34
2016,6,8,10,15,542.0,312.0,3.9,15.0,784.0,385.75,288.49
2016,6,8,10,30,441.0,365.0,3.9,15.0,761.0,417.12,318.02
2016,6,8,10,45,661.0,250.5,3.9,15.0,859.5,464.15,355.3
2016,6,8,11,0,881.0,136.0,3.9,15.0,958.0,534.86,412.56
2016,6,8,11,15,884.0,137.0,3.95,15.0,971.5,583.95,453.8
2016,6,8,11,30,887.0,138.0,4.0,15.0,985.0,632.19,493.49
2016,6,8,11,45,668.0,276.0,4.05,15.0,916.5,648.03,504.95
2016,6,8,12,0,449.0,414.0,4.1,15.0,848.0,647.35,502.33
2016,6,8,12,15,484.5,403.0,4.1,15.0,870.5,695.85,539.57
2016,6,8,12,30,520.0,392.0,4.1,15.0,893.0,745.71,577.17
2016,6,8,12,45,693.0,271.5,4.1,15.0,933.0,813.07,631.02
2016,6,8,13,0,866.0,151.0,4.1,15.0,973.0,868.05,673.65
2016,6,8,13,15,598.5,291.5,4.05,15.0,855.5,813.45,630.69
2016,6,8,13,30,331.0,432.0,4.0,15.0,738.0,716.25,554.18
2016,6,8,13,45,454.0,372.0,4.0,15.0,780.0,804.13,622.33
2016,6,8,14,0,577.0,312.0,4.0,15.0,822.0,883.64,682.77
2016,6,8,14,15,518.5,316.5,3.95,14.5,764.0,850.32,659.47
2016,6,8,14,30,460.0,321.0,3.9,14.0,706.0,812.78,633.65
2016,6,8,14,45,405.0,328.5,3.85,14.0,657.0,778.02,608.35
2016,6,8,15,0,350.0,336.0,3.8,14.0,608.0,722.5,567.98
2016,6,8,15,15,332.5,321.0,3.8,14.0,568.5,696.93,550.58
2016,6,8,15,30,315.0,306.0,3.8,14.0,529.0,669.43,531.44
2016,6,8,15,45,414.5,253.0,3.8,14.0,527.0,737.46,586.67
2016,6,8,16,0,514.0,200.0,3.8,14.0,525.0,780.97,623.43
2016,6,8,16,15,477.5,194.5,3.8,14.0,477.5,737.46,592.09
2016,6,8,16,30,441.0,189.0,3.8,14.0,430.0,692.67,559.94
2016,6,8,16,45,428.5,171.0,3.8,14.0,387.0,655.63,534.07
2016,6,8,17,0,416.0,153.0,3.8,14.0,344.0,616.91,506.41
2016,6,8,17,15,530.0,116.5,3.75,13.5,330.0,671.3,552.39
2016,6,8,17,30,644.0,80.0,3.7,13.0,316.0,727.32,597.39
2016,6,8,17,45,597.0,74.0,3.7,13.0,267.0,661.34,547.1
2016,6,8,18,0,550.0,68.0,3.7,13.0,218.0,596.05,496.22
2016,6,8,18,15,482.0,60.0,3.55,13.0,171.5,512.17,427.83
2016,6,8,18,30,414.0,52.0,3.4,13.0,125.0,431.39,359.29
2016,6,8,18,45,314.0,40.5,3.3,13.0,86.0,327.06,268.1
2016,6,8,19,0,214.0,29.0,3.2,13.0,47.0,229.78,168.61
2016,6,8,19,15,107.0,14.5,3.15,12.5,23.5,82.52,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,39.0,10.0,3.1,12.0,11.0,8.54,0.0
2016,6,9,5,15,158.5,23.5,3.25,12.0,40.0,18.26,5.5
2016,6,9,5,30,278.0,37.0,3.4,12.0,69.0,28.66,18.98
2016,6,9,5,45,368.5,47.0,3.6,12.5,111.0,37.81,27.81
2016,6,9,6,0,459.0,57.0,3.8,13.0,153.0,45.22,34.78
2016,6,9,6,15,229.5,66.5,3.8,13.0,114.5,48.58,38.02
2016,6,9,6,30,0.0,76.0,3.8,13.0,76.0,61.81,49.92
2016,6,9,6,45,0.0,91.0,3.8,13.5,91.0,73.55,60.21
2016,6,9,7,0,0.0,106.0,3.8,14.0,106.0,85.2,70.23
2016,6,9,7,15,0.0,124.5,3.75,14.0,124.5,99.25,82.33
2016,6,9,7,30,0.0,143.0,3.7,14.0,143.0,113.15,94.17
2016,6,9,7,45,1.0,153.5,3.7,14.0,154.0,121.4,100.99
2016,6,9,8,0,2.0,164.0,3.7,14.0,165.0,129.57,107.7
2016,6,9,8,15,8.0,192.5,3.65,14.0,197.5,150.09,124.95
2016,6,9,8,30,14.0,221.0,3.6,14.0,230.0,170.2,141.68
2016,6,9,8,45,16.5,240.0,3.55,14.5,251.5,183.71,152.39
2016,6,9,9,0,19.0,259.0,3.5,15.0,273.0,198.94,156.87
2016,6,9,9,15,18.0,265.5,3.45,15.0,279.5,206.72,162.43
2016,6,9,9,30,17.0,272.0,3.4,15.0,286.0,214.26,168.07
2016,6,9,9,45,17.5,283.0,3.4,15.0,298.0,225.1,176.4
2016,6,9,10,0,18.0,294.0,3.4,15.0,310.0,236.07,184.88
2016,6,9,10,15,27.5,333.5,3.35,15.0,358.0,258.94,202.44
2016,6,9,10,30,37.0,373.0,3.3,15.0,406.0,294.94,230.26
2016,6,9,10,45,28.0,347.0,3.3,15.5,373.0,279.46,217.89
2016,6,9,11,0,19.0,321.0,3.3,16.0,340.0,268.05,208.74
2016,6,9,11,15,23.0,347.5,3.3,16.0,370.0,293.57,228.54
2016,6,9,11,30,27.0,374.0,3.3,16.0,400.0,315.91,245.71
2016,6,9,11,45,28.5,375.0,3.35,16.0,402.5,323.56,251.63
2016,6,9,12,0,30.0,376.0,3.4,16.0,405.0,331.35,257.74
2016,6,9,12,15,36.0,397.0,3.45,16.0,432.0,359.05,279.14
2016,6,9,12,30,42.0,418.0,3.5,16.0,459.0,388.05,301.4
2016,6,9,12,45,479.5,268.0,3.55,16.0,724.0,638.37,499.93
2016,6,9,13,0,917.0,118.0,3.6,16.0,989.0,882.49,680.08
2016,6,9,13,15,465.0,192.0,3.65,16.0,634.0,606.77,477.19
2016,6,9,13,30,13.0,266.0,3.7,16.0,279.0,238.81,186.06
2016,6,9,13,45,29.5,325.0,3.75,16.0,352.0,322.14,252.61
2016,6,9,14,0,46.0,384.0,3.8,16.0,425.0,399.54,312.58
2016,6,9,14,15,54.0,380.0,3.8,16.0,427.0,409.31,320.53
2016,6,9,14,30,62.0,376.0,3.8,16.0,429.0,419.29,328.95
2016,6,9,14,45,75.0,367.5,3.85,16.0,428.5,429.73,338.08
2016,6,9,15,0,88.0,359.0,3.9,16.0,428.0,440.26,347.37
2016,6,9,15,15,156.5,342.0,3.95,15.5,456.0,519.41,411.65
2016,6,9,15,30,225.0,325.0,4.0,15.0,484.0,577.0,459.23
2016,6,9,15,45,524.0,210.5,4.05,15.0,550.0,801.5,636.47
2016,6,9,16,0,823.0,96.0,4.1,15.0,616.0,975.2,763.18
2016,6,9,16,15,804.5,93.0,4.1,14.5,568.5,948.76,746.61
2016,6,9,16,30,786.0,90.0,4.1,14.0,521.0,919.6,729.53
2016,6,9,16,45,761.5,86.5,4.15,14.0,471.5,881.46,704.59
2016,6,9,17,0,737.0,83.0,4.2,14.0,422.0,841.26,677.75
2016,6,9,17,15,704.0,78.5,4.2,13.5,371.5,790.05,643.05
2016,6,9,17,30,671.0,74.0,4.2,13.0,321.0,743.9,611.21
2016,6,9,17,45,626.0,68.5,4.2,13.0,271.5,679.71,562.97
2016,6,9,18,0,581.0,63.0,4.2,13.0,222.0,616.12,513.39
2016,6,9,18,15,515.0,55.5,4.1,12.5,175.5,533.68,446.97
2016,6,9,18,30,449.0,48.0,4.0,12.0,129.0,454.35,380.14
2016,6,9,18,45,352.5,38.0,3.95,12.0,89.5,353.17,291.46
2016,6,9,19,0,256.0,28.0,3.9,12.0,50.0,259.96,193.97
2016,6,9,19,15,128.0,14.0,3.85,12.0,25.0,125.9,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,39.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,78.0,10.0,3.4,12.0,12.0,8.54,0.0
2016,6,10,5,15,209.0,21.5,3.55,12.0,41.5,17.58,5.12
2016,6,10,5,30,340.0,33.0,3.7,12.0,71.0,26.93,17.49
2016,6,10,5,45,420.0,42.0,3.85,12.5,113.0,33.78,24.25
2016,6,10,6,0,500.0,51.0,4.0,13.0,155.0,40.51,30.58
2016,6,10,6,15,558.0,57.0,4.05,13.0,202.5,44.57,34.43
2016,6,10,6,30,616.0,63.0,4.1,13.0,250.0,48.6,38.1
2016,6,10,6,45,347.5,110.5,4.2,13.5,219.5,78.09,64.25
2016,6,10,7,0,79.0,158.0,4.3,14.0,189.0,116.24,97.56
2016,6,10,7,15,242.5,163.0,4.3,14.0,277.5,112.73,94.14
2016,6,10,7,30,406.0,168.0,4.3,14.0,366.0,111.24,92.53
2016,6,10,7,45,500.5,159.0,4.3,14.5,429.0,105.02,86.63
2016,6,10,8,0,595.0,150.0,4.3,15.0,492.0,97.7,79.85
2016,6,10,8,15,521.0,193.5,4.3,15.0,511.5,121.58,100.17
2016,6,10,8,30,447.0,237.0,4.3,15.0,531.0,142.26,117.54
2016,6,10,8,45,522.0,227.0,4.3,15.5,592.0,134.98,110.78
2016,6,10,9,0,597.0,217.0,4.3,16.0,653.0,151.98,104.48
2016,6,10,9,15,514.5,264.0,4.25,16.0,654.0,209.78,144.3
2016,6,10,9,30,432.0,311.0,4.2,16.0,655.0,257.17,183.4
2016,6,10,9,45,353.5,356.5,4.2,16.0,646.0,307.73,227.33
2016,6,10,10,0,275.0,402.0,4.2,16.0,637.0,339.24,256.29
2016,6,10,10,15,236.0,423.5,4.2,16.0,630.0,374.32,286.06
2016,6,10,10,30,197.0,445.0,4.2,16.0,623.0,393.09,302.53
2016,6,10,10,45,166.5,456.0,4.25,16.0,608.5,405.44,313.45
2016,6,10,11,0,136.0,467.0,4.3,16.0,594.0,414.92,321.63
2016,6,10,11,15,272.0,438.0,4.3,16.0,697.0,476.9,369.84
2016,6,10,11,30,408.0,409.0,4.3,16.0,800.0,554.74,430.29
2016,6,10,11,45,408.0,412.5,4.3,16.0,805.0,587.61,455.84
2016,6,10,12,0,408.0,416.0,4.3,16.0,810.0,620.25,481.01
2016,6,10,12,15,470.5,400.5,4.3,16.0,854.5,683.1,528.99
2016,6,10,12,30,533.0,385.0,4.3,16.0,899.0,749.35,578.78
2016,6,10,12,45,713.5,262.0,4.3,16.0,944.0,820.83,635.48
2016,6,10,13,0,894.0,139.0,4.3,16.0,989.0,880.84,681.09
2016,6,10,13,15,702.0,253.0,4.3,16.0,914.0,869.31,671.29
2016,6,10,13,30,510.0,367.0,4.3,16.0,839.0,828.06,637.58
2016,6,10,13,45,506.5,355.0,4.3,16.0,814.0,836.68,645.06
2016,6,10,14,0,503.0,343.0,4.3,16.0,789.0,842.53,650.28
2016,6,10,14,15,686.5,236.5,4.3,16.0,823.5,938.98,724.96
2016,6,10,14,30,870.0,130.0,4.3,16.0,858.0,1006.4,772.36
2016,6,10,14,45,865.0,126.0,4.3,16.0,824.5,1012.51,777.3
2016,6,10,15,0,860.0,122.0,4.3,16.0,791.0,1015.18,780.5
2016,6,10,15,15,848.5,119.5,4.3,16.0,751.0,1022.58,787.19
2016,6,10,15,30,837.0,117.0,4.3,16.0,711.0,1013.52,782.6
2016,6,10,15,45,825.5,112.5,4.3,16.0,667.0,998.8,774.31
2016,6,10,16,0,814.0,108.0,4.3,16.0,623.0,980.86,763.82
2016,6,10,16,15,794.5,104.5,4.3,15.5,575.5,953.01,747.9
2016,6,10,16,30,775.0,101.0,4.3,15.0,528.0,922.42,729.92
2016,6,10,16,45,751.0,96.5,4.3,15.0,478.0,883.71,704.4
2016,6,10,17,0,727.0,92.0,4.3,15.0,428.0,849.33,681.72
2016,6,10,17,15,692.0,87.5,4.25,14.5,376.5,796.94,646.0
2016,6,10,17,30,657.0,83.0,4.2,14.0,325.0,743.67,608.64
2016,6,10,17,45,608.5,76.5,4.2,14.0,274.5,675.32,557.44
2016,6,10,18,0,560.0,70.0,4.2,14.0,224.0,607.67,504.87
2016,6,10,18,15,490.0,62.0,4.0,13.5,177.0,521.69,435.66
2016,6,10,18,30,420.0,54.0,3.8,13.0,130.0,438.82,366.13
2016,6,10,18,45,315.5,42.5,3.65,12.5,89.5,330.63,272.25
2016,6,10,19,0,211.0,31.0,3.5,12.0,49.0,231.16,173.21
2016,6,10,19,15,105.5,15.5,3.4,12.0,24.5,110.35,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.95,10.5,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.9,11.0,7.0,5.97,0.0
2016,6,11,5,15,33.5,23.0,1.95,11.5,26.5,18.49,5.73
2016,6,11,5,30,67.0,39.0,2.0,12.0,46.0,30.72,20.77
2016,6,11,5,45,96.0,58.0,2.1,12.5,74.5,44.76,33.96
2016,6,11,6,0,125.0,77.0,2.2,13.0,103.0,58.57,46.65
2016,6,11,6,15,143.5,97.5,2.2,13.0,135.0,72.99,59.78
2016,6,11,6,30,162.0,118.0,2.2,13.0,167.0,87.09,72.39
2016,6,11,6,45,180.0,137.5,2.2,13.5,201.0,100.28,83.8
2016,6,11,7,0,198.0,157.0,2.2,14.0,235.0,113.15,94.69
2016,6,11,7,15,105.5,162.0,2.15,14.5,204.5,115.94,96.61
2016,6,11,7,30,13.0,167.0,2.1,15.0,174.0,129.62,107.9
2016,6,11,7,45,9.0,171.0,2.1,15.5,176.0,133.5,110.62
2016,6,11,8,0,5.0,175.0,2.1,16.0,178.0,137.2,113.18
2016,6,11,8,15,57.5,235.5,2.0,16.5,273.0,167.69,138.3
2016,6,11,8,30,110.0,296.0,1.9,17.0,368.0,201.91,165.98
2016,6,11,8,45,171.0,316.0,1.85,17.5,437.0,200.74,164.13
2016,6,11,9,0,232.0,336.0,1.8,18.0,506.0,224.72,169.45
2016,6,11,9,15,270.0,347.5,1.7,18.0,555.0,240.32,175.79
2016,6,11,9,30,308.0,359.0,1.6,18.0,604.0,274.82,199.41
2016,6,11,9,45,358.5,355.0,1.55,18.5,652.0,307.8,222.75
2016,6,11,10,0,409.0,351.0,1.5,19.0,700.0,335.43,243.42
2016,6,11,10,15,652.0,237.5,1.4,19.5,813.5,369.09,265.13
2016,6,11,10,30,895.0,124.0,1.3,20.0,927.0,434.99,313.89
2016,6,11,10,45,900.0,124.5,1.25,20.5,948.5,486.71,356.17
2016,6,11,11,0,905.0,125.0,1.2,21.0,970.0,538.07,396.8
2016,6,11,11,15,908.0,125.5,1.2,21.0,984.0,587.81,435.95
2016,6,11,11,30,911.0,126.0,1.2,21.0,998.0,636.65,473.29
2016,6,11,11,45,912.5,126.5,1.2,21.0,1004.5,683.49,508.18
2016,6,11,12,0,914.0,127.0,1.2,21.0,1011.0,728.98,541.22
2016,6,11,12,15,914.5,127.0,1.3,21.0,1010.5,771.85,572.82
2016,6,11,12,30,915.0,127.0,1.4,21.0,1010.0,812.92,601.73
2016,6,11,12,45,921.0,122.0,1.55,21.0,1004.5,852.19,629.23
2016,6,11,13,0,927.0,117.0,1.7,21.0,999.0,889.26,655.25
2016,6,11,13,15,924.5,116.5,1.85,21.0,983.5,920.55,677.49
2016,6,11,13,30,922.0,116.0,2.0,21.0,968.0,948.93,697.92
2016,6,11,13,45,917.0,115.5,2.2,21.0,946.0,971.97,715.51
2016,6,11,14,0,912.0,115.0,2.4,21.0,924.0,991.76,731.08
2016,6,11,14,15,906.0,114.0,2.5,20.5,895.0,1006.77,744.07
2016,6,11,14,30,900.0,113.0,2.6,20.0,866.0,1018.38,755.05
2016,6,11,14,45,889.5,112.5,2.75,20.0,831.0,1022.64,760.44
2016,6,11,15,0,879.0,112.0,2.9,20.0,796.0,1023.45,763.73
2016,6,11,15,15,868.0,109.5,2.95,20.0,756.0,1018.17,762.2
2016,6,11,15,30,857.0,107.0,3.0,20.0,716.0,1009.52,758.61
2016,6,11,15,45,839.0,106.0,3.05,20.0,670.5,1004.77,757.8
2016,6,11,16,0,821.0,105.0,3.1,20.0,625.0,984.39,746.49
2016,6,11,16,15,801.5,102.0,3.05,19.5,577.5,957.11,731.19
2016,6,11,16,30,782.0,99.0,3.0,19.0,530.0,927.09,713.93
2016,6,11,16,45,752.5,96.0,3.0,18.5,479.0,884.76,688.15
2016,6,11,17,0,723.0,93.0,3.0,18.0,428.0,847.03,665.18
2016,6,11,17,15,688.5,88.0,2.95,17.5,377.0,794.54,630.53
2016,6,11,17,30,654.0,83.0,2.9,17.0,326.0,741.18,594.26
2016,6,11,17,45,604.0,77.0,2.85,16.5,275.0,672.25,544.87
2016,6,11,18,0,554.0,71.0,2.8,16.0,224.0,604.08,494.03
2016,6,11,18,15,486.0,62.5,2.75,15.5,177.0,519.3,427.67
2016,6,11,18,30,418.0,54.0,2.7,15.0,130.0,437.57,360.65
2016,6,11,18,45,316.5,42.5,2.65,14.5,90.0,331.66,270.29
2016,6,11,19,0,215.0,31.0,2.6,14.0,50.0,233.72,174.66
2016,6,11,19,15,107.5,15.5,2.55,13.5,25.0,111.97,0.0
2016,6,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,13.0,5.0,2.1,11.0,5.5,0.0,0.0
2016,6,12,5,0,26.0,10.0,2.1,11.0,11.0,8.54,0.0
2016,6,12,5,15,136.0,25.5,2.2,11.5,40.0,19.75,6.49
2016,6,12,5,30,246.0,41.0,2.3,12.0,69.0,31.56,21.48
2016,6,12,5,45,336.0,52.5,2.4,12.5,110.5,40.17,29.91
2016,6,12,6,0,426.0,64.0,2.5,13.0,152.0,50.96,39.89
2016,6,12,6,15,489.0,72.5,2.45,13.0,200.0,56.54,45.14
2016,6,12,6,30,552.0,81.0,2.4,13.0,248.0,62.01,50.1
2016,6,12,6,45,601.5,86.0,2.35,13.5,298.5,64.51,52.17
2016,6,12,7,0,651.0,91.0,2.3,14.0,349.0,67.02,54.16
2016,6,12,7,15,683.5,96.0,2.25,14.0,399.5,69.28,55.97
2016,6,12,7,30,716.0,101.0,2.2,14.0,450.0,71.45,57.68
2016,6,12,7,45,744.0,104.0,2.15,14.5,500.0,72.14,57.96
2016,6,12,8,0,772.0,107.0,2.1,15.0,550.0,79.83,64.32
2016,6,12,8,15,577.0,183.0,2.05,15.0,529.5,116.5,95.68
2016,6,12,8,30,382.0,259.0,2.0,15.0,509.0,163.98,135.62
2016,6,12,8,45,318.0,295.5,1.95,15.5,513.5,179.7,148.03
2016,6,12,9,0,254.0,332.0,1.9,16.0,518.0,209.45,158.29
2016,6,12,9,15,287.5,343.5,1.9,16.0,564.5,240.01,176.42
2016,6,12,9,30,321.0,355.0,1.9,16.0,611.0,274.62,200.52
2016,6,12,9,45,392.5,342.0,1.9,16.5,668.0,307.61,223.44
2016,6,12,10,0,464.0,329.0,1.9,17.0,725.0,337.07,245.42
