Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,15,682.5,225.5,1.95,17.0,828.0,370.95,269.42
2016,6,12,10,30,901.0,122.0,2.0,17.0,931.0,435.56,319.75
2016,6,12,10,45,903.5,123.5,2.1,17.0,951.0,487.13,364.26
2016,6,12,11,0,906.0,125.0,2.2,17.0,971.0,538.11,407.31
2016,6,12,11,15,682.0,265.0,2.25,17.0,907.0,565.64,430.68
2016,6,12,11,30,458.0,405.0,2.3,17.0,843.0,580.66,442.05
2016,6,12,11,45,426.5,413.0,2.4,17.0,823.0,599.03,456.92
2016,6,12,12,0,395.0,421.0,2.5,17.0,803.0,615.67,470.0
2016,6,12,12,15,423.0,417.0,2.55,17.0,825.5,660.69,503.79
2016,6,12,12,30,451.0,413.0,2.6,17.0,848.0,708.23,538.85
2016,6,12,12,45,676.5,271.0,2.65,17.0,917.5,797.86,608.33
2016,6,12,13,0,902.0,129.0,2.7,17.0,987.0,878.28,667.58
2016,6,12,13,15,898.5,128.5,2.7,17.0,971.5,908.25,687.77
2016,6,12,13,30,895.0,128.0,2.7,17.0,956.0,935.34,706.43
2016,6,12,13,45,889.5,127.0,2.7,17.0,933.0,957.09,721.52
2016,6,12,14,0,884.0,126.0,2.7,17.0,910.0,975.62,734.56
2016,6,12,14,15,877.0,124.5,2.65,17.0,881.0,988.94,743.76
2016,6,12,14,30,870.0,123.0,2.6,17.0,852.0,998.89,750.85
2016,6,12,14,45,860.5,121.0,2.6,17.0,817.5,1002.46,754.34
2016,6,12,15,0,851.0,119.0,2.6,17.0,783.0,1002.62,755.77
2016,6,12,15,15,839.0,117.0,2.55,16.5,743.0,1009.87,763.07
2016,6,12,15,30,827.0,115.0,2.5,16.0,703.0,1000.91,759.57
2016,6,12,15,45,811.5,112.0,2.45,16.0,659.0,983.97,749.53
2016,6,12,16,0,796.0,109.0,2.4,16.0,615.0,963.91,737.53
2016,6,12,16,15,576.0,160.0,2.35,16.0,511.0,806.13,629.29
2016,6,12,16,30,356.0,211.0,2.3,16.0,407.0,611.79,486.81
2016,6,12,16,45,196.0,193.5,2.3,16.0,300.0,411.54,333.6
2016,6,12,17,0,36.0,176.0,2.3,16.0,193.0,217.96,176.08
2016,6,12,17,15,27.5,154.0,2.25,15.5,166.0,187.3,152.14
2016,6,12,17,30,19.0,132.0,2.2,15.0,139.0,141.88,114.99
2016,6,12,17,45,13.0,113.0,2.2,15.0,118.0,118.68,95.64
2016,6,12,18,0,7.0,94.0,2.2,15.0,97.0,95.48,75.91
2016,6,12,18,15,212.5,73.5,2.15,14.5,113.0,284.24,239.09
2016,6,12,18,30,418.0,53.0,2.1,14.0,129.0,436.79,361.46
2016,6,12,18,45,323.0,41.5,2.05,13.5,90.0,335.79,274.05
2016,6,12,19,0,228.0,30.0,2.0,13.0,51.0,240.61,181.37
2016,6,12,19,15,114.0,15.0,2.05,12.5,25.5,115.48,0.0
2016,6,12,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,23.5,5.0,2.7,11.0,5.5,0.0,0.0
2016,6,13,5,0,47.0,10.0,2.8,11.0,11.0,8.54,0.0
2016,6,13,5,15,166.0,23.5,2.8,11.0,40.0,18.28,5.57
2016,6,13,5,30,285.0,37.0,2.8,11.0,69.0,30.29,20.47
2016,6,13,5,45,378.5,46.5,2.85,11.5,111.5,37.43,27.6
2016,6,13,6,0,472.0,56.0,2.9,12.0,154.0,44.47,34.26
2016,6,13,6,15,257.0,84.5,2.9,12.0,139.5,63.5,51.55
2016,6,13,6,30,42.0,113.0,2.9,12.0,125.0,85.26,71.07
2016,6,13,6,45,49.0,133.5,2.95,12.5,150.5,99.57,83.54
2016,6,13,7,0,56.0,154.0,3.0,13.0,176.0,113.63,95.54
2016,6,13,7,15,62.0,176.0,3.0,13.0,204.0,128.28,108.04
2016,6,13,7,30,68.0,198.0,3.0,13.0,232.0,142.61,120.1
2016,6,13,7,45,77.0,222.0,3.05,13.5,264.0,157.75,132.49
2016,6,13,8,0,86.0,246.0,3.1,14.0,296.0,172.5,144.39
2016,6,13,8,15,104.5,271.5,3.15,14.0,337.0,187.79,156.9
2016,6,13,8,30,123.0,297.0,3.2,14.0,378.0,190.64,158.83
2016,6,13,8,45,286.5,283.5,3.25,14.0,488.5,173.0,143.53
2016,6,13,9,0,450.0,270.0,3.3,14.0,599.0,175.29,127.85
2016,6,13,9,15,252.5,308.5,3.3,14.0,495.5,217.31,161.88
2016,6,13,9,30,55.0,347.0,3.3,14.0,392.0,253.05,197.73
2016,6,13,9,45,123.0,381.5,3.3,14.5,485.5,283.94,218.62
2016,6,13,10,0,191.0,416.0,3.3,15.0,579.0,336.34,257.09
2016,6,13,10,15,553.0,263.5,3.4,15.0,756.0,352.77,262.38
2016,6,13,10,30,915.0,111.0,3.5,15.0,933.0,433.19,322.79
2016,6,13,10,45,918.5,113.0,3.6,15.0,954.0,486.12,369.37
2016,6,13,11,0,922.0,115.0,3.7,15.0,975.0,538.56,414.57
2016,6,13,11,15,924.5,115.5,3.8,15.0,988.5,588.72,456.97
2016,6,13,11,30,927.0,116.0,3.9,15.0,1002.0,637.89,497.59
2016,6,13,11,45,926.0,118.0,4.0,15.0,1008.0,684.82,535.58
2016,6,13,12,0,925.0,120.0,4.1,15.0,1014.0,730.2,571.62
2016,6,13,12,15,924.5,119.5,4.15,15.0,1013.0,772.29,604.44
2016,6,13,12,30,924.0,119.0,4.2,15.0,1012.0,812.42,634.04
2016,6,13,12,45,924.0,118.0,4.3,15.5,1004.0,850.37,660.48
2016,6,13,13,0,924.0,117.0,4.4,16.0,996.0,885.93,685.19
2016,6,13,13,15,920.5,116.5,4.45,16.0,980.5,916.3,707.16
2016,6,13,13,30,917.0,116.0,4.5,16.0,965.0,943.73,727.12
2016,6,13,13,45,908.5,117.5,4.55,16.0,941.5,965.37,743.12
2016,6,13,14,0,900.0,119.0,4.6,16.0,918.0,983.72,756.99
2016,6,13,14,15,893.0,117.5,4.6,15.5,889.0,997.2,768.66
2016,6,13,14,30,886.0,116.0,4.6,15.0,860.0,1007.27,778.16
2016,6,13,14,45,877.5,114.0,4.7,15.0,825.0,1011.9,783.47
2016,6,13,15,0,869.0,112.0,4.8,15.0,790.0,1013.1,786.57
2016,6,13,15,15,857.5,110.0,4.8,15.0,750.0,1007.89,784.47
2016,6,13,15,30,846.0,108.0,4.8,15.0,710.0,999.37,780.22
2016,6,13,15,45,840.5,101.0,4.85,15.0,667.5,987.93,774.48
2016,6,13,16,0,835.0,94.0,4.9,15.0,625.0,985.06,774.99
2016,6,13,16,15,816.5,91.5,4.9,14.5,577.5,959.3,760.18
2016,6,13,16,30,798.0,89.0,4.9,14.0,530.0,930.8,743.4
2016,6,13,16,45,777.0,84.5,4.9,14.0,480.5,894.77,719.46
2016,6,13,17,0,756.0,80.0,4.9,14.0,431.0,856.53,693.56
2016,6,13,17,15,724.0,76.0,4.9,13.5,380.5,806.65,659.62
2016,6,13,17,30,692.0,72.0,4.9,13.0,330.0,755.59,623.77
2016,6,13,17,45,640.0,68.0,4.9,13.0,279.0,692.41,575.99
2016,6,13,18,0,588.0,64.0,4.9,13.0,228.0,624.54,522.71
2016,6,13,18,15,523.5,57.0,4.8,12.5,181.0,543.71,457.32
2016,6,13,18,30,459.0,50.0,4.7,12.0,134.0,465.73,391.33
2016,6,13,18,45,353.0,40.5,4.65,12.0,93.5,357.33,296.56
2016,6,13,19,0,247.0,31.0,4.6,12.0,53.0,257.03,197.09
2016,6,13,19,15,123.5,15.5,4.6,12.0,26.5,123.12,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,26.5,5.0,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,53.0,10.0,3.7,11.0,12.0,8.54,0.0
2016,6,14,5,15,180.0,23.0,3.7,11.0,41.5,17.93,5.28
2016,6,14,5,30,307.0,36.0,3.7,11.0,71.0,29.48,19.75
2016,6,14,5,45,408.0,43.5,3.75,11.5,114.0,35.01,25.44
2016,6,14,6,0,509.0,51.0,3.8,12.0,157.0,40.58,30.77
2016,6,14,6,15,567.0,57.5,3.8,12.0,204.5,45.05,35.01
2016,6,14,6,30,625.0,64.0,3.8,12.0,252.0,49.45,39.03
2016,6,14,6,45,671.0,67.0,3.85,12.5,303.0,55.66,44.47
2016,6,14,7,0,717.0,70.0,3.9,13.0,354.0,57.47,45.88
2016,6,14,7,15,745.5,74.0,3.85,13.0,404.5,59.84,47.83
2016,6,14,7,30,774.0,78.0,3.8,13.0,455.0,62.13,49.69
2016,6,14,7,45,796.0,80.5,3.75,13.5,504.0,63.18,50.33
2016,6,14,8,0,818.0,83.0,3.7,14.0,553.0,64.19,50.94
2016,6,14,8,15,834.5,85.5,3.65,14.0,599.5,74.84,60.05
2016,6,14,8,30,851.0,88.0,3.6,14.0,646.0,76.3,61.14
2016,6,14,8,45,862.5,90.5,3.55,14.5,688.5,77.54,61.91
2016,6,14,9,0,874.0,93.0,3.5,15.0,731.0,110.5,64.91
2016,6,14,9,15,721.0,177.5,3.5,15.0,722.5,176.57,109.84
2016,6,14,9,30,568.0,262.0,3.5,15.0,714.0,250.26,172.53
2016,6,14,9,45,730.5,185.5,3.5,15.0,792.0,270.92,183.98
2016,6,14,10,0,893.0,109.0,3.5,15.0,870.0,323.23,224.53
2016,6,14,10,15,899.0,110.5,3.55,15.0,897.5,376.3,272.45
2016,6,14,10,30,905.0,112.0,3.6,15.0,925.0,429.51,320.12
2016,6,14,10,45,910.5,112.0,3.65,15.0,946.0,481.43,365.95
2016,6,14,11,0,916.0,112.0,3.7,15.0,967.0,533.02,410.46
2016,6,14,11,15,918.5,112.5,3.75,15.0,980.5,582.83,452.51
2016,6,14,11,30,921.0,113.0,3.8,15.0,994.0,631.66,492.76
2016,6,14,11,45,923.0,113.0,3.9,15.0,1001.0,678.67,530.85
2016,6,14,12,0,925.0,113.0,4.0,15.0,1008.0,724.32,567.14
2016,6,14,12,15,925.0,113.0,4.1,14.5,1007.0,767.0,601.71
2016,6,14,12,30,925.0,113.0,4.2,14.0,1006.0,807.8,633.06
2016,6,14,12,45,700.0,256.0,4.35,14.0,928.5,803.25,627.56
2016,6,14,13,0,475.0,399.0,4.5,14.0,851.0,772.68,601.22
2016,6,14,13,15,698.0,253.5,4.55,14.0,906.0,864.78,675.57
2016,6,14,13,30,921.0,108.0,4.6,14.0,961.0,939.47,730.87
2016,6,14,13,45,742.5,213.5,4.65,14.0,890.5,923.65,720.14
2016,6,14,14,0,564.0,319.0,4.7,14.0,820.0,876.51,683.38
2016,6,14,14,15,731.5,212.0,4.7,14.0,840.0,957.31,746.55
2016,6,14,14,30,899.0,105.0,4.7,14.0,860.0,1008.38,783.11
2016,6,14,14,45,732.0,180.0,4.7,14.0,778.5,957.78,748.2
2016,6,14,15,0,565.0,255.0,4.7,14.0,697.0,872.97,687.03
2016,6,14,15,15,716.0,175.5,4.7,14.0,705.0,958.04,752.18
2016,6,14,15,30,867.0,96.0,4.7,14.0,713.0,1006.88,788.01
2016,6,14,15,45,853.0,93.5,4.75,14.0,669.5,991.77,779.26
2016,6,14,16,0,839.0,91.0,4.8,14.0,626.0,973.55,768.82
2016,6,14,16,15,620.5,146.0,4.8,13.5,525.0,835.12,671.27
2016,6,14,16,30,402.0,201.0,4.8,13.0,424.0,667.96,545.36
2016,6,14,16,45,306.5,195.5,4.85,13.0,356.5,543.76,449.48
2016,6,14,17,0,211.0,190.0,4.9,13.0,289.0,424.01,353.49
2016,6,14,17,15,188.5,169.0,4.9,13.0,249.5,377.4,316.63
2016,6,14,17,30,166.0,148.0,4.9,13.0,210.0,330.77,278.78
2016,6,14,17,45,150.5,128.0,4.9,13.0,178.0,291.98,246.85
2016,6,14,18,0,135.0,108.0,4.9,13.0,146.0,253.19,214.14
2016,6,14,18,15,118.0,87.5,4.8,12.5,116.0,212.37,179.13
2016,6,14,18,30,101.0,67.0,4.7,12.0,86.0,171.4,143.07
2016,6,14,18,45,70.5,48.5,4.6,11.5,60.0,123.55,100.03
2016,6,14,19,0,40.0,30.0,4.5,11.0,34.0,75.63,54.72
2016,6,14,19,15,20.0,15.0,4.45,11.0,17.0,34.29,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.8,10.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.8,11.0,12.0,10.24,0.0
2016,6,15,5,15,160.0,23.5,3.85,11.0,41.5,18.27,5.4
2016,6,15,5,30,320.0,35.0,3.9,11.0,71.0,28.64,19.02
2016,6,15,5,45,415.5,43.0,4.0,11.5,114.0,34.63,25.1
2016,6,15,6,0,511.0,51.0,4.1,12.0,157.0,40.6,30.78
2016,6,15,6,15,569.0,57.0,4.15,12.0,205.0,44.68,34.67
2016,6,15,6,30,627.0,63.0,4.2,12.0,253.0,48.72,38.37
2016,6,15,6,45,486.0,100.0,4.3,12.5,263.5,72.43,59.47
2016,6,15,7,0,345.0,137.0,4.4,13.0,274.0,94.34,78.62
2016,6,15,7,15,560.0,107.0,4.45,13.0,364.5,75.57,61.76
2016,6,15,7,30,775.0,77.0,4.5,13.0,455.0,61.43,49.06
2016,6,15,7,45,799.0,79.0,4.55,13.5,504.5,62.19,49.47
2016,6,15,8,0,823.0,81.0,4.6,14.0,554.0,72.03,57.81
2016,6,15,8,15,839.5,83.5,4.6,14.0,600.5,73.67,59.04
2016,6,15,8,30,856.0,86.0,4.6,14.0,647.0,75.17,60.17
2016,6,15,8,45,869.5,87.5,4.7,14.0,690.0,75.89,60.62
2016,6,15,9,0,883.0,89.0,4.8,14.0,733.0,108.12,63.26
2016,6,15,9,15,892.5,90.5,4.8,14.0,771.5,159.66,89.84
2016,6,15,9,30,902.0,92.0,4.8,14.0,810.0,212.5,128.76
2016,6,15,9,45,637.5,230.5,4.85,14.0,748.5,278.45,195.02
2016,6,15,10,0,373.0,369.0,4.9,14.0,687.0,345.69,260.71
2016,6,15,10,15,646.0,236.5,4.9,14.0,808.0,364.86,271.79
2016,6,15,10,30,919.0,104.0,4.9,14.0,929.0,428.94,322.41
2016,6,15,10,45,925.0,103.5,4.95,14.5,950.5,481.35,368.72
2016,6,15,11,0,931.0,103.0,5.0,15.0,972.0,533.44,413.6
2016,6,15,11,15,934.0,103.5,5.0,15.0,986.0,584.13,456.9
2016,6,15,11,30,937.0,104.0,5.0,15.0,1000.0,633.86,498.37
2016,6,15,11,45,940.5,103.0,5.05,15.0,1007.0,681.64,537.59
2016,6,15,12,0,944.0,102.0,5.1,15.0,1014.0,728.11,575.02
2016,6,15,12,15,944.0,102.0,5.05,15.0,1013.5,771.36,608.88
2016,6,15,12,30,944.0,102.0,5.0,15.0,1013.0,812.66,638.85
2016,6,15,12,45,933.0,108.0,4.95,15.0,1002.0,848.15,664.3
2016,6,15,13,0,922.0,114.0,4.9,15.0,991.0,880.75,687.57
2016,6,15,13,15,685.0,247.5,4.85,15.0,893.5,847.71,661.97
2016,6,15,13,30,448.0,381.0,4.8,15.0,796.0,783.27,609.46
2016,6,15,13,45,444.0,369.5,4.8,15.0,772.5,790.71,616.19
2016,6,15,14,0,440.0,358.0,4.8,15.0,749.0,795.56,620.69
2016,6,15,14,15,476.5,333.5,4.7,14.5,744.0,824.59,644.55
2016,6,15,14,30,513.0,309.0,4.6,14.0,739.0,851.8,667.01
2016,6,15,14,45,706.5,200.5,4.6,14.0,767.0,954.01,745.79
2016,6,15,15,0,900.0,92.0,4.6,14.0,795.0,1021.96,794.39
2016,6,15,15,15,889.5,90.5,4.55,14.0,755.5,1018.08,792.27
2016,6,15,15,30,879.0,89.0,4.5,14.0,716.0,1010.84,788.47
2016,6,15,15,45,869.5,85.0,4.45,14.0,673.0,998.33,781.14
2016,6,15,16,0,860.0,81.0,4.4,14.0,630.0,982.54,771.64
2016,6,15,16,15,843.0,79.0,4.3,13.5,582.5,958.62,757.43
2016,6,15,16,30,826.0,77.0,4.2,13.0,535.0,932.0,741.39
2016,6,15,16,45,803.5,74.0,4.15,13.0,485.0,907.17,725.62
2016,6,15,17,0,781.0,71.0,4.1,13.0,435.0,869.02,699.87
2016,6,15,17,15,751.0,67.5,3.95,12.5,384.5,821.26,667.31
2016,6,15,17,30,721.0,64.0,3.8,12.0,334.0,772.25,633.0
2016,6,15,17,45,678.5,59.5,3.65,12.0,284.0,709.9,586.14
2016,6,15,18,0,636.0,55.0,3.5,12.0,234.0,647.73,537.83
2016,6,15,18,15,575.0,49.0,3.25,11.5,186.5,575.15,479.76
2016,6,15,18,30,514.0,43.0,3.0,11.0,139.0,499.96,416.84
2016,6,15,18,45,419.5,35.0,2.75,11.0,98.0,400.33,330.36
2016,6,15,19,0,325.0,27.0,2.5,11.0,57.0,308.21,238.16
2016,6,15,19,15,162.5,13.5,2.35,11.0,28.5,150.78,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.5,1.2,11.5,5.5,0.0,0.0
2016,6,16,5,0,0.0,11.0,1.2,12.0,11.0,9.39,0.0
2016,6,16,5,15,146.5,23.0,1.2,12.0,39.5,17.86,5.02
2016,6,16,5,30,293.0,35.0,1.2,12.0,68.0,28.56,18.9
2016,6,16,5,45,381.0,44.5,1.3,12.0,109.5,35.76,26.08
2016,6,16,6,0,469.0,54.0,1.4,12.0,151.0,42.82,32.82
2016,6,16,6,15,245.5,80.5,1.3,12.0,132.5,60.74,49.1
2016,6,16,6,30,22.0,107.0,1.2,12.0,114.0,81.36,67.56
2016,6,16,6,45,27.5,127.0,1.2,12.5,137.0,95.4,79.76
2016,6,16,7,0,33.0,147.0,1.2,13.0,160.0,109.2,91.49
2016,6,16,7,15,16.5,120.0,1.15,13.0,126.5,96.24,79.83
2016,6,16,7,30,0.0,93.0,1.1,13.0,93.0,76.7,62.47
2016,6,16,7,45,4.0,138.0,1.1,13.5,140.5,110.48,91.55
2016,6,16,8,0,8.0,183.0,1.1,14.0,188.0,142.64,118.53
2016,6,16,8,15,4.0,160.0,1.1,14.0,162.5,127.46,105.13
2016,6,16,8,30,0.0,137.0,1.1,14.0,137.0,111.1,90.92
2016,6,16,8,45,22.0,219.0,1.1,14.5,235.5,158.66,130.75
2016,6,16,9,0,44.0,301.0,1.1,15.0,334.0,209.78,163.86
2016,6,16,9,15,104.5,341.0,1.15,15.0,423.5,245.99,188.53
2016,6,16,9,30,165.0,381.0,1.2,15.0,513.0,275.93,208.18
2016,6,16,9,45,243.5,384.5,1.3,15.5,587.5,298.07,221.87
2016,6,16,10,0,322.0,388.0,1.4,16.0,662.0,342.6,254.12
2016,6,16,10,15,386.0,374.5,1.5,16.0,713.5,380.54,283.37
2016,6,16,10,30,450.0,361.0,1.6,16.0,765.0,415.57,311.38
2016,6,16,10,45,686.5,229.5,1.7,16.0,862.5,457.74,344.21
2016,6,16,11,0,923.0,98.0,1.8,16.0,960.0,525.39,398.19
2016,6,16,11,15,925.5,98.5,1.9,16.0,973.5,575.33,439.45
2016,6,16,11,30,928.0,99.0,2.0,16.0,987.0,624.27,479.05
2016,6,16,11,45,929.5,99.0,2.1,16.5,993.5,671.04,515.18
2016,6,16,12,0,931.0,99.0,2.2,17.0,1000.0,716.37,549.36
2016,6,16,12,15,645.0,268.5,2.25,17.0,892.5,699.13,533.67
2016,6,16,12,30,359.0,438.0,2.3,17.0,785.0,654.52,497.22
2016,6,16,12,45,332.0,446.5,2.4,17.0,765.5,664.58,505.35
2016,6,16,13,0,305.0,455.0,2.5,17.0,746.0,672.04,511.06
2016,6,16,13,15,260.5,457.5,2.55,17.0,703.0,656.34,499.68
2016,6,16,13,30,216.0,460.0,2.6,17.0,660.0,624.34,476.75
2016,6,16,13,45,334.5,407.5,2.65,17.0,709.0,712.37,544.13
2016,6,16,14,0,453.0,355.0,2.7,17.0,758.0,804.83,612.73
2016,6,16,14,15,336.5,380.0,2.7,16.5,674.0,718.52,550.53
2016,6,16,14,30,220.0,405.0,2.7,16.0,590.0,623.82,481.76
2016,6,16,14,45,135.0,370.0,2.75,16.0,482.5,511.9,398.92
2016,6,16,15,0,50.0,335.0,2.8,16.0,375.0,375.13,294.32
2016,6,16,15,15,111.0,333.5,2.75,16.0,415.0,462.77,364.48
2016,6,16,15,30,172.0,332.0,2.7,16.0,455.0,530.05,417.48
2016,6,16,15,45,231.0,301.5,2.7,16.0,456.0,561.4,443.92
2016,6,16,16,0,290.0,271.0,2.7,16.0,457.0,613.09,485.28
2016,6,16,16,15,550.0,173.0,2.6,15.5,491.5,784.97,620.03
2016,6,16,16,30,810.0,75.0,2.5,15.0,526.0,913.6,712.56
2016,6,16,16,45,787.5,72.5,2.45,15.0,477.0,889.61,696.21
2016,6,16,17,0,765.0,70.0,2.4,15.0,428.0,852.46,671.87
2016,6,16,17,15,735.5,66.5,2.3,15.0,378.0,805.54,639.73
2016,6,16,17,30,706.0,63.0,2.2,15.0,328.0,757.42,606.05
2016,6,16,17,45,665.0,58.5,2.1,15.0,279.0,696.86,562.08
2016,6,16,18,0,624.0,54.0,2.0,15.0,230.0,636.46,516.68
2016,6,16,18,15,563.5,48.5,1.8,14.5,183.5,565.18,461.2
2016,6,16,18,30,503.0,43.0,1.6,14.0,137.0,491.56,401.24
2016,6,16,18,45,411.5,35.0,1.45,13.5,96.5,394.56,319.93
2016,6,16,19,0,320.0,27.0,1.3,13.0,56.0,304.83,232.9
2016,6,16,19,15,160.0,13.5,1.2,13.0,28.0,149.49,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,2.5,1.55,13.0,2.5,2.05,0.0
2016,6,17,5,30,0.0,5.0,1.6,13.0,5.0,4.1,0.0
2016,6,17,5,45,0.0,8.0,1.7,13.5,8.0,6.56,0.15
2016,6,17,6,0,0.0,11.0,1.8,14.0,11.0,9.04,2.43
2016,6,17,6,15,0.0,14.5,1.8,14.0,14.5,11.92,5.08
2016,6,17,6,30,0.0,18.0,1.8,14.0,18.0,14.82,7.71
2016,6,17,6,45,0.0,21.5,1.8,14.0,21.5,17.72,10.3
2016,6,17,7,0,0.0,25.0,1.8,14.0,25.0,20.62,12.87
2016,6,17,7,15,0.0,32.0,1.8,14.0,32.0,26.43,18.01
2016,6,17,7,30,0.0,39.0,1.8,14.0,39.0,32.26,23.11
2016,6,17,7,45,0.0,46.5,1.85,14.5,46.5,38.51,28.48
2016,6,17,8,0,0.0,54.0,1.9,15.0,54.0,44.78,33.8
2016,6,17,8,15,9.0,141.5,1.95,15.0,147.5,114.21,93.79
2016,6,17,8,30,18.0,229.0,2.0,15.0,241.0,175.45,145.31
2016,6,17,8,45,10.0,197.5,2.05,15.5,204.5,155.05,127.38
2016,6,17,9,0,2.0,166.0,2.1,16.0,168.0,133.39,103.86
2016,6,17,9,15,3.0,168.5,2.15,16.0,171.5,136.17,105.84
2016,6,17,9,30,4.0,171.0,2.2,16.0,175.0,138.99,107.85
2016,6,17,9,45,35.5,279.5,2.3,16.5,310.0,214.62,166.19
2016,6,17,10,0,67.0,388.0,2.4,17.0,445.0,297.58,228.96
2016,6,17,10,15,37.5,290.0,2.45,17.0,322.0,232.39,179.4
2016,6,17,10,30,8.0,192.0,2.5,17.0,199.0,159.77,123.22
2016,6,17,10,45,8.5,195.0,2.55,17.0,203.0,163.33,126.13
2016,6,17,11,0,9.0,198.0,2.6,17.0,207.0,166.96,128.97
2016,6,17,11,15,14.0,263.5,2.65,17.0,277.5,222.84,172.83
2016,6,17,11,30,19.0,329.0,2.7,17.0,348.0,279.61,216.67
2016,6,17,11,45,21.5,345.0,2.75,17.0,366.5,296.73,229.71
2016,6,17,12,0,24.0,361.0,2.8,17.0,385.0,314.59,243.43
2016,6,17,12,15,24.0,361.5,2.8,17.0,385.0,320.43,247.91
2016,6,17,12,30,24.0,362.0,2.8,17.0,385.0,326.23,252.41
2016,6,17,12,45,46.0,405.0,2.85,17.0,449.0,386.36,298.67
2016,6,17,13,0,68.0,448.0,2.9,17.0,513.0,449.9,346.75
2016,6,17,13,15,187.0,443.5,2.9,17.0,618.0,569.05,437.99
2016,6,17,13,30,306.0,439.0,2.9,17.0,723.0,698.0,533.57
2016,6,17,13,45,178.0,415.5,2.9,17.0,580.0,560.44,431.42
2016,6,17,14,0,50.0,392.0,2.9,17.0,437.0,410.4,317.54
2016,6,17,14,15,51.5,380.5,2.9,16.5,425.0,406.57,316.45
2016,6,17,14,30,53.0,369.0,2.9,16.0,413.0,402.34,314.47
2016,6,17,14,45,43.5,341.0,2.95,16.0,376.5,369.5,289.8
2016,6,17,15,0,34.0,313.0,3.0,16.0,340.0,335.48,264.05
2016,6,17,15,15,107.0,322.5,3.05,15.5,400.5,446.42,353.45
2016,6,17,15,30,180.0,332.0,3.1,15.0,461.0,538.09,426.47
2016,6,17,15,45,94.0,263.5,3.2,15.0,330.5,356.32,285.64
2016,6,17,16,0,8.0,195.0,3.3,15.0,200.0,180.95,143.9
2016,6,17,16,15,5.5,180.5,3.4,14.5,184.0,165.81,132.5
2016,6,17,16,30,3.0,166.0,3.5,14.0,168.0,150.65,120.62
2016,6,17,16,45,1.5,137.0,3.6,14.0,138.0,121.7,96.98
2016,6,17,17,0,0.0,108.0,3.7,14.0,108.0,92.8,73.08
2016,6,17,17,15,0.0,103.5,3.7,13.5,103.5,89.69,70.87
2016,6,17,17,30,0.0,99.0,3.7,13.0,99.0,86.97,68.91
2016,6,17,17,45,0.0,84.0,3.7,13.0,84.0,73.31,57.4
2016,6,17,18,0,0.0,69.0,3.7,13.0,69.0,59.5,45.6
2016,6,17,18,15,0.0,55.0,3.5,12.5,55.0,46.58,34.49
2016,6,17,18,30,0.0,41.0,3.3,12.0,41.0,33.91,23.42
2016,6,17,18,45,0.0,29.0,3.15,12.0,29.0,23.95,14.54
2016,6,17,19,0,0.0,17.0,3.0,12.0,17.0,14.0,5.44
2016,6,17,19,15,0.0,8.5,2.85,12.0,8.5,6.99,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.0,1.65,11.0,6.0,0.0,0.0
2016,6,18,5,0,100.0,10.0,1.7,11.0,12.0,8.54,0.0
2016,6,18,5,15,241.0,20.5,1.75,11.5,42.5,16.8,4.1
2016,6,18,5,30,382.0,31.0,1.8,12.0,73.0,25.38,16.13
2016,6,18,5,45,469.5,38.5,1.85,12.5,116.5,31.13,21.92
2016,6,18,6,0,557.0,46.0,1.9,13.0,160.0,36.85,27.34
2016,6,18,6,15,614.0,51.5,1.9,13.0,209.0,44.34,34.25
2016,6,18,6,30,671.0,57.0,1.9,13.0,258.0,48.53,38.06
2016,6,18,6,45,711.5,61.0,1.9,13.5,309.5,51.3,40.43
2016,6,18,7,0,752.0,65.0,1.9,14.0,361.0,54.06,42.68
2016,6,18,7,15,781.0,68.5,1.85,14.0,413.0,56.25,44.48
2016,6,18,7,30,810.0,72.0,1.8,14.0,465.0,58.38,46.2
2016,6,18,7,45,832.0,74.5,1.75,14.5,515.5,68.0,54.36
2016,6,18,8,0,854.0,77.0,1.7,15.0,566.0,69.95,55.75
2016,6,18,8,15,871.0,79.5,1.6,15.0,614.0,71.7,57.08
2016,6,18,8,30,888.0,82.0,1.5,15.0,662.0,73.32,58.3
2016,6,18,8,45,901.0,84.0,1.45,15.5,706.5,74.43,58.97
2016,6,18,9,0,914.0,86.0,1.4,16.0,751.0,106.23,61.21
2016,6,18,9,15,924.0,87.5,1.35,16.5,791.0,159.42,87.37
2016,6,18,9,30,934.0,89.0,1.3,17.0,831.0,213.97,126.0
2016,6,18,9,45,940.0,91.0,1.3,17.5,865.0,269.14,171.09
2016,6,18,10,0,946.0,93.0,1.3,18.0,899.0,324.86,218.93
2016,6,18,10,15,952.0,94.0,1.3,18.0,927.0,380.24,267.35
2016,6,18,10,30,958.0,95.0,1.3,18.0,955.0,435.73,315.27
2016,6,18,10,45,963.0,95.5,1.3,18.0,977.0,490.33,361.43
2016,6,18,11,0,968.0,96.0,1.3,18.0,999.0,544.5,405.94
2016,6,18,11,15,970.5,96.5,1.35,18.0,1013.0,596.7,448.01
2016,6,18,11,30,973.0,97.0,1.4,18.0,1027.0,647.84,488.14
2016,6,18,11,45,974.5,97.0,1.5,18.5,1034.0,696.72,525.05
2016,6,18,12,0,976.0,97.0,1.6,19.0,1041.0,744.07,559.93
2016,6,18,12,15,976.0,97.0,1.65,19.0,1040.5,788.65,592.69
2016,6,18,12,30,976.0,97.0,1.7,19.0,1040.0,831.2,621.62
2016,6,18,12,45,975.5,96.5,1.8,19.0,1032.0,870.67,648.87
2016,6,18,13,0,975.0,96.0,1.9,19.0,1024.0,907.61,674.4
2016,6,18,13,15,972.5,95.5,1.9,19.0,1009.0,940.08,695.85
2016,6,18,13,30,970.0,95.0,1.9,19.0,994.0,969.52,715.31
2016,6,18,13,45,965.5,94.0,1.95,19.0,971.5,993.47,731.84
2016,6,18,14,0,961.0,93.0,2.0,19.0,949.0,1014.03,746.32
2016,6,18,14,15,955.5,92.0,2.0,19.0,920.0,1030.19,757.45
2016,6,18,14,30,950.0,91.0,2.0,19.0,891.0,1042.83,766.48
2016,6,18,14,45,940.5,91.0,2.05,19.0,855.5,1049.05,772.23
2016,6,18,15,0,931.0,91.0,2.1,19.0,820.0,1051.72,775.92
2016,6,18,15,15,921.0,89.5,2.1,18.5,780.0,1048.67,776.92
2016,6,18,15,30,911.0,88.0,2.1,18.0,740.0,1042.14,775.87
2016,6,18,15,45,896.0,86.5,2.15,18.0,694.5,1027.15,768.6
2016,6,18,16,0,881.0,85.0,2.2,18.0,649.0,1008.95,759.34
2016,6,18,16,15,863.5,82.5,2.2,18.0,600.5,983.96,744.98
2016,6,18,16,30,846.0,80.0,2.2,18.0,552.0,956.18,728.73
2016,6,18,16,45,823.5,77.5,2.25,18.0,501.0,932.0,715.36
2016,6,18,17,0,801.0,75.0,2.3,18.0,450.0,894.27,692.29
2016,6,18,17,15,770.5,71.0,2.3,17.5,398.5,845.02,661.45
2016,6,18,17,30,740.0,67.0,2.3,17.0,347.0,794.44,628.71
2016,6,18,17,45,698.5,62.5,2.3,16.5,295.5,732.44,586.2
2016,6,18,18,0,657.0,58.0,2.3,16.0,244.0,670.41,541.73
2016,6,18,18,15,595.0,52.0,2.3,15.5,195.0,596.87,485.96
2016,6,18,18,30,533.0,46.0,2.3,15.0,146.0,519.98,424.45
2016,6,18,18,45,438.0,37.5,2.35,14.5,103.5,418.3,339.85
2016,6,18,19,0,343.0,29.0,2.4,14.0,61.0,323.88,249.45
2016,6,18,19,15,171.5,14.5,2.4,13.5,30.5,159.65,0.0
2016,6,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,48.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,96.0,10.0,1.2,13.0,12.0,8.54,0.0
2016,6,19,5,15,240.0,21.0,1.15,13.5,43.0,17.26,4.09
2016,6,19,5,30,384.0,32.0,1.1,14.0,74.0,26.27,16.73
2016,6,19,5,45,473.0,39.5,1.1,14.5,118.0,32.0,22.49
2016,6,19,6,0,562.0,47.0,1.1,15.0,162.0,37.7,27.87
2016,6,19,6,15,618.5,52.5,1.1,15.0,211.0,41.58,31.52
2016,6,19,6,30,675.0,58.0,1.1,15.0,260.0,49.4,38.55
2016,6,19,6,45,714.0,62.0,1.1,15.5,311.5,52.14,40.84
2016,6,19,7,0,753.0,66.0,1.1,16.0,363.0,54.85,43.04
2016,6,19,7,15,781.0,69.5,1.1,16.5,414.0,57.0,44.69
2016,6,19,7,30,809.0,73.0,1.1,17.0,465.0,59.09,46.26
2016,6,19,7,45,829.5,75.5,1.15,17.5,515.0,68.63,54.25
2016,6,19,8,0,850.0,78.0,1.2,18.0,565.0,70.54,55.58
2016,6,19,8,15,866.0,80.5,1.15,18.5,612.0,72.25,56.74
2016,6,19,8,30,882.0,83.0,1.1,19.0,659.0,73.83,57.79
2016,6,19,8,45,894.0,85.0,1.1,19.5,702.5,74.9,58.4
2016,6,19,9,0,906.0,87.0,1.1,20.0,746.0,105.72,60.3
2016,6,19,9,15,915.5,88.5,1.1,20.0,785.5,158.42,85.75
2016,6,19,9,30,925.0,90.0,1.1,20.0,825.0,212.42,123.59
2016,6,19,9,45,937.0,88.5,1.1,20.5,860.0,266.13,166.65
2016,6,19,10,0,949.0,87.0,1.1,21.0,895.0,320.95,212.95
2016,6,19,10,15,954.5,88.0,1.15,21.0,922.5,376.25,260.84
2016,6,19,10,30,960.0,89.0,1.2,21.0,950.0,431.6,308.27
2016,6,19,10,45,961.0,91.5,1.25,21.0,970.5,485.92,353.95
2016,6,19,11,0,962.0,94.0,1.3,21.0,991.0,539.44,397.79
2016,6,19,11,15,964.5,94.5,1.4,21.0,1005.5,591.32,439.52
2016,6,19,11,30,967.0,95.0,1.5,21.0,1020.0,642.14,479.41
2016,6,19,11,45,962.5,99.0,1.65,21.0,1025.0,690.02,516.58
2016,6,19,12,0,958.0,103.0,1.8,21.0,1030.0,735.99,551.63
2016,6,19,12,15,958.0,103.0,1.9,21.0,1029.5,779.96,584.36
2016,6,19,12,30,958.0,103.0,2.0,21.0,1029.0,821.96,613.56
2016,6,19,12,45,950.5,107.0,2.15,21.0,1019.5,859.21,639.72
2016,6,19,13,0,943.0,111.0,2.3,21.0,1010.0,893.73,664.07
2016,6,19,13,15,717.5,243.0,2.4,20.5,921.0,870.2,649.22
2016,6,19,13,30,492.0,375.0,2.5,20.0,832.0,816.15,609.49
2016,6,19,13,45,473.0,365.0,2.6,20.0,796.0,812.25,608.67
2016,6,19,14,0,454.0,355.0,2.7,20.0,760.0,804.99,605.07
2016,6,19,14,15,378.5,371.0,2.75,20.0,701.5,749.49,566.29
2016,6,19,14,30,303.0,387.0,2.8,20.0,643.0,705.65,535.01
2016,6,19,14,45,369.0,345.0,2.85,20.0,643.5,739.17,562.54
2016,6,19,15,0,435.0,303.0,2.9,20.0,644.0,791.18,602.08
2016,6,19,15,15,495.0,263.5,2.9,19.5,633.0,819.3,625.89
2016,6,19,15,30,555.0,224.0,2.9,19.0,622.0,843.72,647.53
2016,6,19,15,45,638.5,177.0,2.95,19.0,607.0,889.9,682.44
2016,6,19,16,0,722.0,130.0,3.0,19.0,592.0,920.79,705.63
2016,6,19,16,15,693.0,125.5,3.0,18.5,542.0,883.7,682.85
2016,6,19,16,30,664.0,121.0,3.0,18.0,492.0,844.37,658.71
2016,6,19,16,45,531.0,141.0,3.0,18.0,420.0,719.67,570.83
2016,6,19,17,0,398.0,161.0,3.0,18.0,348.0,610.06,489.88
2016,6,19,17,15,536.5,113.5,2.9,17.5,335.0,684.97,550.97
2016,6,19,17,30,675.0,66.0,2.8,17.0,322.0,733.8,588.91
2016,6,19,17,45,615.5,67.5,2.75,17.0,274.5,671.39,542.71
2016,6,19,18,0,556.0,69.0,2.7,17.0,227.0,605.33,492.87
2016,6,19,18,15,496.5,61.5,2.55,16.5,182.0,528.83,433.26
2016,6,19,18,30,437.0,54.0,2.4,16.0,137.0,454.72,372.81
2016,6,19,18,45,358.5,42.5,2.3,15.5,97.5,365.02,296.91
2016,6,19,19,0,280.0,31.0,2.2,15.0,58.0,281.58,216.43
2016,6,19,19,15,140.0,15.5,2.2,14.5,29.0,140.71,1.98
2016,6,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,45.0,5.0,2.45,10.5,6.0,0.0,0.0
2016,6,20,5,0,90.0,10.0,2.5,11.0,12.0,8.54,0.0
2016,6,20,5,15,238.0,21.5,2.5,11.5,43.5,17.71,4.16
2016,6,20,5,30,386.0,33.0,2.5,12.0,75.0,27.17,17.6
2016,6,20,5,45,481.5,40.0,2.55,12.5,120.0,32.47,23.07
2016,6,20,6,0,577.0,47.0,2.6,13.0,165.0,37.8,28.17
2016,6,20,6,15,633.5,52.0,2.5,13.0,214.5,44.94,34.77
2016,6,20,6,30,690.0,57.0,2.4,13.0,264.0,48.72,38.23
2016,6,20,6,45,731.0,60.5,2.35,13.5,316.0,51.13,40.26
2016,6,20,7,0,772.0,64.0,2.3,14.0,368.0,53.54,42.23
2016,6,20,7,15,800.0,67.5,2.3,14.5,420.0,55.77,43.97
2016,6,20,7,30,828.0,71.0,2.3,15.0,472.0,57.94,45.63
2016,6,20,7,45,848.0,74.0,2.35,15.5,522.5,67.91,54.07
2016,6,20,8,0,868.0,77.0,2.4,16.0,573.0,70.19,55.74
2016,6,20,8,15,883.5,79.0,2.4,16.5,620.5,71.61,56.67
2016,6,20,8,30,899.0,81.0,2.4,17.0,668.0,72.91,57.5
2016,6,20,8,45,910.5,83.0,2.4,17.5,712.0,74.02,58.17
2016,6,20,9,0,922.0,85.0,2.4,18.0,756.0,104.59,59.98
2016,6,20,9,15,931.5,87.0,2.4,18.0,796.0,158.43,86.22
2016,6,20,9,30,941.0,89.0,2.4,18.0,836.0,213.6,125.4
2016,6,20,9,45,939.0,95.5,2.4,18.5,867.5,270.33,172.14
2016,6,20,10,0,937.0,102.0,2.4,19.0,899.0,326.81,221.09
2016,6,20,10,15,942.5,103.0,2.45,19.0,927.0,381.67,269.55
2016,6,20,10,30,948.0,104.0,2.5,19.0,955.0,436.58,317.67
2016,6,20,10,45,953.0,104.0,2.55,19.0,976.5,490.45,364.09
2016,6,20,11,0,958.0,104.0,2.6,19.0,998.0,543.9,409.03
2016,6,20,11,15,960.0,105.0,2.65,19.0,1011.5,595.85,451.67
2016,6,20,11,30,962.0,106.0,2.7,19.0,1025.0,646.73,492.38
2016,6,20,11,45,964.5,105.0,2.75,19.0,1032.0,695.18,530.34
2016,6,20,12,0,967.0,104.0,2.8,19.0,1039.0,742.2,566.4
2016,6,20,12,15,966.5,104.0,2.85,19.0,1038.0,786.25,599.6
2016,6,20,12,30,966.0,104.0,2.9,19.0,1037.0,828.27,629.11
2016,6,20,12,45,965.0,103.0,3.0,19.0,1029.0,866.8,656.16
2016,6,20,13,0,964.0,102.0,3.1,19.0,1021.0,902.76,681.43
2016,6,20,13,15,961.0,101.0,3.15,19.0,1005.0,934.23,703.29
2016,6,20,13,30,958.0,100.0,3.2,19.0,989.0,962.66,723.13
2016,6,20,13,45,952.5,100.0,3.25,19.0,966.0,986.58,740.01
2016,6,20,14,0,947.0,100.0,3.3,19.0,943.0,1007.17,754.78
2016,6,20,14,15,940.5,98.5,3.35,18.5,914.0,1021.85,767.2
2016,6,20,14,30,934.0,97.0,3.4,18.0,885.0,1032.99,777.48
2016,6,20,14,45,924.0,97.0,3.45,18.0,849.0,1038.75,782.87
2016,6,20,15,0,914.0,97.0,3.5,18.0,813.0,1041.0,786.12
2016,6,20,15,15,903.5,95.0,3.5,17.5,773.0,1037.02,786.46
2016,6,20,15,30,893.0,93.0,3.5,17.0,733.0,1029.58,784.65
2016,6,20,15,45,877.0,92.0,3.5,17.0,688.0,1014.4,776.23
2016,6,20,16,0,861.0,91.0,3.5,17.0,643.0,996.1,765.81
2016,6,20,16,15,843.5,88.0,3.45,16.5,595.0,970.89,751.71
2016,6,20,16,30,826.0,85.0,3.4,16.0,547.0,954.38,743.7
2016,6,20,16,45,610.0,124.0,3.35,16.0,447.5,787.88,626.3
2016,6,20,17,0,394.0,163.0,3.3,16.0,348.0,608.71,492.99
2016,6,20,17,15,324.0,152.5,3.15,15.5,293.0,502.88,413.39
2016,6,20,17,30,254.0,142.0,3.0,15.0,238.0,422.23,350.09
2016,6,20,17,45,234.0,124.5,2.95,15.0,203.0,379.27,316.24
2016,6,20,18,0,214.0,107.0,2.9,15.0,168.0,336.49,281.38
2016,6,20,18,15,191.0,88.0,2.85,14.5,134.5,289.25,242.17
2016,6,20,18,30,168.0,69.0,2.8,14.0,101.0,242.43,201.93
2016,6,20,18,45,134.5,51.0,2.8,14.0,71.5,189.89,155.04
2016,6,20,19,0,101.0,33.0,2.8,14.0,42.0,138.15,105.22
2016,6,20,19,15,50.5,16.5,2.85,14.0,21.0,66.08,0.17
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,40.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,21,5,0,81.0,10.0,1.9,12.0,12.0,8.54,0.0
2016,6,21,5,15,224.0,21.0,1.9,12.0,42.5,17.26,3.61
2016,6,21,5,30,367.0,32.0,1.9,12.0,73.0,26.25,16.8
2016,6,21,5,45,459.5,39.5,1.9,12.5,116.5,31.96,22.63
2016,6,21,6,0,552.0,47.0,1.9,13.0,160.0,37.67,28.05
2016,6,21,6,15,608.5,52.5,1.8,13.5,208.5,41.53,31.66
2016,6,21,6,30,665.0,58.0,1.7,14.0,257.0,49.34,38.64
2016,6,21,6,45,707.0,61.5,1.65,14.5,308.0,51.69,40.61
2016,6,21,7,0,749.0,65.0,1.6,15.0,359.0,54.06,42.52
2016,6,21,7,15,777.0,68.5,1.6,15.5,410.0,56.23,44.2
2016,6,21,7,30,805.0,72.0,1.6,16.0,461.0,58.34,45.8
2016,6,21,7,45,826.5,74.5,1.6,16.5,511.0,67.91,53.86
2016,6,21,8,0,848.0,77.0,1.6,17.0,561.0,69.86,55.23
2016,6,21,8,15,864.0,79.0,1.6,17.5,608.0,71.26,56.14
2016,6,21,8,30,880.0,81.0,1.6,18.0,655.0,72.56,56.95
2016,6,21,8,45,892.5,82.5,1.6,18.5,699.0,73.36,57.36
2016,6,21,9,0,905.0,84.0,1.6,19.0,743.0,102.31,58.63
2016,6,21,9,15,914.5,85.5,1.6,19.0,782.0,154.89,83.74
2016,6,21,9,30,924.0,87.0,1.6,19.0,821.0,208.78,121.57
2016,6,21,9,45,926.0,91.5,1.6,19.5,853.0,264.14,166.6
2016,6,21,10,0,928.0,96.0,1.6,20.0,885.0,319.66,214.12
2016,6,21,10,15,933.5,97.0,1.65,20.0,912.5,373.95,261.6
2016,6,21,10,30,939.0,98.0,1.7,20.0,940.0,428.31,308.72
2016,6,21,10,45,941.5,99.5,1.75,20.5,961.0,481.59,353.45
2016,6,21,11,0,944.0,101.0,1.8,21.0,982.0,534.24,396.35
2016,6,21,11,15,946.5,101.5,1.85,21.0,996.0,585.36,437.62
2016,6,21,11,30,949.0,102.0,1.9,21.0,1010.0,635.47,477.03
2016,6,21,11,45,949.5,103.0,2.0,21.5,1016.5,683.51,513.27
2016,6,21,12,0,950.0,104.0,2.1,22.0,1023.0,730.04,547.5
2016,6,21,12,15,949.5,104.0,2.2,21.5,1022.0,773.39,580.96
2016,6,21,12,30,949.0,104.0,2.3,21.0,1021.0,814.75,611.12
2016,6,21,12,45,945.0,105.0,2.4,21.0,1012.0,851.98,636.97
2016,6,21,13,0,941.0,106.0,2.5,21.0,1003.0,886.6,661.04
2016,6,21,13,15,938.0,105.5,2.6,21.0,988.0,917.94,682.92
2016,6,21,13,30,935.0,105.0,2.7,21.0,973.0,946.32,702.9
2016,6,21,13,45,931.0,104.0,2.85,21.0,951.0,970.22,720.42
2016,6,21,14,0,927.0,103.0,3.0,21.0,929.0,990.88,735.92
2016,6,21,14,15,921.0,102.0,3.05,20.5,900.5,1006.29,748.69
2016,6,21,14,30,915.0,101.0,3.1,20.0,872.0,1018.27,759.42
2016,6,21,14,45,906.5,99.5,3.2,20.0,837.5,1023.78,765.02
2016,6,21,15,0,898.0,98.0,3.3,20.0,803.0,1025.81,768.51
2016,6,21,15,15,887.5,96.5,3.35,19.5,763.5,1022.36,769.57
2016,6,21,15,30,877.0,95.0,3.4,19.0,724.0,1015.55,768.55
2016,6,21,15,45,863.0,93.0,3.45,19.0,680.0,1001.31,761.18
2016,6,21,16,0,849.0,91.0,3.5,19.0,636.0,983.95,751.79
2016,6,21,16,15,832.0,88.5,3.5,18.5,588.5,971.7,747.05
2016,6,21,16,30,815.0,86.0,3.5,18.0,541.0,944.83,732.11
2016,6,21,16,45,792.5,82.5,3.5,17.5,491.5,908.65,710.5
2016,6,21,17,0,770.0,79.0,3.5,17.0,442.0,870.27,686.94
2016,6,21,17,15,739.5,75.0,3.45,16.5,391.5,821.76,655.12
2016,6,21,17,30,709.0,71.0,3.4,16.0,341.0,771.95,621.47
2016,6,21,17,45,667.0,66.0,3.4,16.0,290.5,715.49,580.67
2016,6,21,18,0,625.0,61.0,3.4,16.0,240.0,654.11,534.49
2016,6,21,18,15,563.5,55.0,3.3,15.5,192.5,575.96,473.71
2016,6,21,18,30,502.0,49.0,3.2,15.0,145.0,500.37,411.99
2016,6,21,18,45,407.0,40.0,3.1,14.5,103.0,398.95,326.39
2016,6,21,19,0,312.0,31.0,3.0,14.0,61.0,304.62,236.6
2016,6,21,19,15,156.0,15.5,3.0,13.5,30.5,151.96,12.02
2016,6,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,34.0,5.0,3.5,10.5,6.0,0.0,0.0
2016,6,22,5,0,68.0,10.0,3.6,11.0,12.0,8.54,0.0
2016,6,22,5,15,213.0,21.5,3.65,11.0,42.5,17.7,3.54
2016,6,22,5,30,358.0,33.0,3.7,11.0,73.0,27.12,17.57
2016,6,22,5,45,449.0,41.5,3.75,11.5,116.5,33.62,24.16
2016,6,22,6,0,540.0,50.0,3.8,12.0,160.0,40.06,30.28
2016,6,22,6,15,598.5,56.0,3.8,12.0,208.5,44.21,34.24
