Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,30,657.0,62.0,3.8,12.0,257.0,48.32,38.01
2016,6,22,6,45,698.0,66.0,3.8,12.5,308.5,55.23,44.1
2016,6,22,7,0,739.0,70.0,3.8,13.0,360.0,57.82,46.21
2016,6,22,7,15,768.0,73.5,3.75,13.5,411.0,59.86,47.77
2016,6,22,7,30,797.0,77.0,3.7,14.0,462.0,61.83,49.25
2016,6,22,7,45,820.5,79.0,3.65,14.5,512.5,62.62,49.66
2016,6,22,8,0,844.0,81.0,3.6,15.0,563.0,72.4,57.91
2016,6,22,8,15,860.5,83.5,3.55,15.0,610.0,74.07,59.17
2016,6,22,8,30,877.0,86.0,3.5,15.0,657.0,75.61,60.32
2016,6,22,8,45,892.0,86.5,3.5,15.5,701.5,75.79,60.17
2016,6,22,9,0,907.0,87.0,3.5,16.0,746.0,103.4,60.7
2016,6,22,9,15,916.5,88.5,3.45,16.0,785.5,156.12,86.05
2016,6,22,9,30,926.0,90.0,3.4,16.0,825.0,210.16,124.55
2016,6,22,9,45,934.0,91.0,3.35,16.5,859.0,264.68,169.56
2016,6,22,10,0,942.0,92.0,3.3,17.0,893.0,319.95,217.86
2016,6,22,10,15,947.5,93.0,3.3,17.0,921.0,374.95,267.18
2016,6,22,10,30,953.0,94.0,3.3,17.0,949.0,430.02,316.19
2016,6,22,10,45,957.5,94.5,3.3,17.0,970.0,484.17,363.57
2016,6,22,11,0,962.0,95.0,3.3,17.0,991.0,537.85,409.4
2016,6,22,11,15,964.5,95.5,3.3,17.0,1005.5,589.8,452.7
2016,6,22,11,30,967.0,96.0,3.3,17.0,1020.0,640.71,494.02
2016,6,22,11,45,968.5,96.0,3.35,17.0,1027.5,689.38,532.81
2016,6,22,12,0,970.0,96.0,3.4,17.0,1035.0,736.55,569.62
2016,6,22,12,15,677.5,260.0,3.4,17.0,916.0,712.63,548.98
2016,6,22,12,30,385.0,424.0,3.4,17.0,797.0,660.51,506.55
2016,6,22,12,45,667.5,266.0,3.4,17.0,905.5,781.79,601.27
2016,6,22,13,0,950.0,108.0,3.4,17.0,1014.0,895.33,684.1
2016,6,22,13,15,947.5,107.5,3.4,17.0,999.5,927.49,705.78
2016,6,22,13,30,945.0,107.0,3.4,17.0,985.0,956.72,726.07
2016,6,22,13,45,940.5,106.5,3.45,17.0,962.5,981.02,743.39
2016,6,22,14,0,936.0,106.0,3.5,17.0,940.0,1002.05,758.62
2016,6,22,14,15,930.0,105.0,3.5,17.0,911.5,1017.78,770.01
2016,6,22,14,30,924.0,104.0,3.5,17.0,883.0,1030.05,779.24
2016,6,22,14,45,916.5,102.0,3.5,17.0,848.5,1036.28,784.57
2016,6,22,15,0,909.0,100.0,3.5,17.0,814.0,1038.98,787.73
2016,6,22,15,15,898.0,98.5,3.5,17.0,773.5,1035.2,786.69
2016,6,22,15,30,887.0,97.0,3.5,17.0,733.0,1028.01,783.55
2016,6,22,15,45,874.0,94.0,3.55,17.0,688.5,1013.7,776.1
2016,6,22,16,0,861.0,91.0,3.6,17.0,644.0,996.15,766.54
2016,6,22,16,15,843.0,88.5,3.6,16.5,596.0,971.15,752.91
2016,6,22,16,30,825.0,86.0,3.6,16.0,548.0,954.9,745.41
2016,6,22,16,45,802.0,83.0,3.65,16.0,497.5,918.78,722.58
2016,6,22,17,0,779.0,80.0,3.7,16.0,447.0,880.42,697.92
2016,6,22,17,15,748.0,76.0,3.7,15.5,395.5,831.27,665.79
2016,6,22,17,30,717.0,72.0,3.7,15.0,344.0,780.8,631.74
2016,6,22,17,45,673.0,67.0,3.75,14.5,293.0,722.51,590.63
2016,6,22,18,0,629.0,62.0,3.8,14.0,242.0,659.22,543.77
2016,6,22,18,15,566.0,56.0,3.8,13.5,194.0,579.66,481.51
2016,6,22,18,30,503.0,50.0,3.8,13.0,146.0,502.69,418.19
2016,6,22,18,45,405.0,41.0,3.8,13.0,104.0,398.87,329.15
2016,6,22,19,0,307.0,32.0,3.8,13.0,62.0,302.2,236.46
2016,6,22,19,15,153.5,16.0,3.8,12.5,31.0,151.35,15.56
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,5,15,201.5,15.5,3.4,11.0,37.0,12.45,0.54
2016,6,23,5,30,403.0,31.0,3.4,11.0,74.0,25.53,16.18
2016,6,23,5,45,496.5,37.5,3.45,11.5,119.0,30.5,21.39
2016,6,23,6,0,590.0,44.0,3.5,12.0,164.0,38.63,29.0
2016,6,23,6,15,645.5,49.0,3.5,12.5,213.5,42.51,32.64
2016,6,23,6,30,701.0,54.0,3.5,13.0,263.0,46.38,36.12
2016,6,23,6,45,741.5,57.5,3.55,13.5,314.5,48.89,38.26
2016,6,23,7,0,782.0,61.0,3.6,14.0,366.0,51.4,40.32
2016,6,23,7,15,808.0,64.0,3.5,14.0,417.5,53.34,41.91
2016,6,23,7,30,834.0,67.0,3.4,14.0,469.0,62.82,50.13
2016,6,23,7,45,854.5,69.0,3.35,14.5,519.5,64.63,51.43
2016,6,23,8,0,875.0,71.0,3.3,15.0,570.0,66.35,52.64
2016,6,23,8,15,889.0,73.0,3.25,15.5,616.5,67.84,53.65
2016,6,23,8,30,903.0,75.0,3.2,16.0,663.0,69.22,54.57
2016,6,23,8,45,913.5,76.5,3.15,16.5,706.0,70.11,55.06
2016,6,23,9,0,924.0,78.0,3.1,17.0,749.0,97.83,56.02
2016,6,23,9,15,931.5,79.5,3.05,17.0,787.0,151.13,81.24
2016,6,23,9,30,939.0,81.0,3.0,17.0,825.0,205.55,119.77
2016,6,23,9,45,939.5,85.0,3.0,17.5,856.0,261.04,165.64
2016,6,23,10,0,940.0,89.0,3.0,18.0,887.0,316.53,214.16
2016,6,23,10,15,944.0,90.0,3.05,18.0,913.5,370.91,262.84
2016,6,23,10,30,948.0,91.0,3.1,18.0,940.0,425.2,311.11
2016,6,23,10,45,951.5,91.0,3.2,18.0,960.5,478.27,357.66
2016,6,23,11,0,955.0,91.0,3.3,18.0,981.0,530.77,402.67
2016,6,23,11,15,956.5,91.5,3.4,18.0,994.0,581.8,445.44
2016,6,23,11,30,958.0,92.0,3.5,18.0,1007.0,631.69,486.28
2016,6,23,11,45,960.0,91.0,3.6,18.0,1013.5,679.42,524.6
2016,6,23,12,0,962.0,90.0,3.7,18.0,1020.0,725.66,561.0
2016,6,23,12,15,961.5,90.0,3.8,18.0,1019.5,769.26,594.73
2016,6,23,12,30,961.0,90.0,3.9,18.0,1019.0,810.82,624.54
2016,6,23,12,45,957.5,91.0,4.0,18.0,1010.5,848.62,651.59
2016,6,23,13,0,954.0,92.0,4.1,18.0,1002.0,883.81,676.78
2016,6,23,13,15,951.5,92.0,4.1,17.5,987.5,916.15,700.78
2016,6,23,13,30,949.0,92.0,4.1,17.0,973.0,945.56,722.82
2016,6,23,13,45,947.5,89.5,4.2,17.0,952.0,970.35,740.96
2016,6,23,14,0,946.0,87.0,4.3,17.0,931.0,991.89,756.98
2016,6,23,14,15,940.0,86.0,4.35,17.0,902.0,1007.32,768.66
2016,6,23,14,30,934.0,85.0,4.4,17.0,873.0,1019.27,778.3
2016,6,23,14,45,927.5,83.0,4.45,17.0,839.0,1026.12,784.63
2016,6,23,15,0,921.0,81.0,4.5,17.0,805.0,1029.44,788.73
2016,6,23,15,15,910.5,79.5,4.5,16.5,765.0,1025.78,789.26
2016,6,23,15,30,900.0,78.0,4.5,16.0,725.0,1018.67,787.6
2016,6,23,15,45,886.5,76.5,4.5,16.0,680.5,1005.17,780.12
2016,6,23,16,0,873.0,75.0,4.5,16.0,636.0,988.5,770.54
2016,6,23,16,15,856.5,73.0,4.5,16.0,588.5,965.15,756.31
2016,6,23,16,30,840.0,71.0,4.5,16.0,541.0,939.03,740.1
2016,6,23,16,45,816.5,69.0,4.5,16.0,491.5,903.5,716.99
2016,6,23,17,0,793.0,67.0,4.5,16.0,442.0,876.56,699.9
2016,6,23,17,15,764.5,64.0,4.4,15.5,391.5,830.87,669.16
2016,6,23,17,30,736.0,61.0,4.3,15.0,341.0,783.84,636.73
2016,6,23,17,45,694.5,57.0,4.25,15.0,291.0,722.84,591.67
2016,6,23,18,0,653.0,53.0,4.2,15.0,241.0,661.94,545.11
2016,6,23,18,15,594.5,48.0,4.05,14.5,193.5,586.13,485.43
2016,6,23,18,30,536.0,43.0,3.9,14.0,146.0,519.23,429.97
2016,6,23,18,45,442.5,35.5,3.8,13.5,104.0,419.92,345.39
2016,6,23,19,0,349.0,28.0,3.7,13.0,62.0,327.78,256.86
2016,6,23,19,15,174.5,14.0,3.65,13.0,31.0,162.1,19.87
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,198.0,15.0,3.1,11.0,36.5,12.03,0.03
2016,6,24,5,30,396.0,30.0,3.1,11.0,73.0,24.66,15.41
2016,6,24,5,45,484.0,38.0,3.15,11.5,117.0,30.87,21.72
2016,6,24,6,0,572.0,46.0,3.2,12.0,161.0,37.03,27.57
2016,6,24,6,15,629.5,51.5,3.1,12.0,210.5,44.55,34.54
2016,6,24,6,30,687.0,57.0,3.0,12.0,260.0,48.75,38.41
2016,6,24,6,45,724.5,61.5,2.9,12.5,311.5,51.92,41.14
2016,6,24,7,0,762.0,66.0,2.8,13.0,363.0,55.02,43.72
2016,6,24,7,15,790.5,69.5,2.65,13.5,415.0,57.19,45.42
2016,6,24,7,30,819.0,73.0,2.5,14.0,467.0,59.3,47.02
2016,6,24,7,45,838.0,76.0,2.35,14.5,517.0,69.09,55.34
2016,6,24,8,0,857.0,79.0,2.2,15.0,567.0,71.32,56.96
2016,6,24,8,15,873.0,81.5,2.1,15.5,614.5,73.03,58.14
2016,6,24,8,30,889.0,84.0,2.0,16.0,662.0,74.62,59.21
2016,6,24,8,45,899.5,87.0,1.95,16.5,705.5,76.26,60.32
2016,6,24,9,0,910.0,90.0,1.9,17.0,749.0,103.53,61.4
2016,6,24,9,15,919.0,91.5,1.85,17.0,788.5,156.4,86.0
2016,6,24,9,30,928.0,93.0,1.8,17.0,828.0,210.54,123.83
2016,6,24,9,45,936.0,94.0,1.8,17.5,862.0,265.22,168.24
2016,6,24,10,0,944.0,95.0,1.8,18.0,896.0,320.65,215.91
2016,6,24,10,15,949.5,96.0,1.8,18.0,924.0,375.82,264.52
2016,6,24,10,30,955.0,97.0,1.8,18.0,952.0,431.07,312.73
2016,6,24,10,45,958.5,97.5,1.85,18.5,973.0,484.97,358.43
2016,6,24,11,0,962.0,98.0,1.9,19.0,994.0,538.32,402.33
2016,6,24,11,15,964.5,98.5,1.95,19.0,1008.5,590.37,444.74
2016,6,24,11,30,967.0,99.0,2.0,19.0,1023.0,641.38,485.22
2016,6,24,11,45,968.0,99.5,2.15,19.0,1030.0,690.24,523.71
2016,6,24,12,0,969.0,100.0,2.3,19.0,1037.0,737.59,560.32
2016,6,24,12,15,969.0,100.0,2.4,19.0,1037.0,782.12,593.97
2016,6,24,12,30,969.0,100.0,2.5,19.0,1037.0,824.67,624.01
2016,6,24,12,45,961.5,104.0,2.6,19.0,1027.0,862.48,650.46
2016,6,24,13,0,954.0,108.0,2.7,19.0,1017.0,897.54,675.01
2016,6,24,13,15,951.5,107.5,2.8,19.0,1002.5,929.93,697.77
2016,6,24,13,30,949.0,107.0,2.9,19.0,988.0,959.37,718.6
2016,6,24,13,45,944.5,106.5,3.0,19.0,966.0,983.88,736.21
2016,6,24,14,0,940.0,106.0,3.1,19.0,944.0,1005.1,751.77
2016,6,24,14,15,934.0,104.5,3.1,19.0,915.5,1020.5,762.75
2016,6,24,14,30,928.0,103.0,3.1,19.0,887.0,1032.4,771.58
2016,6,24,14,45,919.5,102.0,3.15,19.0,852.0,1038.85,777.4
2016,6,24,15,0,911.0,101.0,3.2,19.0,817.0,1041.77,781.1
2016,6,24,15,15,901.0,99.0,3.15,18.5,777.0,1038.59,781.53
2016,6,24,15,30,891.0,97.0,3.1,18.0,737.0,1031.95,779.85
2016,6,24,15,45,877.0,95.5,3.1,18.0,692.5,1018.49,772.7
2016,6,24,16,0,863.0,94.0,3.1,18.0,648.0,1001.87,763.57
2016,6,24,16,15,845.0,91.0,3.1,17.5,600.0,988.19,757.97
2016,6,24,16,30,827.0,88.0,3.1,17.0,552.0,959.68,742.09
2016,6,24,16,45,803.0,85.0,3.1,17.0,501.5,922.62,718.77
2016,6,24,17,0,779.0,82.0,3.1,17.0,451.0,883.34,693.57
2016,6,24,17,15,747.5,78.0,3.05,16.5,399.0,833.75,661.34
2016,6,24,17,30,716.0,74.0,3.0,16.0,347.0,782.83,627.25
2016,6,24,17,45,671.5,69.0,3.0,16.0,295.5,724.49,585.48
2016,6,24,18,0,627.0,64.0,3.0,16.0,244.0,660.78,537.98
2016,6,24,18,15,563.0,57.5,2.9,15.5,195.5,579.71,475.37
2016,6,24,18,30,499.0,51.0,2.8,15.0,147.0,501.27,411.82
2016,6,24,18,45,400.5,41.5,2.7,14.5,104.5,396.49,323.98
2016,6,24,19,0,302.0,32.0,2.6,14.0,62.0,299.01,232.63
2016,6,24,19,15,151.0,16.0,2.6,13.5,31.0,150.1,19.82
2016,6,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,174.5,16.5,1.4,12.5,35.0,13.28,0.2
2016,6,25,5,30,349.0,33.0,1.4,13.0,70.0,27.17,17.37
2016,6,25,5,45,442.5,41.0,1.4,13.5,113.5,33.24,23.61
2016,6,25,6,0,536.0,49.0,1.4,14.0,157.0,39.28,29.35
2016,6,25,6,15,595.0,55.0,1.35,14.0,205.5,43.45,33.31
2016,6,25,6,30,654.0,61.0,1.3,14.0,254.0,47.59,37.08
2016,6,25,6,45,696.0,65.5,1.3,14.5,305.5,54.87,43.45
2016,6,25,7,0,738.0,70.0,1.3,15.0,357.0,57.87,45.9
2016,6,25,7,15,767.0,73.5,1.3,15.5,408.5,59.9,47.44
2016,6,25,7,30,796.0,77.0,1.3,16.0,460.0,61.88,48.9
2016,6,25,7,45,819.0,79.5,1.35,16.5,510.0,63.0,49.6
2016,6,25,8,0,842.0,82.0,1.4,17.0,560.0,73.02,57.98
2016,6,25,8,15,858.5,84.5,1.45,17.5,608.0,74.68,59.08
2016,6,25,8,30,875.0,87.0,1.5,18.0,656.0,76.21,60.09
2016,6,25,8,45,888.5,88.5,1.55,18.5,700.0,76.95,60.42
2016,6,25,9,0,902.0,90.0,1.6,19.0,744.0,102.17,60.47
2016,6,25,9,15,912.0,92.0,1.65,19.0,783.5,155.02,84.64
2016,6,25,9,30,922.0,94.0,1.7,19.0,823.0,209.25,122.09
2016,6,25,9,45,923.0,98.5,1.75,19.5,855.0,264.38,166.7
2016,6,25,10,0,924.0,103.0,1.8,20.0,887.0,319.58,213.99
2016,6,25,10,15,930.0,104.0,1.9,20.0,915.0,373.95,261.64
2016,6,25,10,30,936.0,105.0,2.0,20.0,943.0,428.46,309.11
2016,6,25,10,45,940.0,106.0,2.1,20.0,964.5,482.05,355.07
2016,6,25,11,0,944.0,107.0,2.2,20.0,986.0,535.18,399.59
2016,6,25,11,15,946.5,108.0,2.25,20.0,1000.5,586.85,441.7
2016,6,25,11,30,949.0,109.0,2.3,20.0,1015.0,637.54,481.96
2016,6,25,11,45,950.0,109.0,2.4,20.0,1022.0,685.4,519.45
2016,6,25,12,0,951.0,109.0,2.5,20.0,1029.0,731.77,555.06
2016,6,25,12,15,951.0,109.0,2.55,20.0,1028.5,775.77,588.01
2016,6,25,12,30,951.0,109.0,2.6,20.0,1028.0,817.85,617.7
2016,6,25,12,45,952.0,107.5,2.7,20.0,1021.0,857.3,645.23
2016,6,25,13,0,953.0,106.0,2.8,20.0,1014.0,894.36,671.09
2016,6,25,13,15,950.5,105.5,2.85,20.0,999.5,926.71,693.37
2016,6,25,13,30,948.0,105.0,2.9,20.0,985.0,956.11,713.71
2016,6,25,13,45,944.0,104.0,2.95,20.0,963.0,980.56,730.81
2016,6,25,14,0,940.0,103.0,3.0,20.0,941.0,1001.72,745.84
2016,6,25,14,15,934.0,102.0,3.05,20.0,912.5,1017.6,757.52
2016,6,25,14,30,928.0,101.0,3.1,20.0,884.0,1030.01,767.08
2016,6,25,14,45,920.5,99.0,3.15,20.0,849.5,1036.37,772.81
2016,6,25,15,0,913.0,97.0,3.2,20.0,815.0,1039.17,776.41
2016,6,25,15,15,903.0,95.5,3.2,19.5,775.0,1036.51,777.62
2016,6,25,15,30,893.0,94.0,3.2,19.0,735.0,1030.41,776.74
2016,6,25,15,45,879.5,92.0,3.25,19.0,691.0,1016.84,769.93
2016,6,25,16,0,866.0,90.0,3.3,19.0,647.0,1000.07,761.08
2016,6,25,16,15,849.0,87.5,3.25,18.5,599.0,976.13,748.03
2016,6,25,16,30,832.0,85.0,3.2,18.0,551.0,960.88,741.0
2016,6,25,16,45,809.5,81.5,3.2,18.0,501.0,924.59,718.15
2016,6,25,17,0,787.0,78.0,3.2,18.0,451.0,886.04,693.52
2016,6,25,17,15,757.0,74.0,3.15,17.5,399.5,837.75,662.34
2016,6,25,17,30,727.0,70.0,3.1,17.0,348.0,788.1,629.29
2016,6,25,17,45,683.5,65.5,3.05,17.0,296.5,724.71,583.67
2016,6,25,18,0,640.0,61.0,3.0,17.0,245.0,667.96,541.41
2016,6,25,18,15,578.0,55.0,2.85,16.5,196.5,588.89,480.47
2016,6,25,18,30,516.0,49.0,2.7,16.0,148.0,512.37,418.63
2016,6,25,18,45,420.0,40.0,2.6,15.5,105.5,409.55,332.87
2016,6,25,19,0,324.0,31.0,2.5,15.0,63.0,313.86,243.31
2016,6,25,19,15,162.0,15.5,2.55,14.5,31.5,156.8,22.18
2016,6,25,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,5,15,170.0,16.0,1.9,12.0,34.0,12.86,0.0
2016,6,26,5,30,340.0,32.0,1.9,12.0,68.0,26.29,16.64
2016,6,26,5,45,430.5,40.0,1.9,12.5,110.0,32.36,22.92
2016,6,26,6,0,521.0,48.0,1.9,13.0,152.0,38.4,28.67
2016,6,26,6,15,579.0,54.5,1.8,13.5,200.0,42.97,32.93
2016,6,26,6,30,637.0,61.0,1.7,14.0,248.0,47.47,36.96
2016,6,26,6,45,678.5,65.0,1.6,14.5,298.5,54.31,42.95
2016,6,26,7,0,720.0,69.0,1.5,15.0,349.0,56.91,45.05
2016,6,26,7,15,749.0,73.0,1.45,15.0,399.5,59.32,47.03
2016,6,26,7,30,778.0,77.0,1.4,15.0,450.0,61.65,48.91
2016,6,26,7,45,563.0,148.5,1.4,15.5,433.5,100.19,82.09
2016,6,26,8,0,348.0,220.0,1.4,16.0,417.0,145.15,119.93
2016,6,26,8,15,602.0,153.5,1.4,16.5,530.0,97.54,78.81
2016,6,26,8,30,856.0,87.0,1.4,17.0,643.0,75.86,59.99
2016,6,26,8,45,868.5,89.0,1.45,18.0,686.0,76.86,60.46
2016,6,26,9,0,881.0,91.0,1.5,19.0,729.0,100.79,60.29
2016,6,26,9,15,890.5,93.0,1.55,19.0,767.5,152.45,83.61
2016,6,26,9,30,900.0,95.0,1.6,19.0,806.0,205.45,120.03
2016,6,26,9,45,907.0,96.5,1.7,19.5,839.5,258.74,162.89
2016,6,26,10,0,914.0,98.0,1.8,20.0,873.0,312.7,209.02
2016,6,26,10,15,919.5,99.0,1.85,20.0,900.0,366.32,256.04
2016,6,26,10,30,925.0,100.0,1.9,20.0,927.0,420.03,302.81
2016,6,26,10,45,927.0,101.5,2.0,20.5,947.5,472.49,347.28
2016,6,26,11,0,929.0,103.0,2.1,21.0,968.0,524.3,390.0
2016,6,26,11,15,931.0,104.0,2.15,21.0,981.5,574.92,431.21
2016,6,26,11,30,933.0,105.0,2.2,21.0,995.0,624.52,470.55
2016,6,26,11,45,933.0,105.5,2.3,21.0,1001.5,671.33,507.17
2016,6,26,12,0,933.0,106.0,2.4,21.0,1008.0,716.6,541.9
2016,6,26,12,15,932.5,106.0,2.5,21.0,1007.5,759.44,574.25
2016,6,26,12,30,932.0,106.0,2.6,21.0,1007.0,800.34,603.44
2016,6,26,12,45,923.0,110.5,2.75,21.0,997.0,836.18,628.84
2016,6,26,13,0,914.0,115.0,2.9,21.0,987.0,869.27,652.39
2016,6,26,13,15,911.5,114.5,2.95,21.0,972.5,900.63,674.1
2016,6,26,13,30,909.0,114.0,3.0,21.0,958.0,929.16,693.92
2016,6,26,13,45,904.5,113.0,3.1,21.0,936.5,952.4,710.63
2016,6,26,14,0,900.0,112.0,3.2,21.0,915.0,972.46,725.35
2016,6,26,14,15,894.0,111.0,3.25,21.0,887.0,987.81,736.7
2016,6,26,14,30,888.0,110.0,3.3,21.0,859.0,999.82,745.99
2016,6,26,14,45,879.5,108.5,3.4,21.0,825.5,1005.46,751.59
2016,6,26,15,0,871.0,107.0,3.5,21.0,792.0,1007.69,755.11
2016,6,26,15,15,860.0,105.0,3.5,20.5,753.0,1003.47,755.18
2016,6,26,15,30,849.0,103.0,3.5,20.0,714.0,995.93,753.2
2016,6,26,15,45,835.0,100.5,3.55,20.0,670.5,981.54,745.63
2016,6,26,16,0,821.0,98.0,3.6,20.0,627.0,976.24,744.42
2016,6,26,16,15,803.5,95.5,3.55,19.5,580.5,952.18,731.04
2016,6,26,16,30,786.0,93.0,3.5,19.0,534.0,925.36,715.79
2016,6,26,16,45,763.5,89.0,3.5,19.0,485.0,889.17,692.76
2016,6,26,17,0,741.0,85.0,3.5,19.0,436.0,850.81,667.9
2016,6,26,17,15,710.0,80.5,3.4,18.5,386.0,801.89,635.56
2016,6,26,17,30,679.0,76.0,3.3,18.0,336.0,757.8,605.97
2016,6,26,17,45,639.0,70.5,3.25,17.5,286.5,698.07,563.76
2016,6,26,18,0,599.0,65.0,3.2,17.0,237.0,638.52,520.0
2016,6,26,18,15,537.5,58.0,3.05,16.5,190.0,559.74,458.78
2016,6,26,18,30,476.0,51.0,2.9,16.0,143.0,483.52,396.78
2016,6,26,18,45,388.0,41.0,2.8,15.5,102.0,386.89,315.49
2016,6,26,19,0,300.0,31.0,2.7,15.0,61.0,296.96,230.56
2016,6,26,19,15,150.0,15.5,2.7,14.5,30.5,148.9,21.54
2016,6,26,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,5,15,170.5,15.5,2.15,12.5,33.0,12.45,0.0
2016,6,27,5,30,341.0,31.0,2.1,13.0,66.0,25.44,15.79
2016,6,27,5,45,429.0,39.5,2.1,13.5,108.0,31.96,22.45
2016,6,27,6,0,517.0,48.0,2.1,14.0,150.0,38.4,28.54
2016,6,27,6,15,575.5,54.0,2.0,14.0,198.0,42.57,32.5
2016,6,27,6,30,634.0,60.0,1.9,14.0,246.0,46.7,36.28
2016,6,27,6,45,674.5,64.5,1.8,14.5,296.0,53.89,42.58
2016,6,27,7,0,715.0,69.0,1.7,15.0,346.0,56.87,45.02
2016,6,27,7,15,744.5,72.5,1.65,15.5,396.5,58.91,46.57
2016,6,27,7,30,774.0,76.0,1.6,16.0,447.0,60.89,48.05
2016,6,27,7,45,795.5,79.5,1.6,17.0,496.5,62.68,49.23
2016,6,27,8,0,817.0,83.0,1.6,18.0,546.0,64.38,50.32
2016,6,27,8,15,834.0,85.5,1.65,18.5,593.0,74.89,59.04
2016,6,27,8,30,851.0,88.0,1.7,19.0,640.0,76.39,60.01
2016,6,27,8,45,864.5,90.0,1.75,19.5,683.5,77.39,60.56
2016,6,27,9,0,878.0,92.0,1.8,20.0,727.0,100.21,60.22
2016,6,27,9,15,888.5,93.5,1.85,20.0,766.0,151.53,82.88
2016,6,27,9,30,899.0,95.0,1.9,20.0,805.0,204.26,118.82
2016,6,27,9,45,895.0,103.5,1.95,20.5,835.5,259.66,163.55
2016,6,27,10,0,891.0,112.0,2.0,21.0,866.0,314.64,210.52
2016,6,27,10,15,897.5,113.0,2.05,21.0,894.0,367.53,256.67
2016,6,27,10,30,904.0,114.0,2.1,21.0,922.0,420.64,302.72
2016,6,27,10,45,908.5,115.0,2.2,21.5,943.5,472.93,346.81
2016,6,27,11,0,913.0,116.0,2.3,22.0,965.0,524.84,389.42
2016,6,27,11,15,916.0,116.5,2.4,22.0,979.5,575.05,430.39
2016,6,27,11,30,919.0,117.0,2.5,22.0,994.0,624.38,469.69
2016,6,27,11,45,921.0,117.0,2.6,22.0,1001.5,671.66,506.61
2016,6,27,12,0,923.0,117.0,2.7,22.0,1009.0,717.63,541.8
2016,6,27,12,15,922.5,117.0,2.8,22.0,1008.5,760.32,574.03
2016,6,27,12,30,922.0,117.0,2.9,22.0,1008.0,801.14,603.48
2016,6,27,12,45,926.5,113.0,3.0,22.0,1002.5,840.46,630.92
2016,6,27,13,0,931.0,109.0,3.1,22.0,997.0,877.57,656.79
2016,6,27,13,15,928.0,108.5,3.15,22.0,982.0,908.94,678.42
2016,6,27,13,30,925.0,108.0,3.2,22.0,967.0,937.39,698.14
2016,6,27,13,45,921.5,106.5,3.3,22.0,945.5,961.39,715.29
2016,6,27,14,0,918.0,105.0,3.4,22.0,924.0,982.16,730.43
2016,6,27,14,15,912.0,104.0,3.45,22.0,896.0,997.74,741.88
2016,6,27,14,30,906.0,103.0,3.5,22.0,868.0,1009.93,751.26
2016,6,27,14,45,899.5,100.5,3.6,22.0,834.5,1016.59,757.5
2016,6,27,15,0,893.0,98.0,3.7,22.0,801.0,1019.76,761.62
2016,6,27,15,15,883.0,96.5,3.75,21.5,761.5,1017.08,763.12
2016,6,27,15,30,873.0,95.0,3.8,21.0,722.0,1011.05,762.55
2016,6,27,15,45,861.5,92.0,3.85,21.0,679.0,998.43,756.19
2016,6,27,16,0,850.0,89.0,3.9,21.0,636.0,982.62,747.78
2016,6,27,16,15,833.5,86.5,3.9,20.5,589.0,959.36,735.4
2016,6,27,16,30,817.0,84.0,3.9,20.0,542.0,944.8,729.07
2016,6,27,16,45,796.5,80.0,3.9,20.0,493.0,910.09,707.08
2016,6,27,17,0,776.0,76.0,3.9,20.0,444.0,873.09,683.28
2016,6,27,17,15,747.0,72.5,3.8,19.5,393.5,826.7,653.0
2016,6,27,17,30,718.0,69.0,3.7,19.0,343.0,778.94,620.92
2016,6,27,17,45,677.5,64.0,3.6,18.5,293.0,717.9,577.79
2016,6,27,18,0,637.0,59.0,3.5,18.0,243.0,662.91,537.54
2016,6,27,18,15,577.5,53.0,3.35,17.5,195.0,586.06,478.16
2016,6,27,18,30,518.0,47.0,3.2,17.0,147.0,511.68,417.88
2016,6,27,18,45,426.0,38.5,3.1,16.5,105.0,412.52,334.88
2016,6,27,19,0,334.0,30.0,3.0,16.0,63.0,320.24,247.99
2016,6,27,19,15,167.0,15.0,2.95,15.5,31.5,159.5,23.43
2016,6,27,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,166.0,16.0,2.2,12.0,33.0,12.89,0.0
2016,6,28,5,30,332.0,32.0,2.1,12.0,66.0,26.33,16.56
2016,6,28,5,45,420.0,41.0,2.05,12.5,108.0,33.23,23.65
2016,6,28,6,0,508.0,50.0,2.0,13.0,150.0,40.02,30.1
2016,6,28,6,15,568.0,56.0,1.9,13.0,198.0,44.12,34.02
2016,6,28,6,30,628.0,62.0,1.8,13.0,246.0,48.2,37.77
2016,6,28,6,45,669.5,67.0,1.7,13.5,296.5,51.31,40.45
2016,6,28,7,0,711.0,72.0,1.6,14.0,347.0,59.21,47.29
2016,6,28,7,15,741.0,76.0,1.55,14.5,397.5,61.53,49.08
2016,6,28,7,30,771.0,80.0,1.5,15.0,448.0,63.79,50.79
2016,6,28,7,45,795.0,82.5,1.5,15.5,498.0,64.81,51.39
2016,6,28,8,0,819.0,85.0,1.5,16.0,548.0,65.79,51.96
2016,6,28,8,15,836.5,87.5,1.5,16.5,595.5,76.2,60.65
2016,6,28,8,30,854.0,90.0,1.5,17.0,643.0,77.69,61.6
2016,6,28,8,45,868.5,91.5,1.55,17.5,687.0,78.38,61.89
2016,6,28,9,0,883.0,93.0,1.6,18.0,731.0,99.95,61.01
2016,6,28,9,15,893.5,95.0,1.65,18.0,770.5,151.86,83.82
2016,6,28,9,30,904.0,97.0,1.7,18.0,810.0,205.22,120.22
2016,6,28,9,45,909.0,100.0,1.75,18.5,843.5,259.32,163.76
2016,6,28,10,0,914.0,103.0,1.8,19.0,877.0,313.92,210.48
2016,6,28,10,15,920.5,104.0,1.85,19.0,905.0,367.96,257.93
2016,6,28,10,30,927.0,105.0,1.9,19.0,933.0,422.21,305.25
2016,6,28,10,45,930.5,106.5,2.0,19.5,954.5,475.54,350.51
2016,6,28,11,0,934.0,108.0,2.1,20.0,976.0,528.38,394.14
2016,6,28,11,15,937.0,108.5,2.15,20.0,991.0,579.57,435.92
2016,6,28,11,30,940.0,109.0,2.2,20.0,1006.0,629.83,475.89
2016,6,28,11,45,941.0,109.5,2.3,20.0,1013.0,677.75,513.43
2016,6,28,12,0,942.0,110.0,2.4,20.0,1020.0,724.22,549.12
2016,6,28,12,15,942.5,110.0,2.45,20.0,1020.5,768.34,582.15
2016,6,28,12,30,943.0,110.0,2.5,20.0,1021.0,810.6,612.11
2016,6,28,12,45,936.5,113.0,2.6,20.0,1012.0,847.76,638.08
2016,6,28,13,0,930.0,116.0,2.7,20.0,1003.0,882.27,662.24
2016,6,28,13,15,927.5,115.5,2.75,19.5,988.5,914.29,685.65
2016,6,28,13,30,925.0,115.0,2.8,19.0,974.0,943.43,707.21
2016,6,28,13,45,923.0,113.0,2.85,19.0,953.0,968.59,724.86
2016,6,28,14,0,921.0,111.0,2.9,19.0,932.0,990.57,740.5
2016,6,28,14,15,915.0,109.5,2.95,19.0,904.0,1005.93,751.86
2016,6,28,14,30,909.0,108.0,3.0,19.0,876.0,1017.85,761.13
2016,6,28,14,45,903.5,105.5,3.05,19.0,842.5,1025.75,767.92
2016,6,28,15,0,898.0,103.0,3.1,19.0,809.0,1030.18,772.58
2016,6,28,15,15,888.0,101.0,3.1,18.5,769.5,1027.15,773.5
2016,6,28,15,30,878.0,99.0,3.1,18.0,730.0,1020.71,772.35
2016,6,28,15,45,866.0,96.0,3.1,18.0,686.5,1007.74,765.49
2016,6,28,16,0,854.0,93.0,3.1,18.0,643.0,991.56,756.59
2016,6,28,16,15,837.0,90.5,3.05,17.5,595.5,979.7,751.76
2016,6,28,16,30,820.0,88.0,3.0,17.0,548.0,953.06,736.72
2016,6,28,16,45,798.5,84.0,3.0,17.0,498.5,917.41,714.36
2016,6,28,17,0,777.0,80.0,3.0,17.0,449.0,879.45,690.1
2016,6,28,17,15,747.0,76.5,2.95,16.5,398.0,832.08,659.49
2016,6,28,17,30,717.0,73.0,2.9,16.0,347.0,783.31,627.0
2016,6,28,17,45,676.0,67.5,2.9,16.0,296.0,727.2,586.99
2016,6,28,18,0,635.0,62.0,2.9,16.0,245.0,665.74,541.3
2016,6,28,18,15,573.5,55.5,2.85,15.5,196.5,586.52,480.46
2016,6,28,18,30,512.0,49.0,2.8,15.0,148.0,509.84,418.54
2016,6,28,18,45,416.5,40.5,2.75,14.5,106.0,408.09,333.3
2016,6,28,19,0,321.0,32.0,2.7,14.0,64.0,313.17,243.98
2016,6,28,19,15,160.5,16.0,2.8,13.5,32.0,156.9,22.89
2016,6,28,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,156.5,17.0,2.65,11.0,33.0,13.77,0.0
2016,6,29,5,30,313.0,34.0,2.6,11.0,66.0,28.1,18.05
2016,6,29,5,45,410.0,43.0,2.6,11.5,108.5,34.94,25.23
2016,6,29,6,0,507.0,52.0,2.6,12.0,151.0,41.72,31.71
2016,6,29,6,15,353.5,81.5,2.55,12.0,160.0,60.32,48.66
2016,6,29,6,30,200.0,111.0,2.5,12.0,169.0,80.49,66.8
2016,6,29,6,45,220.0,128.5,2.5,12.5,204.0,91.84,76.71
2016,6,29,7,0,240.0,146.0,2.5,13.0,239.0,102.81,86.06
2016,6,29,7,15,162.0,171.0,2.45,13.5,238.0,121.59,102.05
2016,6,29,7,30,84.0,196.0,2.4,14.0,237.0,141.23,118.49
2016,6,29,7,45,224.0,205.5,2.4,14.5,328.5,136.08,113.39
2016,6,29,8,0,364.0,215.0,2.4,15.0,420.0,142.69,118.46
2016,6,29,8,15,284.0,252.5,2.4,15.0,420.5,160.64,133.33
2016,6,29,8,30,204.0,290.0,2.4,15.0,421.0,188.73,156.56
2016,6,29,8,45,111.0,271.0,2.4,15.5,343.0,177.43,146.32
2016,6,29,9,0,18.0,252.0,2.4,16.0,265.0,193.31,151.74
2016,6,29,9,15,31.5,292.0,2.4,16.0,316.0,209.23,163.05
2016,6,29,9,30,45.0,332.0,2.4,16.0,367.0,240.83,186.76
2016,6,29,9,45,480.5,221.0,2.45,16.5,626.0,235.68,164.22
2016,6,29,10,0,916.0,110.0,2.5,17.0,885.0,317.86,215.71
2016,6,29,10,15,521.0,274.5,2.55,17.0,718.5,345.31,253.68
2016,6,29,10,30,126.0,439.0,2.6,17.0,552.0,358.05,274.12
2016,6,29,10,45,259.5,419.0,2.65,17.0,658.0,406.34,309.99
2016,6,29,11,0,393.0,399.0,2.7,17.0,764.0,478.68,364.89
2016,6,29,11,15,668.5,257.0,2.7,17.0,889.5,542.51,414.92
2016,6,29,11,30,944.0,115.0,2.7,17.0,1015.0,635.64,487.75
2016,6,29,11,45,708.0,262.5,2.75,17.0,941.0,651.52,499.11
2016,6,29,12,0,472.0,410.0,2.8,17.0,867.0,650.59,496.57
2016,6,29,12,15,709.5,262.5,2.85,17.0,948.0,733.24,561.88
2016,6,29,12,30,947.0,115.0,2.9,17.0,1029.0,817.01,626.47
2016,6,29,12,45,943.0,116.0,2.95,17.0,1021.0,854.8,652.61
2016,6,29,13,0,939.0,117.0,3.0,17.0,1013.0,890.01,677.25
2016,6,29,13,15,936.5,116.5,3.0,17.0,998.0,922.41,699.56
2016,6,29,13,30,934.0,116.0,3.0,17.0,983.0,951.91,719.88
2016,6,29,13,45,930.5,114.5,3.05,17.0,961.5,976.49,737.3
2016,6,29,14,0,927.0,113.0,3.1,17.0,940.0,997.83,752.65
2016,6,29,14,15,921.0,112.0,3.1,17.0,911.5,1013.93,764.2
2016,6,29,14,30,915.0,111.0,3.1,17.0,883.0,1026.6,773.61
2016,6,29,14,45,907.5,108.5,3.1,17.0,849.0,1032.73,778.81
2016,6,29,15,0,900.0,106.0,3.1,17.0,815.0,1035.31,781.85
2016,6,29,15,15,889.5,104.5,3.1,16.5,775.0,1032.48,782.93
2016,6,29,15,30,879.0,103.0,3.1,16.0,735.0,1026.25,781.91
2016,6,29,15,45,865.5,100.5,3.1,16.0,691.0,1012.5,774.48
2016,6,29,16,0,852.0,98.0,3.1,16.0,647.0,1007.72,773.36
2016,6,29,16,15,611.0,155.0,3.1,15.5,533.5,836.5,656.73
2016,6,29,16,30,370.0,212.0,3.1,15.0,420.0,626.97,503.24
2016,6,29,16,45,570.0,148.5,3.1,15.0,435.0,777.47,622.07
2016,6,29,17,0,770.0,85.0,3.1,15.0,450.0,879.21,697.04
2016,6,29,17,15,738.5,81.0,3.1,14.5,398.5,829.89,663.79
2016,6,29,17,30,707.0,77.0,3.1,14.0,347.0,785.49,634.48
2016,6,29,17,45,662.5,71.5,3.15,14.0,296.0,721.0,587.93
2016,6,29,18,0,618.0,66.0,3.2,14.0,245.0,656.86,539.83
2016,6,29,18,15,554.0,59.5,3.15,13.5,196.0,575.98,476.87
2016,6,29,18,30,490.0,53.0,3.1,13.0,147.0,497.62,412.81
2016,6,29,18,45,387.5,43.5,3.1,13.0,104.5,389.82,321.17
2016,6,29,19,0,285.0,34.0,3.1,13.0,62.0,289.26,226.39
2016,6,29,19,15,142.5,17.0,3.1,12.5,31.0,146.35,20.12
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,117.5,18.0,1.75,11.0,30.0,14.01,0.0
2016,6,30,5,30,235.0,36.0,1.7,11.0,60.0,27.83,17.77
2016,6,30,5,45,328.0,47.5,1.7,11.5,101.0,36.53,26.63
2016,6,30,6,0,421.0,59.0,1.7,12.0,142.0,47.21,36.61
2016,6,30,6,15,487.0,67.5,1.6,12.5,189.0,52.95,41.98
2016,6,30,6,30,553.0,76.0,1.5,13.0,236.0,58.57,47.04
2016,6,30,6,45,598.0,83.0,1.4,13.5,286.5,62.7,50.59
2016,6,30,7,0,643.0,90.0,1.3,14.0,337.0,66.7,53.92
2016,6,30,7,15,399.0,144.5,1.25,14.0,305.0,98.65,81.8
2016,6,30,7,30,155.0,199.0,1.2,14.0,273.0,138.1,115.59
2016,6,30,7,45,459.5,154.0,1.2,14.5,406.0,101.88,83.72
2016,6,30,8,0,764.0,109.0,1.2,15.0,539.0,81.66,65.89
2016,6,30,8,15,632.5,159.5,1.15,15.5,536.5,102.35,83.36
2016,6,30,8,30,501.0,210.0,1.1,16.0,534.0,128.85,105.39
2016,6,30,8,45,405.5,262.0,1.1,16.5,535.5,152.98,125.04
2016,6,30,9,0,310.0,314.0,1.1,17.0,537.0,196.82,148.66
2016,6,30,9,15,583.5,220.5,1.15,17.0,669.5,178.48,116.94
2016,6,30,9,30,857.0,127.0,1.2,17.0,802.0,205.11,122.33
2016,6,30,9,45,874.5,124.0,1.25,17.5,838.5,264.86,169.43
2016,6,30,10,0,892.0,121.0,1.3,18.0,875.0,317.43,213.68
2016,6,30,10,15,898.5,122.0,1.4,18.0,903.5,370.57,260.19
2016,6,30,10,30,905.0,123.0,1.5,18.0,932.0,423.94,306.68
2016,6,30,10,45,909.5,124.5,1.6,18.5,953.5,476.83,351.38
2016,6,30,11,0,914.0,126.0,1.7,19.0,975.0,529.37,394.59
2016,6,30,11,15,917.0,126.5,1.8,19.0,989.5,579.9,435.93
2016,6,30,11,30,920.0,127.0,1.9,19.0,1004.0,629.56,475.58
2016,6,30,11,45,921.0,127.5,2.05,19.0,1011.5,676.95,512.97
2016,6,30,12,0,922.0,128.0,2.2,19.0,1019.0,722.97,548.62
2016,6,30,12,15,922.0,128.0,2.3,19.0,1018.5,766.37,581.47
2016,6,30,12,30,922.0,128.0,2.4,19.0,1018.0,807.95,611.94
2016,6,30,12,45,915.5,131.0,2.5,19.0,1009.0,844.8,637.79
2016,6,30,13,0,909.0,134.0,2.6,19.0,1000.0,879.07,661.86
2016,6,30,13,15,905.5,133.0,2.65,19.0,985.0,909.71,683.09
2016,6,30,13,30,902.0,132.0,2.7,19.0,970.0,937.44,702.4
2016,6,30,13,45,723.5,231.0,2.75,19.0,893.5,916.9,689.25
2016,6,30,14,0,545.0,330.0,2.8,19.0,817.0,864.37,650.05
2016,6,30,14,15,714.0,227.0,2.85,19.0,843.5,950.68,715.14
2016,6,30,14,30,883.0,124.0,2.9,19.0,870.0,1008.22,754.35
2016,6,30,14,45,876.5,121.0,2.95,19.0,836.0,1014.79,759.81
2016,6,30,15,0,870.0,118.0,3.0,19.0,802.0,1017.91,763.61
2016,6,30,15,15,858.0,115.5,3.0,19.0,762.0,1012.6,761.52
2016,6,30,15,30,846.0,113.0,3.0,19.0,722.0,1016.72,766.0
2016,6,30,15,45,832.0,110.0,3.05,19.0,678.0,1002.08,758.36
2016,6,30,16,0,818.0,107.0,3.1,19.0,634.0,984.23,748.78
2016,6,30,16,15,799.0,104.0,3.1,18.5,586.5,958.28,734.68
2016,6,30,16,30,780.0,101.0,3.1,18.0,539.0,929.54,718.57
2016,6,30,16,45,754.5,97.0,3.1,18.0,489.0,890.61,693.76
2016,6,30,17,0,729.0,93.0,3.1,18.0,439.0,855.86,671.61
2016,6,30,17,15,696.0,88.5,3.05,17.5,388.0,805.82,638.83
2016,6,30,17,30,663.0,84.0,3.0,17.0,337.0,754.73,604.41
2016,6,30,17,45,617.5,78.0,2.95,16.5,286.5,689.8,558.34
2016,6,30,18,0,572.0,72.0,2.9,16.0,236.0,625.27,510.71
2016,6,30,18,15,506.5,64.0,2.8,15.5,188.5,542.48,446.35
2016,6,30,18,30,441.0,56.0,2.7,15.0,141.0,462.37,381.17
2016,6,30,18,45,345.5,45.0,2.65,14.5,100.0,359.82,294.66
2016,6,30,19,0,250.0,34.0,2.6,14.0,59.0,264.13,205.4
2016,6,30,19,15,125.0,17.0,2.7,13.5,29.5,130.0,15.6
2016,6,30,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,112.0,17.5,2.3,11.0,29.0,13.62,0.0
2016,7,1,5,30,224.0,35.0,2.3,11.0,58.0,27.05,17.01
2016,7,1,5,45,320.5,46.5,2.35,11.5,98.5,35.77,25.92
2016,7,1,6,0,417.0,58.0,2.4,12.0,139.0,46.38,35.84
2016,7,1,6,15,482.0,66.0,2.35,12.0,185.5,51.72,40.95
2016,7,1,6,30,547.0,74.0,2.3,12.0,232.0,56.98,45.79
2016,7,1,6,45,593.0,80.5,2.25,12.5,282.0,60.78,49.08
2016,7,1,7,0,639.0,87.0,2.2,13.0,332.0,64.48,52.17
2016,7,1,7,15,673.0,92.0,2.1,13.0,382.0,66.85,54.11
2016,7,1,7,30,707.0,97.0,2.0,13.0,432.0,69.14,55.93
2016,7,1,7,45,733.5,100.5,1.95,13.5,481.5,70.22,56.57
2016,7,1,8,0,760.0,104.0,1.9,14.0,531.0,78.09,63.13
2016,7,1,8,15,779.5,107.5,1.85,14.0,578.5,79.05,63.74
2016,7,1,8,30,799.0,111.0,1.8,14.0,626.0,79.92,64.3
2016,7,1,8,45,509.5,221.0,1.8,14.5,558.0,132.39,108.92
2016,7,1,9,0,220.0,331.0,1.8,15.0,490.0,215.54,166.79
2016,7,1,9,15,243.0,347.0,1.85,15.0,531.5,230.65,172.35
2016,7,1,9,30,266.0,363.0,1.9,15.0,573.0,263.2,194.92
2016,7,1,9,45,570.0,243.0,1.95,15.5,717.0,261.88,181.19
2016,7,1,10,0,874.0,123.0,2.0,16.0,861.0,312.91,213.29
2016,7,1,10,15,881.0,124.0,2.0,16.0,889.0,365.28,259.65
2016,7,1,10,30,888.0,125.0,2.0,16.0,917.0,417.94,306.0
2016,7,1,10,45,705.5,244.5,2.05,16.0,883.5,465.51,349.47
2016,7,1,11,0,523.0,364.0,2.1,16.0,850.0,508.68,385.96
2016,7,1,11,15,356.5,422.0,2.15,16.0,755.5,503.07,384.16
2016,7,1,11,30,190.0,480.0,2.2,16.0,661.0,481.59,368.78
2016,7,1,11,45,191.0,484.0,2.25,16.0,667.0,503.52,385.87
2016,7,1,12,0,192.0,488.0,2.3,16.0,673.0,525.5,402.61
2016,7,1,12,15,551.0,307.5,2.35,16.0,839.5,657.94,506.39
2016,7,1,12,30,910.0,127.0,2.4,16.0,1006.0,797.43,612.52
2016,7,1,12,45,904.5,129.5,2.45,16.0,997.5,834.23,637.43
2016,7,1,13,0,899.0,132.0,2.5,16.0,989.0,868.52,661.44
2016,7,1,13,15,895.5,131.5,2.55,16.0,974.0,899.25,682.99
2016,7,1,13,30,892.0,131.0,2.6,16.0,959.0,927.13,702.64
2016,7,1,13,45,888.5,129.0,2.65,16.0,938.0,950.65,719.38
2016,7,1,14,0,885.0,127.0,2.7,16.0,917.0,971.01,734.12
2016,7,1,14,15,878.5,125.5,2.7,16.0,888.5,985.74,744.74
2016,7,1,14,30,872.0,124.0,2.7,16.0,860.0,997.12,753.28
2016,7,1,14,45,863.5,121.5,2.75,16.0,826.0,1002.12,758.18
2016,7,1,15,0,855.0,119.0,2.8,16.0,792.0,1003.69,760.99
2016,7,1,15,15,843.5,117.0,2.8,16.0,752.5,999.39,759.56
2016,7,1,15,30,832.0,115.0,2.8,16.0,713.0,1004.72,764.88
2016,7,1,15,45,817.5,112.0,2.8,16.0,669.5,989.64,756.39
2016,7,1,16,0,803.0,109.0,2.8,16.0,626.0,971.39,746.01
2016,7,1,16,15,783.5,105.5,2.8,15.5,578.5,944.49,731.08
2016,7,1,16,30,764.0,102.0,2.8,15.0,531.0,914.85,714.14
2016,7,1,16,45,739.5,97.5,2.8,15.0,481.5,876.56,689.53
2016,7,1,17,0,715.0,93.0,2.8,15.0,432.0,842.46,667.63
2016,7,1,17,15,681.5,88.5,2.75,14.5,381.5,792.26,634.33
2016,7,1,17,30,648.0,84.0,2.7,14.0,331.0,741.08,599.45
2016,7,1,17,45,603.5,77.5,2.7,14.0,281.5,676.81,552.58
2016,7,1,18,0,559.0,71.0,2.7,14.0,232.0,612.96,504.29
2016,7,1,18,15,494.5,63.0,2.65,13.5,185.0,531.47,440.6
2016,7,1,18,30,430.0,55.0,2.6,13.0,138.0,452.7,376.09
2016,7,1,18,45,334.0,44.5,2.55,13.0,97.5,350.78,288.81
2016,7,1,19,0,238.0,34.0,2.5,13.0,57.0,255.77,199.34
2016,7,1,19,15,119.0,17.0,2.5,12.5,28.5,125.98,13.07
2016,7,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
