Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,2,5,15,119.5,16.5,2.15,10.5,28.5,12.86,0.0
2016,7,2,5,30,239.0,33.0,2.2,11.0,57.0,25.59,15.7
2016,7,2,5,45,337.0,44.0,2.25,11.5,97.5,35.64,25.79
2016,7,2,6,0,435.0,55.0,2.3,12.0,138.0,43.97,33.68
2016,7,2,6,15,499.5,62.5,2.3,12.0,185.0,49.02,38.52
2016,7,2,6,30,564.0,70.0,2.3,12.0,232.0,54.0,43.12
2016,7,2,6,45,288.5,101.0,2.3,12.5,184.5,71.48,58.64
2016,7,2,7,0,13.0,132.0,2.3,13.0,137.0,102.89,86.17
2016,7,2,7,15,9.0,142.0,2.3,13.0,146.0,111.0,92.99
2016,7,2,7,30,5.0,152.0,2.3,13.0,155.0,119.0,99.65
2016,7,2,7,45,16.5,181.0,2.3,13.5,190.5,139.83,117.12
2016,7,2,8,0,28.0,210.0,2.3,14.0,226.0,151.27,126.27
2016,7,2,8,15,52.0,244.5,2.3,14.0,277.0,172.13,143.59
2016,7,2,8,30,76.0,279.0,2.3,14.0,328.0,192.14,160.01
2016,7,2,8,45,57.0,284.0,2.3,14.5,322.5,195.59,162.1
2016,7,2,9,0,38.0,289.0,2.3,15.0,317.0,200.81,157.95
2016,7,2,9,15,32.0,293.0,2.3,15.0,317.5,209.41,163.78
2016,7,2,9,30,26.0,297.0,2.3,15.0,318.0,216.99,169.48
2016,7,2,9,45,34.0,326.0,2.3,15.5,354.5,241.94,188.15
2016,7,2,10,0,42.0,355.0,2.3,16.0,391.0,268.47,207.99
2016,7,2,10,15,32.0,338.5,2.3,16.0,366.5,261.74,203.03
2016,7,2,10,30,22.0,322.0,2.3,16.0,342.0,262.9,204.2
2016,7,2,10,45,61.5,387.5,2.35,16.0,444.5,319.67,247.42
2016,7,2,11,0,101.0,453.0,2.4,16.0,547.0,392.2,302.24
2016,7,2,11,15,83.0,448.5,2.4,16.0,526.5,391.3,301.64
2016,7,2,11,30,65.0,444.0,2.4,16.0,506.0,388.15,299.44
2016,7,2,11,45,113.5,466.0,2.45,16.0,575.5,441.84,340.5
2016,7,2,12,0,162.0,488.0,2.5,16.0,645.0,505.22,388.24
2016,7,2,12,15,187.5,486.5,2.5,16.0,668.0,538.94,413.55
2016,7,2,12,30,213.0,485.0,2.5,16.0,691.0,574.34,440.15
2016,7,2,12,45,140.0,466.0,2.55,16.0,601.0,518.4,398.36
2016,7,2,13,0,67.0,447.0,2.6,16.0,511.0,446.41,344.18
2016,7,2,13,15,142.0,453.5,2.6,16.0,587.0,536.38,413.46
2016,7,2,13,30,217.0,460.0,2.6,16.0,663.0,621.98,477.6
2016,7,2,13,45,282.5,431.5,2.65,16.0,688.5,683.6,523.95
2016,7,2,14,0,348.0,403.0,2.7,16.0,714.0,733.79,562.22
2016,7,2,14,15,609.5,264.0,2.7,16.0,787.5,884.77,676.11
2016,7,2,14,30,871.0,125.0,2.7,16.0,861.0,996.88,754.14
2016,7,2,14,45,568.5,244.0,2.7,16.0,716.5,856.95,656.58
2016,7,2,15,0,266.0,363.0,2.7,16.0,572.0,663.88,513.15
2016,7,2,15,15,547.5,240.0,2.7,15.5,643.0,845.89,655.51
2016,7,2,15,30,829.0,117.0,2.7,15.0,714.0,1003.91,767.81
2016,7,2,15,45,555.0,196.5,2.7,15.0,585.5,816.05,637.06
2016,7,2,16,0,281.0,276.0,2.7,15.0,457.0,609.33,482.05
2016,7,2,16,15,519.5,190.5,2.65,15.0,494.0,775.39,613.81
2016,7,2,16,30,758.0,105.0,2.6,15.0,531.0,912.5,712.48
2016,7,2,16,45,732.0,101.0,2.6,15.0,481.5,879.83,690.31
2016,7,2,17,0,706.0,97.0,2.6,15.0,432.0,839.22,663.81
2016,7,2,17,15,672.0,92.0,2.55,14.5,381.5,788.08,629.97
2016,7,2,17,30,638.0,87.0,2.5,14.0,331.0,735.97,594.47
2016,7,2,17,45,591.0,80.5,2.5,14.0,281.0,669.69,546.2
2016,7,2,18,0,544.0,74.0,2.5,14.0,231.0,603.94,496.53
2016,7,2,18,15,480.0,65.5,2.45,13.5,184.0,522.6,433.01
2016,7,2,18,30,416.0,57.0,2.4,13.0,137.0,443.89,368.59
2016,7,2,18,45,323.5,45.5,2.35,13.0,97.0,341.08,280.66
2016,7,2,19,0,231.0,34.0,2.3,13.0,57.0,250.98,195.22
2016,7,2,19,15,115.5,17.0,2.3,12.5,28.5,123.61,10.1
2016,7,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,128.0,16.0,2.1,10.5,28.5,12.49,0.0
2016,7,3,5,30,256.0,32.0,2.2,11.0,57.0,26.32,16.2
2016,7,3,5,45,352.5,42.5,2.3,11.5,97.5,34.44,24.71
2016,7,3,6,0,449.0,53.0,2.4,12.0,138.0,42.4,32.27
2016,7,3,6,15,512.5,60.5,2.4,12.0,185.5,47.53,37.18
2016,7,3,6,30,576.0,68.0,2.4,12.0,233.0,52.57,41.84
2016,7,3,6,45,429.0,103.5,2.4,12.5,239.5,74.59,61.41
2016,7,3,7,0,282.0,139.0,2.4,13.0,246.0,98.99,82.74
2016,7,3,7,15,218.5,168.0,2.35,13.0,258.0,115.58,97.02
2016,7,3,7,30,155.0,197.0,2.3,13.0,270.0,136.92,115.24
2016,7,3,7,45,172.0,219.5,2.25,13.5,309.0,150.28,126.09
2016,7,3,8,0,189.0,242.0,2.2,14.0,348.0,163.19,136.42
2016,7,3,8,15,199.0,264.5,2.2,14.0,384.5,175.51,146.41
2016,7,3,8,30,209.0,287.0,2.2,14.0,421.0,187.32,155.91
2016,7,3,8,45,189.0,310.5,2.2,14.0,438.5,198.49,164.82
2016,7,3,9,0,169.0,334.0,2.2,14.0,456.0,214.09,167.36
2016,7,3,9,15,289.5,324.0,2.2,14.0,546.5,221.98,164.83
2016,7,3,9,30,410.0,314.0,2.2,14.0,637.0,244.77,175.18
2016,7,3,9,45,427.0,321.5,2.25,14.5,670.5,281.7,203.45
2016,7,3,10,0,444.0,329.0,2.3,15.0,704.0,320.9,235.07
2016,7,3,10,15,684.5,215.5,2.3,15.0,815.0,350.75,254.78
2016,7,3,10,30,925.0,102.0,2.3,15.0,926.0,414.18,304.07
2016,7,3,10,45,929.0,103.0,2.35,15.5,947.5,467.42,350.16
2016,7,3,11,0,933.0,104.0,2.4,16.0,969.0,520.22,394.65
2016,7,3,11,15,936.0,104.5,2.45,16.0,984.0,571.5,437.48
2016,7,3,11,30,939.0,105.0,2.5,16.0,999.0,621.86,478.47
2016,7,3,11,45,940.0,106.0,2.55,16.0,1006.5,670.27,516.97
2016,7,3,12,0,941.0,107.0,2.6,16.0,1014.0,717.25,553.53
2016,7,3,12,15,704.5,258.0,2.6,16.0,937.5,723.56,555.27
2016,7,3,12,30,468.0,409.0,2.6,16.0,861.0,708.68,540.74
2016,7,3,12,45,688.0,267.5,2.65,16.0,925.5,793.36,607.35
2016,7,3,13,0,908.0,126.0,2.7,16.0,990.0,869.7,664.18
2016,7,3,13,15,905.0,125.0,2.7,16.0,975.5,900.65,685.17
2016,7,3,13,30,902.0,124.0,2.7,16.0,961.0,928.73,704.58
2016,7,3,13,45,897.5,123.0,2.75,16.0,939.5,952.44,721.47
2016,7,3,14,0,893.0,122.0,2.8,16.0,918.0,972.97,736.34
2016,7,3,14,15,696.0,218.0,2.8,16.0,827.0,923.49,703.27
2016,7,3,14,30,499.0,314.0,2.8,16.0,736.0,839.25,641.55
2016,7,3,14,45,301.0,341.0,2.8,16.0,593.0,665.19,515.15
2016,7,3,15,0,103.0,368.0,2.8,16.0,450.0,463.15,362.07
2016,7,3,15,15,471.0,239.5,2.75,15.5,582.5,767.62,600.57
2016,7,3,15,30,839.0,111.0,2.7,15.0,715.0,1006.93,770.69
2016,7,3,15,45,426.5,163.5,2.7,15.0,470.0,646.29,512.89
2016,7,3,16,0,14.0,216.0,2.7,15.0,225.0,207.81,164.84
2016,7,3,16,15,163.0,220.5,2.7,14.5,312.5,405.6,329.98
2016,7,3,16,30,312.0,225.0,2.7,14.0,400.0,585.34,473.26
2016,7,3,16,45,158.5,188.5,2.7,14.0,277.0,368.19,301.56
2016,7,3,17,0,5.0,152.0,2.7,14.0,154.0,142.81,114.54
2016,7,3,17,15,20.5,147.0,2.65,13.5,155.0,155.57,126.91
2016,7,3,17,30,36.0,142.0,2.6,13.0,156.0,184.44,152.23
2016,7,3,17,45,29.5,122.5,2.6,13.0,132.5,158.55,130.57
2016,7,3,18,0,23.0,103.0,2.6,13.0,109.0,132.53,108.52
2016,7,3,18,15,234.0,78.0,2.55,12.5,124.0,309.89,262.97
2016,7,3,18,30,445.0,53.0,2.5,12.0,139.0,462.55,386.33
2016,7,3,18,45,353.0,42.5,2.5,12.0,98.5,363.24,299.94
2016,7,3,19,0,261.0,32.0,2.5,12.0,58.0,270.96,211.62
2016,7,3,19,15,130.5,16.0,2.5,11.5,29.0,131.44,7.77
2016,7,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,15.0,2.3,11.0,28.5,12.13,0.0
2016,7,4,5,30,289.0,30.0,2.4,11.0,57.0,24.67,14.71
2016,7,4,5,45,389.0,39.0,2.55,11.5,98.5,31.61,22.19
2016,7,4,6,0,489.0,48.0,2.7,12.0,140.0,38.47,28.76
2016,7,4,6,15,551.0,54.5,2.65,12.0,187.5,43.0,33.11
2016,7,4,6,30,613.0,61.0,2.6,12.0,235.0,47.49,37.26
2016,7,4,6,45,306.5,84.0,2.6,12.5,171.0,60.13,48.51
2016,7,4,7,0,0.0,107.0,2.6,13.0,107.0,85.53,70.87
2016,7,4,7,15,10.5,138.0,2.55,13.0,143.0,108.25,90.63
2016,7,4,7,30,21.0,169.0,2.5,13.0,179.0,130.44,109.66
2016,7,4,7,45,26.5,190.5,2.45,13.5,204.5,138.68,116.15
2016,7,4,8,0,32.0,212.0,2.4,14.0,230.0,152.4,127.29
2016,7,4,8,15,27.0,222.5,2.35,14.0,239.0,159.41,132.81
2016,7,4,8,30,22.0,233.0,2.3,14.0,248.0,177.68,147.86
2016,7,4,8,45,23.0,249.5,2.3,14.5,266.0,189.5,157.06
2016,7,4,9,0,24.0,266.0,2.3,15.0,284.0,202.06,159.29
2016,7,4,9,15,36.5,300.5,2.3,15.0,329.0,213.73,167.08
2016,7,4,9,30,49.0,335.0,2.3,15.0,374.0,242.21,188.36
2016,7,4,9,45,43.0,340.0,2.35,15.5,375.5,251.87,195.5
2016,7,4,10,0,37.0,345.0,2.4,16.0,377.0,260.66,202.15
2016,7,4,10,15,113.5,392.0,2.4,16.0,492.5,309.86,238.01
2016,7,4,10,30,190.0,439.0,2.4,16.0,608.0,379.92,290.34
2016,7,4,10,45,148.0,446.5,2.45,16.0,580.5,385.41,295.93
2016,7,4,11,0,106.0,454.0,2.5,16.0,553.0,394.79,304.02
2016,7,4,11,15,134.0,466.5,2.5,16.0,593.5,423.63,326.13
2016,7,4,11,30,162.0,479.0,2.5,16.0,634.0,463.97,356.75
2016,7,4,11,45,197.5,480.0,2.55,16.0,669.5,503.7,387.04
2016,7,4,12,0,233.0,481.0,2.6,16.0,705.0,546.56,419.55
2016,7,4,12,15,185.0,483.5,2.6,16.0,661.5,534.27,410.17
2016,7,4,12,30,137.0,486.0,2.6,16.0,618.0,517.61,397.52
2016,7,4,12,45,144.5,482.5,2.65,16.0,621.5,535.55,411.51
2016,7,4,13,0,152.0,479.0,2.7,16.0,625.0,553.36,425.22
2016,7,4,13,15,187.5,469.0,2.7,16.0,645.5,589.15,452.68
2016,7,4,13,30,223.0,459.0,2.7,16.0,666.0,626.03,480.73
2016,7,4,13,45,350.0,405.0,2.7,16.0,721.5,719.86,552.03
2016,7,4,14,0,477.0,351.0,2.7,16.0,777.0,818.95,625.26
2016,7,4,14,15,369.5,374.5,2.7,16.0,698.5,741.38,568.44
2016,7,4,14,30,262.0,398.0,2.7,16.0,620.0,674.4,519.0
2016,7,4,14,45,161.5,372.5,2.7,16.0,507.5,539.36,419.6
2016,7,4,15,0,61.0,347.0,2.7,16.0,395.0,398.16,311.91
2016,7,4,15,15,50.0,319.0,2.7,15.5,357.0,362.43,286.08
2016,7,4,15,30,39.0,291.0,2.7,15.0,319.0,325.67,258.53
2016,7,4,15,45,21.5,234.5,2.75,15.0,250.0,231.71,184.62
2016,7,4,16,0,4.0,178.0,2.8,15.0,181.0,160.09,126.88
2016,7,4,16,15,3.0,170.0,2.75,15.0,172.0,152.7,121.31
2016,7,4,16,30,2.0,162.0,2.7,15.0,163.0,145.44,115.71
2016,7,4,16,45,1.0,137.5,2.7,15.0,138.0,121.58,96.38
2016,7,4,17,0,0.0,113.0,2.7,15.0,113.0,97.64,76.77
2016,7,4,17,15,0.0,97.5,2.7,14.5,97.5,83.55,65.37
2016,7,4,17,30,0.0,82.0,2.7,14.0,82.0,69.38,53.7
2016,7,4,17,45,0.0,70.0,2.7,13.5,70.0,58.62,44.75
2016,7,4,18,0,0.0,58.0,2.7,13.0,58.0,48.04,35.79
2016,7,4,18,15,233.0,54.0,2.65,12.5,99.0,292.4,249.26
2016,7,4,18,30,466.0,50.0,2.6,12.0,140.0,475.65,397.09
2016,7,4,18,45,375.5,40.5,2.55,12.0,99.0,378.04,311.85
2016,7,4,19,0,285.0,31.0,2.5,12.0,58.0,287.25,224.06
2016,7,4,19,15,142.5,15.5,2.5,12.0,29.0,143.64,4.2
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,125.0,16.0,2.65,11.0,27.5,12.49,0.0
2016,7,5,5,30,250.0,32.0,2.7,11.0,55.0,24.88,14.75
2016,7,5,5,45,349.0,42.0,2.75,11.5,95.5,34.09,24.34
2016,7,5,6,0,448.0,52.0,2.8,12.0,136.0,41.65,31.57
2016,7,5,6,15,514.0,59.0,2.75,12.0,183.5,46.41,36.16
2016,7,5,6,30,580.0,66.0,2.7,12.0,231.0,51.13,40.53
2016,7,5,6,45,290.0,79.0,2.65,12.5,161.5,56.58,45.34
2016,7,5,7,0,0.0,92.0,2.6,13.0,92.0,74.71,61.28
2016,7,5,7,15,0.5,118.5,2.55,13.0,118.5,94.6,78.66
2016,7,5,7,30,1.0,145.0,2.5,13.0,145.0,114.08,95.42
2016,7,5,7,45,8.0,168.5,2.45,13.5,173.0,131.29,109.81
2016,7,5,8,0,15.0,192.0,2.4,14.0,201.0,148.28,123.78
2016,7,5,8,15,29.5,225.5,2.35,14.0,244.0,161.12,134.29
2016,7,5,8,30,44.0,259.0,2.3,14.0,287.0,180.93,150.62
2016,7,5,8,45,40.5,273.0,2.3,14.5,300.0,189.38,156.96
2016,7,5,9,0,37.0,287.0,2.3,15.0,313.0,199.13,156.79
2016,7,5,9,15,62.0,324.0,2.35,15.0,371.0,228.73,178.1
2016,7,5,9,30,87.0,361.0,2.4,15.0,429.0,261.93,202.2
2016,7,5,9,45,59.0,347.0,2.45,15.5,394.5,259.03,200.44
2016,7,5,10,0,31.0,333.0,2.5,16.0,360.0,251.46,195.25
2016,7,5,10,15,29.0,337.0,2.55,16.0,362.5,259.46,201.57
2016,7,5,10,30,27.0,341.0,2.6,16.0,365.0,267.16,207.61
2016,7,5,10,45,26.0,345.0,2.65,16.0,368.5,275.06,213.76
2016,7,5,11,0,25.0,349.0,2.7,16.0,372.0,282.89,219.85
2016,7,5,11,15,27.5,363.5,2.75,16.0,389.5,300.28,233.28
2016,7,5,11,30,30.0,378.0,2.8,16.0,407.0,318.44,247.24
2016,7,5,11,45,69.0,428.0,2.85,16.0,494.5,387.29,300.12
2016,7,5,12,0,108.0,478.0,2.9,16.0,582.0,461.65,356.36
2016,7,5,12,15,64.0,408.5,2.95,16.0,470.5,385.84,299.01
2016,7,5,12,30,20.0,339.0,3.0,16.0,359.0,298.53,232.03
2016,7,5,12,45,21.0,342.5,3.05,16.0,363.0,304.9,237.39
2016,7,5,13,0,22.0,346.0,3.1,16.0,367.0,311.37,242.56
2016,7,5,13,15,22.5,345.0,3.1,16.0,366.5,313.58,244.44
2016,7,5,13,30,23.0,344.0,3.1,16.0,366.0,315.76,246.35
2016,7,5,13,45,113.5,391.5,3.1,16.0,493.5,475.57,370.89
2016,7,5,14,0,204.0,439.0,3.1,16.0,621.0,616.86,477.2
2016,7,5,14,15,139.5,414.0,3.1,16.0,536.5,541.81,420.29
2016,7,5,14,30,75.0,389.0,3.1,16.0,452.0,443.45,345.96
2016,7,5,14,45,54.5,352.0,3.15,16.0,397.0,391.08,306.74
2016,7,5,15,0,34.0,315.0,3.2,16.0,342.0,336.92,265.24
2016,7,5,15,15,30.0,292.5,3.2,15.5,315.5,313.52,248.17
2016,7,5,15,30,26.0,270.0,3.2,15.0,289.0,289.44,230.25
2016,7,5,15,45,14.0,220.5,3.25,15.0,231.0,210.2,167.39
2016,7,5,16,0,2.0,171.0,3.3,15.0,173.0,151.3,119.77
2016,7,5,16,15,2.0,167.5,3.35,14.5,169.0,149.24,118.77
2016,7,5,16,30,2.0,164.0,3.4,14.0,165.0,147.47,117.93
2016,7,5,16,45,1.0,137.0,3.45,14.0,137.5,121.09,96.41
2016,7,5,17,0,0.0,110.0,3.5,14.0,110.0,94.69,74.63
2016,7,5,17,15,0.0,97.0,3.55,13.5,97.0,83.06,65.24
2016,7,5,17,30,0.0,84.0,3.6,13.0,84.0,71.38,55.63
2016,7,5,17,45,0.0,71.5,3.65,13.0,71.5,60.14,46.15
2016,7,5,18,0,0.0,59.0,3.7,13.0,59.0,48.87,36.5
2016,7,5,18,15,241.5,55.0,3.65,12.5,101.5,301.19,257.3
2016,7,5,18,30,483.0,51.0,3.6,12.0,144.0,490.5,410.85
2016,7,5,18,45,379.0,42.0,3.55,12.0,101.5,382.49,316.69
2016,7,5,19,0,275.0,33.0,3.5,12.0,59.0,281.82,220.0
2016,7,5,19,15,137.5,16.5,3.45,11.5,29.5,137.1,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,134.0,15.0,2.75,11.0,27.0,12.17,0.0
2016,7,6,5,30,268.0,30.0,2.7,11.0,54.0,24.71,14.46
2016,7,6,5,45,368.5,39.0,2.7,11.5,94.5,31.61,22.14
2016,7,6,6,0,469.0,48.0,2.7,12.0,135.0,38.44,28.71
2016,7,6,6,15,532.0,54.5,2.55,12.0,182.0,42.95,33.05
2016,7,6,6,30,595.0,61.0,2.4,12.0,229.0,47.41,37.19
2016,7,6,6,45,349.5,105.0,2.3,12.5,208.5,74.94,61.74
2016,7,6,7,0,104.0,149.0,2.2,13.0,188.0,106.87,89.69
2016,7,6,7,15,71.0,164.0,2.1,13.0,192.0,120.64,101.44
2016,7,6,7,30,38.0,179.0,2.0,13.0,196.0,130.63,109.75
2016,7,6,7,45,42.5,200.5,1.9,13.5,222.5,144.57,121.15
2016,7,6,8,0,47.0,222.0,1.8,14.0,249.0,158.17,132.07
2016,7,6,8,15,173.5,245.5,1.75,14.0,355.0,165.28,137.64
2016,7,6,8,30,300.0,269.0,1.7,14.0,461.0,168.43,139.85
2016,7,6,8,45,208.5,299.0,1.7,14.5,437.0,193.36,160.08
2016,7,6,9,0,117.0,329.0,1.7,15.0,413.0,208.71,163.28
2016,7,6,9,15,499.5,213.0,1.75,15.0,600.0,164.87,111.43
2016,7,6,9,30,882.0,97.0,1.8,15.0,787.0,192.39,112.69
2016,7,6,9,45,471.5,236.5,1.85,15.5,607.5,238.16,166.64
2016,7,6,10,0,61.0,376.0,1.9,16.0,428.0,285.41,220.06
2016,7,6,10,15,59.5,388.0,1.95,16.0,439.5,301.37,232.4
2016,7,6,10,30,58.0,400.0,2.0,16.0,451.0,317.39,244.88
2016,7,6,10,45,50.0,398.0,2.15,16.0,443.0,321.37,248.36
2016,7,6,11,0,42.0,396.0,2.3,16.0,435.0,324.17,250.86
2016,7,6,11,15,49.5,415.0,2.4,16.0,461.5,349.14,270.08
2016,7,6,11,30,57.0,434.0,2.5,16.0,488.0,375.58,290.29
2016,7,6,11,45,86.0,457.0,2.65,16.0,539.5,419.81,324.16
2016,7,6,12,0,115.0,480.0,2.8,16.0,591.0,466.94,360.06
2016,7,6,12,15,169.5,481.0,2.9,16.0,644.5,520.83,401.3
2016,7,6,12,30,224.0,482.0,3.0,16.0,698.0,579.06,445.54
2016,7,6,12,45,135.0,450.5,3.15,16.0,580.5,500.55,386.72
2016,7,6,13,0,46.0,419.0,3.3,16.0,463.0,403.89,313.1
2016,7,6,13,15,36.5,388.0,3.4,16.0,422.5,374.74,291.55
2016,7,6,13,30,27.0,357.0,3.5,16.0,382.0,343.57,267.96
2016,7,6,13,45,28.5,355.0,3.6,16.0,381.0,347.99,271.88
2016,7,6,14,0,30.0,353.0,3.7,16.0,380.0,352.39,275.72
2016,7,6,14,15,29.0,339.5,3.7,16.0,365.0,343.04,268.87
2016,7,6,14,30,28.0,326.0,3.7,16.0,350.0,333.16,261.68
2016,7,6,14,45,24.5,304.0,3.75,16.0,324.5,292.96,230.84
2016,7,6,15,0,21.0,282.0,3.8,16.0,299.0,270.83,213.95
2016,7,6,15,15,17.5,258.5,3.8,15.5,272.0,246.84,195.76
2016,7,6,15,30,14.0,235.0,3.8,15.0,245.0,222.48,177.05
2016,7,6,15,45,14.5,226.5,3.8,15.0,236.5,216.65,172.91
2016,7,6,16,0,15.0,218.0,3.8,15.0,228.0,210.9,168.79
2016,7,6,16,15,406.5,151.5,3.75,14.5,380.0,614.57,501.34
2016,7,6,16,30,798.0,85.0,3.7,14.0,532.0,927.61,735.12
2016,7,6,16,45,778.0,81.0,3.7,14.0,483.5,893.94,710.59
2016,7,6,17,0,758.0,77.0,3.7,14.0,435.0,857.97,686.94
2016,7,6,17,15,728.0,73.0,3.7,13.5,385.0,810.53,655.54
2016,7,6,17,30,698.0,69.0,3.7,13.0,335.0,761.78,622.25
2016,7,6,17,45,657.5,64.0,3.7,13.0,285.5,706.81,581.83
2016,7,6,18,0,617.0,59.0,3.7,13.0,236.0,647.17,536.17
2016,7,6,18,15,556.5,52.5,3.6,12.5,188.5,569.44,474.69
2016,7,6,18,30,496.0,46.0,3.5,12.0,141.0,494.32,412.33
2016,7,6,18,45,403.5,37.5,3.45,12.0,100.0,395.57,326.96
2016,7,6,19,0,311.0,29.0,3.4,12.0,59.0,303.88,236.83
2016,7,6,19,15,155.5,14.5,3.35,11.5,29.5,150.29,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,13.5,3.1,11.0,27.0,10.91,0.0
2016,7,7,5,30,305.0,27.0,3.1,11.0,54.0,22.18,12.24
2016,7,7,5,45,400.5,35.0,3.1,11.5,94.5,28.36,19.25
2016,7,7,6,0,496.0,43.0,3.1,12.0,135.0,34.5,25.17
2016,7,7,6,15,557.5,49.5,3.0,12.0,182.0,39.18,29.66
2016,7,7,6,30,619.0,56.0,2.9,12.0,229.0,43.81,33.95
2016,7,7,6,45,309.5,73.0,2.85,12.5,159.5,52.73,41.89
2016,7,7,7,0,0.0,90.0,2.8,13.0,90.0,73.2,59.96
2016,7,7,7,15,0.0,106.0,2.8,13.0,106.0,85.6,70.73
2016,7,7,7,30,0.0,122.0,2.8,13.0,122.0,97.89,81.29
2016,7,7,7,45,21.5,170.5,2.8,13.5,183.0,132.75,111.16
2016,7,7,8,0,43.0,219.0,2.8,14.0,244.0,156.4,130.83
2016,7,7,8,15,29.5,219.0,2.8,14.0,236.5,157.37,131.19
2016,7,7,8,30,16.0,219.0,2.8,14.0,229.0,168.39,140.17
2016,7,7,8,45,22.0,246.0,2.85,14.5,261.5,187.13,155.31
2016,7,7,9,0,28.0,273.0,2.9,15.0,294.0,190.88,150.58
2016,7,7,9,15,24.0,275.0,2.95,15.0,293.5,211.82,166.42
2016,7,7,9,30,20.0,277.0,3.0,15.0,293.0,216.56,169.79
2016,7,7,9,45,18.0,277.0,3.1,15.0,292.0,219.56,171.99
2016,7,7,10,0,16.0,277.0,3.2,15.0,291.0,222.03,173.88
2016,7,7,10,15,18.0,295.0,3.25,15.0,311.0,238.4,186.63
2016,7,7,10,30,20.0,313.0,3.3,15.0,331.0,255.22,199.7
2016,7,7,10,45,90.5,387.5,3.35,15.0,471.0,330.87,257.59
2016,7,7,11,0,161.0,462.0,3.4,15.0,611.0,416.8,323.08
2016,7,7,11,15,105.0,442.5,3.4,15.0,540.5,397.49,308.86
2016,7,7,11,30,49.0,423.0,3.4,15.0,470.0,362.73,282.46
2016,7,7,11,45,52.0,423.5,3.4,15.5,474.0,373.09,290.14
2016,7,7,12,0,55.0,424.0,3.4,16.0,478.0,383.66,297.82
2016,7,7,12,15,74.0,447.5,3.4,16.0,519.5,424.44,329.11
2016,7,7,12,30,93.0,471.0,3.4,16.0,561.0,467.77,362.03
2016,7,7,12,45,68.5,442.5,3.4,16.0,508.0,434.49,336.73
2016,7,7,13,0,44.0,414.0,3.4,16.0,455.0,397.75,308.81
2016,7,7,13,15,35.0,385.0,3.35,16.0,418.0,370.68,288.4
2016,7,7,13,30,26.0,356.0,3.3,16.0,381.0,341.72,266.35
2016,7,7,13,45,23.5,337.0,3.3,16.0,359.0,312.51,244.22
2016,7,7,14,0,21.0,318.0,3.3,16.0,337.0,295.46,231.34
2016,7,7,14,15,18.5,297.0,3.3,16.0,313.5,276.06,216.55
2016,7,7,14,30,16.0,276.0,3.3,16.0,290.0,256.2,201.31
2016,7,7,14,45,12.0,241.5,3.3,16.0,252.0,221.91,174.55
2016,7,7,15,0,8.0,207.0,3.3,16.0,214.0,187.21,147.19
2016,7,7,15,15,6.5,197.0,3.3,15.5,202.5,177.37,139.89
2016,7,7,15,30,5.0,187.0,3.3,15.0,191.0,167.45,132.42
2016,7,7,15,45,4.5,183.5,3.35,15.0,187.0,164.68,130.5
2016,7,7,16,0,4.0,180.0,3.4,15.0,183.0,162.06,128.73
2016,7,7,16,15,2.0,146.5,3.45,14.5,148.0,128.88,102.05
2016,7,7,16,30,0.0,113.0,3.5,14.0,113.0,95.92,75.14
2016,7,7,16,45,0.0,107.0,3.6,14.0,107.0,90.88,71.22
2016,7,7,17,0,0.0,101.0,3.7,14.0,101.0,85.94,67.31
2016,7,7,17,15,0.0,86.5,3.75,13.5,86.5,72.81,56.56
2016,7,7,17,30,0.0,72.0,3.8,13.0,72.0,59.71,45.68
2016,7,7,17,45,0.0,61.5,3.9,13.0,61.5,50.94,38.27
2016,7,7,18,0,0.0,51.0,4.0,13.0,51.0,42.19,30.76
2016,7,7,18,15,255.0,47.5,3.9,12.5,96.0,300.29,257.22
2016,7,7,18,30,510.0,44.0,3.8,12.0,141.0,502.66,420.82
2016,7,7,18,45,420.5,36.0,3.75,12.0,100.0,406.42,335.9
2016,7,7,19,0,331.0,28.0,3.7,12.0,59.0,317.08,246.67
2016,7,7,19,15,165.5,14.0,3.6,11.5,29.5,155.88,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.0,3.1,12.0,26.5,9.65,0.0
2016,7,8,5,30,327.0,24.0,3.1,12.0,53.0,19.65,9.99
2016,7,8,5,45,420.5,31.5,3.15,12.5,93.0,25.52,16.67
2016,7,8,6,0,514.0,39.0,3.2,13.0,133.0,31.37,22.28
2016,7,8,6,15,572.5,44.5,3.15,13.0,179.0,38.48,28.9
2016,7,8,6,30,631.0,50.0,3.1,13.0,225.0,42.8,32.9
2016,7,8,6,45,315.5,80.0,3.05,13.5,167.5,57.59,46.06
2016,7,8,7,0,0.0,110.0,3.0,14.0,110.0,87.5,72.36
2016,7,8,7,15,16.5,142.5,2.9,14.0,150.0,111.17,92.89
2016,7,8,7,30,33.0,175.0,2.8,14.0,190.0,128.15,107.32
2016,7,8,7,45,101.5,207.5,2.75,14.5,262.0,149.25,124.9
2016,7,8,8,0,170.0,240.0,2.7,15.0,334.0,161.73,134.85
2016,7,8,8,15,507.0,156.5,2.65,15.0,472.5,100.82,82.28
2016,7,8,8,30,844.0,73.0,2.6,15.0,611.0,66.92,52.82
2016,7,8,8,45,855.5,75.5,2.6,15.5,653.5,68.45,53.91
2016,7,8,9,0,867.0,78.0,2.6,16.0,696.0,77.67,61.57
2016,7,8,9,15,877.5,79.5,2.6,16.0,735.0,128.36,69.32
2016,7,8,9,30,888.0,81.0,2.6,16.0,774.0,180.5,102.91
2016,7,8,9,45,894.0,83.5,2.6,16.5,807.5,233.72,145.23
2016,7,8,10,0,900.0,86.0,2.6,17.0,841.0,287.55,191.64
2016,7,8,10,15,617.5,245.0,2.65,17.0,771.5,344.81,250.09
2016,7,8,10,30,335.0,404.0,2.7,17.0,702.0,397.74,300.11
2016,7,8,10,45,627.0,247.5,2.8,17.5,821.0,428.91,322.32
2016,7,8,11,0,919.0,91.0,2.9,18.0,940.0,499.2,377.35
2016,7,8,11,15,922.5,91.5,2.95,18.0,955.0,550.07,419.97
2016,7,8,11,30,926.0,92.0,3.0,18.0,970.0,600.08,460.9
2016,7,8,11,45,928.5,91.0,3.05,18.0,978.0,647.27,498.78
2016,7,8,12,0,931.0,90.0,3.1,18.0,986.0,693.09,534.77
2016,7,8,12,15,931.5,90.0,3.15,18.0,987.0,736.76,568.43
2016,7,8,12,30,932.0,90.0,3.2,18.0,988.0,778.54,598.76
2016,7,8,12,45,924.5,94.5,3.25,18.0,979.5,815.88,625.18
2016,7,8,13,0,917.0,99.0,3.3,18.0,971.0,850.57,649.69
2016,7,8,13,15,914.5,98.5,3.35,18.0,957.0,882.17,672.03
2016,7,8,13,30,912.0,98.0,3.4,18.0,943.0,910.94,692.42
2016,7,8,13,45,910.0,96.5,3.45,18.0,923.0,936.21,710.48
2016,7,8,14,0,908.0,95.0,3.5,18.0,903.0,958.38,726.51
2016,7,8,14,15,902.0,94.0,3.5,18.0,875.5,974.03,737.87
2016,7,8,14,30,896.0,93.0,3.5,18.0,848.0,986.3,747.11
2016,7,8,14,45,890.0,90.5,3.55,18.0,815.5,993.55,753.47
2016,7,8,15,0,884.0,88.0,3.6,18.0,783.0,997.34,757.68
2016,7,8,15,15,874.0,86.5,3.6,17.5,744.5,994.82,758.85
2016,7,8,15,30,864.0,85.0,3.6,17.0,706.0,988.95,757.92
2016,7,8,15,45,852.5,82.5,3.65,17.0,663.0,977.09,751.94
2016,7,8,16,0,841.0,80.0,3.7,17.0,620.0,962.07,743.9
2016,7,8,16,15,824.5,77.5,3.65,17.0,574.0,938.99,729.63
2016,7,8,16,30,808.0,75.0,3.6,17.0,528.0,913.18,713.47
2016,7,8,16,45,788.0,71.5,3.55,17.0,479.5,891.01,699.85
2016,7,8,17,0,768.0,68.0,3.5,17.0,431.0,855.49,676.45
2016,7,8,17,15,739.0,65.0,3.4,16.5,381.0,810.18,646.52
2016,7,8,17,30,710.0,62.0,3.3,16.0,331.0,763.56,614.85
2016,7,8,17,45,672.0,57.0,3.25,16.0,282.0,705.17,572.32
2016,7,8,18,0,634.0,52.0,3.2,16.0,233.0,646.72,528.15
2016,7,8,18,15,575.0,46.5,3.1,15.5,186.0,570.51,468.8
2016,7,8,18,30,516.0,41.0,3.0,15.0,139.0,502.97,413.33
2016,7,8,18,45,427.0,33.5,2.95,14.5,98.5,407.71,332.52
2016,7,8,19,0,338.0,26.0,2.9,14.0,58.0,319.52,245.34
2016,7,8,19,15,169.0,13.0,2.9,13.5,29.0,156.08,0.0
2016,7,8,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,11.5,2.1,13.0,26.0,9.82,0.0
2016,7,9,5,30,335.0,23.0,2.1,13.0,52.0,18.84,9.13
2016,7,9,5,45,427.0,30.5,2.15,13.5,92.0,24.75,15.9
2016,7,9,6,0,519.0,38.0,2.2,14.0,132.0,33.3,23.88
2016,7,9,6,15,578.0,43.0,2.25,14.0,178.0,37.26,27.69
2016,7,9,6,30,637.0,48.0,2.3,14.0,224.0,41.22,31.36
2016,7,9,6,45,341.5,94.0,2.4,14.5,191.0,67.45,54.63
2016,7,9,7,0,46.0,140.0,2.5,15.0,158.0,104.23,86.74
2016,7,9,7,15,43.5,159.0,2.55,15.0,178.0,117.22,97.77
2016,7,9,7,30,41.0,178.0,2.6,15.0,198.0,129.94,108.44
2016,7,9,7,45,112.5,208.0,2.65,15.5,269.0,143.07,119.12
2016,7,9,8,0,184.0,238.0,2.7,16.0,340.0,160.89,133.65
2016,7,9,8,15,112.0,245.5,2.7,16.0,309.5,164.17,135.96
2016,7,9,8,30,40.0,253.0,2.7,16.0,279.0,177.48,146.75
2016,7,9,8,45,455.5,165.0,2.75,16.5,487.5,100.77,81.26
2016,7,9,9,0,871.0,77.0,2.8,17.0,696.0,75.76,59.67
2016,7,9,9,15,602.0,209.0,2.85,17.0,648.0,164.62,108.03
2016,7,9,9,30,333.0,341.0,2.9,17.0,600.0,256.34,186.31
2016,7,9,9,45,199.0,360.0,3.0,17.5,517.0,280.1,209.75
2016,7,9,10,0,65.0,379.0,3.1,18.0,434.0,287.56,220.74
2016,7,9,10,15,129.5,407.5,3.15,18.0,521.0,322.49,245.91
2016,7,9,10,30,194.0,436.0,3.2,18.0,608.0,377.59,287.18
2016,7,9,10,45,558.0,262.5,3.25,18.0,774.0,409.8,308.84
2016,7,9,11,0,922.0,89.0,3.3,18.0,940.0,498.09,377.3
2016,7,9,11,15,476.5,235.0,3.35,18.0,675.5,420.27,323.78
2016,7,9,11,30,31.0,381.0,3.4,18.0,411.0,320.89,247.39
2016,7,9,11,45,484.0,233.5,3.5,18.0,699.0,485.09,378.01
2016,7,9,12,0,937.0,86.0,3.6,18.0,987.0,693.01,537.67
2016,7,9,12,15,938.0,86.0,3.7,18.0,988.0,737.25,571.17
2016,7,9,12,30,939.0,86.0,3.8,18.0,989.0,779.63,602.28
2016,7,9,12,45,681.0,243.0,3.9,18.0,895.5,764.01,588.17
2016,7,9,13,0,423.0,400.0,4.0,18.0,802.0,720.64,551.97
2016,7,9,13,15,415.5,395.0,4.05,17.5,785.0,735.44,564.79
2016,7,9,13,30,408.0,390.0,4.1,17.0,768.0,747.88,575.57
2016,7,9,13,45,371.5,400.0,4.2,17.0,738.0,733.69,565.68
2016,7,9,14,0,335.0,410.0,4.3,17.0,708.0,727.11,561.19
2016,7,9,14,15,343.0,391.0,4.35,17.0,688.0,731.7,566.18
2016,7,9,14,30,351.0,372.0,4.4,17.0,668.0,734.36,569.81
2016,7,9,14,45,631.5,226.5,4.45,17.0,732.0,901.14,699.2
2016,7,9,15,0,912.0,81.0,4.5,17.0,796.0,1017.3,781.38
2016,7,9,15,15,905.0,79.5,4.5,16.5,759.5,1017.87,783.95
2016,7,9,15,30,898.0,78.0,4.5,16.0,723.0,1015.02,785.19
2016,7,9,15,45,888.0,77.0,4.55,16.0,681.0,1006.37,781.53
2016,7,9,16,0,878.0,76.0,4.6,16.0,639.0,994.51,775.75
2016,7,9,16,15,864.0,74.0,4.6,15.5,593.0,974.25,765.17
2016,7,9,16,30,850.0,72.0,4.6,15.0,547.0,951.1,752.51
2016,7,9,16,45,829.0,70.0,4.6,15.0,498.0,918.38,731.38
2016,7,9,17,0,808.0,68.0,4.6,15.0,449.0,894.14,716.25
2016,7,9,17,15,781.0,64.5,4.55,14.5,398.0,849.19,686.39
2016,7,9,17,30,754.0,61.0,4.5,14.0,347.0,802.72,654.64
2016,7,9,17,45,711.0,58.0,4.45,14.0,296.0,741.43,609.2
2016,7,9,18,0,668.0,55.0,4.4,14.0,245.0,680.08,562.05
2016,7,9,18,15,609.0,49.0,4.25,13.5,196.0,601.93,500.03
2016,7,9,18,30,550.0,43.0,4.1,13.0,147.0,533.1,442.42
2016,7,9,18,45,451.0,35.5,3.95,13.0,104.0,428.93,352.43
2016,7,9,19,0,352.0,28.0,3.8,13.0,61.0,332.27,255.67
2016,7,9,19,15,176.0,14.0,3.75,12.5,30.5,162.32,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,159.5,12.5,3.15,12.0,26.0,10.67,0.0
2016,7,10,5,30,319.0,25.0,3.2,12.0,52.0,20.58,10.33
2016,7,10,5,45,420.5,33.5,3.25,12.5,93.5,27.27,18.13
2016,7,10,6,0,522.0,42.0,3.3,13.0,135.0,33.92,24.5
2016,7,10,6,15,584.5,47.5,3.25,13.0,183.0,37.88,28.34
2016,7,10,6,30,647.0,53.0,3.2,13.0,231.0,45.48,35.3
2016,7,10,6,45,691.0,57.0,3.15,13.5,282.0,48.34,37.8
2016,7,10,7,0,735.0,61.0,3.1,14.0,333.0,51.2,40.2
2016,7,10,7,15,765.0,64.5,3.0,14.5,384.5,53.48,42.02
2016,7,10,7,30,795.0,68.0,2.9,15.0,436.0,55.71,43.75
2016,7,10,7,45,818.5,70.5,2.85,15.5,486.5,65.07,51.7
2016,7,10,8,0,842.0,73.0,2.8,16.0,537.0,67.15,53.2
2016,7,10,8,15,859.0,75.0,2.75,16.0,585.0,68.67,54.34
2016,7,10,8,30,876.0,77.0,2.7,16.0,633.0,70.09,55.39
2016,7,10,8,45,890.5,78.5,2.65,16.5,678.0,71.03,55.92
2016,7,10,9,0,905.0,80.0,2.6,17.0,723.0,77.06,60.81
2016,7,10,9,15,915.0,81.5,2.6,17.0,763.0,129.88,69.84
2016,7,10,9,30,925.0,83.0,2.6,17.0,803.0,184.13,103.99
2016,7,10,9,45,930.0,86.0,2.6,17.5,837.0,239.64,147.64
2016,7,10,10,0,935.0,89.0,2.6,18.0,871.0,295.67,195.6
2016,7,10,10,15,941.0,90.0,2.65,18.0,900.0,350.97,244.72
2016,7,10,10,30,947.0,91.0,2.7,18.0,929.0,406.44,293.97
2016,7,10,10,45,951.0,92.0,2.8,18.0,951.5,461.05,341.92
2016,7,10,11,0,955.0,93.0,2.9,18.0,974.0,515.2,388.44
2016,7,10,11,15,958.0,93.5,3.0,18.0,989.5,567.81,432.64
2016,7,10,11,30,961.0,94.0,3.1,18.0,1005.0,619.46,474.98
2016,7,10,11,45,962.5,94.5,3.25,18.5,1013.0,669.05,513.98
2016,7,10,12,0,964.0,95.0,3.4,19.0,1021.0,717.16,550.91
2016,7,10,12,15,964.5,95.0,3.45,19.0,1021.5,762.52,585.67
2016,7,10,12,30,965.0,95.0,3.5,19.0,1022.0,805.93,617.12
2016,7,10,12,45,960.5,97.5,3.6,19.0,1014.5,845.43,645.15
2016,7,10,13,0,956.0,100.0,3.7,19.0,1007.0,882.31,671.3
2016,7,10,13,15,953.5,99.5,3.7,19.0,993.0,915.38,694.24
2016,7,10,13,30,951.0,99.0,3.7,19.0,979.0,945.49,715.13
2016,7,10,13,45,948.5,97.5,3.75,19.0,958.0,971.53,733.59
2016,7,10,14,0,946.0,96.0,3.8,19.0,937.0,994.32,749.94
2016,7,10,14,15,941.0,95.0,3.75,19.0,909.0,1011.87,762.2
2016,7,10,14,30,936.0,94.0,3.7,19.0,881.0,1025.96,772.25
2016,7,10,14,45,929.5,92.0,3.7,19.0,847.0,1033.97,778.74
2016,7,10,15,0,923.0,90.0,3.7,19.0,813.0,1038.4,783.02
2016,7,10,15,15,913.5,88.5,3.65,19.0,774.0,1036.82,783.08
2016,7,10,15,30,904.0,87.0,3.6,19.0,735.0,1031.74,781.0
2016,7,10,15,45,891.5,85.0,3.6,19.0,690.5,1019.61,774.69
2016,7,10,16,0,879.0,83.0,3.6,19.0,646.0,1004.2,766.3
2016,7,10,16,15,862.5,80.5,3.55,18.5,598.5,981.0,753.74
2016,7,10,16,30,846.0,78.0,3.5,18.0,551.0,954.92,739.16
2016,7,10,16,45,824.0,75.0,3.5,18.0,500.5,931.18,725.07
2016,7,10,17,0,802.0,72.0,3.5,18.0,450.0,893.85,701.13
2016,7,10,17,15,772.5,68.5,3.4,17.5,398.0,846.7,670.4
2016,7,10,17,30,743.0,65.0,3.3,17.0,346.0,798.1,637.8
2016,7,10,17,45,699.5,61.0,3.25,17.0,294.5,735.2,592.45
2016,7,10,18,0,656.0,57.0,3.2,17.0,243.0,672.28,545.37
2016,7,10,18,15,593.5,51.0,3.1,16.5,194.0,598.27,488.23
2016,7,10,18,30,531.0,45.0,3.0,16.0,145.0,521.01,425.5
2016,7,10,18,45,429.5,37.0,2.9,15.5,102.0,414.85,336.35
2016,7,10,19,0,328.0,29.0,2.8,15.0,59.0,316.3,239.65
2016,7,10,19,15,164.0,14.5,2.8,14.5,29.5,154.69,0.0
2016,7,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,153.0,12.5,1.2,12.5,25.0,10.67,0.0
2016,7,11,5,30,306.0,25.0,1.2,13.0,50.0,20.59,10.07
2016,7,11,5,45,408.0,33.5,1.3,13.5,91.0,27.26,18.04
2016,7,11,6,0,510.0,42.0,1.4,14.0,132.0,33.89,24.39
2016,7,11,6,15,573.0,47.5,1.4,14.0,179.5,37.83,28.21
2016,7,11,6,30,636.0,53.0,1.4,14.0,227.0,45.43,35.13
2016,7,11,6,45,679.0,57.5,1.4,14.5,277.5,48.67,37.96
2016,7,11,7,0,722.0,62.0,1.4,15.0,328.0,51.87,40.65
2016,7,11,7,15,752.5,65.5,1.4,15.5,379.0,54.11,42.42
2016,7,11,7,30,783.0,69.0,1.4,16.0,430.0,56.3,44.1
2016,7,11,7,45,805.5,72.0,1.4,16.5,480.0,57.96,45.3
2016,7,11,8,0,828.0,75.0,1.4,17.0,530.0,68.25,53.95
2016,7,11,8,15,592.5,164.0,1.45,17.0,504.0,105.84,85.99
2016,7,11,8,30,357.0,253.0,1.5,17.0,478.0,161.29,132.44
2016,7,11,8,45,622.0,168.5,1.55,17.5,595.5,102.1,81.98
2016,7,11,9,0,887.0,84.0,1.6,18.0,713.0,77.53,60.91
2016,7,11,9,15,897.5,86.0,1.65,18.0,753.0,129.81,70.46
2016,7,11,9,30,908.0,88.0,1.7,18.0,793.0,183.58,103.76
2016,7,11,9,45,907.0,94.0,1.8,18.5,825.5,239.04,147.1
2016,7,11,10,0,906.0,100.0,1.9,19.0,858.0,294.4,194.19
2016,7,11,10,15,912.5,101.5,1.95,19.0,887.0,348.79,241.9
2016,7,11,10,30,919.0,103.0,2.0,19.0,916.0,403.43,289.8
2016,7,11,10,45,924.0,104.0,2.05,19.0,938.0,457.18,336.29
2016,7,11,11,0,929.0,105.0,2.1,19.0,960.0,510.61,381.44
2016,7,11,11,15,932.0,105.5,2.15,19.0,975.5,562.14,424.02
2016,7,11,11,30,935.0,106.0,2.2,19.0,991.0,612.76,464.77
2016,7,11,11,45,937.5,106.0,2.3,19.5,999.5,661.62,502.49
2016,7,11,12,0,940.0,106.0,2.4,20.0,1008.0,709.15,538.24
2016,7,11,12,15,940.5,106.0,2.45,19.5,1009.0,753.76,572.94
2016,7,11,12,30,941.0,106.0,2.5,19.0,1010.0,796.5,604.97
2016,7,11,12,45,944.0,103.5,2.65,19.0,1004.5,836.98,633.74
2016,7,11,13,0,947.0,101.0,2.8,19.0,999.0,875.18,660.91
2016,7,11,13,15,945.0,100.5,2.85,19.0,985.5,908.45,683.98
2016,7,11,13,30,943.0,100.0,2.9,19.0,972.0,938.83,705.12
2016,7,11,13,45,940.0,99.0,3.0,19.0,951.5,964.76,723.72
2016,7,11,14,0,937.0,98.0,3.1,19.0,931.0,987.46,740.29
2016,7,11,14,15,932.0,97.0,3.15,19.0,903.5,1004.94,753.08
2016,7,11,14,30,927.0,96.0,3.2,19.0,876.0,1018.97,763.76
2016,7,11,14,45,921.5,94.0,3.25,19.0,842.5,1027.94,771.25
2016,7,11,15,0,916.0,92.0,3.3,19.0,809.0,1033.38,776.59
2016,7,11,15,15,906.5,90.5,3.3,18.5,770.0,1031.84,778.52
2016,7,11,15,30,897.0,89.0,3.3,18.0,731.0,1026.83,778.33
2016,7,11,15,45,886.0,86.0,3.3,18.0,687.5,1015.1,772.29
2016,7,11,16,0,875.0,83.0,3.3,18.0,644.0,1000.04,764.16
2016,7,11,16,15,858.5,80.5,3.3,17.5,596.0,976.9,751.98
2016,7,11,16,30,842.0,78.0,3.3,17.0,548.0,950.88,737.78
2016,7,11,16,45,821.5,74.5,3.3,17.0,498.0,928.01,724.28
2016,7,11,17,0,801.0,71.0,3.3,17.0,448.0,891.51,700.89
2016,7,11,17,15,771.5,67.5,3.25,16.5,396.0,844.38,670.41
2016,7,11,17,30,742.0,64.0,3.2,16.0,344.0,795.83,638.02
2016,7,11,17,45,701.5,59.5,3.2,16.0,293.0,735.0,594.31
2016,7,11,18,0,661.0,55.0,3.2,16.0,242.0,674.05,548.75
2016,7,11,18,15,599.0,49.5,3.1,15.5,193.0,600.64,491.82
2016,7,11,18,30,537.0,44.0,3.0,15.0,144.0,524.39,429.59
2016,7,11,18,45,440.0,35.5,2.95,14.5,101.5,420.78,342.11
2016,7,11,19,0,343.0,27.0,2.9,14.0,59.0,324.81,245.88
2016,7,11,19,15,171.5,13.5,2.95,13.5,29.5,157.68,0.0
2016,7,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
