Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,162.0,12.0,3.15,11.0,25.0,10.24,0.0
2016,7,12,5,30,324.0,24.0,3.2,11.0,50.0,19.79,9.26
2016,7,12,5,45,423.5,32.0,3.25,11.5,91.0,26.09,17.11
2016,7,12,6,0,523.0,40.0,3.3,12.0,132.0,32.35,23.18
2016,7,12,6,15,586.5,45.5,3.25,12.5,180.0,39.55,29.89
2016,7,12,6,30,650.0,51.0,3.2,13.0,228.0,43.89,33.87
2016,7,12,6,45,443.5,94.5,3.15,13.5,226.5,68.85,56.1
2016,7,12,7,0,237.0,138.0,3.1,14.0,225.0,97.91,81.56
2016,7,12,7,15,515.5,102.5,3.05,14.0,328.5,73.2,59.54
2016,7,12,7,30,794.0,67.0,3.0,14.0,432.0,55.03,43.32
2016,7,12,7,45,816.0,70.5,2.95,14.5,482.5,65.03,51.88
2016,7,12,8,0,838.0,74.0,2.9,15.0,533.0,67.75,53.96
2016,7,12,8,15,856.0,76.5,2.8,15.0,581.5,69.61,55.39
2016,7,12,8,30,874.0,79.0,2.7,15.0,630.0,71.34,56.71
2016,7,12,8,45,886.5,81.5,2.65,15.5,675.0,72.84,57.72
2016,7,12,9,0,899.0,84.0,2.6,16.0,720.0,76.31,60.42
2016,7,12,9,15,910.0,85.5,2.55,16.0,760.5,129.01,70.51
2016,7,12,9,30,921.0,87.0,2.5,16.0,801.0,183.26,104.06
2016,7,12,9,45,930.5,87.5,2.45,16.5,837.0,237.92,146.62
2016,7,12,10,0,940.0,88.0,2.4,17.0,873.0,293.55,194.07
2016,7,12,10,15,946.0,89.0,2.4,17.0,902.0,349.21,243.54
2016,7,12,10,30,952.0,90.0,2.4,17.0,931.0,405.05,293.13
2016,7,12,10,45,956.0,91.0,2.4,17.5,954.0,460.03,340.63
2016,7,12,11,0,960.0,92.0,2.4,18.0,977.0,514.55,386.4
2016,7,12,11,15,963.0,92.5,2.45,18.0,992.0,567.53,430.53
2016,7,12,11,30,966.0,93.0,2.5,18.0,1007.0,619.54,472.73
2016,7,12,11,45,967.5,93.5,2.55,18.0,1015.0,669.47,512.31
2016,7,12,12,0,969.0,94.0,2.6,18.0,1023.0,717.92,549.85
2016,7,12,12,15,969.5,94.0,2.65,18.0,1023.5,763.6,584.6
2016,7,12,12,30,970.0,94.0,2.7,18.0,1024.0,807.31,616.04
2016,7,12,12,45,960.5,99.0,2.8,18.0,1015.0,845.35,642.89
2016,7,12,13,0,951.0,104.0,2.9,18.0,1006.0,880.51,667.74
2016,7,12,13,15,948.5,103.5,2.95,18.0,991.0,913.63,690.83
2016,7,12,13,30,946.0,103.0,3.0,18.0,976.0,943.81,711.94
2016,7,12,13,45,942.0,101.5,3.1,18.0,954.5,968.57,729.82
2016,7,12,14,0,938.0,100.0,3.2,18.0,933.0,990.0,745.61
2016,7,12,14,15,932.0,99.0,3.2,18.0,905.0,1006.64,757.51
2016,7,12,14,30,926.0,98.0,3.2,18.0,877.0,1019.8,767.24
2016,7,12,14,45,919.0,96.0,3.25,18.0,842.5,1027.37,773.82
2016,7,12,15,0,912.0,94.0,3.3,18.0,808.0,1031.37,778.23
2016,7,12,15,15,901.5,92.5,3.3,17.5,768.5,1028.88,779.53
2016,7,12,15,30,891.0,91.0,3.3,17.0,729.0,1022.92,778.69
2016,7,12,15,45,879.0,88.5,3.3,17.0,684.5,1010.87,772.4
2016,7,12,16,0,867.0,86.0,3.3,17.0,640.0,995.53,764.03
2016,7,12,16,15,849.5,83.5,3.25,17.0,592.0,971.55,749.39
2016,7,12,16,30,832.0,81.0,3.2,17.0,544.0,956.09,740.76
2016,7,12,16,45,811.0,77.5,3.2,17.0,494.0,921.69,719.12
2016,7,12,17,0,790.0,74.0,3.2,17.0,444.0,884.92,695.63
2016,7,12,17,15,760.0,70.0,3.1,16.5,392.5,836.89,664.15
2016,7,12,17,30,730.0,66.0,3.0,16.0,341.0,787.45,630.81
2016,7,12,17,45,689.0,61.5,2.95,16.0,290.0,726.46,586.76
2016,7,12,18,0,648.0,57.0,2.9,16.0,239.0,665.34,540.9
2016,7,12,18,15,585.5,51.0,2.8,15.5,190.5,591.72,483.87
2016,7,12,18,30,523.0,45.0,2.7,15.0,142.0,514.75,421.16
2016,7,12,18,45,424.0,36.5,2.6,14.5,99.5,410.14,332.89
2016,7,12,19,0,325.0,28.0,2.5,14.0,57.0,313.19,235.22
2016,7,12,19,15,162.5,14.0,2.5,13.5,28.5,152.02,0.0
2016,7,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,145.0,12.5,1.75,12.0,24.0,10.67,0.0
2016,7,13,5,30,290.0,25.0,1.7,12.0,48.0,20.64,9.53
2016,7,13,5,45,395.0,34.0,1.65,12.5,89.0,27.73,18.44
2016,7,13,6,0,500.0,43.0,1.6,13.0,130.0,34.74,25.21
2016,7,13,6,15,566.0,49.5,1.45,13.5,178.0,39.44,29.68
2016,7,13,6,30,632.0,56.0,1.3,14.0,226.0,44.1,33.94
2016,7,13,6,45,676.5,60.5,1.2,14.5,277.0,51.15,40.18
2016,7,13,7,0,721.0,65.0,1.1,15.0,328.0,54.28,42.79
2016,7,13,7,15,429.5,127.5,1.0,15.5,291.0,88.58,72.67
2016,7,13,7,30,138.0,190.0,0.9,16.0,254.0,132.5,110.02
2016,7,13,7,45,224.0,203.5,0.85,16.5,320.5,135.32,111.66
2016,7,13,8,0,310.0,217.0,0.8,17.0,387.0,143.36,117.8
2016,7,13,8,15,336.5,233.0,0.75,17.5,432.5,151.56,123.99
2016,7,13,8,30,363.0,249.0,0.7,18.0,478.0,159.36,129.78
2016,7,13,8,45,627.5,169.0,0.7,18.5,598.5,102.77,82.05
2016,7,13,9,0,892.0,89.0,0.7,19.0,719.0,77.61,60.67
2016,7,13,9,15,902.5,91.0,0.75,19.0,759.5,130.31,71.22
2016,7,13,9,30,913.0,93.0,0.8,19.0,800.0,184.51,103.69
2016,7,13,9,45,908.0,101.5,0.85,19.5,831.5,241.23,147.22
2016,7,13,10,0,903.0,110.0,0.9,20.0,863.0,297.45,194.17
2016,7,13,10,15,558.5,271.0,1.0,20.0,742.0,343.59,244.66
2016,7,13,10,30,214.0,432.0,1.1,20.0,621.0,380.62,282.81
2016,7,13,10,45,223.5,442.0,1.25,20.0,644.0,410.44,306.08
2016,7,13,11,0,233.0,452.0,1.4,20.0,667.0,441.46,330.17
2016,7,13,11,15,582.5,283.5,1.5,20.0,832.0,506.38,379.34
2016,7,13,11,30,932.0,115.0,1.6,20.0,997.0,615.73,462.2
2016,7,13,11,45,606.0,290.5,1.7,20.5,866.0,599.76,449.82
2016,7,13,12,0,280.0,466.0,1.8,21.0,735.0,561.58,419.47
2016,7,13,12,15,283.5,465.0,1.9,21.0,738.0,587.1,439.08
2016,7,13,12,30,287.0,464.0,2.0,21.0,741.0,612.34,457.9
2016,7,13,12,45,614.5,287.0,2.15,21.0,871.5,746.41,560.1
2016,7,13,13,0,942.0,110.0,2.3,21.0,1002.0,877.8,654.69
2016,7,13,13,15,939.5,109.0,2.4,21.0,988.0,910.39,676.46
2016,7,13,13,30,937.0,108.0,2.5,21.0,974.0,940.03,697.24
2016,7,13,13,45,933.0,107.0,2.6,21.0,952.5,965.22,715.16
2016,7,13,14,0,929.0,106.0,2.7,21.0,931.0,987.15,731.06
2016,7,13,14,15,923.0,105.0,2.75,20.5,902.5,1003.82,744.6
2016,7,13,14,30,917.0,104.0,2.8,20.0,874.0,1017.02,756.1
2016,7,13,14,45,909.5,102.0,2.85,20.0,840.0,1024.18,762.36
2016,7,13,15,0,902.0,100.0,2.9,20.0,806.0,1027.79,766.5
2016,7,13,15,15,891.5,98.5,2.95,20.0,766.5,1025.42,766.86
2016,7,13,15,30,881.0,97.0,3.0,20.0,727.0,1019.61,765.15
2016,7,13,15,45,867.5,94.5,3.05,20.0,682.5,1006.22,758.51
2016,7,13,16,0,854.0,92.0,3.1,20.0,638.0,989.59,749.82
2016,7,13,16,15,836.5,89.5,3.1,19.5,590.0,977.63,745.41
2016,7,13,16,30,819.0,87.0,3.1,19.0,542.0,950.91,730.82
2016,7,13,16,45,796.5,83.5,3.1,19.0,492.0,915.28,708.59
2016,7,13,17,0,774.0,80.0,3.1,19.0,442.0,877.33,684.45
2016,7,13,17,15,742.5,76.0,3.05,18.5,390.5,828.19,652.7
2016,7,13,17,30,711.0,72.0,3.0,18.0,339.0,777.67,619.04
2016,7,13,17,45,667.5,66.5,2.95,18.0,288.0,719.75,577.48
2016,7,13,18,0,624.0,61.0,2.9,18.0,237.0,656.49,530.22
2016,7,13,18,15,559.5,54.5,2.7,17.5,188.0,575.19,467.23
2016,7,13,18,30,495.0,48.0,2.5,17.0,139.0,496.57,403.33
2016,7,13,18,45,394.0,38.5,2.4,16.5,97.0,390.04,314.16
2016,7,13,19,0,293.0,29.0,2.3,16.0,55.0,291.35,215.39
2016,7,13,19,15,146.5,14.5,2.25,15.5,27.5,141.49,0.0
2016,7,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,150.0,12.0,1.45,12.5,23.5,10.24,0.0
2016,7,14,5,30,300.0,24.0,1.4,13.0,47.0,19.82,8.5
2016,7,14,5,45,407.0,33.0,1.35,13.5,88.5,26.96,17.65
2016,7,14,6,0,514.0,42.0,1.3,14.0,130.0,34.03,24.45
2016,7,14,6,15,580.0,48.0,1.2,14.0,178.5,38.37,28.66
2016,7,14,6,30,646.0,54.0,1.1,14.0,227.0,46.46,36.05
2016,7,14,6,45,690.5,59.0,1.0,14.5,278.5,50.09,39.24
2016,7,14,7,0,735.0,64.0,0.9,15.0,330.0,53.67,42.26
2016,7,14,7,15,766.0,67.5,0.9,15.5,382.5,55.87,43.99
2016,7,14,7,30,797.0,71.0,0.9,16.0,435.0,58.03,45.64
2016,7,14,7,45,820.5,74.0,0.9,16.5,486.0,59.68,46.81
2016,7,14,8,0,844.0,77.0,0.9,17.0,537.0,69.84,55.34
2016,7,14,8,15,601.5,163.5,0.9,17.0,506.5,106.03,86.12
2016,7,14,8,30,359.0,250.0,0.9,17.0,476.0,159.88,131.04
2016,7,14,8,45,633.0,167.5,0.95,17.5,600.5,102.07,81.86
2016,7,14,9,0,907.0,85.0,1.0,18.0,725.0,75.0,58.75
2016,7,14,9,15,917.5,86.5,1.05,18.0,765.5,127.17,69.08
2016,7,14,9,30,928.0,88.0,1.1,18.0,806.0,181.86,101.68
2016,7,14,9,45,929.5,93.0,1.2,18.5,839.5,238.44,145.04
2016,7,14,10,0,931.0,98.0,1.3,19.0,873.0,295.19,192.73
2016,7,14,10,15,937.5,99.0,1.35,19.0,902.5,350.76,241.1
2016,7,14,10,30,944.0,100.0,1.4,19.0,932.0,406.57,289.67
2016,7,14,10,45,529.0,276.0,1.5,19.5,744.5,407.96,302.15
2016,7,14,11,0,114.0,452.0,1.6,20.0,557.0,386.5,291.34
2016,7,14,11,15,536.0,277.5,1.7,20.0,782.5,477.78,359.97
2016,7,14,11,30,958.0,103.0,1.8,20.0,1008.0,620.54,467.02
2016,7,14,11,45,959.5,103.5,1.9,20.0,1016.0,670.41,505.34
2016,7,14,12,0,961.0,104.0,2.0,20.0,1024.0,718.82,542.48
2016,7,14,12,15,500.0,256.0,2.05,20.0,734.5,571.84,435.05
2016,7,14,12,30,39.0,408.0,2.1,20.0,445.0,374.1,283.57
2016,7,14,12,45,47.0,419.0,2.2,20.0,463.5,396.81,301.84
2016,7,14,13,0,55.0,430.0,2.3,20.0,482.0,420.49,319.78
2016,7,14,13,15,497.0,271.0,2.35,19.5,730.0,693.28,529.68
2016,7,14,13,30,939.0,112.0,2.4,19.0,978.0,945.03,707.22
2016,7,14,13,45,510.5,265.5,2.45,19.0,734.5,745.45,565.68
2016,7,14,14,0,82.0,419.0,2.5,19.0,491.0,465.53,355.19
2016,7,14,14,15,287.0,366.5,2.5,19.0,609.0,652.62,499.34
2016,7,14,14,30,492.0,314.0,2.5,19.0,727.0,830.4,628.56
2016,7,14,14,45,408.0,329.5,2.55,19.0,663.0,776.7,589.21
2016,7,14,15,0,324.0,345.0,2.6,19.0,599.0,702.22,536.76
2016,7,14,15,15,600.5,222.5,2.6,18.5,663.0,886.94,676.87
2016,7,14,15,30,877.0,100.0,2.6,18.0,727.0,1018.84,768.11
2016,7,14,15,45,863.0,97.5,2.6,18.0,682.0,1005.05,759.35
2016,7,14,16,0,849.0,95.0,2.6,18.0,637.0,988.04,750.03
2016,7,14,16,15,830.5,92.0,2.6,17.5,589.0,974.67,744.68
2016,7,14,16,30,812.0,89.0,2.6,17.0,541.0,946.41,729.08
2016,7,14,16,45,413.0,125.0,2.6,17.0,354.5,584.65,469.67
2016,7,14,17,0,14.0,161.0,2.6,17.0,168.0,162.0,128.93
2016,7,14,17,15,44.5,154.0,2.55,16.5,171.5,203.6,165.89
2016,7,14,17,30,75.0,147.0,2.5,16.0,175.0,228.91,188.47
2016,7,14,17,45,66.0,126.0,2.5,16.0,148.5,198.06,163.11
2016,7,14,18,0,57.0,105.0,2.5,16.0,122.0,167.0,137.17
2016,7,14,18,15,263.5,77.5,2.45,15.5,129.0,354.91,296.26
2016,7,14,18,30,470.0,50.0,2.4,15.0,136.0,479.2,393.66
2016,7,14,18,45,365.5,40.0,2.35,14.5,94.5,370.2,300.58
2016,7,14,19,0,261.0,30.0,2.3,14.0,53.0,269.25,198.78
2016,7,14,19,15,130.5,15.0,2.35,13.5,26.5,130.81,0.0
2016,7,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,112.5,13.0,2.25,11.0,21.5,11.1,0.0
2016,7,15,5,30,225.0,26.0,2.3,11.0,43.0,21.51,9.32
2016,7,15,5,45,333.5,36.5,2.35,11.5,83.0,29.79,20.2
2016,7,15,6,0,442.0,47.0,2.4,12.0,123.0,37.93,28.08
2016,7,15,6,15,513.0,54.5,2.3,12.5,170.5,43.24,33.16
2016,7,15,6,30,584.0,62.0,2.2,13.0,218.0,48.49,37.98
2016,7,15,6,45,307.5,97.0,2.15,13.5,181.0,69.43,56.61
2016,7,15,7,0,31.0,132.0,2.1,14.0,144.0,98.89,82.4
2016,7,15,7,15,34.5,152.5,2.05,14.0,167.5,112.91,94.41
2016,7,15,7,30,38.0,173.0,2.0,14.0,191.0,126.66,106.02
2016,7,15,7,45,19.0,163.5,1.95,14.0,172.5,127.68,106.5
2016,7,15,8,0,0.0,154.0,1.9,14.0,154.0,121.93,101.17
2016,7,15,8,15,2.5,168.5,1.9,14.0,170.0,132.89,110.26
2016,7,15,8,30,5.0,183.0,1.9,14.0,186.0,143.75,119.17
2016,7,15,8,45,128.0,250.0,1.9,14.5,339.5,166.93,138.18
2016,7,15,9,0,251.0,317.0,1.9,15.0,493.0,188.51,155.55
2016,7,15,9,15,139.0,306.0,1.9,15.0,404.5,208.76,160.1
2016,7,15,9,30,27.0,295.0,1.9,15.0,316.0,213.98,167.02
2016,7,15,9,45,25.5,301.5,1.95,15.5,322.0,223.36,173.84
2016,7,15,10,0,24.0,308.0,2.0,16.0,328.0,245.22,190.53
2016,7,15,10,15,62.5,366.0,2.05,16.0,420.5,286.62,221.26
2016,7,15,10,30,101.0,424.0,2.1,16.0,513.0,346.07,265.99
2016,7,15,10,45,129.0,441.0,2.15,16.5,557.5,370.77,284.13
2016,7,15,11,0,157.0,458.0,2.2,17.0,602.0,409.84,313.34
2016,7,15,11,15,550.5,283.0,2.25,17.0,800.5,488.38,373.28
2016,7,15,11,30,944.0,108.0,2.3,17.0,999.0,615.41,470.83
2016,7,15,11,45,946.5,108.0,2.35,17.0,1007.5,664.99,509.65
2016,7,15,12,0,949.0,108.0,2.4,17.0,1016.0,713.23,547.08
2016,7,15,12,15,701.5,257.5,2.4,17.0,929.0,713.47,544.76
2016,7,15,12,30,454.0,407.0,2.4,17.0,842.0,691.39,525.33
2016,7,15,12,45,398.5,421.5,2.4,17.0,801.5,685.84,521.53
2016,7,15,13,0,343.0,436.0,2.4,17.0,761.0,678.11,515.7
2016,7,15,13,15,442.5,393.5,2.4,17.0,806.0,755.37,573.25
2016,7,15,13,30,542.0,351.0,2.4,17.0,851.0,830.09,627.7
2016,7,15,13,45,308.5,382.5,2.4,17.0,666.0,658.25,502.78
2016,7,15,14,0,75.0,414.0,2.4,17.0,481.0,454.04,349.39
2016,7,15,14,15,76.5,400.0,2.4,17.0,466.5,448.99,347.37
2016,7,15,14,30,78.0,386.0,2.4,17.0,452.0,443.35,343.89
2016,7,15,14,45,77.5,370.0,2.4,17.0,433.5,433.06,336.91
2016,7,15,15,0,77.0,354.0,2.4,17.0,415.0,422.14,329.49
2016,7,15,15,15,229.5,324.0,2.4,16.5,491.0,593.0,463.33
2016,7,15,15,30,382.0,294.0,2.4,16.0,567.0,721.72,562.14
2016,7,15,15,45,386.5,270.0,2.4,16.0,531.5,704.94,551.06
2016,7,15,16,0,391.0,246.0,2.4,16.0,496.0,685.8,539.46
2016,7,15,16,15,379.0,231.0,2.35,15.5,458.0,658.57,522.0
2016,7,15,16,30,367.0,216.0,2.3,15.0,420.0,629.81,503.24
2016,7,15,16,45,544.5,154.5,2.3,15.0,424.5,751.29,598.56
2016,7,15,17,0,722.0,93.0,2.3,15.0,429.0,849.68,670.57
2016,7,15,17,15,687.5,88.0,2.3,14.5,378.0,797.9,635.57
2016,7,15,17,30,653.0,83.0,2.3,14.0,327.0,745.12,600.14
2016,7,15,17,45,602.5,77.0,2.35,14.0,276.0,676.08,550.27
2016,7,15,18,0,552.0,71.0,2.4,14.0,225.0,607.69,498.78
2016,7,15,18,15,482.5,63.0,2.35,13.5,177.5,522.15,431.71
2016,7,15,18,30,413.0,55.0,2.3,13.0,130.0,439.41,363.63
2016,7,15,18,45,307.5,43.5,2.3,13.0,90.0,328.43,268.24
2016,7,15,19,0,202.0,32.0,2.3,13.0,50.0,231.02,169.0
2016,7,15,19,15,101.0,16.0,2.35,13.0,25.0,81.17,0.0
2016,7,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,110.0,13.0,2.2,11.5,21.0,11.1,0.0
2016,7,16,5,30,220.0,26.0,2.2,12.0,42.0,21.57,8.74
2016,7,16,5,45,330.0,36.5,2.2,12.5,81.5,29.84,20.1
2016,7,16,6,0,440.0,47.0,2.2,13.0,121.0,37.98,27.98
2016,7,16,6,15,511.5,54.5,2.1,13.0,168.5,43.28,33.12
2016,7,16,6,30,583.0,62.0,2.0,13.0,216.0,48.53,38.02
2016,7,16,6,45,296.0,92.0,1.9,13.5,170.5,65.92,53.49
2016,7,16,7,0,9.0,122.0,1.8,14.0,125.0,95.43,79.35
2016,7,16,7,15,12.5,140.0,1.7,14.0,145.5,109.02,90.99
2016,7,16,7,30,16.0,158.0,1.6,14.0,166.0,122.53,102.39
2016,7,16,7,45,10.0,162.0,1.55,14.5,167.0,126.49,105.23
2016,7,16,8,0,4.0,166.0,1.5,15.0,168.0,130.25,107.86
2016,7,16,8,15,81.5,223.5,1.5,15.0,274.5,160.48,133.19
2016,7,16,8,30,159.0,281.0,1.5,15.0,381.0,183.28,151.85
2016,7,16,8,45,180.0,302.0,1.5,15.5,423.0,194.19,160.14
2016,7,16,9,0,201.0,323.0,1.5,16.0,465.0,204.63,168.02
2016,7,16,9,15,146.0,339.5,1.55,16.0,445.5,225.75,172.45
2016,7,16,9,30,91.0,356.0,1.6,16.0,426.0,256.31,196.5
2016,7,16,9,45,181.0,372.5,1.65,16.5,520.0,280.35,210.33
2016,7,16,10,0,271.0,389.0,1.7,17.0,614.0,315.62,234.05
2016,7,16,10,15,268.5,404.5,1.8,17.0,634.0,347.17,259.75
2016,7,16,10,30,266.0,420.0,1.9,17.0,654.0,379.0,285.68
2016,7,16,10,45,170.0,425.5,2.0,17.0,576.5,377.19,287.49
2016,7,16,11,0,74.0,431.0,2.1,17.0,499.0,361.68,277.57
2016,7,16,11,15,156.0,449.0,2.15,17.0,595.0,419.75,321.52
2016,7,16,11,30,238.0,467.0,2.2,17.0,691.0,494.65,377.69
2016,7,16,11,45,298.5,449.5,2.3,17.0,733.5,535.46,409.03
2016,7,16,12,0,359.0,432.0,2.4,17.0,776.0,586.35,447.93
2016,7,16,12,15,379.5,422.5,2.4,17.0,786.0,619.65,473.0
2016,7,16,12,30,400.0,413.0,2.4,17.0,796.0,653.42,498.33
2016,7,16,12,45,413.0,397.5,2.45,17.0,790.5,681.25,519.39
2016,7,16,13,0,426.0,382.0,2.5,17.0,785.0,705.7,538.05
2016,7,16,13,15,678.0,248.5,2.5,17.0,878.5,828.7,631.22
2016,7,16,13,30,930.0,115.0,2.5,17.0,972.0,938.84,708.02
2016,7,16,13,45,929.0,112.5,2.55,17.0,951.5,965.49,725.93
2016,7,16,14,0,928.0,110.0,2.6,17.0,931.0,988.94,742.61
2016,7,16,14,15,922.5,108.5,2.6,17.0,903.0,1005.8,754.53
2016,7,16,14,30,917.0,107.0,2.6,17.0,875.0,1019.19,764.31
2016,7,16,14,45,722.0,187.5,2.6,17.0,777.5,949.23,718.35
2016,7,16,15,0,527.0,268.0,2.6,17.0,680.0,844.12,645.12
2016,7,16,15,15,705.5,183.0,2.6,16.5,704.0,951.56,725.74
2016,7,16,15,30,884.0,98.0,2.6,16.0,728.0,1023.24,776.3
2016,7,16,15,45,872.0,95.0,2.65,16.0,684.0,1010.89,769.61
2016,7,16,16,0,860.0,92.0,2.7,16.0,640.0,995.24,761.64
2016,7,16,16,15,541.5,164.0,2.7,16.0,499.5,765.83,602.6
2016,7,16,16,30,223.0,236.0,2.7,16.0,359.0,489.32,392.64
2016,7,16,16,45,236.5,210.5,2.7,16.0,330.0,495.58,400.73
2016,7,16,17,0,250.0,185.0,2.7,16.0,301.0,477.68,388.98
2016,7,16,17,15,261.0,161.0,2.7,15.5,269.5,457.15,375.67
2016,7,16,17,30,272.0,137.0,2.7,15.0,238.0,434.38,360.16
2016,7,16,17,45,248.5,120.0,2.7,14.5,201.5,388.6,324.47
2016,7,16,18,0,225.0,103.0,2.7,14.0,165.0,343.2,287.93
2016,7,16,18,15,357.5,75.5,2.7,13.5,150.5,430.15,360.5
2016,7,16,18,30,490.0,48.0,2.7,13.0,136.0,492.45,407.04
2016,7,16,18,45,378.0,38.5,2.7,13.0,94.0,377.83,308.17
2016,7,16,19,0,266.0,29.0,2.7,13.0,52.0,271.01,196.83
2016,7,16,19,15,133.0,14.5,2.75,12.5,26.0,101.24,0.0
2016,7,16,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,122.0,12.0,2.95,11.0,21.0,10.24,0.0
2016,7,17,5,30,244.0,24.0,3.0,11.0,42.0,19.86,7.02
2016,7,17,5,45,360.0,33.5,3.05,11.5,82.0,27.37,17.99
2016,7,17,6,0,476.0,43.0,3.1,12.0,122.0,34.81,25.26
2016,7,17,6,15,545.5,49.5,3.05,12.5,170.0,39.47,29.76
2016,7,17,6,30,615.0,56.0,3.0,13.0,218.0,44.12,34.05
2016,7,17,6,45,307.5,84.0,3.0,13.5,165.0,60.55,48.71
2016,7,17,7,0,0.0,112.0,3.0,14.0,112.0,88.49,73.29
2016,7,17,7,15,158.0,140.0,2.95,14.0,211.5,102.82,85.67
2016,7,17,7,30,316.0,168.0,2.9,14.0,311.0,116.62,97.42
2016,7,17,7,45,158.0,159.5,2.85,14.5,231.0,115.81,96.18
2016,7,17,8,0,0.0,151.0,2.8,15.0,151.0,119.77,99.07
2016,7,17,8,15,10.5,188.0,2.8,15.0,194.5,146.26,121.44
2016,7,17,8,30,21.0,225.0,2.8,15.0,238.0,171.95,142.82
2016,7,17,8,45,21.0,239.0,2.85,15.0,253.0,182.22,151.01
2016,7,17,9,0,21.0,253.0,2.9,15.0,268.0,192.34,159.1
2016,7,17,9,15,31.5,286.0,2.95,15.0,310.0,202.71,159.13
2016,7,17,9,30,42.0,319.0,3.0,15.0,352.0,229.4,179.15
2016,7,17,9,45,222.5,330.0,3.05,15.5,513.5,250.25,187.0
2016,7,17,10,0,403.0,341.0,3.1,16.0,675.0,307.96,225.6
2016,7,17,10,15,235.0,372.0,3.1,16.0,568.5,317.47,240.57
2016,7,17,10,30,67.0,403.0,3.1,16.0,462.0,320.35,248.05
2016,7,17,10,45,83.0,424.0,3.15,16.0,499.0,350.2,271.03
2016,7,17,11,0,99.0,445.0,3.2,16.0,536.0,382.45,295.81
2016,7,17,11,15,119.0,458.5,3.25,16.0,569.5,407.21,314.97
2016,7,17,11,30,139.0,472.0,3.3,16.0,603.0,442.68,342.26
2016,7,17,11,45,120.5,471.5,3.4,16.0,586.0,447.1,345.93
2016,7,17,12,0,102.0,471.0,3.5,16.0,569.0,450.22,348.54
2016,7,17,12,15,91.0,465.5,3.55,16.0,553.0,449.72,348.38
2016,7,17,12,30,80.0,460.0,3.6,16.0,537.0,447.74,347.05
2016,7,17,12,45,499.5,288.5,3.65,16.0,761.0,657.26,513.26
2016,7,17,13,0,919.0,117.0,3.7,16.0,985.0,862.66,666.71
2016,7,17,13,15,477.0,249.0,3.75,16.0,699.5,657.57,513.68
2016,7,17,13,30,35.0,381.0,3.8,16.0,414.0,372.59,289.8
2016,7,17,13,45,29.0,354.0,3.85,16.0,380.5,347.36,271.62
2016,7,17,14,0,23.0,327.0,3.9,16.0,347.0,305.49,239.54
2016,7,17,14,15,37.0,345.5,3.95,15.5,377.0,356.72,280.7
2016,7,17,14,30,51.0,364.0,4.0,15.0,407.0,394.43,311.12
2016,7,17,14,45,36.5,323.5,4.05,15.0,354.0,343.89,272.04
2016,7,17,15,0,22.0,283.0,4.1,15.0,301.0,273.04,216.66
2016,7,17,15,15,82.0,307.0,4.15,15.0,366.5,382.35,305.66
2016,7,17,15,30,142.0,331.0,4.2,15.0,432.0,497.98,397.28
2016,7,17,15,45,81.0,279.0,4.3,15.0,336.0,360.88,289.95
2016,7,17,16,0,20.0,227.0,4.4,15.0,240.0,225.66,180.98
2016,7,17,16,15,15.5,206.0,4.4,14.5,215.5,202.25,162.91
2016,7,17,16,30,11.0,185.0,4.4,14.0,191.0,178.65,144.22
2016,7,17,16,45,5.5,153.5,4.45,14.0,156.5,142.87,114.88
2016,7,17,17,0,0.0,122.0,4.5,14.0,122.0,107.11,85.15
2016,7,17,17,15,63.0,134.5,4.45,13.5,158.0,196.57,163.55
2016,7,17,17,30,126.0,147.0,4.4,13.0,194.0,294.93,248.0
2016,7,17,17,45,114.0,126.5,4.4,13.0,164.0,259.87,218.74
2016,7,17,18,0,102.0,106.0,4.4,13.0,134.0,224.65,188.98
2016,7,17,18,15,282.5,77.0,4.3,12.5,132.5,370.33,314.13
2016,7,17,18,30,463.0,48.0,4.2,12.0,131.0,470.98,394.36
2016,7,17,18,45,352.5,38.5,4.1,12.0,90.0,358.54,295.22
2016,7,17,19,0,242.0,29.0,4.0,12.0,49.0,252.61,182.08
2016,7,17,19,15,121.0,14.5,3.95,12.0,24.5,93.18,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,127.5,11.0,3.1,12.0,19.5,9.39,0.0
2016,7,18,5,30,255.0,22.0,3.2,12.0,39.0,18.14,5.21
2016,7,18,5,45,367.0,31.0,3.3,12.5,78.5,25.28,16.05
2016,7,18,6,0,479.0,40.0,3.4,13.0,118.0,32.36,22.96
2016,7,18,6,15,546.0,46.0,3.4,13.0,165.0,36.7,27.21
2016,7,18,6,30,613.0,52.0,3.4,13.0,212.0,44.65,34.52
2016,7,18,6,45,306.5,77.5,3.4,13.5,157.5,56.09,44.73
2016,7,18,7,0,0.0,103.0,3.4,14.0,103.0,82.19,67.74
2016,7,18,7,15,2.0,124.0,3.3,14.0,125.5,97.97,81.44
2016,7,18,7,30,4.0,145.0,3.2,14.0,148.0,113.58,94.81
2016,7,18,7,45,4.0,155.5,3.15,14.5,158.5,121.92,101.52
2016,7,18,8,0,4.0,166.0,3.1,15.0,169.0,130.17,108.07
2016,7,18,8,15,44.5,218.5,3.05,15.0,246.5,156.94,130.58
2016,7,18,8,30,85.0,271.0,3.0,15.0,324.0,187.41,155.91
2016,7,18,8,45,65.5,280.0,3.0,15.0,323.0,193.08,160.17
2016,7,18,9,0,46.0,289.0,3.0,15.0,322.0,198.42,164.21
2016,7,18,9,15,44.0,303.5,3.0,15.0,336.5,213.01,167.02
2016,7,18,9,30,42.0,318.0,3.0,15.0,351.0,228.61,178.52
2016,7,18,9,45,85.0,358.5,3.0,15.5,428.0,267.37,206.37
2016,7,18,10,0,128.0,399.0,3.0,16.0,505.0,299.24,229.04
2016,7,18,10,15,83.5,383.0,3.0,16.0,453.5,302.77,233.71
2016,7,18,10,30,39.0,367.0,3.0,16.0,402.0,287.07,222.97
2016,7,18,10,45,67.5,405.0,3.05,16.5,466.5,331.16,256.23
2016,7,18,11,0,96.0,443.0,3.1,17.0,531.0,379.5,292.45
2016,7,18,11,15,256.5,419.5,3.1,17.0,659.5,442.55,340.37
2016,7,18,11,30,417.0,396.0,3.1,17.0,788.0,532.91,409.32
2016,7,18,11,45,235.5,414.0,3.15,17.0,635.5,470.43,362.83
2016,7,18,12,0,54.0,432.0,3.2,17.0,483.0,388.18,299.54
2016,7,18,12,15,131.5,455.5,3.25,17.0,581.0,471.63,364.08
2016,7,18,12,30,209.0,479.0,3.3,17.0,679.0,562.64,432.76
2016,7,18,12,45,116.5,416.5,3.35,17.0,528.5,455.49,352.18
2016,7,18,13,0,24.0,354.0,3.4,17.0,378.0,327.91,254.21
2016,7,18,13,15,93.0,406.5,3.4,17.0,493.0,439.13,341.22
2016,7,18,13,30,162.0,459.0,3.4,17.0,608.0,570.14,439.87
2016,7,18,13,45,307.0,405.0,3.4,17.0,679.0,678.0,522.54
2016,7,18,14,0,452.0,351.0,3.4,17.0,750.0,792.23,608.11
2016,7,18,14,15,346.5,374.5,3.4,17.0,674.5,717.37,552.47
2016,7,18,14,30,241.0,398.0,3.4,17.0,599.0,652.93,504.18
2016,7,18,14,45,208.0,384.0,3.4,17.0,552.5,597.57,464.51
2016,7,18,15,0,175.0,370.0,3.4,17.0,506.0,558.94,436.32
2016,7,18,15,15,539.0,222.5,3.4,16.5,611.5,816.43,637.86
2016,7,18,15,30,903.0,75.0,3.4,16.0,717.0,1014.69,779.04
2016,7,18,15,45,892.5,72.5,3.4,16.0,673.5,1003.84,771.66
2016,7,18,16,0,882.0,70.0,3.4,16.0,630.0,989.63,764.0
2016,7,18,16,15,866.0,68.0,3.4,16.0,582.5,967.34,750.81
2016,7,18,16,30,850.0,66.0,3.4,16.0,535.0,942.16,735.62
2016,7,18,16,45,830.0,63.5,3.45,16.0,485.5,909.7,715.5
2016,7,18,17,0,810.0,61.0,3.5,16.0,436.0,874.95,693.43
2016,7,18,17,15,781.5,58.0,3.5,15.5,384.5,829.49,663.98
2016,7,18,17,30,753.0,55.0,3.5,15.0,333.0,792.67,640.03
2016,7,18,17,45,713.0,51.0,3.5,14.5,282.5,732.79,597.48
2016,7,18,18,0,673.0,47.0,3.5,14.0,232.0,672.9,552.97
2016,7,18,18,15,612.5,42.0,3.45,13.5,183.5,595.03,491.61
2016,7,18,18,30,552.0,37.0,3.4,13.0,135.0,519.42,428.65
2016,7,18,18,45,451.0,30.0,3.35,13.0,93.0,413.71,336.58
2016,7,18,19,0,350.0,23.0,3.3,13.0,51.0,322.04,227.63
2016,7,18,19,15,175.0,11.5,3.25,12.5,25.5,126.6,0.0
2016,7,18,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,147.5,10.0,2.6,11.0,20.0,8.54,0.0
2016,7,19,5,30,295.0,20.0,2.7,11.0,40.0,16.49,3.53
2016,7,19,5,45,405.5,28.5,2.8,11.5,80.0,23.31,14.38
2016,7,19,6,0,516.0,37.0,2.9,12.0,120.0,32.74,23.39
2016,7,19,6,15,582.0,42.5,2.9,12.0,168.0,37.15,27.72
2016,7,19,6,30,648.0,48.0,2.9,12.0,216.0,41.57,31.89
2016,7,19,6,45,369.0,93.0,2.9,12.5,193.5,67.39,55.02
2016,7,19,7,0,90.0,138.0,2.9,13.0,171.0,102.77,86.21
2016,7,19,7,15,68.0,155.5,2.85,13.0,182.5,114.79,96.52
2016,7,19,7,30,46.0,173.0,2.8,13.0,194.0,126.5,106.44
2016,7,19,7,45,34.5,184.5,2.8,13.5,201.0,134.61,112.88
2016,7,19,8,0,23.0,196.0,2.8,14.0,208.0,150.33,125.8
2016,7,19,8,15,166.0,227.0,2.8,14.0,329.0,155.16,129.49
2016,7,19,8,30,309.0,258.0,2.8,14.0,450.0,163.5,136.19
2016,7,19,8,45,601.0,169.0,2.8,14.5,576.5,103.05,83.95
2016,7,19,9,0,893.0,80.0,2.8,15.0,703.0,71.77,56.76
2016,7,19,9,15,903.0,81.5,2.8,15.0,743.0,115.24,63.69
2016,7,19,9,30,913.0,83.0,2.8,15.0,783.0,169.24,94.58
2016,7,19,9,45,916.0,87.0,2.8,15.5,817.0,224.87,137.16
2016,7,19,10,0,919.0,91.0,2.8,16.0,851.0,280.84,184.9
2016,7,19,10,15,925.0,92.0,2.8,16.0,880.0,335.81,233.97
2016,7,19,10,30,931.0,93.0,2.8,16.0,909.0,390.97,283.42
2016,7,19,10,45,933.5,95.0,2.85,16.0,930.5,445.42,331.79
2016,7,19,11,0,936.0,97.0,2.9,16.0,952.0,499.3,378.62
2016,7,19,11,15,939.0,97.5,2.9,16.0,967.5,551.59,422.89
2016,7,19,11,30,942.0,98.0,2.9,16.0,983.0,602.95,465.2
2016,7,19,11,45,944.5,97.5,2.95,16.0,991.5,652.11,504.96
2016,7,19,12,0,947.0,97.0,3.0,16.0,1000.0,699.88,542.73
2016,7,19,12,15,947.0,97.0,3.0,16.0,1000.5,744.74,577.3
2016,7,19,12,30,947.0,97.0,3.0,16.0,1001.0,787.62,608.89
2016,7,19,12,45,943.5,98.5,3.05,16.0,993.5,826.9,636.74
2016,7,19,13,0,940.0,100.0,3.1,16.0,986.0,863.61,662.71
2016,7,19,13,15,937.5,99.5,3.1,16.0,972.0,896.6,685.71
2016,7,19,13,30,935.0,99.0,3.1,16.0,958.0,926.67,706.67
2016,7,19,13,45,935.5,95.0,3.15,16.5,937.5,952.95,724.07
2016,7,19,14,0,936.0,91.0,3.2,17.0,917.0,976.0,739.3
2016,7,19,14,15,930.5,90.0,3.25,17.0,889.0,993.12,752.0
2016,7,19,14,30,925.0,89.0,3.3,17.0,861.0,1006.76,762.54
2016,7,19,14,45,920.5,86.0,3.35,17.0,828.0,1015.67,770.06
2016,7,19,15,0,916.0,83.0,3.4,17.0,795.0,1020.99,775.37
2016,7,19,15,15,906.0,81.5,3.45,16.5,755.5,1018.94,777.34
2016,7,19,15,30,896.0,80.0,3.5,16.0,716.0,1013.4,777.14
2016,7,19,15,45,885.5,77.5,3.55,16.0,672.5,1002.71,772.11
2016,7,19,16,0,875.0,75.0,3.6,16.0,629.0,988.7,764.91
2016,7,19,16,15,859.0,72.5,3.6,16.0,581.5,965.97,751.36
2016,7,19,16,30,843.0,70.0,3.6,16.0,534.0,940.34,735.79
2016,7,19,16,45,824.0,66.5,3.6,16.0,484.0,907.74,715.14
2016,7,19,17,0,805.0,63.0,3.6,16.0,434.0,872.77,692.52
2016,7,19,17,15,776.0,60.0,3.55,15.5,383.0,837.31,670.06
2016,7,19,17,30,747.0,57.0,3.5,15.0,332.0,789.89,637.95
2016,7,19,17,45,708.5,52.5,3.5,15.0,281.5,730.79,594.89
2016,7,19,18,0,670.0,48.0,3.5,15.0,231.0,671.57,549.87
2016,7,19,18,15,608.5,43.0,3.35,14.5,182.5,592.92,487.74
2016,7,19,18,30,547.0,38.0,3.2,14.0,134.0,516.5,424.08
2016,7,19,18,45,447.5,30.5,3.1,13.5,92.0,411.39,333.23
2016,7,19,19,0,348.0,23.0,3.0,13.0,50.0,319.5,221.0
2016,7,19,19,15,174.0,11.5,2.95,13.0,25.0,125.85,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,149.0,10.0,2.45,11.5,19.5,8.54,0.0
2016,7,20,5,30,298.0,20.0,2.5,12.0,39.0,16.54,2.65
2016,7,20,5,45,409.5,28.0,2.6,12.5,79.0,22.93,13.92
2016,7,20,6,0,521.0,36.0,2.7,13.0,119.0,31.9,22.52
2016,7,20,6,15,587.5,41.5,2.7,13.0,167.0,36.34,26.87
2016,7,20,6,30,654.0,47.0,2.7,13.0,215.0,40.8,31.07
2016,7,20,6,45,698.0,51.5,2.7,13.5,266.0,44.24,34.14
2016,7,20,7,0,742.0,56.0,2.7,14.0,317.0,47.63,37.06
2016,7,20,7,15,772.5,59.0,2.6,14.0,368.5,49.69,38.79
2016,7,20,7,30,803.0,62.0,2.5,14.0,420.0,58.71,46.64
2016,7,20,7,45,480.5,146.5,2.45,14.5,368.0,98.71,81.4
2016,7,20,8,0,158.0,231.0,2.4,15.0,316.0,156.5,130.62
2016,7,20,8,15,520.5,151.5,2.35,15.0,467.5,98.88,80.69
2016,7,20,8,30,883.0,72.0,2.3,15.0,619.0,67.06,53.01
2016,7,20,8,45,509.5,196.5,2.25,15.5,517.5,120.44,98.6
2016,7,20,9,0,136.0,321.0,2.2,16.0,416.0,202.37,166.82
2016,7,20,9,15,203.0,335.0,2.2,16.0,486.5,225.34,171.45
2016,7,20,9,30,270.0,349.0,2.2,16.0,557.0,245.31,181.06
2016,7,20,9,45,601.0,219.0,2.25,16.5,707.5,234.97,157.62
2016,7,20,10,0,932.0,89.0,2.3,17.0,858.0,281.15,183.46
2016,7,20,10,15,938.0,90.0,2.3,17.0,887.5,336.88,232.83
2016,7,20,10,30,944.0,91.0,2.3,17.0,917.0,392.79,282.55
2016,7,20,10,45,950.5,90.5,2.35,17.0,940.0,447.82,330.98
2016,7,20,11,0,957.0,90.0,2.4,17.0,963.0,502.62,378.16
2016,7,20,11,15,960.0,90.5,2.45,17.0,979.0,555.95,423.01
2016,7,20,11,30,963.0,91.0,2.5,17.0,995.0,608.31,465.9
2016,7,20,11,45,966.5,90.0,2.6,17.5,1004.0,658.63,505.45
2016,7,20,12,0,970.0,89.0,2.7,18.0,1013.0,707.58,542.92
2016,7,20,12,15,970.0,89.5,2.75,18.0,1013.5,753.76,578.24
2016,7,20,12,30,970.0,90.0,2.8,18.0,1014.0,797.9,610.37
2016,7,20,12,45,969.0,89.5,2.85,18.0,1007.5,838.17,638.54
2016,7,20,13,0,968.0,89.0,2.9,18.0,1001.0,875.88,664.84
2016,7,20,13,15,966.0,88.5,2.95,18.0,987.0,909.98,688.62
2016,7,20,13,30,964.0,88.0,3.0,18.0,973.0,941.11,710.38
2016,7,20,13,45,961.5,87.0,3.1,18.0,952.0,968.16,729.83
2016,7,20,14,0,959.0,86.0,3.2,18.0,931.0,991.92,747.18
2016,7,20,14,15,953.5,85.0,3.25,17.5,903.0,1009.43,761.51
2016,7,20,14,30,948.0,84.0,3.3,17.0,875.0,1023.38,773.69
2016,7,20,14,45,941.5,82.5,3.35,17.0,840.5,1032.21,781.16
2016,7,20,15,0,935.0,81.0,3.4,17.0,806.0,1037.41,786.4
2016,7,20,15,15,925.5,79.5,3.4,17.0,766.5,1035.99,786.97
2016,7,20,15,30,916.0,78.0,3.4,17.0,727.0,1031.0,785.34
2016,7,20,15,45,904.0,76.0,3.45,17.0,682.5,1019.37,779.79
2016,7,20,16,0,892.0,74.0,3.5,17.0,638.0,1004.39,772.07
2016,7,20,16,15,875.5,72.0,3.5,16.5,590.0,981.68,760.14
2016,7,20,16,30,859.0,70.0,3.5,16.0,542.0,956.04,746.13
2016,7,20,16,45,838.5,67.0,3.55,16.0,491.0,922.43,725.26
2016,7,20,17,0,818.0,64.0,3.6,16.0,440.0,886.49,702.4
2016,7,20,17,15,788.5,61.0,3.6,15.5,388.0,850.32,679.83
2016,7,20,17,30,759.0,58.0,3.6,15.0,336.0,802.13,647.51
2016,7,20,17,45,718.0,54.0,3.6,15.0,284.5,741.18,603.1
2016,7,20,18,0,677.0,50.0,3.6,15.0,233.0,680.15,556.7
2016,7,20,18,15,614.5,44.5,3.5,14.5,184.0,599.65,493.23
2016,7,20,18,30,552.0,39.0,3.4,14.0,135.0,521.36,428.06
2016,7,20,18,45,447.5,31.0,3.35,13.5,92.5,420.04,339.81
2016,7,20,19,0,343.0,23.0,3.3,13.0,50.0,314.73,212.51
2016,7,20,19,15,171.5,11.5,3.3,13.0,25.0,124.09,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,148.0,10.0,2.9,12.0,19.0,8.54,0.0
2016,7,21,5,30,296.0,20.0,3.0,12.0,38.0,16.58,1.62
2016,7,21,5,45,409.5,28.0,3.15,12.5,78.0,22.97,13.87
2016,7,21,6,0,523.0,36.0,3.3,13.0,118.0,31.95,22.53
2016,7,21,6,15,589.5,41.5,3.3,13.0,166.0,36.39,26.89
2016,7,21,6,30,656.0,47.0,3.3,13.0,214.0,40.84,31.09
2016,7,21,6,45,457.5,88.0,3.3,13.5,217.0,64.79,52.49
2016,7,21,7,0,259.0,129.0,3.3,14.0,220.0,92.56,76.91
2016,7,21,7,15,265.5,150.0,3.2,14.0,256.0,105.5,88.07
2016,7,21,7,30,272.0,171.0,3.1,14.0,292.0,117.89,98.6
2016,7,21,7,45,562.0,118.5,3.05,14.5,406.5,81.31,66.17
2016,7,21,8,0,852.0,66.0,3.0,15.0,521.0,62.56,49.47
2016,7,21,8,15,869.0,68.0,2.95,15.0,569.5,64.24,50.78
2016,7,21,8,30,886.0,70.0,2.9,15.0,618.0,65.81,51.97
2016,7,21,8,45,899.5,71.5,2.85,15.5,663.0,66.9,52.64
2016,7,21,9,0,913.0,73.0,2.8,16.0,708.0,67.88,53.24
2016,7,21,9,15,923.5,74.5,2.8,16.0,749.0,108.97,59.08
2016,7,21,9,30,934.0,76.0,2.8,16.0,790.0,164.18,89.65
2016,7,21,9,45,939.5,78.5,2.8,16.5,825.0,220.5,132.08
2016,7,21,10,0,945.0,81.0,2.8,17.0,860.0,277.41,180.25
2016,7,21,10,15,951.5,82.0,2.85,17.0,889.5,333.95,230.56
2016,7,21,10,30,958.0,83.0,2.9,17.0,919.0,390.73,281.38
2016,7,21,10,45,963.5,83.0,2.95,17.5,942.5,446.42,330.14
2016,7,21,11,0,969.0,83.0,3.0,18.0,966.0,501.76,377.36
2016,7,21,11,15,972.0,83.5,3.1,18.0,982.0,555.67,423.03
2016,7,21,11,30,975.0,84.0,3.2,18.0,998.0,608.58,466.75
2016,7,21,11,45,977.5,84.0,3.3,18.0,1007.0,659.59,507.98
2016,7,21,12,0,980.0,84.0,3.4,18.0,1016.0,709.15,547.17
2016,7,21,12,15,980.5,84.0,3.45,18.0,1017.0,755.65,583.12
2016,7,21,12,30,981.0,84.0,3.5,18.0,1018.0,800.1,615.67
2016,7,21,12,45,975.0,87.5,3.6,18.0,1010.5,840.37,644.38
2016,7,21,13,0,969.0,91.0,3.7,18.0,1003.0,877.87,671.1
2016,7,21,13,15,597.5,271.5,3.7,18.0,831.0,778.48,597.59
2016,7,21,13,30,226.0,452.0,3.7,18.0,659.0,619.8,475.17
2016,7,21,13,45,595.5,268.0,3.75,18.0,796.5,826.74,635.68
2016,7,21,14,0,965.0,84.0,3.8,18.0,934.0,994.99,754.82
2016,7,21,14,15,959.5,83.5,3.8,17.5,905.5,1013.14,768.16
2016,7,21,14,30,954.0,83.0,3.8,17.0,877.0,1027.75,780.48
2016,7,21,14,45,949.5,80.0,3.8,17.0,843.5,1036.95,787.87
2016,7,21,15,0,945.0,77.0,3.8,17.0,810.0,1042.46,792.95
2016,7,21,15,15,936.0,75.5,3.75,17.0,769.5,1041.52,793.49
2016,7,21,15,30,927.0,74.0,3.7,17.0,729.0,1036.98,791.79
2016,7,21,15,45,916.0,72.0,3.7,17.0,685.0,1026.28,786.45
2016,7,21,16,0,905.0,70.0,3.7,17.0,641.0,1012.16,778.93
2016,7,21,16,15,889.0,68.0,3.65,16.5,592.5,989.75,766.86
2016,7,21,16,30,873.0,66.0,3.6,16.0,544.0,964.36,752.7
2016,7,21,16,45,852.0,63.5,3.6,16.0,493.0,930.62,731.44
2016,7,21,17,0,831.0,61.0,3.6,16.0,442.0,894.55,708.22
2016,7,21,17,15,802.0,58.0,3.55,15.5,389.5,848.21,678.01
2016,7,21,17,30,773.0,55.0,3.5,15.0,337.0,810.42,653.21
2016,7,21,17,45,731.0,51.5,3.45,15.0,285.0,748.95,608.23
2016,7,21,18,0,689.0,48.0,3.4,15.0,233.0,687.47,561.41
2016,7,21,18,15,626.5,42.5,3.3,14.5,183.5,606.67,497.87
2016,7,21,18,30,564.0,37.0,3.2,14.0,134.0,528.22,432.62
2016,7,21,18,45,456.5,29.5,3.1,13.5,91.5,416.61,336.03
2016,7,21,19,0,349.0,22.0,3.0,13.0,49.0,307.23,200.89
2016,7,21,19,15,174.5,11.0,2.95,12.5,24.5,125.56,0.0
2016,7,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
