Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,144.5,9.5,2.15,11.5,18.0,8.11,0.0
2016,7,22,5,30,289.0,19.0,2.2,12.0,36.0,15.72,0.05
2016,7,22,5,45,404.5,28.0,2.25,12.5,76.5,23.0,13.82
2016,7,22,6,0,520.0,37.0,2.3,13.0,117.0,32.89,23.35
2016,7,22,6,15,589.0,42.5,2.2,13.0,165.5,37.3,27.71
2016,7,22,6,30,658.0,48.0,2.1,13.0,214.0,41.73,31.9
2016,7,22,6,45,703.5,52.5,2.05,13.5,266.0,45.15,34.96
2016,7,22,7,0,749.0,57.0,2.0,14.0,318.0,48.54,37.88
2016,7,22,7,15,781.0,60.5,1.95,14.5,370.5,50.97,39.86
2016,7,22,7,30,813.0,64.0,1.9,15.0,423.0,60.23,47.81
2016,7,22,7,45,557.5,137.5,1.85,15.5,397.5,94.97,77.84
2016,7,22,8,0,302.0,211.0,1.8,16.0,372.0,140.18,116.14
2016,7,22,8,15,189.0,238.0,1.8,16.0,342.0,161.34,133.58
2016,7,22,8,30,76.0,265.0,1.8,16.0,312.0,183.89,152.04
2016,7,22,8,45,92.5,290.5,1.8,16.5,352.0,198.77,163.6
2016,7,22,9,0,109.0,316.0,1.8,17.0,392.0,213.16,174.68
2016,7,22,9,15,524.0,198.5,1.8,17.0,594.5,139.33,94.21
2016,7,22,9,30,939.0,81.0,1.8,17.0,797.0,166.4,90.86
2016,7,22,9,45,939.5,86.5,1.85,17.5,831.0,224.22,134.1
2016,7,22,10,0,940.0,92.0,1.9,18.0,865.0,282.12,182.62
2016,7,22,10,15,560.5,260.5,1.95,18.0,726.0,325.95,234.15
2016,7,22,10,30,181.0,429.0,2.0,18.0,587.0,363.69,275.08
2016,7,22,10,45,572.0,261.5,2.05,18.5,778.5,405.08,301.53
2016,7,22,11,0,963.0,94.0,2.1,19.0,970.0,505.9,376.75
2016,7,22,11,15,965.5,94.5,2.2,19.0,986.0,559.51,421.24
2016,7,22,11,30,968.0,95.0,2.3,19.0,1002.0,612.09,464.05
2016,7,22,11,45,970.5,95.0,2.4,19.0,1010.5,663.05,504.6
2016,7,22,12,0,973.0,95.0,2.5,19.0,1019.0,712.59,543.16
2016,7,22,12,15,973.0,95.0,2.6,19.0,1019.5,758.75,578.52
2016,7,22,12,30,973.0,95.0,2.7,19.0,1020.0,802.86,610.93
2016,7,22,12,45,969.0,96.5,2.8,19.0,1012.0,842.92,639.1
2016,7,22,13,0,965.0,98.0,2.9,19.0,1004.0,880.3,665.38
2016,7,22,13,15,962.0,97.5,2.95,19.0,989.5,913.82,688.66
2016,7,22,13,30,959.0,97.0,3.0,19.0,975.0,944.29,709.89
2016,7,22,13,45,955.0,96.5,3.1,19.0,953.5,970.69,728.83
2016,7,22,14,0,951.0,96.0,3.2,19.0,932.0,993.76,745.65
2016,7,22,14,15,945.5,95.0,3.2,19.0,903.5,1011.47,758.23
2016,7,22,14,30,940.0,94.0,3.2,19.0,875.0,1025.64,768.61
2016,7,22,14,45,932.0,92.5,3.25,19.0,840.5,1033.22,775.19
2016,7,22,15,0,924.0,91.0,3.3,19.0,806.0,1037.15,779.57
2016,7,22,15,15,914.0,89.5,3.3,18.5,766.0,1035.47,781.47
2016,7,22,15,30,904.0,88.0,3.3,18.0,726.0,1030.24,781.19
2016,7,22,15,45,890.0,86.5,3.3,18.0,681.0,1017.52,774.53
2016,7,22,16,0,876.0,85.0,3.3,18.0,636.0,1001.5,765.8
2016,7,22,16,15,858.5,82.5,3.3,17.5,587.0,977.59,753.14
2016,7,22,16,30,841.0,80.0,3.3,17.0,538.0,962.11,746.34
2016,7,22,16,45,815.5,77.5,3.3,17.0,486.5,924.58,722.5
2016,7,22,17,0,790.0,75.0,3.3,17.0,435.0,884.77,696.82
2016,7,22,17,15,758.0,71.0,3.25,16.5,383.0,834.87,664.19
2016,7,22,17,30,726.0,67.0,3.2,16.0,331.0,783.58,629.52
2016,7,22,17,45,677.5,62.5,3.15,16.0,278.5,715.91,579.99
2016,7,22,18,0,629.0,58.0,3.1,16.0,226.0,655.58,534.05
2016,7,22,18,15,559.5,51.5,3.0,15.5,177.0,570.15,466.88
2016,7,22,18,30,490.0,45.0,2.9,15.0,128.0,487.79,398.65
2016,7,22,18,45,373.5,35.0,2.85,15.0,86.0,369.74,296.7
2016,7,22,19,0,257.0,25.0,2.8,15.0,44.0,252.95,157.31
2016,7,22,19,15,128.5,12.5,2.8,14.5,22.0,96.13,0.0
2016,7,22,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,109.5,10.0,1.55,12.5,16.5,8.54,0.0
2016,7,23,5,30,219.0,20.0,1.5,13.0,33.0,16.55,0.0
2016,7,23,5,45,342.5,30.0,1.45,13.5,72.0,24.59,15.01
2016,7,23,6,0,466.0,40.0,1.4,14.0,111.0,32.54,22.93
2016,7,23,6,15,539.0,46.5,1.4,14.5,159.0,37.27,27.5
2016,7,23,6,30,612.0,53.0,1.4,15.0,207.0,41.99,31.87
2016,7,23,6,45,662.0,58.0,1.4,15.5,258.0,49.35,38.41
2016,7,23,7,0,712.0,63.0,1.4,16.0,309.0,52.96,41.48
2016,7,23,7,15,745.5,67.0,1.4,16.5,361.5,55.56,43.57
2016,7,23,7,30,779.0,71.0,1.4,17.0,414.0,58.1,45.56
2016,7,23,7,45,804.5,73.5,1.4,17.5,465.0,59.39,46.42
2016,7,23,8,0,830.0,76.0,1.4,18.0,516.0,68.97,54.43
2016,7,23,8,15,848.5,78.5,1.45,18.5,565.0,70.84,55.72
2016,7,23,8,30,867.0,81.0,1.5,19.0,614.0,72.59,56.92
2016,7,23,8,45,881.0,83.0,1.55,19.5,659.5,73.81,57.66
2016,7,23,9,0,895.0,85.0,1.6,20.0,705.0,74.92,58.32
2016,7,23,9,15,905.5,87.0,1.65,20.0,746.0,112.38,62.67
2016,7,23,9,30,916.0,89.0,1.7,20.0,787.0,167.2,91.6
2016,7,23,9,45,923.0,91.5,1.8,20.5,822.0,223.08,132.3
2016,7,23,10,0,930.0,94.0,1.9,21.0,857.0,279.71,178.92
2016,7,23,10,15,936.0,95.0,1.95,21.0,887.0,335.6,227.44
2016,7,23,10,30,942.0,96.0,2.0,21.0,917.0,391.69,276.45
2016,7,23,10,45,944.5,98.5,2.15,21.5,939.0,447.42,324.22
2016,7,23,11,0,947.0,101.0,2.3,22.0,961.0,502.59,370.36
2016,7,23,11,15,950.0,101.5,2.4,21.5,977.0,555.81,415.2
2016,7,23,11,30,953.0,102.0,2.5,21.0,993.0,608.07,458.34
2016,7,23,11,45,953.0,103.5,2.6,21.0,1001.0,658.16,498.04
2016,7,23,12,0,953.0,105.0,2.7,21.0,1009.0,706.69,535.66
2016,7,23,12,15,953.5,105.0,2.75,21.0,1010.0,752.6,570.41
2016,7,23,12,30,954.0,105.0,2.8,21.0,1011.0,796.56,602.62
2016,7,23,12,45,953.5,104.5,2.85,21.0,1004.5,837.16,630.7
2016,7,23,13,0,953.0,104.0,2.9,21.0,998.0,875.27,656.99
2016,7,23,13,15,950.5,103.5,2.95,21.0,984.0,909.02,680.26
2016,7,23,13,30,948.0,103.0,3.0,21.0,970.0,939.8,701.55
2016,7,23,13,45,944.5,102.0,3.05,21.0,948.5,966.06,719.87
2016,7,23,14,0,941.0,101.0,3.1,21.0,927.0,989.03,736.11
2016,7,23,14,15,935.5,100.0,3.1,20.5,899.0,1006.7,749.99
2016,7,23,14,30,930.0,99.0,3.1,20.0,871.0,1020.85,761.74
2016,7,23,14,45,922.5,97.5,3.15,20.0,836.5,1028.95,768.65
2016,7,23,15,0,915.0,96.0,3.2,20.0,802.0,1033.44,773.38
2016,7,23,15,15,904.5,94.0,3.2,19.5,762.0,1030.76,774.6
2016,7,23,15,30,894.0,92.0,3.2,19.0,722.0,1024.54,773.66
2016,7,23,15,45,880.0,90.0,3.25,19.0,677.0,1011.32,767.12
2016,7,23,16,0,866.0,88.0,3.3,19.0,632.0,994.82,758.47
2016,7,23,16,15,848.5,85.5,3.25,18.5,583.5,971.07,745.56
2016,7,23,16,30,831.0,83.0,3.2,18.0,535.0,955.86,738.58
2016,7,23,16,45,806.5,80.0,3.2,18.0,484.0,918.8,715.15
2016,7,23,17,0,782.0,77.0,3.2,18.0,433.0,879.43,689.87
2016,7,23,17,15,749.0,73.0,3.15,17.5,380.5,828.72,656.76
2016,7,23,17,30,716.0,69.0,3.1,17.0,328.0,776.67,621.63
2016,7,23,17,45,668.5,64.0,3.05,17.0,275.5,715.85,577.37
2016,7,23,18,0,621.0,59.0,3.0,17.0,223.0,649.92,527.3
2016,7,23,18,15,549.5,52.0,2.95,16.5,174.0,562.39,458.86
2016,7,23,18,30,478.0,45.0,2.9,16.0,125.0,478.1,389.35
2016,7,23,18,45,360.5,35.0,2.85,15.5,83.5,359.81,287.7
2016,7,23,19,0,243.0,25.0,2.8,15.0,42.0,241.38,142.61
2016,7,23,19,15,121.5,12.5,2.85,14.5,21.0,91.4,0.0
2016,7,23,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,86.0,10.0,1.65,12.5,15.0,8.54,0.0
2016,7,24,5,30,172.0,20.0,1.6,13.0,30.0,16.53,0.0
2016,7,24,5,45,296.5,31.5,1.55,13.5,68.0,25.84,15.93
2016,7,24,6,0,421.0,43.0,1.5,14.0,106.0,34.97,25.02
2016,7,24,6,15,498.0,50.5,1.4,14.0,153.5,40.36,30.28
2016,7,24,6,30,575.0,58.0,1.3,14.0,201.0,45.72,35.32
2016,7,24,6,45,627.5,63.5,1.2,14.5,252.0,49.27,38.5
2016,7,24,7,0,680.0,69.0,1.1,15.0,303.0,52.79,41.52
2016,7,24,7,15,411.5,125.0,1.05,15.5,273.5,87.35,71.68
2016,7,24,7,30,143.0,181.0,1.0,16.0,244.0,127.1,105.58
2016,7,24,7,45,169.0,203.0,1.0,16.5,286.0,140.65,116.43
2016,7,24,8,0,195.0,225.0,1.0,17.0,328.0,153.79,126.85
2016,7,24,8,15,520.5,157.5,1.0,17.0,468.0,102.76,83.24
2016,7,24,8,30,846.0,90.0,1.0,17.0,608.0,77.89,61.87
2016,7,24,8,45,862.5,91.5,1.05,17.5,654.0,78.71,62.3
2016,7,24,9,0,879.0,93.0,1.1,18.0,700.0,79.42,62.61
2016,7,24,9,15,890.5,94.5,1.15,18.0,741.0,114.44,65.89
2016,7,24,9,30,902.0,96.0,1.2,18.0,782.0,168.4,93.93
2016,7,24,9,45,911.5,97.0,1.3,18.5,818.0,223.13,133.54
2016,7,24,10,0,921.0,98.0,1.4,19.0,854.0,278.85,179.35
2016,7,24,10,15,927.5,99.5,1.5,19.0,883.5,334.84,228.03
2016,7,24,10,30,934.0,101.0,1.6,19.0,913.0,391.1,277.31
2016,7,24,10,45,939.5,101.0,1.7,19.5,936.0,445.98,324.4
2016,7,24,11,0,945.0,101.0,1.8,20.0,959.0,500.56,370.07
2016,7,24,11,15,948.0,102.0,1.85,20.0,975.0,554.11,414.22
2016,7,24,11,30,951.0,103.0,1.9,20.0,991.0,606.73,456.44
2016,7,24,11,45,952.5,103.0,2.0,20.0,999.0,656.56,495.82
2016,7,24,12,0,954.0,103.0,2.1,20.0,1007.0,704.91,533.21
2016,7,24,12,15,954.0,103.0,2.2,20.0,1007.5,750.54,567.91
2016,7,24,12,30,954.0,103.0,2.3,20.0,1008.0,794.16,600.07
2016,7,24,12,45,952.0,103.0,2.4,20.0,1000.5,834.02,627.91
2016,7,24,13,0,950.0,103.0,2.5,20.0,993.0,871.31,653.95
2016,7,24,13,15,947.0,102.5,2.55,19.5,978.5,904.55,678.13
2016,7,24,13,30,944.0,102.0,2.6,19.0,964.0,934.79,700.4
2016,7,24,13,45,939.0,102.0,2.7,19.0,942.0,960.57,718.89
2016,7,24,14,0,934.0,102.0,2.8,19.0,920.0,983.03,735.31
2016,7,24,14,15,927.5,100.5,2.85,19.0,891.5,999.14,747.19
2016,7,24,14,30,921.0,99.0,2.9,19.0,863.0,1011.68,756.9
2016,7,24,14,45,912.0,98.0,2.95,19.0,828.0,1018.73,763.15
2016,7,24,15,0,903.0,97.0,3.0,19.0,793.0,1022.19,767.23
2016,7,24,15,15,892.0,95.0,3.0,18.5,753.0,1018.97,768.06
2016,7,24,15,30,881.0,93.0,3.0,18.0,713.0,1012.23,766.73
2016,7,24,15,45,866.0,91.5,3.0,18.0,668.0,998.63,759.49
2016,7,24,16,0,851.0,90.0,3.0,18.0,623.0,981.83,750.21
2016,7,24,16,15,832.5,87.5,2.95,17.5,574.5,968.88,744.67
2016,7,24,16,30,814.0,85.0,2.9,17.0,526.0,941.28,728.95
2016,7,24,16,45,788.0,82.0,2.9,17.0,475.0,903.0,704.7
2016,7,24,17,0,762.0,79.0,2.9,17.0,424.0,862.49,678.53
2016,7,24,17,15,728.5,74.5,2.9,16.5,372.0,811.06,645.05
2016,7,24,17,30,695.0,70.0,2.9,16.0,320.0,758.36,609.49
2016,7,24,17,45,647.0,64.5,2.9,16.0,268.5,697.23,564.95
2016,7,24,18,0,599.0,59.0,2.9,16.0,217.0,630.81,514.35
2016,7,24,18,15,527.5,52.0,2.9,15.5,169.0,544.04,446.11
2016,7,24,18,30,456.0,45.0,2.9,15.0,121.0,460.53,376.79
2016,7,24,18,45,339.5,34.5,2.9,14.5,80.5,343.35,275.18
2016,7,24,19,0,223.0,24.0,2.9,14.0,40.0,224.83,124.71
2016,7,24,19,15,111.5,12.0,2.9,13.5,20.0,84.25,0.0
2016,7,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,90.5,10.0,2.0,11.0,14.5,8.54,0.0
2016,7,25,5,30,181.0,20.0,2.0,11.0,29.0,16.61,0.0
2016,7,25,5,45,308.5,30.5,2.0,11.5,67.5,25.05,15.28
2016,7,25,6,0,436.0,41.0,2.0,12.0,106.0,33.37,23.79
2016,7,25,6,15,513.5,48.5,1.9,12.5,153.5,38.85,29.11
2016,7,25,6,30,591.0,56.0,1.8,13.0,201.0,44.29,34.17
2016,7,25,6,45,385.0,94.0,1.75,13.5,197.0,68.47,55.76
2016,7,25,7,0,179.0,132.0,1.7,14.0,193.0,96.75,80.56
2016,7,25,7,15,89.5,119.5,1.65,14.0,150.0,89.1,73.61
2016,7,25,7,30,0.0,107.0,1.6,14.0,107.0,86.56,71.17
2016,7,25,7,45,10.5,148.5,1.55,14.5,154.0,116.92,97.16
2016,7,25,8,0,21.0,190.0,1.5,15.0,201.0,146.05,121.53
2016,7,25,8,15,438.5,138.5,1.5,15.0,405.5,90.08,73.09
2016,7,25,8,30,856.0,87.0,1.5,15.0,610.0,76.21,60.97
2016,7,25,8,45,578.0,193.0,1.5,15.5,558.0,120.28,98.41
2016,7,25,9,0,300.0,299.0,1.5,16.0,506.0,181.43,149.18
2016,7,25,9,15,603.5,197.0,1.5,16.0,645.0,139.88,94.4
2016,7,25,9,30,907.0,95.0,1.5,16.0,784.0,166.79,93.46
2016,7,25,9,45,910.0,99.5,1.55,16.5,818.0,222.97,134.65
2016,7,25,10,0,913.0,104.0,1.6,17.0,852.0,279.49,181.62
2016,7,25,10,15,920.0,105.5,1.6,17.0,882.0,335.33,230.36
2016,7,25,10,30,927.0,107.0,1.6,17.0,912.0,391.5,279.69
2016,7,25,10,45,931.5,108.0,1.65,17.5,935.0,446.47,327.02
2016,7,25,11,0,936.0,109.0,1.7,18.0,958.0,501.06,372.79
2016,7,25,11,15,939.5,109.5,1.75,18.0,974.0,554.24,416.89
2016,7,25,11,30,943.0,110.0,1.8,18.0,990.0,606.54,459.1
2016,7,25,11,45,945.0,110.5,1.85,18.0,998.5,656.87,498.74
2016,7,25,12,0,947.0,111.0,1.9,18.0,1007.0,705.8,536.38
2016,7,25,12,15,947.0,111.0,1.9,18.0,1007.5,751.37,570.42
2016,7,25,12,30,947.0,111.0,1.9,18.0,1008.0,794.95,602.08
2016,7,25,12,45,946.5,110.5,1.95,18.5,1001.5,835.53,628.82
2016,7,25,13,0,946.0,110.0,2.0,19.0,995.0,873.65,653.69
2016,7,25,13,15,742.5,228.5,2.05,19.0,916.5,861.6,645.0
2016,7,25,13,30,539.0,347.0,2.1,19.0,838.0,820.77,613.55
2016,7,25,13,45,737.5,225.5,2.15,19.0,881.0,914.85,684.36
2016,7,25,14,0,936.0,104.0,2.2,19.0,924.0,986.44,732.16
2016,7,25,14,15,930.0,103.0,2.2,18.5,895.5,1003.67,745.01
2016,7,25,14,30,924.0,102.0,2.2,18.0,867.0,1017.38,756.3
2016,7,25,14,45,919.0,98.5,2.25,18.0,833.0,1025.8,763.5
2016,7,25,15,0,914.0,95.0,2.3,18.0,799.0,1030.57,768.52
2016,7,25,15,15,903.5,93.5,2.25,18.0,758.5,1028.48,768.06
2016,7,25,15,30,893.0,92.0,2.2,18.0,718.0,1022.85,765.51
2016,7,25,15,45,882.0,88.5,2.2,18.0,673.5,1010.88,759.54
2016,7,25,16,0,871.0,85.0,2.2,18.0,629.0,995.52,751.49
2016,7,25,16,15,853.0,82.5,2.2,17.5,580.0,971.16,738.88
2016,7,25,16,30,835.0,80.0,2.2,17.0,531.0,955.24,732.01
2016,7,25,16,45,435.0,125.0,2.2,17.0,358.5,605.97,484.33
2016,7,25,17,0,35.0,170.0,2.2,17.0,186.0,212.0,170.16
2016,7,25,17,15,380.0,117.5,2.15,16.5,255.0,534.9,438.7
2016,7,25,17,30,725.0,65.0,2.1,16.0,324.0,779.08,622.03
2016,7,25,17,45,679.0,60.0,2.05,16.0,272.0,713.07,571.62
2016,7,25,18,0,633.0,55.0,2.0,16.0,220.0,653.92,527.15
2016,7,25,18,15,563.0,48.5,1.85,15.5,171.0,568.12,460.15
2016,7,25,18,30,493.0,42.0,1.7,15.0,122.0,485.58,392.19
2016,7,25,18,45,378.0,32.0,1.55,14.5,81.0,369.04,291.68
2016,7,25,19,0,263.0,22.0,1.4,14.0,40.0,249.71,126.45
2016,7,25,19,15,131.5,11.0,1.4,14.0,20.0,96.57,0.0
2016,7,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,106.5,9.0,1.0,12.5,14.0,7.68,0.0
2016,7,26,5,30,213.0,18.0,0.9,13.0,28.0,14.9,0.0
2016,7,26,5,45,336.0,28.0,0.85,13.5,67.0,22.98,13.31
2016,7,26,6,0,459.0,38.0,0.8,14.0,106.0,30.96,21.49
2016,7,26,6,15,534.5,45.5,0.75,14.0,153.5,36.56,26.92
2016,7,26,6,30,610.0,53.0,0.7,14.0,201.0,42.1,32.11
2016,7,26,6,45,658.0,58.5,0.7,14.5,252.5,49.87,39.05
2016,7,26,7,0,706.0,64.0,0.7,15.0,304.0,53.83,42.45
2016,7,26,7,15,740.5,68.0,0.7,15.5,356.5,56.39,44.52
2016,7,26,7,30,775.0,72.0,0.7,16.0,409.0,58.91,46.49
2016,7,26,7,45,799.0,75.5,0.7,17.0,460.5,60.86,47.83
2016,7,26,8,0,823.0,79.0,0.7,18.0,512.0,62.73,49.07
2016,7,26,8,15,842.0,82.0,0.65,18.5,561.0,73.02,57.61
2016,7,26,8,30,861.0,85.0,0.6,19.0,610.0,75.05,59.0
2016,7,26,8,45,499.0,201.0,0.6,19.5,511.0,123.43,99.33
2016,7,26,9,0,137.0,317.0,0.6,20.0,412.0,200.52,161.75
2016,7,26,9,15,224.5,326.0,0.65,20.0,492.0,218.61,162.82
2016,7,26,9,30,312.0,335.0,0.7,20.0,572.0,238.77,170.61
2016,7,26,9,45,283.5,360.0,0.8,20.5,583.0,272.66,195.83
2016,7,26,10,0,255.0,385.0,0.9,21.0,594.0,304.23,220.9
2016,7,26,10,15,594.0,244.5,0.95,21.0,753.5,321.48,224.85
2016,7,26,10,30,933.0,104.0,1.0,21.0,913.0,390.23,272.66
2016,7,26,10,45,760.5,210.5,1.1,21.5,881.5,441.06,318.31
2016,7,26,11,0,588.0,317.0,1.2,22.0,850.0,488.94,358.1
2016,7,26,11,15,585.5,326.5,1.3,22.0,864.5,533.6,393.24
2016,7,26,11,30,583.0,336.0,1.4,22.0,879.0,577.87,427.33
2016,7,26,11,45,767.0,222.0,1.5,22.0,943.0,637.18,473.43
2016,7,26,12,0,951.0,108.0,1.6,22.0,1007.0,705.2,525.92
2016,7,26,12,15,951.0,108.0,1.7,22.0,1007.5,750.93,559.99
2016,7,26,12,30,951.0,108.0,1.8,22.0,1008.0,794.67,591.96
2016,7,26,12,45,732.0,241.0,1.9,22.0,931.0,793.28,588.52
2016,7,26,13,0,513.0,374.0,2.0,22.0,854.0,766.61,567.18
2016,7,26,13,15,723.0,243.0,2.05,22.0,908.0,857.74,635.59
2016,7,26,13,30,933.0,112.0,2.1,22.0,962.0,933.48,687.42
2016,7,26,13,45,930.0,110.5,2.2,22.0,940.5,959.67,705.44
2016,7,26,14,0,927.0,109.0,2.3,22.0,919.0,982.58,721.94
2016,7,26,14,15,920.5,107.5,2.3,21.5,890.0,998.79,734.57
2016,7,26,14,30,914.0,106.0,2.3,21.0,861.0,1011.46,745.12
2016,7,26,14,45,906.5,104.0,2.35,21.0,826.5,1019.04,751.69
2016,7,26,15,0,899.0,102.0,2.4,21.0,792.0,1023.03,756.14
2016,7,26,15,15,888.0,100.0,2.4,21.0,751.5,1019.95,755.63
2016,7,26,15,30,877.0,98.0,2.4,21.0,711.0,1013.35,753.04
2016,7,26,15,45,864.0,95.0,2.45,21.0,666.5,1000.14,746.79
2016,7,26,16,0,851.0,92.0,2.5,21.0,622.0,983.63,738.48
2016,7,26,16,15,832.0,89.0,2.45,20.5,573.0,969.65,732.35
2016,7,26,16,30,813.0,86.0,2.4,20.0,524.0,940.92,716.21
2016,7,26,16,45,789.5,82.0,2.4,20.0,473.0,903.8,693.34
2016,7,26,17,0,766.0,78.0,2.4,20.0,422.0,864.35,668.52
2016,7,26,17,15,732.5,73.5,2.3,19.5,370.0,812.84,634.97
2016,7,26,17,30,699.0,69.0,2.2,19.0,318.0,760.03,599.48
2016,7,26,17,45,652.0,63.5,2.15,18.5,266.0,699.67,557.3
2016,7,26,18,0,605.0,58.0,2.1,18.0,214.0,633.99,508.99
2016,7,26,18,15,534.0,50.5,1.95,17.5,165.5,546.83,441.03
2016,7,26,18,30,463.0,43.0,1.8,17.0,117.0,463.03,372.18
2016,7,26,18,45,349.5,32.5,1.65,16.5,77.0,348.2,272.91
2016,7,26,19,0,236.0,22.0,1.5,16.0,37.0,228.95,101.62
2016,7,26,19,15,118.0,11.0,1.45,15.5,18.5,87.53,0.0
2016,7,26,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,15,53.5,8.0,1.5,13.0,10.5,6.83,0.0
2016,7,27,5,30,107.0,16.0,1.5,13.0,21.0,12.47,0.0
2016,7,27,5,45,210.5,30.5,1.5,13.5,55.5,23.63,13.65
2016,7,27,6,0,314.0,45.0,1.5,14.0,90.0,34.65,24.63
2016,7,27,6,15,388.5,56.0,1.4,14.0,134.5,44.58,33.96
2016,7,27,6,30,463.0,67.0,1.3,14.0,179.0,52.44,41.27
2016,7,27,6,45,357.0,95.5,1.2,14.5,194.0,69.36,56.31
2016,7,27,7,0,251.0,124.0,1.1,15.0,209.0,89.33,73.71
2016,7,27,7,15,151.5,146.5,1.1,15.5,200.5,106.19,88.06
2016,7,27,7,30,52.0,169.0,1.1,16.0,192.0,123.68,102.65
2016,7,27,7,45,382.5,136.5,1.15,16.5,334.5,91.5,74.42
2016,7,27,8,0,713.0,104.0,1.2,17.0,477.0,72.06,57.32
2016,7,27,8,15,734.5,108.0,1.2,17.0,524.5,73.2,58.12
2016,7,27,8,30,756.0,112.0,1.2,17.0,572.0,81.55,65.1
2016,7,27,8,45,776.0,114.0,1.25,17.5,617.0,81.31,64.55
2016,7,27,9,0,796.0,116.0,1.3,18.0,662.0,81.05,64.02
2016,7,27,9,15,809.5,118.5,1.35,18.5,702.5,109.17,65.59
2016,7,27,9,30,823.0,121.0,1.4,19.0,743.0,160.62,91.3
2016,7,27,9,45,556.0,248.5,1.45,19.5,678.0,241.95,162.78
2016,7,27,10,0,289.0,376.0,1.5,20.0,613.0,306.14,223.14
2016,7,27,10,15,553.5,264.0,1.55,20.0,736.5,325.57,231.12
2016,7,27,10,30,818.0,152.0,1.6,20.0,860.0,377.38,268.2
2016,7,27,10,45,611.5,266.5,1.65,20.5,803.5,420.16,308.24
2016,7,27,11,0,405.0,381.0,1.7,21.0,747.0,449.81,334.62
2016,7,27,11,15,362.5,409.5,1.75,21.0,741.5,485.18,362.47
2016,7,27,11,30,320.0,438.0,1.8,21.0,736.0,510.18,381.89
2016,7,27,11,45,591.5,291.5,1.85,21.0,847.5,583.78,438.8
2016,7,27,12,0,863.0,145.0,1.9,21.0,959.0,675.76,509.14
2016,7,27,12,15,863.0,145.0,1.95,21.0,960.0,718.45,540.83
2016,7,27,12,30,863.0,145.0,2.0,21.0,961.0,759.38,571.08
2016,7,27,12,45,593.0,292.0,2.1,21.0,850.5,727.8,545.45
2016,7,27,13,0,323.0,439.0,2.2,21.0,740.0,661.9,495.05
2016,7,27,13,15,598.0,284.5,2.25,20.5,832.0,787.99,592.09
2016,7,27,13,30,873.0,130.0,2.3,20.0,924.0,896.95,670.99
2016,7,27,13,45,873.0,126.0,2.4,20.0,904.0,922.34,688.45
2016,7,27,14,0,873.0,122.0,2.5,20.0,884.0,944.64,704.75
2016,7,27,14,15,866.0,120.5,2.5,19.5,856.0,959.58,716.74
2016,7,27,14,30,859.0,119.0,2.5,19.0,828.0,971.13,726.69
2016,7,27,14,45,855.0,114.5,2.55,19.0,795.0,979.07,733.54
2016,7,27,15,0,851.0,110.0,2.6,19.0,762.0,983.53,738.27
2016,7,27,15,15,838.5,108.0,2.55,18.5,722.5,978.79,737.48
2016,7,27,15,30,826.0,106.0,2.5,18.0,683.0,982.99,742.94
2016,7,27,15,45,816.0,101.0,2.5,18.0,639.5,970.53,736.35
2016,7,27,16,0,806.0,96.0,2.5,18.0,596.0,954.74,727.76
2016,7,27,16,15,786.0,93.0,2.5,17.5,548.5,928.3,713.29
2016,7,27,16,30,766.0,90.0,2.5,17.0,501.0,899.07,696.82
2016,7,27,16,45,745.5,84.5,2.5,17.0,452.0,863.64,674.44
2016,7,27,17,0,725.0,79.0,2.5,17.0,403.0,825.91,650.08
2016,7,27,17,15,690.5,74.5,2.45,16.5,352.0,774.3,615.86
2016,7,27,17,30,656.0,70.0,2.4,16.0,301.0,727.73,584.3
2016,7,27,17,45,612.5,63.5,2.35,16.0,251.5,664.36,537.63
2016,7,27,18,0,569.0,57.0,2.3,16.0,202.0,601.48,489.37
2016,7,27,18,15,498.5,49.5,2.3,15.5,155.5,516.01,421.99
2016,7,27,18,30,428.0,42.0,2.3,15.0,109.0,434.02,353.68
2016,7,27,18,45,321.0,31.0,2.3,15.0,71.0,325.0,256.58
2016,7,27,19,0,214.0,20.0,2.3,15.0,33.0,209.86,78.35
2016,7,27,19,15,107.0,10.0,2.3,14.5,16.5,79.3,0.0
2016,7,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,28,5,15,92.0,8.0,1.7,11.0,12.0,6.83,0.0
2016,7,28,5,30,184.0,16.0,1.7,11.0,24.0,13.16,0.0
2016,7,28,5,45,304.5,26.5,1.7,11.5,60.5,21.69,12.01
2016,7,28,6,0,425.0,37.0,1.7,12.0,97.0,30.08,20.8
2016,7,28,6,15,499.5,44.0,1.65,12.5,142.5,35.23,25.84
2016,7,28,6,30,574.0,51.0,1.6,13.0,188.0,40.36,30.64
2016,7,28,6,45,625.0,56.0,1.6,13.5,238.0,47.58,37.14
2016,7,28,7,0,676.0,61.0,1.6,14.0,288.0,51.19,40.27
2016,7,28,7,15,356.0,112.0,1.55,14.0,233.5,78.32,64.21
2016,7,28,7,30,36.0,163.0,1.5,14.0,179.0,119.93,100.35
2016,7,28,7,45,95.0,193.5,1.45,14.5,241.5,139.96,116.98
2016,7,28,8,0,154.0,224.0,1.4,15.0,304.0,152.47,126.96
2016,7,28,8,15,140.0,247.0,1.4,15.5,325.0,165.03,136.87
2016,7,28,8,30,126.0,270.0,1.4,16.0,346.0,177.02,146.19
2016,7,28,8,45,89.5,279.5,1.4,16.5,335.5,192.74,158.51
2016,7,28,9,0,53.0,289.0,1.4,17.0,325.0,198.16,162.19
2016,7,28,9,15,93.0,322.5,1.45,17.0,391.0,222.77,172.09
2016,7,28,9,30,133.0,356.0,1.5,17.0,457.0,242.81,183.95
2016,7,28,9,45,96.5,359.5,1.6,17.5,434.5,266.74,202.83
2016,7,28,10,0,60.0,363.0,1.7,18.0,412.0,272.34,208.19
2016,7,28,10,15,486.5,228.5,1.75,18.0,647.5,283.88,203.67
2016,7,28,10,30,913.0,94.0,1.8,18.0,883.0,374.22,266.24
2016,7,28,10,45,917.0,95.0,1.9,18.0,905.0,428.24,313.57
2016,7,28,11,0,921.0,96.0,2.0,18.0,927.0,481.85,359.76
2016,7,28,11,15,722.5,231.0,2.05,18.0,890.0,528.64,399.29
2016,7,28,11,30,524.0,366.0,2.1,18.0,853.0,565.77,428.29
2016,7,28,11,45,554.0,340.5,2.2,18.5,859.5,601.09,455.69
2016,7,28,12,0,584.0,315.0,2.3,19.0,866.0,637.07,483.22
2016,7,28,12,15,755.5,206.5,2.35,18.5,919.0,698.75,532.95
2016,7,28,12,30,927.0,98.0,2.4,18.0,972.0,767.26,587.15
2016,7,28,12,45,558.5,283.0,2.45,18.0,808.5,693.49,529.45
2016,7,28,13,0,190.0,468.0,2.5,18.0,645.0,571.56,434.88
2016,7,28,13,15,547.0,286.0,2.5,18.0,785.0,744.97,569.42
2016,7,28,13,30,904.0,104.0,2.5,18.0,925.0,899.43,679.97
2016,7,28,13,45,900.5,102.5,2.55,18.0,904.0,924.14,696.29
2016,7,28,14,0,897.0,101.0,2.6,18.0,883.0,945.65,711.76
2016,7,28,14,15,890.5,100.0,2.6,18.0,854.5,961.53,723.13
2016,7,28,14,30,884.0,99.0,2.6,18.0,826.0,974.0,732.38
2016,7,28,14,45,876.0,97.0,2.65,18.0,792.5,980.46,738.26
2016,7,28,15,0,868.0,95.0,2.7,18.0,759.0,983.43,742.02
2016,7,28,15,15,856.5,93.0,2.65,17.5,719.5,979.42,741.75
2016,7,28,15,30,845.0,91.0,2.6,17.0,680.0,972.01,739.38
2016,7,28,15,45,831.0,89.0,2.6,17.0,636.0,958.78,732.3
2016,7,28,16,0,817.0,87.0,2.6,17.0,592.0,942.44,723.23
2016,7,28,16,15,798.0,84.0,2.6,16.5,545.0,928.37,717.16
2016,7,28,16,30,779.0,81.0,2.6,16.0,498.0,899.95,701.02
2016,7,28,16,45,753.5,78.0,2.6,16.0,448.0,862.62,677.15
2016,7,28,17,0,728.0,75.0,2.6,16.0,398.0,823.2,651.42
2016,7,28,17,15,694.0,70.5,2.55,15.5,348.0,772.03,617.29
2016,7,28,17,30,660.0,66.0,2.5,15.0,298.0,725.21,585.3
2016,7,28,17,45,611.5,60.5,2.5,15.0,248.0,658.77,536.22
2016,7,28,18,0,563.0,55.0,2.5,15.0,198.0,593.17,485.65
2016,7,28,18,15,492.5,48.0,2.45,14.5,152.0,508.71,418.19
2016,7,28,18,30,422.0,41.0,2.4,14.0,106.0,427.77,349.95
2016,7,28,18,45,311.0,30.0,2.4,14.0,68.5,316.2,249.47
2016,7,28,19,0,200.0,19.0,2.4,14.0,31.0,197.32,55.54
2016,7,28,19,15,100.0,9.5,2.4,13.5,15.5,74.16,0.0
2016,7,28,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,67.5,7.5,1.75,12.0,10.5,6.4,0.0
2016,7,29,5,30,135.0,15.0,1.8,12.0,21.0,12.25,0.0
2016,7,29,5,45,245.5,27.0,1.85,12.5,55.0,22.03,12.0
2016,7,29,6,0,356.0,39.0,1.9,13.0,89.0,31.58,21.97
2016,7,29,6,15,432.0,48.0,1.85,13.0,133.0,38.22,28.41
2016,7,29,6,30,508.0,57.0,1.8,13.0,177.0,44.73,34.53
2016,7,29,6,45,559.0,63.5,1.75,13.5,225.5,48.96,38.36
2016,7,29,7,0,610.0,70.0,1.7,14.0,274.0,53.1,41.96
2016,7,29,7,15,357.5,122.5,1.65,14.0,247.5,85.39,70.45
2016,7,29,7,30,105.0,175.0,1.6,14.0,221.0,123.03,103.06
2016,7,29,7,45,424.0,131.5,1.6,14.5,347.0,89.05,72.94
2016,7,29,8,0,743.0,88.0,1.6,15.0,473.0,68.02,54.28
2016,7,29,8,15,524.5,169.0,1.6,15.5,454.5,110.15,90.42
2016,7,29,8,30,306.0,250.0,1.6,16.0,436.0,159.77,131.97
2016,7,29,8,45,563.5,173.5,1.65,16.5,547.0,106.74,86.44
2016,7,29,9,0,821.0,97.0,1.7,17.0,658.0,80.76,64.03
2016,7,29,9,15,530.5,223.0,1.75,17.0,594.0,150.04,106.16
2016,7,29,9,30,240.0,349.0,1.8,17.0,530.0,250.1,186.05
2016,7,29,9,45,150.0,355.5,1.85,17.5,470.5,260.05,195.58
2016,7,29,10,0,60.0,362.0,1.9,18.0,411.0,271.51,207.8
2016,7,29,10,15,470.5,234.5,1.95,18.0,639.0,282.5,203.25
2016,7,29,10,30,881.0,107.0,2.0,18.0,867.0,371.19,264.87
2016,7,29,10,45,890.0,106.0,2.05,18.0,891.0,424.29,311.23
2016,7,29,11,0,899.0,105.0,2.1,18.0,915.0,477.48,356.89
2016,7,29,11,15,902.5,105.5,2.15,18.0,930.5,528.93,400.15
2016,7,29,11,30,906.0,106.0,2.2,18.0,946.0,579.53,441.6
2016,7,29,11,45,677.5,250.5,2.25,18.0,882.5,603.42,460.02
2016,7,29,12,0,449.0,395.0,2.3,18.0,819.0,610.48,463.93
2016,7,29,12,15,683.5,248.5,2.35,18.0,893.0,685.94,523.73
2016,7,29,12,30,918.0,102.0,2.4,18.0,967.0,763.36,584.56
2016,7,29,12,45,638.5,261.0,2.45,18.0,860.5,736.59,561.19
2016,7,29,13,0,359.0,420.0,2.5,18.0,754.0,674.01,511.77
2016,7,29,13,15,375.0,405.0,2.5,18.0,749.0,696.6,529.54
2016,7,29,13,30,391.0,390.0,2.5,18.0,744.0,718.13,545.9
2016,7,29,13,45,388.0,381.5,2.55,18.0,726.0,727.49,553.5
2016,7,29,14,0,385.0,373.0,2.6,18.0,708.0,734.8,559.79
2016,7,29,14,15,640.5,233.0,2.6,18.0,769.0,877.74,667.46
2016,7,29,14,30,896.0,93.0,2.6,18.0,830.0,978.75,736.48
2016,7,29,14,45,890.5,90.5,2.6,18.0,796.5,987.13,742.29
2016,7,29,15,0,885.0,88.0,2.6,18.0,763.0,992.01,746.84
2016,7,29,15,15,690.0,162.0,2.6,17.5,671.5,909.59,693.71
2016,7,29,15,30,495.0,236.0,2.6,17.0,580.0,792.71,613.2
2016,7,29,15,45,309.5,256.0,2.6,17.0,466.5,610.86,480.21
2016,7,29,16,0,124.0,276.0,2.6,17.0,353.0,430.8,341.62
2016,7,29,16,15,465.5,175.0,2.55,16.5,428.0,701.69,558.45
2016,7,29,16,30,807.0,74.0,2.5,16.0,503.0,906.78,707.31
2016,7,29,16,45,406.5,109.5,2.45,16.0,325.5,557.26,451.02
2016,7,29,17,0,6.0,145.0,2.4,16.0,148.0,138.78,110.27
2016,7,29,17,15,3.0,128.0,2.4,15.5,129.5,120.79,96.5
2016,7,29,17,30,0.0,111.0,2.4,15.0,111.0,102.82,81.75
2016,7,29,17,45,304.5,80.5,2.4,15.0,157.0,404.84,340.15
2016,7,29,18,0,609.0,50.0,2.4,15.0,203.0,618.71,506.61
2016,7,29,18,15,539.5,43.5,2.35,14.5,156.0,540.27,442.01
2016,7,29,18,30,470.0,37.0,2.3,14.0,109.0,459.57,374.01
2016,7,29,18,45,355.0,27.5,2.3,14.0,70.5,345.44,270.26
2016,7,29,19,0,240.0,18.0,2.3,14.0,32.0,222.65,37.04
2016,7,29,19,15,120.0,9.0,2.3,13.5,16.0,86.83,0.0
2016,7,29,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,5,15,96.0,7.0,1.5,11.0,11.0,5.97,0.0
2016,7,30,5,30,192.0,14.0,1.5,11.0,22.0,11.95,0.0
2016,7,30,5,45,319.0,24.5,1.55,11.5,58.5,20.08,10.28
2016,7,30,6,0,446.0,35.0,1.6,12.0,95.0,28.56,19.4
2016,7,30,6,15,521.5,42.0,1.6,12.5,142.0,33.81,24.54
2016,7,30,6,30,597.0,49.0,1.6,13.0,189.0,42.47,32.51
2016,7,30,6,45,298.5,78.5,1.65,13.5,148.5,57.14,45.67
2016,7,30,7,0,0.0,108.0,1.7,14.0,108.0,85.0,70.25
2016,7,30,7,15,113.0,138.5,1.65,14.0,187.0,100.89,84.03
2016,7,30,7,30,226.0,169.0,1.6,14.0,266.0,116.28,97.17
2016,7,30,7,45,303.0,179.0,1.6,14.5,326.0,122.73,102.2
2016,7,30,8,0,380.0,189.0,1.6,15.0,386.0,129.04,107.07
2016,7,30,8,15,194.0,188.5,1.65,15.0,289.5,124.88,103.13
2016,7,30,8,30,8.0,188.0,1.7,15.0,193.0,146.7,121.41
2016,7,30,8,45,23.0,231.0,1.75,15.5,246.5,176.45,145.82
2016,7,30,9,0,38.0,274.0,1.8,16.0,300.0,189.9,156.29
2016,7,30,9,15,142.5,310.5,1.9,16.0,416.5,204.65,158.0
2016,7,30,9,30,247.0,347.0,2.0,16.0,533.0,235.54,175.08
2016,7,30,9,45,156.0,356.5,2.1,16.5,476.0,261.13,197.18
2016,7,30,10,0,65.0,366.0,2.2,17.0,419.0,274.72,211.15
2016,7,30,10,15,497.5,227.5,2.25,17.0,655.0,280.42,201.72
2016,7,30,10,30,930.0,89.0,2.3,17.0,891.0,373.87,267.05
2016,7,30,10,45,708.0,224.0,2.4,17.5,843.5,426.12,316.24
2016,7,30,11,0,486.0,359.0,2.5,18.0,796.0,469.36,354.17
2016,7,30,11,15,715.0,225.5,2.55,18.0,881.0,519.44,394.16
2016,7,30,11,30,944.0,92.0,2.6,18.0,966.0,588.67,449.84
2016,7,30,11,45,945.5,92.5,2.65,18.0,974.5,638.74,490.0
2016,7,30,12,0,947.0,93.0,2.7,18.0,983.0,687.3,528.17
2016,7,30,12,15,688.5,244.5,2.7,18.0,892.0,685.65,524.78
2016,7,30,12,30,430.0,396.0,2.7,18.0,801.0,659.96,502.72
2016,7,30,12,45,244.5,411.0,2.75,18.0,641.0,554.17,424.59
2016,7,30,13,0,59.0,426.0,2.8,18.0,481.0,419.81,322.32
2016,7,30,13,15,499.0,259.0,2.75,17.5,711.0,679.01,525.92
2016,7,30,13,30,939.0,92.0,2.7,17.0,941.0,917.4,697.17
2016,7,30,13,45,725.5,211.0,2.7,17.0,857.5,888.08,675.45
2016,7,30,14,0,512.0,330.0,2.7,17.0,774.0,825.82,628.01
2016,7,30,14,15,718.0,208.0,2.65,17.0,809.0,926.39,703.74
2016,7,30,14,30,924.0,86.0,2.6,17.0,844.0,997.81,751.66
2016,7,30,14,45,496.5,213.0,2.6,17.0,618.5,741.03,572.86
2016,7,30,15,0,69.0,340.0,2.6,17.0,393.0,400.76,312.47
2016,7,30,15,15,232.5,307.5,2.55,16.5,471.5,578.43,454.23
2016,7,30,15,30,396.0,275.0,2.5,16.0,550.0,714.07,558.86
2016,7,30,15,45,203.5,237.5,2.5,16.0,378.5,482.2,383.41
2016,7,30,16,0,11.0,200.0,2.5,16.0,207.0,190.23,150.68
2016,7,30,16,15,424.5,134.5,2.5,15.5,360.5,610.54,494.74
2016,7,30,16,30,838.0,69.0,2.5,15.0,514.0,930.33,727.56
2016,7,30,16,45,499.0,125.0,2.5,15.0,383.0,667.85,536.64
2016,7,30,17,0,160.0,181.0,2.5,15.0,252.0,367.87,301.14
2016,7,30,17,15,446.5,118.5,2.5,14.5,280.5,598.16,492.04
2016,7,30,17,30,733.0,56.0,2.5,14.0,309.0,771.91,623.83
2016,7,30,17,45,688.0,51.5,2.55,14.0,258.0,707.45,574.91
2016,7,30,18,0,643.0,47.0,2.6,14.0,207.0,643.26,525.78
2016,7,30,18,15,573.5,41.0,2.55,13.5,159.0,557.71,457.49
2016,7,30,18,30,504.0,35.0,2.5,13.0,111.0,475.03,387.41
2016,7,30,18,45,386.0,26.0,2.5,13.0,71.0,366.17,285.28
2016,7,30,19,0,268.0,17.0,2.5,13.0,31.0,239.44,4.18
2016,7,30,19,15,134.0,8.5,2.45,12.5,15.5,95.52,0.0
2016,7,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,98.0,7.0,1.7,11.0,10.5,5.97,0.0
2016,7,31,5,30,196.0,14.0,1.8,11.0,21.0,11.95,0.0
2016,7,31,5,45,326.0,23.5,1.9,11.5,57.5,19.28,9.37
2016,7,31,6,0,456.0,33.0,2.0,12.0,94.0,26.96,17.95
2016,7,31,6,15,532.0,40.0,2.0,12.0,141.0,35.13,25.74
2016,7,31,6,30,608.0,47.0,2.0,12.0,188.0,40.85,31.17
2016,7,31,6,45,307.5,79.0,2.0,12.5,151.0,57.6,46.26
2016,7,31,7,0,7.0,111.0,2.0,13.0,114.0,87.03,72.34
2016,7,31,7,15,13.5,131.5,1.9,13.0,137.0,102.4,85.71
2016,7,31,7,30,20.0,152.0,1.8,13.0,160.0,117.64,98.77
2016,7,31,7,45,50.5,184.0,1.75,13.5,209.0,133.75,112.19
2016,7,31,8,0,81.0,216.0,1.7,14.0,258.0,153.81,128.76
2016,7,31,8,15,48.0,211.5,1.65,14.5,237.0,152.37,126.8
2016,7,31,8,30,15.0,207.0,1.6,15.0,216.0,159.43,132.11
2016,7,31,8,45,48.5,254.5,1.6,15.5,287.0,178.6,147.54
2016,7,31,9,0,82.0,302.0,1.6,16.0,358.0,205.18,168.86
2016,7,31,9,15,98.0,326.5,1.6,16.0,397.5,223.83,173.9
2016,7,31,9,30,114.0,351.0,1.6,16.0,437.0,237.03,181.13
2016,7,31,9,45,90.5,358.5,1.65,16.5,428.5,264.21,202.04
2016,7,31,10,0,67.0,366.0,1.7,17.0,420.0,274.9,210.71
2016,7,31,10,15,146.5,392.0,1.75,17.0,516.0,310.79,235.71
2016,7,31,10,30,226.0,418.0,1.8,17.0,612.0,368.47,278.21
2016,7,31,10,45,180.0,431.5,1.85,17.0,588.5,379.94,288.93
2016,7,31,11,0,134.0,445.0,1.9,17.0,565.0,386.77,295.58
2016,7,31,11,15,226.0,440.0,1.95,17.0,647.5,444.27,339.0
2016,7,31,11,30,318.0,435.0,2.0,17.0,730.0,505.65,385.39
2016,7,31,11,45,202.5,444.5,2.05,17.0,633.0,473.61,362.16
2016,7,31,12,0,87.0,454.0,2.1,17.0,536.0,425.63,326.21
2016,7,31,12,15,70.0,439.0,2.15,17.0,505.5,412.59,316.95
2016,7,31,12,30,53.0,424.0,2.2,17.0,475.0,397.08,305.48
2016,7,31,12,45,51.0,418.0,2.25,17.0,467.0,398.51,306.92
2016,7,31,13,0,49.0,412.0,2.3,17.0,459.0,399.35,307.84
2016,7,31,13,15,108.0,431.0,2.35,17.0,530.5,484.78,373.29
2016,7,31,13,30,167.0,450.0,2.4,17.0,602.0,565.66,434.0
2016,7,31,13,45,120.0,426.0,2.45,17.0,534.0,513.69,395.16
2016,7,31,14,0,73.0,402.0,2.5,17.0,466.0,441.06,341.1
2016,7,31,14,15,498.5,245.0,2.55,16.5,655.5,747.69,580.04
2016,7,31,14,30,924.0,88.0,2.6,16.0,845.0,999.49,757.55
2016,7,31,14,45,647.0,204.0,2.65,16.0,723.0,888.53,680.86
2016,7,31,15,0,370.0,320.0,2.7,16.0,601.0,720.68,558.13
2016,7,31,15,15,353.5,305.5,2.75,15.5,562.5,697.79,545.33
2016,7,31,15,30,337.0,291.0,2.8,15.0,524.0,672.83,529.72
2016,7,31,15,45,196.5,273.5,2.85,15.0,407.5,495.12,395.31
2016,7,31,16,0,56.0,256.0,2.9,15.0,291.0,317.04,254.33
2016,7,31,16,15,53.0,234.0,2.9,14.5,265.0,293.57,237.55
2016,7,31,16,30,50.0,212.0,2.9,14.0,239.0,269.56,219.53
2016,7,31,16,45,37.5,186.0,2.9,14.0,205.0,230.66,188.31
2016,7,31,17,0,25.0,160.0,2.9,14.0,171.0,174.47,142.34
2016,7,31,17,15,21.0,140.5,2.85,13.5,149.5,152.77,124.9
