Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,30,17.0,121.0,2.8,13.0,128.0,130.98,106.96
2016,7,31,17,45,319.5,85.0,2.75,13.0,165.0,424.62,359.2
2016,7,31,18,0,622.0,49.0,2.7,13.0,202.0,627.48,517.97
2016,7,31,18,15,550.0,42.5,2.6,12.5,154.5,546.7,450.59
2016,7,31,18,30,478.0,36.0,2.5,12.0,107.0,463.85,379.57
2016,7,31,18,45,358.5,26.5,2.45,12.0,68.0,346.53,268.86
2016,7,31,19,0,239.0,17.0,2.4,12.0,29.0,217.49,0.0
2016,7,31,19,15,119.5,8.5,2.3,12.0,14.5,85.85,0.0
2016,7,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,75.5,7.0,1.75,11.0,9.5,0.0,0.0
2016,8,1,5,30,151.0,14.0,1.8,11.0,19.0,11.95,0.0
2016,8,1,5,45,284.0,24.5,1.9,11.5,54.5,20.1,9.68
2016,8,1,6,0,417.0,35.0,2.0,12.0,90.0,28.56,19.3
2016,8,1,6,15,496.5,42.5,2.0,12.5,136.0,34.18,24.81
2016,8,1,6,30,576.0,50.0,2.0,13.0,182.0,39.76,30.05
2016,8,1,6,45,288.0,49.5,2.05,13.5,115.5,36.86,27.53
2016,8,1,7,0,0.0,49.0,2.1,14.0,49.0,40.52,30.75
2016,8,1,7,15,0.0,73.5,2.05,14.0,73.5,60.84,48.78
2016,8,1,7,30,0.0,98.0,2.0,14.0,98.0,79.77,65.32
2016,8,1,7,45,0.5,125.5,1.95,14.5,126.0,100.42,82.99
2016,8,1,8,0,1.0,153.0,1.9,15.0,154.0,120.62,99.95
2016,8,1,8,15,5.5,173.0,1.85,15.0,177.0,135.4,112.23
2016,8,1,8,30,10.0,193.0,1.8,15.0,200.0,150.01,124.25
2016,8,1,8,45,55.0,249.5,1.8,15.5,287.0,175.95,145.45
2016,8,1,9,0,100.0,306.0,1.8,16.0,374.0,207.46,170.9
2016,8,1,9,15,143.5,329.5,1.85,16.0,433.5,212.98,164.8
2016,8,1,9,30,187.0,353.0,1.9,16.0,493.0,244.92,184.87
2016,8,1,9,45,304.5,338.0,1.95,16.5,578.5,260.24,189.94
2016,8,1,10,0,422.0,323.0,2.0,17.0,664.0,290.77,209.07
2016,8,1,10,15,448.0,327.5,2.05,17.0,701.0,331.97,242.35
2016,8,1,10,30,474.0,332.0,2.1,17.0,738.0,376.29,278.63
2016,8,1,10,45,700.5,217.0,2.15,17.0,835.5,416.7,309.22
2016,8,1,11,0,927.0,102.0,2.2,17.0,933.0,484.35,363.0
2016,8,1,11,15,930.5,102.5,2.25,17.0,949.0,537.43,407.77
2016,8,1,11,30,934.0,103.0,2.3,17.0,965.0,589.63,450.71
2016,8,1,11,45,935.5,103.0,2.35,17.0,973.0,639.17,490.57
2016,8,1,12,0,937.0,103.0,2.4,17.0,981.0,687.21,528.34
2016,8,1,12,15,937.5,103.0,2.45,17.0,982.0,732.89,563.53
2016,8,1,12,30,938.0,103.0,2.5,17.0,983.0,776.59,596.46
2016,8,1,12,45,937.0,102.5,2.55,17.0,976.0,816.53,624.54
2016,8,1,13,0,936.0,102.0,2.6,17.0,969.0,853.95,650.77
2016,8,1,13,15,933.5,101.5,2.65,17.0,954.5,887.41,674.23
2016,8,1,13,30,931.0,101.0,2.7,17.0,940.0,917.91,695.68
2016,8,1,13,45,927.5,99.5,2.75,17.0,918.5,943.42,713.8
2016,8,1,14,0,924.0,98.0,2.8,17.0,897.0,965.62,729.81
2016,8,1,14,15,918.0,97.0,2.8,16.5,868.5,982.58,743.37
2016,8,1,14,30,912.0,96.0,2.8,16.0,840.0,996.03,754.79
2016,8,1,14,45,904.0,94.0,2.85,16.0,805.5,1002.88,761.0
2016,8,1,15,0,896.0,92.0,2.9,16.0,771.0,1006.12,765.01
2016,8,1,15,15,885.5,90.5,2.95,16.0,731.0,1003.87,765.5
2016,8,1,15,30,875.0,89.0,3.0,16.0,691.0,998.13,763.82
2016,8,1,15,45,860.5,87.0,3.1,16.0,646.0,984.37,757.23
2016,8,1,16,0,846.0,85.0,3.2,16.0,601.0,967.38,748.5
2016,8,1,16,15,827.5,82.0,3.2,15.5,553.0,953.45,742.57
2016,8,1,16,30,809.0,79.0,3.2,15.0,505.0,925.15,726.44
2016,8,1,16,45,465.0,129.0,3.2,15.0,368.5,639.55,518.78
2016,8,1,17,0,121.0,179.0,3.2,15.0,232.0,328.52,269.68
2016,8,1,17,15,114.0,157.5,3.15,14.5,202.5,298.08,247.25
2016,8,1,17,30,107.0,136.0,3.1,14.0,173.0,267.1,222.79
2016,8,1,17,45,344.0,95.5,3.1,13.5,185.0,460.94,387.74
2016,8,1,18,0,581.0,55.0,3.1,13.0,197.0,607.05,503.13
2016,8,1,18,15,504.5,47.5,3.0,12.5,149.5,516.52,427.93
2016,8,1,18,30,428.0,40.0,2.9,12.0,102.0,429.88,353.23
2016,8,1,18,45,300.0,29.0,2.85,12.0,64.0,306.26,235.77
2016,8,1,19,0,172.0,18.0,2.8,12.0,26.0,169.82,0.0
2016,8,1,19,15,86.0,9.0,2.75,12.0,13.0,64.16,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.0,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,110.0,14.0,2.4,12.0,18.0,11.95,0.0
2016,8,2,5,45,249.5,26.0,2.5,12.5,53.0,21.42,10.21
2016,8,2,6,0,389.0,38.0,2.6,13.0,88.0,31.12,21.36
2016,8,2,6,15,474.0,46.0,2.55,13.0,134.5,37.02,27.24
2016,8,2,6,30,559.0,54.0,2.5,13.0,181.0,42.89,32.83
2016,8,2,6,45,279.5,54.5,2.5,13.5,118.0,40.31,30.6
2016,8,2,7,0,0.0,55.0,2.5,14.0,55.0,45.52,35.21
2016,8,2,7,15,15.0,105.5,2.45,14.0,112.0,84.49,69.72
2016,8,2,7,30,30.0,156.0,2.4,14.0,169.0,115.36,96.53
2016,8,2,7,45,21.0,165.0,2.35,14.5,174.5,127.66,106.63
2016,8,2,8,0,12.0,174.0,2.3,15.0,180.0,134.93,112.29
2016,8,2,8,15,9.5,179.5,2.25,15.0,185.0,139.81,116.06
2016,8,2,8,30,7.0,185.0,2.2,15.0,190.0,144.52,119.68
2016,8,2,8,45,74.5,248.0,2.15,15.5,298.5,175.44,145.18
2016,8,2,9,0,142.0,311.0,2.1,16.0,407.0,197.77,163.03
2016,8,2,9,15,83.0,294.5,2.05,16.0,352.0,205.92,160.56
2016,8,2,9,30,24.0,278.0,2.0,16.0,297.0,214.52,167.44
2016,8,2,9,45,203.5,309.5,2.0,16.5,473.5,241.34,179.78
2016,8,2,10,0,383.0,341.0,2.0,17.0,650.0,302.69,219.84
2016,8,2,10,15,216.5,358.0,2.0,17.0,534.0,308.87,232.17
2016,8,2,10,30,50.0,375.0,2.0,17.0,418.0,293.63,226.11
2016,8,2,10,45,38.5,360.0,2.05,17.0,394.0,287.28,221.76
2016,8,2,11,0,27.0,345.0,2.1,17.0,370.0,278.55,215.36
2016,8,2,11,15,58.0,395.0,2.1,17.0,448.5,335.71,258.95
2016,8,2,11,30,89.0,445.0,2.1,17.0,527.0,397.72,305.58
2016,8,2,11,45,248.0,421.5,2.15,17.5,653.0,480.0,367.68
2016,8,2,12,0,407.0,398.0,2.2,18.0,779.0,584.51,445.37
2016,8,2,12,15,373.5,416.5,2.2,18.0,766.0,605.46,460.32
2016,8,2,12,30,340.0,435.0,2.2,18.0,753.0,622.83,472.86
2016,8,2,12,45,638.0,273.0,2.2,18.0,864.5,744.5,566.17
2016,8,2,13,0,936.0,111.0,2.2,18.0,976.0,861.34,650.95
2016,8,2,13,15,634.5,263.0,2.25,18.0,845.5,798.01,604.0
2016,8,2,13,30,333.0,415.0,2.3,18.0,715.0,690.21,522.87
2016,8,2,13,45,626.5,261.5,2.35,18.0,808.5,845.11,640.72
2016,8,2,14,0,920.0,108.0,2.4,18.0,902.0,971.48,728.35
2016,8,2,14,15,913.5,106.5,2.45,18.0,872.5,987.67,739.26
2016,8,2,14,30,907.0,105.0,2.5,18.0,843.0,1000.3,749.09
2016,8,2,14,45,743.0,171.5,2.55,18.0,759.0,947.62,715.33
2016,8,2,15,0,579.0,238.0,2.6,18.0,675.0,861.03,657.06
2016,8,2,15,15,721.5,168.0,2.6,18.0,683.0,946.62,719.33
2016,8,2,15,30,864.0,98.0,2.6,18.0,691.0,997.2,754.43
2016,8,2,15,45,846.5,96.5,2.65,18.0,645.0,981.26,745.56
2016,8,2,16,0,829.0,95.0,2.7,18.0,599.0,974.02,743.36
2016,8,2,16,15,808.5,91.5,2.7,17.5,550.0,946.25,727.98
2016,8,2,16,30,788.0,88.0,2.7,17.0,501.0,915.6,710.61
2016,8,2,16,45,758.5,85.0,2.75,17.0,449.5,874.19,684.43
2016,8,2,17,0,729.0,82.0,2.8,17.0,398.0,830.67,656.2
2016,8,2,17,15,691.5,77.0,2.8,16.5,345.5,781.82,624.11
2016,8,2,17,30,654.0,72.0,2.8,16.0,293.0,726.33,585.82
2016,8,2,17,45,596.0,66.5,2.85,15.5,241.5,651.66,531.37
2016,8,2,18,0,538.0,61.0,2.9,15.0,190.0,578.14,474.97
2016,8,2,18,15,456.0,52.0,2.85,14.5,143.0,482.3,397.33
2016,8,2,18,30,374.0,43.0,2.8,14.0,96.0,390.61,318.99
2016,8,2,18,45,242.5,30.5,2.8,14.0,59.5,264.79,199.29
2016,8,2,19,0,111.0,18.0,2.8,14.0,23.0,124.96,0.0
2016,8,2,19,15,55.5,9.0,2.8,13.5,11.5,44.07,0.0
2016,8,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,43.0,6.5,1.25,12.0,7.5,0.0,0.0
2016,8,3,5,30,86.0,13.0,1.2,12.0,15.0,11.1,0.0
2016,8,3,5,45,219.5,26.0,1.15,12.5,49.5,21.43,9.74
2016,8,3,6,0,353.0,39.0,1.1,13.0,84.0,31.94,22.06
2016,8,3,6,15,440.0,48.0,0.95,13.5,130.0,38.6,28.6
2016,8,3,6,30,527.0,57.0,0.8,14.0,176.0,45.18,34.76
2016,8,3,6,45,263.5,74.5,0.65,14.5,134.0,54.21,42.89
2016,8,3,7,0,0.0,92.0,0.5,15.0,92.0,73.67,59.99
2016,8,3,7,15,9.0,120.5,0.45,15.0,124.0,94.76,78.27
2016,8,3,7,30,18.0,149.0,0.4,15.0,156.0,115.43,95.83
2016,8,3,7,45,401.0,118.0,0.4,15.5,321.0,80.47,65.12
2016,8,3,8,0,784.0,87.0,0.4,16.0,486.0,68.21,54.25
2016,8,3,8,15,805.0,90.0,0.45,16.5,535.5,69.36,54.97
2016,8,3,8,30,826.0,93.0,0.5,17.0,585.0,70.44,55.6
2016,8,3,8,45,843.5,95.0,0.6,17.5,631.5,70.74,55.57
2016,8,3,9,0,861.0,97.0,0.7,18.0,678.0,81.7,64.62
2016,8,3,9,15,873.0,99.5,0.8,18.0,719.5,100.45,63.39
2016,8,3,9,30,885.0,102.0,0.9,18.0,761.0,154.8,86.56
2016,8,3,9,45,895.5,103.0,1.05,18.5,797.5,209.5,123.47
2016,8,3,10,0,906.0,104.0,1.2,19.0,834.0,265.3,168.12
2016,8,3,10,15,913.0,105.5,1.3,19.0,864.0,321.4,216.38
2016,8,3,10,30,920.0,107.0,1.4,19.0,894.0,377.83,265.68
2016,8,3,10,45,925.5,108.0,1.55,19.0,917.0,433.47,314.17
2016,8,3,11,0,931.0,109.0,1.7,19.0,940.0,488.84,361.55
2016,8,3,11,15,934.5,109.5,1.85,19.0,956.5,542.41,406.5
2016,8,3,11,30,938.0,110.0,2.0,19.0,973.0,595.07,449.67
2016,8,3,11,45,939.5,110.5,2.15,19.0,981.5,645.47,490.15
2016,8,3,12,0,941.0,111.0,2.3,19.0,990.0,694.39,528.65
2016,8,3,12,15,700.0,250.0,2.4,18.5,903.5,695.78,529.38
2016,8,3,12,30,459.0,389.0,2.5,18.0,817.0,674.34,512.49
2016,8,3,12,45,317.5,426.0,2.65,18.0,721.5,622.43,474.66
2016,8,3,13,0,176.0,463.0,2.8,18.0,626.0,555.5,424.59
2016,8,3,13,15,557.5,285.0,2.85,18.0,788.0,752.0,576.69
2016,8,3,13,30,939.0,107.0,2.9,18.0,950.0,929.41,703.82
2016,8,3,13,45,933.5,106.5,3.0,18.0,928.0,954.56,720.72
2016,8,3,14,0,928.0,106.0,3.1,18.0,906.0,976.32,736.81
2016,8,3,14,15,717.0,200.5,3.15,17.5,806.0,916.31,698.27
2016,8,3,14,30,506.0,295.0,3.2,17.0,706.0,821.35,630.85
2016,8,3,14,45,301.0,321.5,3.3,17.0,563.5,643.12,500.64
2016,8,3,15,0,96.0,348.0,3.4,17.0,421.0,437.13,343.02
2016,8,3,15,15,83.5,324.0,3.4,16.5,385.0,405.05,320.47
2016,8,3,15,30,71.0,300.0,3.4,16.0,349.0,371.9,296.02
2016,8,3,15,45,194.0,274.5,3.45,16.0,395.0,494.2,396.04
2016,8,3,16,0,317.0,249.0,3.5,16.0,441.0,615.26,492.28
2016,8,3,16,15,162.5,209.5,3.5,16.0,308.0,394.84,320.17
2016,8,3,16,30,8.0,170.0,3.5,16.0,175.0,162.03,129.26
2016,8,3,16,45,6.5,155.5,3.55,16.0,159.0,148.2,118.66
2016,8,3,17,0,5.0,141.0,3.6,16.0,143.0,134.44,107.63
2016,8,3,17,15,2.5,123.5,3.55,15.5,124.5,116.4,92.99
2016,8,3,17,30,0.0,106.0,3.5,15.0,106.0,98.3,78.04
2016,8,3,17,45,282.5,81.5,3.5,14.5,149.0,386.98,327.0
2016,8,3,18,0,565.0,57.0,3.5,14.0,192.0,595.29,493.4
2016,8,3,18,15,484.0,49.0,3.35,13.5,144.5,500.92,414.3
2016,8,3,18,30,403.0,41.0,3.2,13.0,97.0,410.59,335.96
2016,8,3,18,45,268.0,29.0,3.1,13.0,59.5,282.02,209.71
2016,8,3,19,0,133.0,17.0,3.0,13.0,22.0,106.86,0.0
2016,8,3,19,15,66.5,8.5,2.95,12.5,11.0,7.26,0.0
2016,8,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,37.0,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,74.0,12.0,2.7,12.0,14.0,10.24,0.0
2016,8,4,5,45,211.5,25.5,2.8,12.5,48.0,21.04,8.85
2016,8,4,6,0,349.0,39.0,2.9,13.0,82.0,32.01,22.01
2016,8,4,6,15,437.0,48.0,2.9,13.0,128.0,38.66,28.63
2016,8,4,6,30,525.0,57.0,2.9,13.0,174.0,45.24,34.89
2016,8,4,6,45,262.5,55.5,2.95,13.5,114.0,40.92,31.13
2016,8,4,7,0,0.0,54.0,3.0,14.0,54.0,44.69,34.46
2016,8,4,7,15,0.0,64.5,2.95,14.0,64.5,53.44,42.2
2016,8,4,7,30,0.0,75.0,2.9,14.0,75.0,62.22,49.85
2016,8,4,7,45,0.0,90.0,2.9,14.5,90.0,74.21,60.12
2016,8,4,8,0,0.0,105.0,2.9,15.0,105.0,85.94,70.03
2016,8,4,8,15,0.0,123.5,2.95,15.0,123.5,100.15,82.09
2016,8,4,8,30,0.0,142.0,3.0,15.0,142.0,114.16,93.89
2016,8,4,8,45,1.0,154.5,3.05,15.0,155.5,123.7,101.76
2016,8,4,9,0,2.0,167.0,3.1,15.0,169.0,133.15,109.53
2016,8,4,9,15,4.5,185.5,3.15,15.0,189.5,147.11,115.73
2016,8,4,9,30,7.0,204.0,3.2,15.0,210.0,162.04,127.31
2016,8,4,9,45,16.5,255.0,3.3,15.5,269.0,201.43,157.88
2016,8,4,10,0,26.0,306.0,3.4,16.0,328.0,229.01,178.69
2016,8,4,10,15,20.5,289.5,3.4,16.0,307.0,232.89,181.82
2016,8,4,10,30,15.0,273.0,3.4,16.0,286.0,222.18,173.46
2016,8,4,10,45,15.5,282.5,3.45,16.0,296.5,231.94,181.11
2016,8,4,11,0,16.0,292.0,3.5,16.0,307.0,241.86,188.84
2016,8,4,11,15,15.0,282.0,3.5,15.5,296.0,236.12,184.66
2016,8,4,11,30,14.0,272.0,3.5,15.0,285.0,229.91,180.12
2016,8,4,11,45,14.5,273.5,3.55,15.0,287.0,233.39,182.91
2016,8,4,12,0,15.0,275.0,3.6,15.0,289.0,236.9,185.72
2016,8,4,12,15,21.0,318.0,3.6,15.0,337.5,278.27,218.27
2016,8,4,12,30,27.0,361.0,3.6,15.0,386.0,325.36,254.91
2016,8,4,12,45,25.5,353.0,3.6,15.0,377.0,322.98,253.05
2016,8,4,13,0,24.0,345.0,3.6,15.0,368.0,320.05,250.94
2016,8,4,13,15,21.0,324.0,3.6,15.0,344.0,293.69,230.62
2016,8,4,13,30,18.0,303.0,3.6,15.0,320.0,275.04,216.28
2016,8,4,13,45,26.0,326.5,3.6,15.5,350.0,319.3,250.88
2016,8,4,14,0,34.0,350.0,3.6,16.0,380.0,354.18,277.75
2016,8,4,14,15,27.5,321.0,3.6,15.5,345.0,324.58,255.49
2016,8,4,14,30,21.0,292.0,3.6,15.0,310.0,276.73,218.85
2016,8,4,14,45,16.0,260.5,3.65,15.0,273.5,244.36,193.65
2016,8,4,15,0,11.0,229.0,3.7,15.0,237.0,211.43,167.68
2016,8,4,15,15,9.0,214.0,3.7,15.0,220.5,196.73,156.24
2016,8,4,15,30,7.0,199.0,3.7,15.0,204.0,181.85,144.55
2016,8,4,15,45,4.0,181.0,3.7,15.0,184.0,162.9,129.44
2016,8,4,16,0,1.0,163.0,3.7,15.0,164.0,143.8,114.08
2016,8,4,16,15,0.5,125.5,3.7,14.5,126.0,108.21,85.23
2016,8,4,16,30,0.0,88.0,3.7,14.0,88.0,73.21,56.38
2016,8,4,16,45,0.0,82.5,3.7,14.0,82.5,68.51,52.63
2016,8,4,17,0,0.0,77.0,3.7,14.0,77.0,63.89,48.91
2016,8,4,17,15,0.0,67.0,3.65,13.5,67.0,55.53,42.03
2016,8,4,17,30,0.0,57.0,3.6,13.0,57.0,47.19,35.05
2016,8,4,17,45,290.5,54.5,3.6,13.0,122.5,352.53,301.31
2016,8,4,18,0,581.0,52.0,3.6,13.0,188.0,601.31,500.24
2016,8,4,18,15,502.0,44.0,3.5,12.5,141.0,508.33,421.65
2016,8,4,18,30,423.0,36.0,3.4,12.0,94.0,419.79,344.04
2016,8,4,18,45,292.5,25.0,3.3,12.0,57.0,294.7,215.46
2016,8,4,19,0,162.0,14.0,3.2,12.0,20.0,124.22,0.0
2016,8,4,19,15,81.0,7.0,3.15,12.0,10.0,5.97,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,36.5,5.5,2.25,13.0,6.5,0.0,0.0
2016,8,5,5,30,73.0,11.0,2.3,13.0,13.0,9.39,0.0
2016,8,5,5,45,204.5,24.5,2.4,13.0,46.0,20.19,7.58
2016,8,5,6,0,336.0,38.0,2.5,13.0,79.0,31.16,21.21
2016,8,5,6,15,423.5,48.0,2.45,13.0,125.0,38.67,28.62
2016,8,5,6,30,511.0,58.0,2.4,13.0,171.0,46.05,35.6
2016,8,5,6,45,255.5,80.5,2.4,13.0,137.0,58.44,46.88
2016,8,5,7,0,0.0,103.0,2.4,13.0,103.0,81.2,67.18
2016,8,5,7,15,4.0,121.0,2.35,13.0,123.0,94.91,79.19
2016,8,5,7,30,8.0,139.0,2.3,13.0,143.0,108.53,90.93
2016,8,5,7,45,5.0,147.0,2.25,13.5,149.5,115.25,96.28
2016,8,5,8,0,2.0,155.0,2.2,14.0,156.0,121.82,101.45
2016,8,5,8,15,7.0,176.5,2.15,14.0,180.5,137.59,114.66
2016,8,5,8,30,12.0,198.0,2.1,14.0,205.0,153.17,127.57
2016,8,5,8,45,24.5,232.5,2.05,14.5,248.5,177.08,147.11
2016,8,5,9,0,37.0,267.0,2.0,15.0,292.0,185.88,153.73
2016,8,5,9,15,22.5,237.0,2.0,15.0,252.5,182.95,144.03
2016,8,5,9,30,8.0,207.0,2.0,15.0,213.0,164.2,128.69
2016,8,5,9,45,12.5,239.0,2.0,15.0,249.0,189.54,148.47
2016,8,5,10,0,17.0,271.0,2.0,15.0,285.0,215.66,168.67
2016,8,5,10,15,16.0,272.0,2.0,15.0,286.0,219.04,171.14
2016,8,5,10,30,15.0,273.0,2.0,15.0,287.0,222.12,173.49
2016,8,5,10,45,15.0,278.5,2.0,15.5,292.5,228.7,178.24
2016,8,5,11,0,15.0,284.0,2.0,16.0,298.0,235.29,182.98
2016,8,5,11,15,22.5,324.5,2.05,16.0,345.5,272.5,211.78
2016,8,5,11,30,30.0,365.0,2.1,16.0,393.0,306.5,237.83
2016,8,5,11,45,47.5,399.0,2.15,16.5,443.0,349.15,269.94
2016,8,5,12,0,65.0,433.0,2.2,17.0,493.0,394.83,303.98
2016,8,5,12,15,60.0,428.0,2.25,17.0,484.0,396.67,305.39
2016,8,5,12,30,55.0,423.0,2.3,17.0,475.0,397.65,306.33
2016,8,5,12,45,111.0,442.0,2.4,17.0,545.5,471.93,363.29
2016,8,5,13,0,167.0,461.0,2.5,17.0,616.0,546.44,419.44
2016,8,5,13,15,142.0,450.5,2.55,17.0,580.5,531.02,407.84
2016,8,5,13,30,117.0,440.0,2.6,17.0,545.0,512.85,394.62
2016,8,5,13,45,486.0,289.5,2.65,17.0,708.0,740.88,571.08
2016,8,5,14,0,855.0,139.0,2.7,17.0,871.0,939.98,713.8
2016,8,5,14,15,625.5,237.5,2.75,16.5,763.5,865.52,662.14
2016,8,5,14,30,396.0,336.0,2.8,16.0,656.0,738.43,569.9
2016,8,5,14,45,457.0,296.0,2.9,16.0,650.0,788.39,609.91
2016,8,5,15,0,518.0,256.0,3.0,16.0,644.0,818.92,635.23
2016,8,5,15,15,356.0,284.0,3.0,16.0,544.0,676.03,529.89
2016,8,5,15,30,194.0,312.0,3.0,16.0,444.0,531.48,420.15
2016,8,5,15,45,189.0,289.5,3.0,16.0,411.0,507.29,403.95
2016,8,5,16,0,184.0,267.0,3.0,16.0,378.0,481.76,385.93
2016,8,5,16,15,99.0,222.5,3.0,15.5,281.5,326.84,264.82
2016,8,5,16,30,14.0,178.0,3.0,15.0,185.0,176.9,142.26
2016,8,5,16,45,11.0,160.5,3.05,15.0,166.0,158.5,127.79
2016,8,5,17,0,8.0,143.0,3.1,15.0,147.0,140.07,112.84
2016,8,5,17,15,272.0,117.0,3.1,14.5,207.5,409.74,343.98
2016,8,5,17,30,536.0,91.0,3.1,14.0,268.0,641.75,529.9
2016,8,5,17,45,476.0,82.0,3.1,14.0,218.5,557.37,462.46
2016,8,5,18,0,416.0,73.0,3.1,14.0,169.0,483.6,402.82
2016,8,5,18,15,332.0,60.5,3.0,13.5,125.0,388.31,323.12
2016,8,5,18,30,248.0,48.0,2.9,13.0,81.0,298.96,244.08
2016,8,5,18,45,145.0,31.0,2.85,13.0,48.0,192.12,134.27
2016,8,5,19,0,42.0,14.0,2.8,13.0,15.0,41.0,0.0
2016,8,5,19,15,21.0,7.0,2.75,12.5,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,18.0,5.0,2.35,11.0,5.5,0.0,0.0
2016,8,6,5,30,36.0,10.0,2.4,11.0,11.0,8.54,0.0
2016,8,6,5,45,156.5,25.5,2.5,11.5,42.5,19.79,6.59
2016,8,6,6,0,277.0,41.0,2.6,12.0,74.0,31.65,21.65
2016,8,6,6,15,367.0,52.0,2.55,12.0,118.5,41.94,31.61
2016,8,6,6,30,457.0,63.0,2.5,12.0,163.0,49.97,39.24
2016,8,6,6,45,228.5,71.5,2.5,12.5,121.5,51.95,41.15
2016,8,6,7,0,0.0,80.0,2.5,13.0,80.0,64.92,52.7
2016,8,6,7,15,0.0,96.0,2.45,13.0,96.0,77.38,63.69
2016,8,6,7,30,0.0,112.0,2.4,13.0,112.0,89.74,74.42
2016,8,6,7,45,0.0,114.5,2.4,13.5,114.5,92.34,76.3
2016,8,6,8,0,0.0,117.0,2.4,14.0,117.0,94.8,78.03
2016,8,6,8,15,1.0,141.5,2.35,14.0,142.0,113.18,93.69
2016,8,6,8,30,2.0,166.0,2.3,14.0,167.0,131.2,108.87
2016,8,6,8,45,6.5,190.0,2.3,14.5,194.5,148.63,123.16
2016,8,6,9,0,11.0,214.0,2.3,15.0,222.0,165.77,137.03
2016,8,6,9,15,7.5,195.0,2.3,15.0,200.5,153.78,120.93
2016,8,6,9,30,4.0,176.0,2.3,15.0,179.0,141.43,110.65
2016,8,6,9,45,41.0,272.0,2.3,15.5,304.5,204.29,158.82
2016,8,6,10,0,78.0,368.0,2.3,16.0,430.0,276.8,213.39
2016,8,6,10,15,83.5,385.5,2.3,16.0,454.5,299.49,230.69
2016,8,6,10,30,89.0,403.0,2.3,16.0,479.0,323.24,249.08
2016,8,6,10,45,73.0,402.0,2.35,16.0,465.5,327.88,253.37
2016,8,6,11,0,57.0,401.0,2.4,16.0,452.0,330.31,255.78
2016,8,6,11,15,65.5,416.5,2.4,16.0,476.0,354.29,274.23
2016,8,6,11,30,74.0,432.0,2.4,16.0,500.0,379.7,293.64
2016,8,6,11,45,82.5,442.0,2.45,16.0,518.5,402.37,311.02
2016,8,6,12,0,91.0,452.0,2.5,16.0,537.0,426.16,329.25
2016,8,6,12,15,93.0,453.0,2.5,16.0,539.5,439.34,339.34
2016,8,6,12,30,95.0,454.0,2.5,16.0,542.0,452.51,349.46
2016,8,6,12,45,98.0,447.5,2.55,16.0,537.5,459.93,355.5
2016,8,6,13,0,101.0,441.0,2.6,16.0,533.0,466.98,361.32
2016,8,6,13,15,151.5,441.5,2.65,16.0,578.0,530.83,410.38
2016,8,6,13,30,202.0,442.0,2.7,16.0,623.0,588.64,454.37
2016,8,6,13,45,208.0,426.5,2.75,16.0,608.5,593.57,458.76
2016,8,6,14,0,214.0,411.0,2.8,16.0,594.0,597.32,462.71
2016,8,6,14,15,163.0,398.0,2.85,16.0,534.5,548.49,426.37
2016,8,6,14,30,112.0,385.0,2.9,16.0,475.0,477.49,373.25
2016,8,6,14,45,350.0,308.0,3.0,16.0,572.5,676.61,529.81
2016,8,6,15,0,588.0,231.0,3.1,16.0,670.0,867.75,673.11
2016,8,6,15,15,711.5,169.0,3.15,16.0,671.0,936.01,722.25
2016,8,6,15,30,835.0,107.0,3.2,16.0,672.0,988.56,760.17
2016,8,6,15,45,534.0,184.0,3.3,16.0,536.0,775.99,611.65
2016,8,6,16,0,233.0,261.0,3.4,16.0,400.0,523.7,419.2
2016,8,6,16,15,179.0,240.5,3.5,15.5,342.0,450.23,364.6
2016,8,6,16,30,125.0,220.0,3.6,15.0,284.0,376.65,307.3
2016,8,6,16,45,89.0,192.5,3.7,15.0,236.0,291.47,239.39
2016,8,6,17,0,53.0,165.0,3.8,15.0,188.0,227.19,186.65
2016,8,6,17,15,46.5,144.0,3.8,14.5,162.5,199.77,164.78
2016,8,6,17,30,40.0,123.0,3.8,14.0,137.0,172.09,142.11
2016,8,6,17,45,276.5,91.5,3.85,14.0,157.0,375.16,317.81
2016,8,6,18,0,513.0,60.0,3.9,14.0,177.0,553.47,460.86
2016,8,6,18,15,426.5,50.5,3.85,13.5,131.0,454.41,377.25
2016,8,6,18,30,340.0,41.0,3.8,13.0,85.0,359.88,294.12
2016,8,6,18,45,209.0,27.0,3.75,12.5,50.5,229.5,156.06
2016,8,6,19,0,78.0,13.0,3.7,12.0,16.0,64.94,0.0
2016,8,6,19,15,39.0,6.5,3.7,12.0,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,38.5,5.0,2.8,11.0,5.5,0.0,0.0
2016,8,7,5,30,77.0,10.0,2.9,11.0,11.0,8.54,0.0
2016,8,7,5,45,229.5,22.0,3.0,11.5,45.0,18.13,4.67
2016,8,7,6,0,382.0,34.0,3.1,12.0,79.0,27.93,18.37
2016,8,7,6,15,472.5,42.5,3.0,12.0,125.5,34.38,24.88
2016,8,7,6,30,563.0,51.0,2.9,12.0,172.0,40.77,31.0
2016,8,7,6,45,404.5,84.0,2.85,12.5,183.5,62.15,50.27
2016,8,7,7,0,246.0,117.0,2.8,13.0,195.0,84.8,70.38
2016,8,7,7,15,263.0,135.5,2.65,13.5,232.0,96.64,80.58
2016,8,7,7,30,280.0,154.0,2.5,14.0,269.0,108.04,90.18
2016,8,7,7,45,234.5,183.0,2.45,14.5,288.0,124.34,103.86
2016,8,7,8,0,189.0,212.0,2.4,15.0,307.0,146.19,122.07
2016,8,7,8,15,522.5,147.0,2.3,15.0,446.5,97.56,79.77
2016,8,7,8,30,856.0,82.0,2.2,15.0,586.0,73.18,58.47
2016,8,7,8,45,872.5,84.0,2.1,15.5,632.5,74.5,59.33
2016,8,7,9,0,889.0,86.0,2.0,16.0,679.0,75.7,60.07
2016,8,7,9,15,901.0,88.0,1.9,16.0,721.0,88.13,58.0
2016,8,7,9,30,913.0,90.0,1.8,16.0,763.0,143.86,79.13
2016,8,7,9,45,919.0,93.0,1.75,16.5,798.5,200.85,117.15
2016,8,7,10,0,925.0,96.0,1.7,17.0,834.0,258.49,163.45
2016,8,7,10,15,931.5,97.5,1.75,17.0,864.5,315.72,213.15
2016,8,7,10,30,938.0,99.0,1.8,17.0,895.0,373.2,263.99
2016,8,7,10,45,944.5,99.0,1.85,17.5,918.5,429.67,313.1
2016,8,7,11,0,951.0,99.0,1.9,18.0,942.0,485.91,360.84
2016,8,7,11,15,954.0,99.5,1.95,18.0,958.0,540.39,406.62
2016,8,7,11,30,957.0,100.0,2.0,18.0,974.0,593.87,450.35
2016,8,7,11,45,960.0,99.5,2.1,18.0,983.0,645.35,491.7
2016,8,7,12,0,963.0,99.0,2.2,18.0,992.0,695.38,530.99
2016,8,7,12,15,963.5,99.0,2.25,18.0,992.5,742.46,567.0
2016,8,7,12,30,964.0,99.0,2.3,18.0,993.0,787.46,600.7
2016,8,7,12,45,961.5,99.5,2.35,18.0,985.0,828.32,629.14
2016,8,7,13,0,959.0,100.0,2.4,18.0,977.0,866.49,655.64
2016,8,7,13,15,956.0,99.5,2.45,18.0,962.0,900.46,679.22
2016,8,7,13,30,953.0,99.0,2.5,18.0,947.0,931.33,700.73
2016,8,7,13,45,949.0,98.0,2.55,18.0,925.0,957.58,719.21
2016,8,7,14,0,945.0,97.0,2.6,18.0,903.0,980.42,735.53
2016,8,7,14,15,938.5,95.5,2.65,18.0,873.5,996.89,747.74
2016,8,7,14,30,932.0,94.0,2.7,18.0,844.0,1009.7,757.73
2016,8,7,14,45,923.0,93.0,2.75,18.0,808.0,1016.95,764.22
2016,8,7,15,0,914.0,92.0,2.8,18.0,772.0,1020.53,768.49
2016,8,7,15,15,902.5,90.0,2.8,18.0,730.5,1016.82,767.62
2016,8,7,15,30,891.0,88.0,2.8,18.0,689.0,1009.5,764.56
2016,8,7,15,45,874.0,86.5,2.8,18.0,642.5,993.79,756.0
2016,8,7,16,0,857.0,85.0,2.8,18.0,596.0,974.82,745.38
2016,8,7,16,15,837.0,82.0,2.8,17.5,546.0,959.23,738.52
2016,8,7,16,30,817.0,79.0,2.8,17.0,496.0,929.27,721.59
2016,8,7,16,45,787.5,76.0,2.8,17.0,443.5,887.42,694.75
2016,8,7,17,0,758.0,73.0,2.8,17.0,391.0,843.46,665.89
2016,8,7,17,15,720.0,68.5,2.75,16.5,338.0,787.85,628.56
2016,8,7,17,30,682.0,64.0,2.7,16.0,285.0,731.17,589.01
2016,8,7,17,45,624.0,58.5,2.7,16.0,233.0,662.18,537.38
2016,8,7,18,0,566.0,53.0,2.7,16.0,181.0,588.39,479.36
2016,8,7,18,15,478.5,45.0,2.65,15.5,133.5,489.2,398.83
2016,8,7,18,30,391.0,37.0,2.6,15.0,86.0,394.8,316.77
2016,8,7,18,45,244.0,24.5,2.55,14.5,50.5,251.23,160.59
2016,8,7,19,0,97.0,12.0,2.5,14.0,15.0,77.05,0.0
2016,8,7,19,15,48.5,6.0,2.5,13.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,8,5,45,179.0,17.0,2.25,12.5,37.0,13.68,1.3
2016,8,8,6,0,358.0,34.0,2.3,13.0,74.0,27.92,18.21
2016,8,8,6,15,449.0,42.5,2.15,13.0,120.0,34.33,24.71
2016,8,8,6,30,540.0,51.0,2.0,13.0,166.0,40.68,30.79
2016,8,8,6,45,596.0,57.0,1.9,13.5,216.0,44.75,34.56
2016,8,8,7,0,652.0,63.0,1.8,14.0,266.0,48.78,38.13
2016,8,8,7,15,691.5,67.5,1.7,14.5,318.5,56.07,44.47
2016,8,8,7,30,731.0,72.0,1.6,15.0,371.0,58.96,46.81
2016,8,8,7,45,760.5,75.5,1.55,15.5,422.5,60.92,48.27
2016,8,8,8,0,790.0,79.0,1.5,16.0,474.0,62.83,49.66
2016,8,8,8,15,811.0,82.0,1.5,16.0,523.5,64.2,50.67
2016,8,8,8,30,832.0,85.0,1.5,16.0,573.0,65.5,51.62
2016,8,8,8,45,848.5,87.5,1.5,16.5,619.0,76.26,60.62
2016,8,8,9,0,865.0,90.0,1.5,17.0,665.0,77.7,61.54
2016,8,8,9,15,877.5,92.0,1.55,17.0,706.5,88.18,59.16
2016,8,8,9,30,890.0,94.0,1.6,17.0,748.0,142.75,79.12
2016,8,8,9,45,901.5,94.5,1.7,17.5,785.0,197.77,115.06
2016,8,8,10,0,913.0,95.0,1.8,18.0,822.0,254.0,159.81
2016,8,8,10,15,920.0,96.0,1.9,18.0,852.0,310.39,208.7
2016,8,8,10,30,927.0,97.0,2.0,18.0,882.0,367.09,258.88
2016,8,8,10,45,931.5,98.0,2.15,18.5,905.0,422.93,307.72
2016,8,8,11,0,936.0,99.0,2.3,19.0,928.0,478.38,355.18
2016,8,8,11,15,939.0,100.0,2.4,19.0,943.5,532.49,400.95
2016,8,8,11,30,942.0,101.0,2.5,19.0,959.0,585.64,444.79
2016,8,8,11,45,943.5,101.0,2.65,19.0,967.5,635.98,485.66
2016,8,8,12,0,945.0,101.0,2.8,19.0,976.0,684.75,524.46
2016,8,8,12,15,945.0,101.5,2.9,19.0,976.5,731.18,560.51
2016,8,8,12,30,945.0,102.0,3.0,19.0,977.0,775.54,594.41
2016,8,8,12,45,945.5,100.5,3.15,19.0,970.0,816.26,623.74
2016,8,8,13,0,946.0,99.0,3.3,19.0,963.0,854.46,651.18
2016,8,8,13,15,943.0,98.5,3.35,18.5,948.0,887.96,676.05
2016,8,8,13,30,940.0,98.0,3.4,18.0,933.0,918.39,698.93
2016,8,8,13,45,937.0,96.5,3.5,18.0,911.0,944.64,718.04
2016,8,8,14,0,934.0,95.0,3.6,18.0,889.0,967.55,734.99
2016,8,8,14,15,927.5,94.0,3.65,18.0,860.0,984.24,747.52
2016,8,8,14,30,921.0,93.0,3.7,18.0,831.0,997.34,757.81
2016,8,8,14,45,912.5,91.0,3.75,18.0,795.5,1003.77,763.73
2016,8,8,15,0,904.0,89.0,3.8,18.0,760.0,1006.51,767.37
2016,8,8,15,15,892.5,87.5,3.8,17.5,718.5,1003.21,768.2
2016,8,8,15,30,881.0,86.0,3.8,17.0,677.0,996.37,766.79
2016,8,8,15,45,866.5,83.5,3.8,17.0,631.5,981.87,758.79
2016,8,8,16,0,852.0,81.0,3.8,17.0,586.0,964.06,748.62
2016,8,8,16,15,832.0,78.0,3.75,17.0,536.5,937.04,731.69
2016,8,8,16,30,812.0,75.0,3.7,17.0,487.0,918.25,720.6
2016,8,8,16,45,787.0,71.0,3.7,17.0,435.5,879.45,695.24
2016,8,8,17,0,762.0,67.0,3.7,17.0,384.0,838.43,667.89
2016,8,8,17,15,725.0,63.0,3.65,16.5,331.5,784.4,631.07
2016,8,8,17,30,688.0,59.0,3.6,16.0,279.0,729.35,592.07
2016,8,8,17,45,635.0,53.5,3.6,15.5,228.0,657.72,538.53
2016,8,8,18,0,582.0,48.0,3.6,15.0,177.0,593.99,488.18
2016,8,8,18,15,495.5,40.5,3.55,14.5,130.0,496.13,407.34
2016,8,8,18,30,409.0,33.0,3.5,14.0,83.0,403.44,324.87
2016,8,8,18,45,258.0,22.0,3.5,14.0,48.5,256.3,153.06
2016,8,8,19,0,107.0,11.0,3.5,14.0,14.0,82.92,0.0
2016,8,8,19,15,53.5,5.5,3.45,13.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,9,5,45,172.5,16.5,1.2,12.5,36.0,13.28,0.14
2016,8,9,6,0,345.0,33.0,1.2,13.0,72.0,27.07,17.42
2016,8,9,6,15,437.0,42.0,1.0,13.0,117.5,33.91,24.35
2016,8,9,6,30,529.0,51.0,0.8,13.0,163.0,40.67,30.8
2016,8,9,6,45,582.0,58.5,0.6,13.5,212.5,45.87,35.6
2016,8,9,7,0,635.0,66.0,0.4,14.0,262.0,50.94,40.11
2016,8,9,7,15,456.5,109.5,0.4,14.5,264.0,78.4,64.21
2016,8,9,7,30,278.0,153.0,0.4,15.0,266.0,107.44,89.08
2016,8,9,7,45,295.0,173.0,0.4,15.5,307.5,119.31,98.69
2016,8,9,8,0,312.0,193.0,0.4,16.0,349.0,130.68,107.77
2016,8,9,8,15,326.5,213.0,0.45,16.5,390.5,141.5,116.3
2016,8,9,8,30,341.0,233.0,0.5,17.0,432.0,151.8,124.3
2016,8,9,8,45,350.5,252.0,0.6,17.5,471.0,160.96,131.33
2016,8,9,9,0,360.0,271.0,0.7,18.0,510.0,169.62,137.89
2016,8,9,9,15,363.0,288.0,0.7,18.0,542.0,181.07,146.89
2016,8,9,9,30,366.0,305.0,0.7,18.0,574.0,217.96,156.03
2016,8,9,9,45,368.5,319.5,0.75,18.5,602.0,254.35,180.19
2016,8,9,10,0,371.0,334.0,0.8,19.0,630.0,291.52,208.09
2016,8,9,10,15,645.0,216.5,0.85,19.0,753.0,304.44,210.58
2016,8,9,10,30,919.0,99.0,0.9,19.0,876.0,364.69,253.74
2016,8,9,10,45,923.5,100.0,0.95,19.5,898.5,420.2,301.08
2016,8,9,11,0,928.0,101.0,1.0,20.0,921.0,475.31,346.93
2016,8,9,11,15,931.0,102.0,1.1,20.0,937.0,529.1,391.44
2016,8,9,11,30,934.0,103.0,1.2,20.0,953.0,581.94,434.06
2016,8,9,11,45,934.5,104.0,1.35,20.5,960.5,632.16,473.18
2016,8,9,12,0,935.0,105.0,1.5,21.0,968.0,680.8,510.11
2016,8,9,12,15,935.0,105.0,1.6,20.5,968.5,726.49,545.79
2016,8,9,12,30,935.0,105.0,1.7,20.0,969.0,770.12,579.52
2016,8,9,12,45,932.0,105.5,1.85,20.0,961.0,809.64,607.8
2016,8,9,13,0,929.0,106.0,2.0,20.0,953.0,846.5,634.02
2016,8,9,13,15,926.5,105.5,2.1,20.0,938.0,880.04,657.55
2016,8,9,13,30,924.0,105.0,2.2,20.0,923.0,910.6,679.14
2016,8,9,13,45,917.5,105.0,2.35,20.0,900.5,934.95,697.18
2016,8,9,14,0,911.0,105.0,2.5,20.0,878.0,955.91,713.11
2016,8,9,14,15,693.0,201.5,2.55,20.0,778.0,892.05,671.28
2016,8,9,14,30,475.0,298.0,2.6,20.0,678.0,792.96,600.35
2016,8,9,14,45,332.5,323.0,2.65,20.0,583.5,675.36,516.72
2016,8,9,15,0,190.0,348.0,2.7,20.0,489.0,552.13,425.79
2016,8,9,15,15,160.0,327.5,2.7,19.5,441.5,508.02,395.08
2016,8,9,15,30,130.0,307.0,2.7,19.0,394.0,462.31,362.11
2016,8,9,15,45,474.5,199.5,2.7,19.0,485.0,733.47,573.93
2016,8,9,16,0,819.0,92.0,2.7,19.0,576.0,955.84,731.55
2016,8,9,16,15,797.5,89.0,2.65,18.5,527.0,927.65,713.17
2016,8,9,16,30,776.0,86.0,2.6,18.0,478.0,896.64,695.06
2016,8,9,16,45,744.5,82.5,2.6,18.0,426.0,852.75,666.67
2016,8,9,17,0,713.0,79.0,2.6,18.0,374.0,806.86,636.28
2016,8,9,17,15,673.0,74.0,2.55,17.5,322.0,756.19,602.31
2016,8,9,17,30,633.0,69.0,2.5,17.0,270.0,698.96,562.06
2016,8,9,17,45,569.0,63.0,2.5,16.5,218.5,619.22,502.95
2016,8,9,18,0,505.0,57.0,2.5,16.0,167.0,541.06,441.95
2016,8,9,18,15,413.5,47.5,2.45,15.5,121.5,438.64,358.11
2016,8,9,18,30,322.0,38.0,2.4,15.0,76.0,341.29,272.57
2016,8,9,18,45,184.0,24.0,2.4,14.5,43.5,200.84,106.31
2016,8,9,19,0,46.0,10.0,2.4,14.0,11.0,40.08,0.0
2016,8,9,19,15,23.0,5.0,2.45,13.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,147.5,17.5,2.05,12.5,33.5,14.15,0.0
2016,8,10,6,0,295.0,35.0,2.1,13.0,67.0,28.77,18.72
2016,8,10,6,15,389.0,45.0,2.0,13.0,111.0,36.32,26.41
2016,8,10,6,30,483.0,55.0,1.9,13.0,155.0,43.76,33.49
2016,8,10,6,45,542.5,62.5,1.8,13.5,205.0,48.81,38.17
2016,8,10,7,0,602.0,70.0,1.7,14.0,255.0,53.76,42.57
2016,8,10,7,15,449.5,109.5,1.6,14.0,262.0,78.38,64.35
2016,8,10,7,30,297.0,149.0,1.5,14.0,269.0,105.23,87.71
2016,8,10,7,45,316.0,168.5,1.45,14.5,311.5,116.93,97.36
2016,8,10,8,0,335.0,188.0,1.4,15.0,354.0,128.14,106.45
2016,8,10,8,15,305.5,216.5,1.4,15.0,379.5,143.18,118.9
2016,8,10,8,30,276.0,245.0,1.4,15.0,405.0,157.29,130.44
2016,8,10,8,45,151.0,246.5,1.4,15.5,335.0,165.56,136.71
2016,8,10,9,0,26.0,248.0,1.4,16.0,265.0,187.94,154.7
2016,8,10,9,15,29.5,269.5,1.45,16.0,290.0,188.38,154.63
2016,8,10,9,30,33.0,291.0,1.5,16.0,315.0,207.37,161.41
2016,8,10,9,45,120.5,335.0,1.55,16.5,429.5,239.88,182.1
2016,8,10,10,0,208.0,379.0,1.6,17.0,544.0,295.92,221.13
2016,8,10,10,15,554.5,243.5,1.65,17.0,705.5,298.09,211.75
2016,8,10,10,30,901.0,108.0,1.7,17.0,867.0,363.91,257.35
2016,8,10,10,45,907.0,108.5,1.75,17.5,890.0,418.85,305.08
2016,8,10,11,0,913.0,109.0,1.8,18.0,913.0,473.55,351.55
2016,8,10,11,15,916.5,109.5,1.85,18.0,929.0,526.63,396.21
2016,8,10,11,30,920.0,110.0,1.9,18.0,945.0,578.81,438.96
2016,8,10,11,45,922.0,110.0,2.0,18.0,953.5,628.64,479.09
2016,8,10,12,0,924.0,110.0,2.1,18.0,962.0,677.01,517.2
2016,8,10,12,15,924.5,110.0,2.15,18.0,962.5,722.7,552.26
2016,8,10,12,30,925.0,110.0,2.2,18.0,963.0,766.39,585.18
2016,8,10,12,45,923.0,110.0,2.3,18.0,955.0,805.99,613.7
2016,8,10,13,0,921.0,110.0,2.4,18.0,947.0,843.0,639.93
2016,8,10,13,15,917.5,109.5,2.4,18.0,932.0,875.56,662.28
2016,8,10,13,30,914.0,109.0,2.4,18.0,917.0,905.08,682.57
2016,8,10,13,45,910.0,107.5,2.45,18.0,895.0,930.03,700.26
2016,8,10,14,0,906.0,106.0,2.5,18.0,873.0,951.66,715.83
2016,8,10,14,15,899.0,104.5,2.5,17.5,843.5,967.06,728.28
2016,8,10,14,30,892.0,103.0,2.5,17.0,814.0,978.9,738.58
2016,8,10,14,45,884.0,101.0,2.5,17.0,779.0,985.66,744.29
2016,8,10,15,0,876.0,99.0,2.5,17.0,744.0,988.84,747.81
2016,8,10,15,15,863.5,97.0,2.5,16.5,703.0,984.01,747.55
2016,8,10,15,30,851.0,95.0,2.5,16.0,662.0,975.7,745.16
2016,8,10,15,45,836.0,92.0,2.5,16.0,616.5,971.93,744.66
2016,8,10,16,0,821.0,89.0,2.5,16.0,571.0,953.26,734.03
2016,8,10,16,15,464.5,151.0,2.5,16.0,419.0,668.67,532.75
2016,8,10,16,30,108.0,213.0,2.5,16.0,267.0,352.34,284.35
2016,8,10,16,45,170.0,187.0,2.55,16.0,261.5,384.06,314.29
2016,8,10,17,0,232.0,161.0,2.6,16.0,256.0,432.58,355.43
2016,8,10,17,15,217.0,140.5,2.6,15.5,220.0,392.51,324.81
2016,8,10,17,30,202.0,120.0,2.6,15.0,184.0,351.87,293.18
2016,8,10,17,45,368.0,85.5,2.6,14.5,175.0,466.99,389.87
2016,8,10,18,0,534.0,51.0,2.6,14.0,166.0,556.81,458.59
2016,8,10,18,15,443.5,42.5,2.55,13.5,120.0,456.05,374.18
2016,8,10,18,30,353.0,34.0,2.5,13.0,74.0,360.69,288.47
2016,8,10,18,45,176.5,17.0,2.45,13.0,37.0,185.43,83.47
2016,8,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
