Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,150.5,16.5,1.6,12.5,32.5,13.33,0.0
2016,8,11,6,0,301.0,33.0,1.7,13.0,65.0,27.08,17.19
2016,8,11,6,15,394.0,43.5,1.7,13.0,109.5,35.13,25.33
2016,8,11,6,30,487.0,54.0,1.7,13.0,154.0,43.02,32.82
2016,8,11,6,45,540.0,62.5,1.75,13.5,203.0,48.86,38.21
2016,8,11,7,0,593.0,71.0,1.8,14.0,252.0,54.52,43.25
2016,8,11,7,15,296.5,83.5,1.75,14.0,174.0,59.3,47.44
2016,8,11,7,30,0.0,96.0,1.7,14.0,96.0,77.99,63.84
2016,8,11,7,45,2.5,127.0,1.65,14.5,128.5,101.1,83.69
2016,8,11,8,0,5.0,158.0,1.6,15.0,161.0,123.58,102.62
2016,8,11,8,15,93.0,207.0,1.6,15.0,261.0,149.84,124.68
2016,8,11,8,30,181.0,256.0,1.6,15.0,361.0,170.55,141.73
2016,8,11,8,45,173.0,279.0,1.65,15.5,386.0,182.48,151.01
2016,8,11,9,0,165.0,302.0,1.7,16.0,411.0,193.86,159.75
2016,8,11,9,15,290.0,295.0,1.7,16.0,501.0,181.19,148.8
2016,8,11,9,30,415.0,288.0,1.7,16.0,591.0,200.0,142.61
2016,8,11,9,45,227.5,308.0,1.75,16.5,475.5,226.68,167.37
2016,8,11,10,0,40.0,328.0,1.8,17.0,360.0,244.28,188.56
2016,8,11,10,15,66.5,363.5,1.85,17.0,419.0,280.52,215.56
2016,8,11,10,30,93.0,399.0,1.9,17.0,478.0,320.84,245.83
2016,8,11,10,45,278.0,374.0,1.95,17.5,617.0,367.13,277.53
2016,8,11,11,0,463.0,349.0,2.0,18.0,756.0,446.38,336.04
2016,8,11,11,15,687.0,234.5,2.05,18.0,850.5,503.65,380.55
2016,8,11,11,30,911.0,120.0,2.1,18.0,945.0,580.52,441.06
2016,8,11,11,45,911.5,121.0,2.15,18.0,953.0,630.05,480.62
2016,8,11,12,0,912.0,122.0,2.2,18.0,961.0,678.05,518.21
2016,8,11,12,15,663.5,255.0,2.25,18.0,865.5,671.0,511.86
2016,8,11,12,30,415.0,388.0,2.3,18.0,770.0,639.68,486.73
2016,8,11,12,45,660.5,256.0,2.35,18.0,858.0,743.67,567.21
2016,8,11,13,0,906.0,124.0,2.4,18.0,946.0,842.75,640.4
2016,8,11,13,15,903.0,123.0,2.45,18.0,930.5,875.15,662.49
2016,8,11,13,30,900.0,122.0,2.5,18.0,915.0,904.56,683.17
2016,8,11,13,45,485.5,255.5,2.55,18.0,682.5,705.86,541.67
2016,8,11,14,0,71.0,389.0,2.6,18.0,450.0,427.58,329.48
2016,8,11,14,15,70.0,374.5,2.6,17.5,432.5,419.49,325.95
2016,8,11,14,30,69.0,360.0,2.6,17.0,415.0,410.72,320.61
2016,8,11,14,45,71.5,344.5,2.6,17.0,399.5,403.7,316.15
2016,8,11,15,0,74.0,329.0,2.6,17.0,384.0,396.19,311.35
2016,8,11,15,15,84.0,313.5,2.6,16.5,372.0,395.71,312.83
2016,8,11,15,30,94.0,298.0,2.6,16.0,360.0,394.89,314.1
2016,8,11,15,45,82.0,273.0,2.6,16.0,324.5,360.35,287.96
2016,8,11,16,0,70.0,248.0,2.6,16.0,289.0,324.95,260.94
2016,8,11,16,15,53.5,220.0,2.6,16.0,250.0,280.65,226.29
2016,8,11,16,30,37.0,192.0,2.6,16.0,211.0,235.72,190.55
2016,8,11,16,45,18.5,157.0,2.6,16.0,166.5,163.44,131.69
2016,8,11,17,0,0.0,122.0,2.6,16.0,122.0,110.51,87.54
2016,8,11,17,15,0.0,104.5,2.6,15.5,104.5,94.57,74.65
2016,8,11,17,30,0.0,87.0,2.6,15.0,87.0,78.4,61.26
2016,8,11,17,45,249.0,71.0,2.6,14.5,123.5,342.27,288.78
2016,8,11,18,0,498.0,55.0,2.6,14.0,160.0,531.28,439.15
2016,8,11,18,15,408.0,44.5,2.5,13.5,114.5,429.46,352.67
2016,8,11,18,30,318.0,34.0,2.4,13.0,69.0,333.34,265.38
2016,8,11,18,45,159.0,17.0,2.3,13.0,34.5,170.93,57.65
2016,8,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,157.5,16.0,1.9,11.5,32.0,12.95,0.0
2016,8,12,6,0,315.0,32.0,2.0,12.0,64.0,26.31,16.48
2016,8,12,6,15,409.0,42.0,1.95,12.0,109.0,33.99,24.39
2016,8,12,6,30,503.0,52.0,1.9,12.0,154.0,41.53,31.61
2016,8,12,6,45,565.5,59.0,1.9,12.5,205.0,46.32,36.09
2016,8,12,7,0,628.0,66.0,1.9,13.0,256.0,51.05,40.32
2016,8,12,7,15,670.0,71.5,1.9,13.0,308.5,54.38,43.26
2016,8,12,7,30,712.0,77.0,1.9,13.0,361.0,62.86,50.69
2016,8,12,7,45,494.0,136.5,1.9,13.5,346.5,94.17,78.0
2016,8,12,8,0,276.0,196.0,1.9,14.0,332.0,131.98,110.36
2016,8,12,8,15,293.5,216.0,1.85,14.5,373.5,142.8,118.96
2016,8,12,8,30,311.0,236.0,1.8,15.0,415.0,153.11,127.08
2016,8,12,8,45,341.5,250.0,1.8,15.5,462.0,159.94,132.19
2016,8,12,9,0,372.0,264.0,1.8,16.0,509.0,166.45,137.01
2016,8,12,9,15,626.5,181.5,1.85,16.0,625.0,110.76,89.73
2016,8,12,9,30,881.0,99.0,1.9,16.0,741.0,139.05,78.5
2016,8,12,9,45,887.0,103.0,1.95,16.5,776.0,195.34,114.6
2016,8,12,10,0,893.0,107.0,2.0,17.0,811.0,252.3,159.71
2016,8,12,10,15,900.0,108.0,2.1,17.0,841.0,308.04,207.98
2016,8,12,10,30,907.0,109.0,2.2,17.0,871.0,364.08,257.76
2016,8,12,10,45,912.5,110.0,2.3,17.5,894.0,419.67,306.48
2016,8,12,11,0,918.0,111.0,2.4,18.0,917.0,474.97,353.93
2016,8,12,11,15,921.5,111.5,2.45,18.0,932.5,528.48,399.35
2016,8,12,11,30,925.0,112.0,2.5,18.0,948.0,581.08,442.84
2016,8,12,11,45,637.0,266.5,2.6,18.0,844.5,583.87,446.61
2016,8,12,12,0,349.0,421.0,2.7,18.0,741.0,563.63,430.67
2016,8,12,12,15,639.5,266.5,2.75,18.0,853.0,663.5,509.36
2016,8,12,12,30,930.0,112.0,2.8,18.0,965.0,770.13,592.04
2016,8,12,12,45,928.5,111.5,2.85,18.0,957.5,809.98,620.28
2016,8,12,13,0,927.0,111.0,2.9,18.0,950.0,847.24,646.52
2016,8,12,13,15,924.0,110.5,2.9,18.0,935.0,880.48,669.59
2016,8,12,13,30,921.0,110.0,2.9,18.0,920.0,910.69,690.58
2016,8,12,13,45,916.5,108.5,2.9,18.0,897.5,935.44,707.86
2016,8,12,14,0,912.0,107.0,2.9,18.0,875.0,956.8,722.96
2016,8,12,14,15,905.5,106.0,2.85,18.0,845.5,973.35,734.5
2016,8,12,14,30,899.0,105.0,2.8,18.0,816.0,986.36,743.81
2016,8,12,14,45,890.5,102.5,2.8,18.0,780.5,992.23,748.93
2016,8,12,15,0,882.0,100.0,2.8,18.0,745.0,994.44,751.84
2016,8,12,15,15,870.0,98.0,2.75,18.0,704.0,990.15,750.12
2016,8,12,15,30,858.0,96.0,2.7,18.0,663.0,982.36,746.25
2016,8,12,15,45,842.5,93.0,2.65,18.0,617.0,978.11,744.97
2016,8,12,16,0,827.0,90.0,2.6,18.0,571.0,958.89,733.59
2016,8,12,16,15,806.0,86.5,2.5,18.0,521.5,930.42,715.55
2016,8,12,16,30,785.0,83.0,2.4,18.0,472.0,899.09,695.49
2016,8,12,16,45,756.5,79.0,2.35,18.0,420.0,857.29,668.28
2016,8,12,17,0,728.0,75.0,2.3,18.0,368.0,813.38,639.07
2016,8,12,17,15,687.5,70.0,2.15,17.5,315.5,761.56,603.64
2016,8,12,17,30,647.0,65.0,2.0,17.0,263.0,703.61,562.33
2016,8,12,17,45,587.5,58.0,1.9,16.5,212.0,626.23,504.73
2016,8,12,18,0,528.0,51.0,1.8,16.0,161.0,550.41,445.28
2016,8,12,18,15,434.0,42.0,1.8,15.5,115.0,446.58,360.8
2016,8,12,18,30,340.0,33.0,1.8,15.0,69.0,348.51,271.96
2016,8,12,18,45,170.0,16.5,1.8,14.5,34.5,176.16,32.57
2016,8,12,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,150.0,15.5,2.0,12.5,31.0,12.55,0.0
2016,8,13,6,0,300.0,31.0,2.1,13.0,62.0,25.46,15.53
2016,8,13,6,15,396.0,41.0,2.05,13.0,106.0,33.14,23.51
2016,8,13,6,30,492.0,51.0,2.0,13.0,150.0,40.71,30.72
2016,8,13,6,45,555.5,58.0,1.95,13.5,200.5,45.51,35.21
2016,8,13,7,0,619.0,65.0,1.9,14.0,251.0,50.27,39.46
2016,8,13,7,15,661.0,70.0,1.85,14.5,302.5,53.25,41.99
2016,8,13,7,30,703.0,75.0,1.8,15.0,354.0,61.25,48.86
2016,8,13,7,45,467.0,138.0,1.75,15.5,334.0,94.87,78.0
2016,8,13,8,0,231.0,201.0,1.7,16.0,314.0,134.24,111.43
2016,8,13,8,15,177.5,227.5,1.7,16.0,320.0,154.92,128.55
2016,8,13,8,30,124.0,254.0,1.7,16.0,326.0,168.5,139.54
2016,8,13,8,45,110.0,274.0,1.7,16.5,341.5,189.11,156.04
2016,8,13,9,0,96.0,294.0,1.7,17.0,357.0,200.53,164.69
2016,8,13,9,15,485.5,195.0,1.75,17.0,544.0,118.0,95.43
2016,8,13,9,30,875.0,96.0,1.8,17.0,731.0,135.27,75.77
2016,8,13,9,45,886.5,96.5,1.85,17.5,767.5,189.8,109.84
2016,8,13,10,0,898.0,97.0,1.9,18.0,804.0,245.53,153.49
2016,8,13,10,15,594.5,244.0,1.95,18.0,719.5,306.42,216.23
2016,8,13,10,30,291.0,391.0,2.0,18.0,635.0,356.92,266.92
2016,8,13,10,45,426.5,353.5,2.05,18.5,721.5,400.34,298.57
2016,8,13,11,0,562.0,316.0,2.1,19.0,808.0,464.96,347.44
2016,8,13,11,15,746.0,209.0,2.15,19.0,874.5,511.87,385.05
2016,8,13,11,30,930.0,102.0,2.2,19.0,941.0,575.23,436.01
2016,8,13,11,45,932.0,102.0,2.3,19.0,949.0,625.54,476.57
2016,8,13,12,0,934.0,102.0,2.4,19.0,957.0,674.34,515.12
2016,8,13,12,15,934.0,102.0,2.45,19.0,957.0,720.07,550.37
2016,8,13,12,30,934.0,102.0,2.5,19.0,957.0,763.71,583.39
2016,8,13,12,45,920.0,109.5,2.55,19.0,945.5,801.05,609.94
2016,8,13,13,0,906.0,117.0,2.6,19.0,934.0,835.16,633.85
2016,8,13,13,15,903.0,116.0,2.65,19.0,919.0,867.38,656.46
2016,8,13,13,30,900.0,115.0,2.7,19.0,904.0,896.61,677.05
2016,8,13,13,45,898.5,112.0,2.75,19.0,882.5,922.1,695.16
2016,8,13,14,0,897.0,109.0,2.8,19.0,861.0,944.33,711.2
2016,8,13,14,15,890.0,107.5,2.8,19.0,832.0,959.61,722.26
2016,8,13,14,30,883.0,106.0,2.8,19.0,803.0,971.34,731.15
2016,8,13,14,45,877.0,102.5,2.85,19.0,768.5,978.32,737.46
2016,8,13,15,0,871.0,99.0,2.9,19.0,734.0,981.69,741.57
2016,8,13,15,15,858.5,97.0,2.9,19.0,693.0,976.78,739.86
2016,8,13,15,30,846.0,95.0,2.9,19.0,652.0,968.39,736.02
2016,8,13,15,45,833.0,91.5,2.9,19.0,607.0,965.9,736.38
2016,8,13,16,0,820.0,88.0,2.9,19.0,562.0,948.51,726.62
2016,8,13,16,15,798.5,84.5,2.9,18.5,513.0,919.56,710.35
2016,8,13,16,30,777.0,81.0,2.9,18.0,464.0,887.79,691.94
2016,8,13,16,45,750.5,77.0,2.9,18.0,413.0,848.01,666.16
2016,8,13,17,0,724.0,73.0,2.9,18.0,362.0,806.11,638.27
2016,8,13,17,15,683.5,68.0,2.8,17.5,310.0,748.22,598.29
2016,8,13,17,30,643.0,63.0,2.7,17.0,258.0,696.34,561.25
2016,8,13,17,45,584.0,56.5,2.65,16.5,207.5,620.3,503.95
2016,8,13,18,0,525.0,50.0,2.6,16.0,157.0,545.81,444.72
2016,8,13,18,15,428.5,41.0,2.6,15.5,111.5,440.28,357.48
2016,8,13,18,30,332.0,32.0,2.6,15.0,66.0,340.81,264.84
2016,8,13,18,45,166.0,16.0,2.6,15.0,33.0,170.55,0.0
2016,8,13,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,167.0,15.0,2.1,12.5,31.0,12.19,0.0
2016,8,14,6,0,334.0,30.0,2.2,13.0,62.0,24.74,14.77
2016,8,14,6,15,432.5,39.0,2.15,13.0,107.5,31.66,22.17
2016,8,14,6,30,531.0,48.0,2.1,13.0,153.0,38.52,28.75
2016,8,14,6,45,593.5,54.0,2.1,13.5,204.0,42.69,32.67
2016,8,14,7,0,656.0,60.0,2.1,14.0,255.0,46.84,36.4
2016,8,14,7,15,332.5,97.0,2.1,14.5,196.5,68.94,55.91
2016,8,14,7,30,9.0,134.0,2.1,15.0,138.0,104.56,86.9
2016,8,14,7,45,53.5,169.5,2.1,15.5,195.5,124.31,103.52
2016,8,14,8,0,98.0,205.0,2.1,16.0,253.0,146.77,122.19
2016,8,14,8,15,469.5,143.5,2.1,16.0,408.5,95.16,77.47
2016,8,14,8,30,841.0,82.0,2.1,16.0,564.0,72.99,58.13
2016,8,14,8,45,468.5,187.5,2.1,16.5,460.0,117.38,95.92
2016,8,14,9,0,96.0,293.0,2.1,17.0,356.0,199.95,164.66
2016,8,14,9,15,496.5,191.5,2.1,17.0,547.5,115.4,93.31
2016,8,14,9,30,897.0,90.0,2.1,17.0,739.0,131.83,72.78
2016,8,14,9,45,884.5,102.5,2.15,17.5,769.5,191.9,111.79
2016,8,14,10,0,872.0,115.0,2.2,18.0,800.0,250.62,158.63
2016,8,14,10,15,600.5,247.5,2.2,18.0,727.0,309.51,218.54
2016,8,14,10,30,329.0,380.0,2.2,18.0,654.0,361.51,269.63
2016,8,14,10,45,325.5,392.5,2.25,18.5,670.5,395.38,296.94
2016,8,14,11,0,322.0,405.0,2.3,19.0,687.0,429.2,323.79
2016,8,14,11,15,402.0,383.0,2.35,19.0,741.0,478.62,362.0
2016,8,14,11,30,482.0,361.0,2.4,19.0,795.0,531.84,403.23
2016,8,14,11,45,502.5,359.5,2.45,19.0,815.5,577.21,438.29
2016,8,14,12,0,523.0,358.0,2.5,19.0,836.0,623.74,473.74
2016,8,14,12,15,721.5,236.5,2.55,19.0,895.5,693.59,528.61
2016,8,14,12,30,920.0,115.0,2.6,19.0,955.0,763.94,584.0
2016,8,14,12,45,908.5,120.5,2.65,19.0,944.0,801.12,610.7
2016,8,14,13,0,897.0,126.0,2.7,19.0,933.0,835.23,634.67
2016,8,14,13,15,893.0,125.5,2.75,19.0,917.5,867.02,657.03
2016,8,14,13,30,889.0,125.0,2.8,19.0,902.0,895.8,677.35
2016,8,14,13,45,884.0,123.5,2.85,19.0,879.5,919.61,694.37
2016,8,14,14,0,879.0,122.0,2.9,19.0,857.0,940.11,709.27
2016,8,14,14,15,871.5,120.5,2.95,19.0,827.5,954.88,720.46
2016,8,14,14,30,864.0,119.0,3.0,19.0,798.0,966.14,729.48
2016,8,14,14,45,854.5,116.5,3.05,19.0,762.5,970.9,734.29
2016,8,14,15,0,845.0,114.0,3.1,19.0,727.0,984.11,745.09
2016,8,14,15,15,832.0,111.5,3.15,18.5,685.5,978.45,744.6
2016,8,14,15,30,819.0,109.0,3.2,18.0,644.0,969.24,741.98
2016,8,14,15,45,662.5,145.5,3.25,18.0,558.5,866.93,672.99
2016,8,14,16,0,506.0,182.0,3.3,18.0,473.0,745.27,587.88
2016,8,14,16,15,623.0,138.0,3.3,17.5,464.0,818.19,645.47
2016,8,14,16,30,740.0,94.0,3.3,17.0,455.0,873.29,687.97
2016,8,14,16,45,711.0,88.5,3.35,17.0,404.0,830.15,658.86
2016,8,14,17,0,682.0,83.0,3.4,17.0,353.0,785.15,628.41
2016,8,14,17,15,638.5,77.0,3.3,16.5,301.0,724.66,585.76
2016,8,14,17,30,595.0,71.0,3.2,16.0,249.0,663.74,541.12
2016,8,14,17,45,534.0,63.0,3.15,15.5,199.0,585.11,480.64
2016,8,14,18,0,473.0,55.0,3.1,15.0,149.0,508.05,418.2
2016,8,14,18,15,373.5,44.0,3.0,14.5,104.5,399.19,326.64
2016,8,14,18,30,274.0,33.0,2.9,14.0,60.0,296.83,229.25
2016,8,14,18,45,137.0,16.5,2.85,14.0,30.0,144.71,0.0
2016,8,14,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,158.0,15.5,2.15,11.5,30.5,12.66,0.0
2016,8,15,6,0,316.0,31.0,2.2,12.0,61.0,25.66,15.4
2016,8,15,6,15,418.5,40.5,2.15,12.0,106.5,32.95,23.37
2016,8,15,6,30,521.0,50.0,2.1,12.0,152.0,40.18,30.33
2016,8,15,6,45,260.5,61.0,2.1,12.5,112.0,45.08,34.94
2016,8,15,7,0,0.0,72.0,2.1,13.0,72.0,58.71,47.16
2016,8,15,7,15,0.0,87.0,2.05,13.0,87.0,70.5,57.63
2016,8,15,7,30,0.0,102.0,2.0,13.0,102.0,82.2,67.85
2016,8,15,7,45,7.5,136.0,2.0,13.5,140.0,107.2,89.42
2016,8,15,8,0,15.0,170.0,2.0,14.0,178.0,131.45,109.94
2016,8,15,8,15,33.0,201.5,1.95,14.0,220.0,145.5,121.59
2016,8,15,8,30,51.0,233.0,1.9,14.0,262.0,164.76,137.57
2016,8,15,8,45,57.0,256.0,1.85,14.5,291.0,178.65,148.56
2016,8,15,9,0,63.0,279.0,1.8,15.0,320.0,192.13,159.08
2016,8,15,9,15,160.5,304.0,1.8,15.0,417.5,194.82,160.87
2016,8,15,9,30,258.0,329.0,1.8,15.0,515.0,217.9,163.39
2016,8,15,9,45,171.0,345.5,1.85,15.5,471.5,250.57,189.37
2016,8,15,10,0,84.0,362.0,1.9,16.0,428.0,272.03,209.07
2016,8,15,10,15,103.0,383.0,1.95,16.0,467.0,300.61,230.59
2016,8,15,10,30,122.0,404.0,2.0,16.0,506.0,322.03,246.94
2016,8,15,10,45,117.0,415.0,2.1,16.5,515.0,342.23,262.77
2016,8,15,11,0,112.0,426.0,2.2,17.0,524.0,369.34,283.59
2016,8,15,11,15,142.0,437.5,2.25,17.0,563.5,398.79,306.2
2016,8,15,11,30,172.0,449.0,2.3,17.0,603.0,438.94,336.9
2016,8,15,11,45,286.5,419.5,2.4,17.0,679.0,498.63,382.92
2016,8,15,12,0,401.0,390.0,2.5,17.0,755.0,571.39,438.67
2016,8,15,12,15,436.5,380.5,2.5,17.0,778.0,617.76,473.66
2016,8,15,12,30,472.0,371.0,2.5,17.0,801.0,665.88,509.71
2016,8,15,12,45,476.0,365.5,2.55,17.0,796.0,694.77,531.5
2016,8,15,13,0,480.0,360.0,2.6,17.0,791.0,722.22,552.22
2016,8,15,13,15,716.0,230.5,2.6,17.0,861.0,831.32,635.5
2016,8,15,13,30,952.0,101.0,2.6,17.0,931.0,926.47,702.33
2016,8,15,13,45,624.0,244.5,2.6,17.0,783.0,822.1,628.12
2016,8,15,14,0,296.0,388.0,2.6,17.0,635.0,666.01,510.92
2016,8,15,14,15,197.5,378.0,2.6,17.0,540.5,561.23,434.73
2016,8,15,14,30,99.0,368.0,2.6,17.0,446.0,448.71,349.75
2016,8,15,14,45,306.0,306.5,2.6,17.0,531.0,631.34,493.12
2016,8,15,15,0,513.0,245.0,2.6,17.0,616.0,798.97,618.79
2016,8,15,15,15,282.0,258.5,2.6,16.5,461.0,572.95,451.23
2016,8,15,15,30,51.0,272.0,2.6,16.0,306.0,323.14,256.49
2016,8,15,15,45,42.0,246.5,2.6,16.0,273.0,290.48,232.25
2016,8,15,16,0,33.0,221.0,2.6,16.0,240.0,257.07,206.24
2016,8,15,16,15,23.0,194.0,2.55,15.5,207.0,201.87,162.54
2016,8,15,16,30,13.0,167.0,2.5,15.0,174.0,166.39,134.07
2016,8,15,16,45,12.0,151.0,2.5,15.0,157.0,151.67,122.41
2016,8,15,17,0,11.0,135.0,2.5,15.0,140.0,136.96,110.57
2016,8,15,17,15,6.0,116.5,2.45,14.5,119.5,115.59,92.92
2016,8,15,17,30,1.0,98.0,2.4,14.0,99.0,94.23,74.94
2016,8,15,17,45,278.0,72.5,2.35,14.0,127.5,369.61,311.34
2016,8,15,18,0,555.0,47.0,2.3,14.0,156.0,565.0,462.76
2016,8,15,18,15,454.0,38.0,2.15,13.5,109.5,455.35,369.18
2016,8,15,18,30,353.0,29.0,2.0,13.0,63.0,352.53,267.27
2016,8,15,18,45,176.5,14.5,1.95,12.5,31.5,171.92,0.0
2016,8,15,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,15.5,2.0,11.5,27.5,12.12,0.0
2016,8,16,6,0,257.0,31.0,2.1,12.0,55.0,25.58,15.11
2016,8,16,6,15,357.0,42.5,2.05,12.0,98.5,34.51,24.69
2016,8,16,6,30,457.0,54.0,2.0,12.0,142.0,43.25,33.05
2016,8,16,6,45,520.0,62.5,2.0,12.5,192.0,49.09,38.52
2016,8,16,7,0,583.0,71.0,2.0,13.0,242.0,54.81,43.67
2016,8,16,7,15,438.5,107.0,2.0,13.0,250.0,76.9,63.33
2016,8,16,7,30,294.0,143.0,2.0,13.0,258.0,101.57,84.95
2016,8,16,7,45,324.0,160.5,2.0,13.5,303.5,112.35,93.91
2016,8,16,8,0,354.0,178.0,2.0,14.0,349.0,122.73,102.4
2016,8,16,8,15,195.0,200.0,1.95,14.5,296.0,140.19,116.84
2016,8,16,8,30,36.0,222.0,1.9,15.0,243.0,158.39,131.68
2016,8,16,8,45,66.5,256.5,1.9,15.5,298.5,179.01,148.35
2016,8,16,9,0,97.0,291.0,1.9,16.0,354.0,198.8,164.1
2016,8,16,9,15,473.5,202.0,1.9,16.0,539.5,121.03,98.44
2016,8,16,9,30,850.0,113.0,1.9,16.0,725.0,129.39,73.52
2016,8,16,9,45,629.0,215.5,1.9,16.5,681.0,210.26,137.81
2016,8,16,10,0,408.0,318.0,1.9,17.0,637.0,275.17,197.27
2016,8,16,10,15,265.0,360.5,1.95,17.0,571.0,305.65,227.77
2016,8,16,10,30,122.0,403.0,2.0,17.0,505.0,321.2,245.36
2016,8,16,10,45,167.5,415.5,2.05,17.0,559.5,360.66,275.21
2016,8,16,11,0,213.0,428.0,2.1,17.0,614.0,405.51,309.41
2016,8,16,11,15,210.5,436.5,2.15,17.0,623.0,430.26,329.06
2016,8,16,11,30,208.0,445.0,2.2,17.0,632.0,454.82,348.39
2016,8,16,11,45,251.0,440.0,2.25,17.5,667.5,493.28,377.39
2016,8,16,12,0,294.0,435.0,2.3,18.0,703.0,539.32,411.69
2016,8,16,12,15,593.5,285.0,2.3,18.0,824.5,645.47,494.03
2016,8,16,12,30,893.0,135.0,2.3,18.0,946.0,759.64,581.19
2016,8,16,12,45,501.0,287.5,2.35,18.0,742.0,647.29,495.84
2016,8,16,13,0,109.0,440.0,2.4,18.0,538.0,472.72,361.92
2016,8,16,13,15,491.0,288.5,2.4,18.0,717.0,694.4,533.81
2016,8,16,13,30,873.0,137.0,2.4,18.0,896.0,891.67,675.75
2016,8,16,13,45,465.0,253.5,2.45,18.0,657.0,684.11,525.76
2016,8,16,14,0,57.0,370.0,2.5,18.0,418.0,396.57,306.06
2016,8,16,14,15,142.0,370.0,2.5,18.0,483.0,501.08,388.7
2016,8,16,14,30,227.0,370.0,2.5,18.0,548.0,592.29,458.26
2016,8,16,14,45,290.0,337.5,2.5,18.0,553.5,649.24,501.79
2016,8,16,15,0,353.0,305.0,2.5,18.0,559.0,686.19,531.28
2016,8,16,15,15,441.0,255.0,2.5,17.5,553.5,747.59,579.97
2016,8,16,15,30,529.0,205.0,2.5,17.0,548.0,786.66,612.97
2016,8,16,15,45,300.0,223.0,2.5,17.0,415.0,562.01,445.64
2016,8,16,16,0,71.0,241.0,2.5,17.0,282.0,319.35,255.06
2016,8,16,16,15,66.5,218.5,2.5,16.5,253.5,293.73,237.01
2016,8,16,16,30,62.0,196.0,2.5,16.0,225.0,267.53,217.32
2016,8,16,16,45,157.0,172.5,2.5,16.0,236.0,354.07,291.04
2016,8,16,17,0,252.0,149.0,2.5,16.0,247.0,435.86,359.16
2016,8,16,17,15,226.0,131.0,2.5,15.5,209.0,388.68,322.19
2016,8,16,17,30,200.0,113.0,2.5,15.0,171.0,341.78,284.86
2016,8,16,17,45,175.0,92.0,2.55,15.0,135.5,291.5,243.02
2016,8,16,18,0,150.0,71.0,2.6,15.0,100.0,241.37,199.82
2016,8,16,18,15,108.5,51.0,2.5,14.5,68.5,180.12,145.78
2016,8,16,18,30,67.0,31.0,2.4,14.0,37.0,104.29,74.99
2016,8,16,18,45,33.5,15.5,2.35,13.5,18.5,37.1,0.0
2016,8,16,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,15.0,2.0,12.5,24.5,12.8,0.0
2016,8,17,6,0,209.0,30.0,2.1,13.0,49.0,23.27,12.91
2016,8,17,6,15,306.0,43.0,2.05,13.0,91.0,33.15,23.35
2016,8,17,6,30,403.0,56.0,2.0,13.0,133.0,44.75,34.21
2016,8,17,6,45,469.0,65.0,1.95,13.5,181.0,50.87,39.93
2016,8,17,7,0,535.0,74.0,1.9,14.0,229.0,56.86,45.32
2016,8,17,7,15,431.5,106.0,1.85,14.5,247.0,76.2,62.34
2016,8,17,7,30,328.0,138.0,1.8,15.0,265.0,98.87,81.93
2016,8,17,7,45,181.0,160.5,1.75,15.5,232.0,115.84,96.2
2016,8,17,8,0,34.0,183.0,1.7,16.0,199.0,133.28,110.63
2016,8,17,8,15,30.0,197.5,1.65,16.0,213.5,143.03,118.52
2016,8,17,8,30,26.0,212.0,1.6,16.0,228.0,161.7,133.89
2016,8,17,8,45,82.5,253.5,1.6,16.5,307.0,177.63,146.52
2016,8,17,9,0,139.0,295.0,1.6,17.0,386.0,189.91,155.98
2016,8,17,9,15,132.5,315.5,1.6,17.0,406.0,199.72,163.64
2016,8,17,9,30,126.0,336.0,1.6,17.0,426.0,223.59,170.91
2016,8,17,9,45,162.5,354.5,1.65,17.5,477.0,253.29,190.3
2016,8,17,10,0,199.0,373.0,1.7,18.0,528.0,287.74,214.53
2016,8,17,10,15,326.0,348.5,1.75,18.0,613.5,313.19,230.16
2016,8,17,10,30,453.0,324.0,1.8,18.0,699.0,354.92,260.59
2016,8,17,10,45,665.0,224.0,1.9,18.0,792.0,395.44,290.81
2016,8,17,11,0,877.0,124.0,2.0,18.0,885.0,461.73,343.15
2016,8,17,11,15,657.5,245.0,2.05,18.0,821.0,493.41,372.73
2016,8,17,11,30,438.0,366.0,2.1,18.0,757.0,511.23,388.61
2016,8,17,11,45,468.5,364.5,2.15,18.5,786.0,560.24,425.73
2016,8,17,12,0,499.0,363.0,2.2,19.0,815.0,611.48,463.63
2016,8,17,12,15,695.0,244.5,2.25,19.0,874.0,680.7,517.77
2016,8,17,12,30,891.0,126.0,2.3,19.0,933.0,750.09,572.24
2016,8,17,12,45,880.0,131.0,2.4,19.0,922.5,786.33,599.1
2016,8,17,13,0,869.0,136.0,2.5,19.0,912.0,819.58,622.83
2016,8,17,13,15,671.5,238.0,2.55,18.5,831.5,800.23,608.65
2016,8,17,13,30,474.0,340.0,2.6,18.0,751.0,751.27,572.1
2016,8,17,13,45,426.0,349.0,2.65,18.0,711.5,739.93,564.7
2016,8,17,14,0,378.0,358.0,2.7,18.0,672.0,710.86,544.55
2016,8,17,14,15,442.0,317.5,2.7,18.0,671.5,762.5,584.14
2016,8,17,14,30,506.0,277.0,2.7,18.0,671.0,798.84,612.55
2016,8,17,14,45,659.0,200.0,2.7,18.0,687.5,888.38,679.66
2016,8,17,15,0,812.0,123.0,2.7,18.0,704.0,959.52,729.03
2016,8,17,15,15,593.5,190.5,2.7,17.5,602.0,835.83,645.67
2016,8,17,15,30,375.0,258.0,2.7,17.0,500.0,671.69,526.69
2016,8,17,15,45,262.0,254.0,2.7,17.0,417.0,561.34,444.91
2016,8,17,16,0,149.0,250.0,2.7,17.0,334.0,429.15,343.27
2016,8,17,16,15,145.0,226.5,2.7,16.5,302.0,402.18,324.87
2016,8,17,16,30,141.0,203.0,2.7,16.0,270.0,374.1,304.74
2016,8,17,16,45,73.0,165.5,2.75,16.0,200.0,245.38,200.78
2016,8,17,17,0,5.0,128.0,2.8,16.0,130.0,123.92,98.97
2016,8,17,17,15,2.5,109.0,2.75,15.5,110.0,104.19,82.91
2016,8,17,17,30,0.0,90.0,2.7,15.0,90.0,84.27,66.2
2016,8,17,17,45,0.0,70.5,2.7,14.5,70.5,65.54,50.29
2016,8,17,18,0,0.0,51.0,2.7,14.0,51.0,46.11,33.51
2016,8,17,18,15,0.0,34.5,2.65,13.5,34.5,29.75,19.17
2016,8,17,18,30,0.0,18.0,2.6,13.0,18.0,14.84,5.36
2016,8,17,18,45,0.0,9.0,2.55,13.0,9.0,7.68,0.0
2016,8,17,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,15.5,1.7,12.5,24.0,13.23,0.0
2016,8,18,6,0,186.0,31.0,1.8,13.0,48.0,23.98,13.17
2016,8,18,6,15,286.5,44.5,1.8,13.0,89.5,34.2,24.22
2016,8,18,6,30,387.0,58.0,1.8,13.0,131.0,44.28,33.78
2016,8,18,6,45,455.5,67.5,1.8,13.5,179.5,52.94,41.77
2016,8,18,7,0,524.0,77.0,1.8,14.0,228.0,59.26,47.45
2016,8,18,7,15,263.5,102.0,1.8,14.0,178.5,75.34,61.7
2016,8,18,7,30,3.0,127.0,1.8,14.0,129.0,99.5,82.82
2016,8,18,7,45,14.0,152.0,1.8,14.5,159.0,117.82,98.32
2016,8,18,8,0,25.0,177.0,1.8,15.0,189.0,135.9,113.35
2016,8,18,8,15,29.5,198.0,1.75,15.0,214.0,143.23,119.19
2016,8,18,8,30,34.0,219.0,1.7,15.0,239.0,156.54,130.08
2016,8,18,8,45,58.0,252.0,1.7,15.5,288.5,176.32,146.06
2016,8,18,9,0,82.0,285.0,1.7,16.0,338.0,195.32,161.16
2016,8,18,9,15,205.5,297.5,1.7,16.0,441.5,192.58,158.4
2016,8,18,9,30,329.0,310.0,1.7,16.0,545.0,211.44,155.97
2016,8,18,9,45,260.5,341.0,1.75,16.5,533.5,246.08,181.43
2016,8,18,10,0,192.0,372.0,1.8,17.0,522.0,285.45,214.03
2016,8,18,10,15,171.5,388.0,1.85,17.0,526.0,308.75,233.3
2016,8,18,10,30,151.0,404.0,1.9,17.0,530.0,330.13,251.21
2016,8,18,10,45,445.0,303.0,1.95,17.5,685.5,371.73,277.76
2016,8,18,11,0,739.0,202.0,2.0,18.0,841.0,453.3,338.26
2016,8,18,11,15,391.0,293.0,2.05,18.0,632.0,404.75,308.36
2016,8,18,11,30,43.0,384.0,2.1,18.0,423.0,327.14,251.44
2016,8,18,11,45,44.5,385.0,2.15,18.0,426.0,336.32,258.95
2016,8,18,12,0,46.0,386.0,2.2,18.0,429.0,345.55,266.14
2016,8,18,12,15,394.5,299.0,2.25,18.0,656.0,524.47,405.52
2016,8,18,12,30,743.0,212.0,2.3,18.0,883.0,726.01,555.73
2016,8,18,12,45,739.5,212.0,2.35,18.0,875.0,761.88,581.19
2016,8,18,13,0,736.0,212.0,2.4,18.0,867.0,795.36,605.98
2016,8,18,13,15,600.5,276.5,2.4,17.5,805.0,774.99,590.84
2016,8,18,13,30,465.0,341.0,2.4,17.0,743.0,744.13,568.13
2016,8,18,13,45,473.5,326.5,2.45,17.0,726.5,760.94,581.92
2016,8,18,14,0,482.0,312.0,2.5,17.0,710.0,775.57,593.85
2016,8,18,14,15,482.5,298.0,2.5,17.0,684.0,780.93,598.88
2016,8,18,14,30,483.0,284.0,2.5,17.0,658.0,783.62,602.21
2016,8,18,14,45,575.0,235.5,2.55,17.0,660.5,835.86,643.31
2016,8,18,15,0,667.0,187.0,2.6,17.0,663.0,894.5,686.87
2016,8,18,15,15,603.0,193.0,2.6,16.5,604.0,847.14,656.06
2016,8,18,15,30,539.0,199.0,2.6,16.0,545.0,788.71,617.16
2016,8,18,15,45,400.0,218.0,2.65,16.0,464.5,677.33,535.61
2016,8,18,16,0,261.0,237.0,2.7,16.0,384.0,545.44,436.26
2016,8,18,16,15,262.0,213.5,2.7,15.5,349.5,521.82,421.73
2016,8,18,16,30,263.0,190.0,2.7,15.0,315.0,496.35,404.84
2016,8,18,16,45,228.0,170.5,2.7,15.0,270.0,440.2,361.69
2016,8,18,17,0,193.0,151.0,2.7,15.0,225.0,364.15,302.05
2016,8,18,17,15,163.0,132.5,2.65,14.5,188.5,315.24,263.09
2016,8,18,17,30,133.0,114.0,2.6,14.0,152.0,267.22,223.55
2016,8,18,17,45,108.0,91.5,2.55,14.0,118.0,217.8,181.48
2016,8,18,18,0,83.0,69.0,2.5,14.0,84.0,168.35,138.32
2016,8,18,18,15,42.5,47.5,2.4,13.5,55.5,94.33,73.8
2016,8,18,18,30,2.0,26.0,2.3,13.0,27.0,27.28,13.88
2016,8,18,18,45,1.0,13.0,2.25,13.0,13.5,11.8,0.0
2016,8,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,49.0,13.0,2.0,12.5,17.5,11.1,0.0
2016,8,19,6,0,98.0,26.0,2.1,13.0,35.0,20.54,10.16
2016,8,19,6,15,166.5,46.5,2.1,13.0,72.5,35.9,25.65
2016,8,19,6,30,235.0,67.0,2.1,13.0,110.0,50.91,39.61
2016,8,19,6,45,292.5,83.5,2.1,13.5,155.0,61.48,49.34
2016,8,19,7,0,350.0,100.0,2.1,14.0,200.0,72.55,59.23
2016,8,19,7,15,175.0,94.0,2.05,14.0,144.0,69.21,56.26
2016,8,19,7,30,0.0,88.0,2.0,14.0,88.0,71.83,58.46
2016,8,19,7,45,0.0,114.0,1.95,14.5,114.0,91.49,75.43
2016,8,19,8,0,0.0,140.0,1.9,15.0,140.0,110.74,91.71
2016,8,19,8,15,0.0,148.5,1.85,15.0,148.5,117.6,97.28
2016,8,19,8,30,0.0,157.0,1.8,15.0,157.0,124.37,102.75
2016,8,19,8,45,46.5,222.0,1.8,15.5,252.0,159.51,132.05
2016,8,19,9,0,93.0,287.0,1.8,16.0,347.0,196.45,162.23
2016,8,19,9,15,56.0,269.5,1.8,16.0,306.5,187.79,154.5
2016,8,19,9,30,19.0,252.0,1.8,16.0,266.0,194.58,152.3
2016,8,19,9,45,23.5,276.0,1.8,16.5,294.0,215.01,167.35
2016,8,19,10,0,28.0,300.0,1.8,17.0,322.0,223.61,173.16
2016,8,19,10,15,34.5,323.5,1.85,17.0,351.5,246.24,190.43
2016,8,19,10,30,41.0,347.0,1.9,17.0,381.0,270.29,208.82
2016,8,19,10,45,187.0,371.5,1.95,17.5,532.5,338.94,258.08
2016,8,19,11,0,333.0,396.0,2.0,18.0,684.0,426.16,322.24
2016,8,19,11,15,355.0,393.5,2.05,18.0,705.5,462.07,350.53
2016,8,19,11,30,377.0,391.0,2.1,18.0,727.0,499.74,380.17
2016,8,19,11,45,265.0,421.5,2.2,18.0,658.5,487.2,372.09
2016,8,19,12,0,153.0,452.0,2.3,18.0,590.0,464.44,355.37
2016,8,19,12,15,112.0,437.5,2.35,18.0,538.5,441.96,339.02
2016,8,19,12,30,71.0,423.0,2.4,18.0,487.0,409.34,314.66
2016,8,19,12,45,383.5,326.5,2.45,18.0,667.5,591.48,456.37
2016,8,19,13,0,696.0,230.0,2.5,18.0,848.0,779.36,596.17
2016,8,19,13,15,691.0,228.0,2.55,18.0,832.5,806.19,614.88
2016,8,19,13,30,686.0,226.0,2.6,18.0,817.0,830.22,632.86
2016,8,19,13,45,528.0,293.0,2.65,18.0,740.5,777.22,593.41
2016,8,19,14,0,370.0,360.0,2.7,18.0,664.0,705.21,540.2
2016,8,19,14,15,224.5,357.0,2.7,18.0,539.5,565.06,437.35
2016,8,19,14,30,79.0,354.0,2.7,18.0,415.0,415.67,323.47
2016,8,19,14,45,81.5,337.5,2.7,18.0,398.0,407.77,319.06
2016,8,19,15,0,84.0,321.0,2.7,18.0,381.0,399.32,313.6
2016,8,19,15,15,76.5,299.0,2.7,17.5,351.0,374.19,295.63
2016,8,19,15,30,69.0,277.0,2.7,17.0,321.0,348.18,276.81
2016,8,19,15,45,49.5,245.0,2.75,17.0,275.5,297.6,237.58
2016,8,19,16,0,30.0,213.0,2.8,17.0,230.0,246.04,196.89
2016,8,19,16,15,27.0,193.0,2.8,16.5,207.0,224.53,180.69
2016,8,19,16,30,24.0,173.0,2.8,16.0,184.0,185.06,149.52
2016,8,19,16,45,14.5,149.5,2.8,16.0,156.0,153.79,123.96
2016,8,19,17,0,5.0,126.0,2.8,16.0,128.0,122.38,97.87
2016,8,19,17,15,2.5,106.0,2.8,15.5,107.0,101.45,80.63
2016,8,19,17,30,0.0,86.0,2.8,15.0,86.0,80.24,62.79
2016,8,19,17,45,0.0,66.0,2.8,15.0,66.0,60.75,46.08
2016,8,19,18,0,0.0,46.0,2.8,15.0,46.0,40.5,28.55
2016,8,19,18,15,0.0,29.5,2.75,14.5,29.5,24.38,14.49
2016,8,19,18,30,0.0,13.0,2.7,14.0,13.0,10.7,1.57
2016,8,19,18,45,0.0,6.5,2.65,14.0,6.5,5.55,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,41.5,12.0,1.8,12.5,15.5,10.24,0.0
2016,8,20,6,0,83.0,24.0,1.9,13.0,31.0,19.02,8.65
2016,8,20,6,15,145.5,45.0,1.9,13.0,67.5,34.74,24.59
2016,8,20,6,30,208.0,66.0,1.9,13.0,104.0,50.06,38.83
2016,8,20,6,45,263.0,85.0,1.95,13.5,148.5,63.66,51.25
2016,8,20,7,0,318.0,104.0,2.0,14.0,193.0,75.14,61.52
2016,8,20,7,15,159.0,101.0,1.95,14.5,145.5,73.68,60.1
2016,8,20,7,30,0.0,98.0,1.9,15.0,98.0,79.1,64.63
2016,8,20,7,45,0.0,118.0,1.9,15.5,118.0,94.3,77.57
2016,8,20,8,0,0.0,138.0,1.9,16.0,138.0,109.3,90.12
2016,8,20,8,15,3.0,158.0,1.9,16.0,160.0,124.17,102.56
2016,8,20,8,30,6.0,178.0,1.9,16.0,182.0,138.86,114.72
2016,8,20,8,45,17.5,212.0,1.9,16.5,223.5,162.73,134.26
2016,8,20,9,0,29.0,246.0,1.9,17.0,265.0,173.55,142.61
2016,8,20,9,15,20.0,234.5,1.95,17.0,248.0,179.66,147.32
2016,8,20,9,30,11.0,223.0,2.0,17.0,231.0,174.41,136.09
2016,8,20,9,45,14.5,246.0,2.05,17.5,257.0,193.37,150.29
2016,8,20,10,0,18.0,269.0,2.1,18.0,283.0,213.02,164.96
2016,8,20,10,15,30.0,309.0,2.15,18.0,333.5,235.78,182.04
2016,8,20,10,30,42.0,349.0,2.2,18.0,384.0,271.76,209.46
2016,8,20,10,45,110.5,387.5,2.3,18.0,482.0,321.63,246.35
2016,8,20,11,0,179.0,426.0,2.4,18.0,580.0,389.11,297.11
2016,8,20,11,15,149.5,431.5,2.45,18.0,562.0,397.51,304.41
2016,8,20,11,30,120.0,437.0,2.5,18.0,544.0,402.75,309.11
2016,8,20,11,45,101.0,433.5,2.6,18.0,524.5,405.58,311.79
2016,8,20,12,0,82.0,430.0,2.7,18.0,505.0,402.65,309.93
2016,8,20,12,15,87.5,433.0,2.75,18.0,512.5,419.07,322.73
2016,8,20,12,30,93.0,436.0,2.8,18.0,520.0,435.92,335.75
2016,8,20,12,45,397.0,330.5,2.9,18.0,683.0,604.75,467.55
2016,8,20,13,0,701.0,225.0,3.0,18.0,846.0,778.28,598.34
2016,8,20,13,15,384.5,310.5,3.0,18.0,650.5,625.34,482.68
2016,8,20,13,30,68.0,396.0,3.0,18.0,455.0,417.29,322.32
2016,8,20,13,45,70.0,386.5,3.05,18.0,446.0,417.79,324.23
2016,8,20,14,0,72.0,377.0,3.1,18.0,437.0,417.93,325.01
2016,8,20,14,15,62.5,355.5,3.1,18.0,406.0,394.66,307.73
2016,8,20,14,30,53.0,334.0,3.1,18.0,375.0,370.06,289.41
2016,8,20,14,45,51.5,316.5,3.1,18.0,355.0,356.32,279.6
2016,8,20,15,0,50.0,299.0,3.1,18.0,335.0,341.96,269.24
2016,8,20,15,15,38.0,269.5,3.1,17.5,296.0,303.21,239.95
2016,8,20,15,30,26.0,240.0,3.1,17.0,257.0,243.84,193.92
2016,8,20,15,45,18.5,213.0,3.1,17.0,224.5,211.76,168.72
2016,8,20,16,0,11.0,186.0,3.1,17.0,192.0,179.27,142.79
2016,8,20,16,15,5.5,157.5,3.1,16.5,160.5,146.87,116.89
2016,8,20,16,30,0.0,129.0,3.1,16.0,129.0,114.29,90.37
2016,8,20,16,45,0.0,112.0,3.1,16.0,112.0,98.85,77.84
2016,8,20,17,0,0.0,95.0,3.1,16.0,95.0,83.25,64.99
2016,8,20,17,15,0.0,79.5,3.1,15.5,79.5,69.09,53.27
