Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,30,0.0,64.0,3.1,15.0,64.0,54.74,41.17
2016,8,20,17,45,131.5,62.5,3.1,15.0,85.5,208.01,174.36
2016,8,20,18,0,263.0,61.0,3.1,15.0,107.0,337.25,279.65
2016,8,20,18,15,185.0,42.0,3.0,14.5,69.0,244.72,197.13
2016,8,20,18,30,107.0,23.0,2.9,14.0,31.0,146.69,87.29
2016,8,20,18,45,53.5,11.5,2.85,14.0,15.5,47.48,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.0,2.6,12.5,17.5,11.1,0.0
2016,8,21,6,0,108.0,26.0,2.7,13.0,35.0,20.51,9.31
2016,8,21,6,15,184.5,45.0,2.8,13.0,73.0,34.23,24.07
2016,8,21,6,30,261.0,64.0,2.9,13.0,111.0,48.07,37.02
2016,8,21,6,45,324.0,79.0,3.0,13.5,156.5,58.57,46.71
2016,8,21,7,0,387.0,94.0,3.1,14.0,202.0,68.76,55.87
2016,8,21,7,15,193.5,91.5,3.05,14.0,145.5,67.74,54.97
2016,8,21,7,30,0.0,89.0,3.0,14.0,89.0,72.5,59.08
2016,8,21,7,45,9.0,128.5,2.95,14.5,132.5,101.7,84.43
2016,8,21,8,0,18.0,168.0,2.9,15.0,176.0,129.71,108.26
2016,8,21,8,15,11.0,169.0,2.8,15.0,174.0,131.68,109.52
2016,8,21,8,30,4.0,170.0,2.7,15.0,172.0,133.34,110.57
2016,8,21,8,45,46.0,226.5,2.65,15.5,256.0,161.94,134.33
2016,8,21,9,0,88.0,283.0,2.6,16.0,340.0,194.16,160.69
2016,8,21,9,15,91.5,304.0,2.55,16.0,366.5,206.16,170.17
2016,8,21,9,30,95.0,325.0,2.5,16.0,393.0,227.2,176.25
2016,8,21,9,45,139.5,347.0,2.45,16.5,452.0,244.83,186.15
2016,8,21,10,0,184.0,369.0,2.4,17.0,511.0,281.08,211.6
2016,8,21,10,15,201.5,383.0,2.45,17.0,543.5,312.12,235.5
2016,8,21,10,30,219.0,397.0,2.5,17.0,576.0,345.48,261.76
2016,8,21,10,45,203.0,410.5,2.55,17.0,580.5,368.92,281.41
2016,8,21,11,0,187.0,424.0,2.6,17.0,585.0,390.88,299.59
2016,8,21,11,15,169.5,432.5,2.65,17.0,580.5,407.35,313.22
2016,8,21,11,30,152.0,441.0,2.7,17.0,576.0,422.09,325.16
2016,8,21,11,45,115.5,434.0,2.8,17.5,537.0,412.91,318.27
2016,8,21,12,0,79.0,427.0,2.9,18.0,498.0,398.41,307.03
2016,8,21,12,15,66.0,415.0,2.95,18.0,474.5,390.11,301.05
2016,8,21,12,30,53.0,403.0,3.0,18.0,451.0,379.8,293.42
2016,8,21,12,45,254.0,379.0,3.1,18.0,603.5,532.01,412.12
2016,8,21,13,0,455.0,355.0,3.2,18.0,756.0,696.37,535.67
2016,8,21,13,15,260.5,374.0,3.2,17.5,603.0,570.07,441.09
2016,8,21,13,30,66.0,393.0,3.2,17.0,450.0,412.85,320.75
2016,8,21,13,45,71.0,385.5,3.25,17.0,445.0,417.85,325.9
2016,8,21,14,0,76.0,378.0,3.3,17.0,440.0,422.75,330.37
2016,8,21,14,15,70.0,359.5,3.3,17.0,415.0,405.97,318.06
2016,8,21,14,30,64.0,341.0,3.3,17.0,390.0,388.12,304.97
2016,8,21,14,45,46.5,306.0,3.35,17.0,341.0,340.48,268.52
2016,8,21,15,0,29.0,271.0,3.4,17.0,292.0,291.15,230.27
2016,8,21,15,15,27.5,255.0,3.4,16.5,274.0,277.03,220.28
2016,8,21,15,30,26.0,239.0,3.4,16.0,256.0,243.03,194.27
2016,8,21,15,45,71.5,240.0,3.4,16.0,280.5,314.11,253.49
2016,8,21,16,0,117.0,241.0,3.4,16.0,305.0,387.74,313.77
2016,8,21,16,15,58.5,185.5,3.4,15.5,217.5,246.82,200.88
2016,8,21,16,30,0.0,130.0,3.4,15.0,130.0,115.53,91.68
2016,8,21,16,45,0.0,106.0,3.45,15.0,106.0,92.77,73.06
2016,8,21,17,0,0.0,82.0,3.5,15.0,82.0,69.88,53.96
2016,8,21,17,15,0.0,68.5,3.45,14.5,68.5,57.64,43.75
2016,8,21,17,30,0.0,55.0,3.4,14.0,55.0,45.54,33.48
2016,8,21,17,45,0.0,42.0,3.4,14.0,42.0,34.72,24.07
2016,8,21,18,0,0.0,29.0,3.4,14.0,29.0,23.93,14.6
2016,8,21,18,15,0.0,18.5,3.3,13.5,18.5,15.24,6.88
2016,8,21,18,30,0.0,8.0,3.2,13.0,8.0,6.57,0.0
2016,8,21,18,45,0.0,4.0,3.1,13.0,4.0,3.41,0.0
2016,8,21,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,2.7,12.5,7.0,5.97,0.0
2016,8,22,6,0,0.0,14.0,2.8,13.0,14.0,11.53,2.45
2016,8,22,6,15,0.0,30.0,2.8,13.0,30.0,24.8,15.85
2016,8,22,6,30,0.0,46.0,2.8,13.0,46.0,37.56,27.71
2016,8,22,6,45,0.0,65.0,2.85,13.5,65.0,52.33,41.16
2016,8,22,7,0,0.0,84.0,2.9,14.0,84.0,66.95,54.27
2016,8,22,7,15,1.0,103.5,2.8,14.0,104.0,81.79,67.43
2016,8,22,7,30,2.0,123.0,2.7,14.0,124.0,96.5,80.25
2016,8,22,7,45,32.0,156.5,2.65,14.5,171.5,115.74,96.66
2016,8,22,8,0,62.0,190.0,2.6,15.0,219.0,137.19,114.67
2016,8,22,8,15,35.5,186.0,2.5,15.0,203.5,136.09,113.29
2016,8,22,8,30,9.0,182.0,2.4,15.0,188.0,141.47,117.51
2016,8,22,8,45,63.5,235.0,2.35,15.5,275.5,166.91,138.48
2016,8,22,9,0,118.0,288.0,2.3,16.0,363.0,186.03,153.8
2016,8,22,9,15,139.5,309.5,2.3,16.0,404.0,197.0,162.49
2016,8,22,9,30,161.0,331.0,2.3,16.0,445.0,221.36,169.76
2016,8,22,9,45,102.5,327.5,2.35,16.5,401.5,241.41,185.07
2016,8,22,10,0,44.0,324.0,2.4,17.0,358.0,240.64,186.15
2016,8,22,10,15,43.5,336.0,2.45,17.0,371.0,255.83,197.99
2016,8,22,10,30,43.0,348.0,2.5,17.0,384.0,271.16,209.97
2016,8,22,10,45,143.5,381.5,2.6,17.5,504.0,329.17,252.28
2016,8,22,11,0,244.0,415.0,2.7,18.0,624.0,401.32,305.99
2016,8,22,11,15,143.5,397.0,2.75,18.0,521.0,370.7,284.84
2016,8,22,11,30,43.0,379.0,2.8,18.0,418.0,323.3,249.61
2016,8,22,11,45,65.0,404.5,2.9,18.0,463.0,362.89,280.26
2016,8,22,12,0,87.0,430.0,3.0,18.0,508.0,405.69,312.98
2016,8,22,12,15,61.0,400.0,3.05,18.0,455.0,374.53,289.42
2016,8,22,12,30,35.0,370.0,3.1,18.0,402.0,339.25,262.59
2016,8,22,12,45,250.0,360.5,3.2,18.0,581.0,512.87,398.57
2016,8,22,13,0,465.0,351.0,3.3,18.0,760.0,700.48,539.4
2016,8,22,13,15,266.5,372.0,3.3,17.5,605.5,573.07,443.76
2016,8,22,13,30,68.0,393.0,3.3,17.0,451.0,414.69,322.39
2016,8,22,13,45,62.0,376.5,3.35,17.0,428.5,401.26,313.25
2016,8,22,14,0,56.0,360.0,3.4,17.0,406.0,386.7,302.61
2016,8,22,14,15,59.5,349.5,3.4,17.0,397.0,386.11,302.9
2016,8,22,14,30,63.0,339.0,3.4,17.0,388.0,385.29,303.03
2016,8,22,14,45,51.0,312.0,3.45,17.0,350.0,351.51,277.37
2016,8,22,15,0,39.0,285.0,3.5,17.0,312.0,316.41,250.48
2016,8,22,15,15,36.5,265.5,3.5,16.5,290.0,297.86,237.09
2016,8,22,15,30,34.0,246.0,3.5,16.0,268.0,278.74,223.06
2016,8,22,15,45,27.5,223.0,3.5,16.0,240.0,251.08,201.47
2016,8,22,16,0,21.0,200.0,3.5,16.0,212.0,204.5,164.37
2016,8,22,16,15,18.5,181.0,3.45,16.0,191.0,185.32,149.3
2016,8,22,16,30,16.0,162.0,3.4,16.0,170.0,165.99,133.86
2016,8,22,16,45,8.0,135.5,3.35,16.0,139.5,132.69,106.41
2016,8,22,17,0,0.0,109.0,3.3,16.0,109.0,99.2,78.37
2016,8,22,17,15,180.5,101.0,3.2,15.5,149.0,304.93,256.13
2016,8,22,17,30,361.0,93.0,3.1,15.0,189.0,473.88,395.62
2016,8,22,17,45,304.0,76.0,3.05,14.5,144.5,396.35,330.47
2016,8,22,18,0,247.0,59.0,3.0,14.0,100.0,321.35,265.87
2016,8,22,18,15,167.5,40.0,2.85,13.5,63.0,228.9,182.72
2016,8,22,18,30,88.0,21.0,2.7,13.0,26.0,110.25,45.79
2016,8,22,18,45,44.0,10.5,2.6,13.0,13.0,39.75,0.0
2016,8,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,79.0,12.5,2.2,12.5,18.5,10.67,0.0
2016,8,23,6,0,158.0,25.0,2.3,13.0,37.0,19.4,7.37
2016,8,23,6,15,254.0,40.0,2.3,13.0,76.5,30.79,20.97
2016,8,23,6,30,350.0,55.0,2.3,13.0,116.0,41.99,31.6
2016,8,23,6,45,418.5,66.0,2.3,13.5,163.5,49.95,39.03
2016,8,23,7,0,487.0,77.0,2.3,14.0,211.0,59.48,47.62
2016,8,23,7,15,243.5,70.5,2.2,14.0,137.5,50.45,39.6
2016,8,23,7,30,0.0,64.0,2.1,14.0,64.0,53.03,41.83
2016,8,23,7,45,0.0,74.0,2.05,14.5,74.0,61.38,49.01
2016,8,23,8,0,0.0,84.0,2.0,15.0,84.0,69.64,55.98
2016,8,23,8,15,0.0,95.5,1.95,15.0,95.5,78.78,63.75
2016,8,23,8,30,0.0,107.0,1.9,15.0,107.0,87.84,71.38
2016,8,23,8,45,3.5,149.5,1.85,15.5,152.0,119.63,98.31
2016,8,23,9,0,7.0,192.0,1.8,16.0,197.0,150.06,123.55
2016,8,23,9,15,6.5,194.5,1.8,16.0,199.5,152.49,125.19
2016,8,23,9,30,6.0,197.0,1.8,16.0,202.0,155.79,121.92
2016,8,23,9,45,10.5,226.0,1.8,16.5,234.5,178.69,139.4
2016,8,23,10,0,15.0,255.0,1.8,17.0,267.0,202.39,157.32
2016,8,23,10,15,27.0,297.0,1.85,17.0,319.0,227.0,175.9
2016,8,23,10,30,39.0,339.0,1.9,17.0,371.0,264.01,204.19
2016,8,23,10,45,30.0,324.5,1.95,17.5,350.0,258.08,199.46
2016,8,23,11,0,21.0,310.0,2.0,18.0,329.0,256.53,198.15
2016,8,23,11,15,29.5,340.0,2.05,18.0,366.5,281.03,216.97
2016,8,23,11,30,38.0,370.0,2.1,18.0,404.0,313.98,242.13
2016,8,23,11,45,118.5,407.0,2.2,18.5,513.0,394.4,302.94
2016,8,23,12,0,199.0,444.0,2.3,19.0,622.0,486.34,371.31
2016,8,23,12,15,197.5,444.0,2.35,19.0,620.5,503.71,384.34
2016,8,23,12,30,196.0,444.0,2.4,19.0,619.0,520.43,397.23
2016,8,23,12,45,197.0,439.5,2.45,19.0,614.0,534.48,408.2
2016,8,23,13,0,198.0,435.0,2.5,19.0,609.0,547.77,418.61
2016,8,23,13,15,144.0,420.0,2.55,18.5,545.5,505.55,388.08
2016,8,23,13,30,90.0,405.0,2.6,18.0,482.0,445.01,343.59
2016,8,23,13,45,92.5,391.5,2.7,18.0,468.5,442.99,343.26
2016,8,23,14,0,95.0,378.0,2.8,18.0,455.0,440.34,342.2
2016,8,23,14,15,66.0,343.5,2.8,18.0,396.0,386.18,301.17
2016,8,23,14,30,37.0,309.0,2.8,18.0,337.0,329.39,257.62
2016,8,23,14,45,34.5,291.0,2.85,18.0,316.5,313.39,246.02
2016,8,23,15,0,32.0,273.0,2.9,18.0,296.0,296.76,233.72
2016,8,23,15,15,22.5,241.5,2.9,17.5,257.0,239.28,189.33
2016,8,23,15,30,13.0,210.0,2.9,17.0,218.0,200.96,159.4
2016,8,23,15,45,10.5,193.5,2.95,17.0,200.0,184.34,146.5
2016,8,23,16,0,8.0,177.0,3.0,17.0,182.0,167.6,133.34
2016,8,23,16,15,4.0,145.0,3.0,16.5,147.5,133.01,105.55
2016,8,23,16,30,0.0,113.0,3.0,16.0,113.0,98.38,77.22
2016,8,23,16,45,0.0,97.0,3.05,16.0,97.0,83.82,65.32
2016,8,23,17,0,0.0,81.0,3.1,16.0,81.0,69.13,53.14
2016,8,23,17,15,0.0,67.5,3.1,15.5,67.5,56.9,42.95
2016,8,23,17,30,0.0,54.0,3.1,15.0,54.0,44.71,32.61
2016,8,23,17,45,0.0,41.0,3.1,14.5,41.0,33.89,23.27
2016,8,23,18,0,0.0,28.0,3.1,14.0,28.0,23.1,13.84
2016,8,23,18,15,0.0,17.5,3.0,14.0,17.5,14.41,6.02
2016,8,23,18,30,0.0,7.0,2.9,14.0,7.0,5.75,0.0
2016,8,23,18,45,0.0,3.5,2.85,14.0,3.5,2.99,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,95.0,12.0,2.15,11.5,19.0,10.24,0.0
2016,8,24,6,0,190.0,24.0,2.3,12.0,38.0,18.71,6.23
2016,8,24,6,15,295.0,38.0,2.3,12.5,79.5,31.01,21.14
2016,8,24,6,30,400.0,52.0,2.3,13.0,121.0,41.96,31.54
2016,8,24,6,45,471.5,61.5,2.35,13.5,170.0,48.63,37.84
2016,8,24,7,0,543.0,71.0,2.4,14.0,219.0,55.15,43.77
2016,8,24,7,15,350.5,109.5,2.35,14.0,213.0,78.24,64.29
2016,8,24,7,30,158.0,148.0,2.3,14.0,207.0,106.7,89.22
2016,8,24,7,45,171.0,170.5,2.3,14.5,243.0,121.02,101.24
2016,8,24,8,0,184.0,193.0,2.3,15.0,279.0,134.9,112.69
2016,8,24,8,15,147.5,216.5,2.25,15.0,290.5,148.12,123.61
2016,8,24,8,30,111.0,240.0,2.2,15.0,302.0,160.71,133.9
2016,8,24,8,45,179.0,259.0,2.2,15.5,368.0,172.23,142.94
2016,8,24,9,0,247.0,278.0,2.2,16.0,434.0,172.5,142.46
2016,8,24,9,15,222.0,302.5,2.15,16.0,449.5,195.26,161.07
2016,8,24,9,30,197.0,327.0,2.1,16.0,465.0,220.69,168.44
2016,8,24,9,45,198.0,345.0,2.1,16.5,490.5,249.7,187.51
2016,8,24,10,0,199.0,363.0,2.1,17.0,516.0,279.29,209.37
2016,8,24,10,15,257.5,367.0,2.1,17.0,572.0,304.66,227.32
2016,8,24,10,30,316.0,371.0,2.1,17.0,628.0,347.89,260.29
2016,8,24,10,45,355.0,366.5,2.15,17.0,663.0,385.35,290.19
2016,8,24,11,0,394.0,362.0,2.2,17.0,698.0,426.53,323.21
2016,8,24,11,15,395.0,368.5,2.25,17.0,710.0,461.48,351.8
2016,8,24,11,30,396.0,375.0,2.3,17.0,722.0,496.35,379.84
2016,8,24,11,45,641.5,254.0,2.35,17.5,821.5,570.89,437.69
2016,8,24,12,0,887.0,133.0,2.4,18.0,921.0,660.13,506.54
2016,8,24,12,15,488.0,280.0,2.45,18.0,714.0,569.12,438.11
2016,8,24,12,30,89.0,427.0,2.5,18.0,507.0,425.57,326.88
2016,8,24,12,45,474.5,285.5,2.6,18.0,701.5,622.85,481.76
2016,8,24,13,0,860.0,144.0,2.7,18.0,896.0,813.95,624.66
2016,8,24,13,15,855.5,143.0,2.75,18.0,879.5,853.24,651.15
2016,8,24,13,30,851.0,142.0,2.8,18.0,863.0,881.19,671.04
2016,8,24,13,45,466.0,258.5,2.9,18.0,652.0,687.02,530.65
2016,8,24,14,0,81.0,375.0,3.0,18.0,441.0,424.8,329.41
2016,8,24,14,15,102.5,366.5,3.05,17.5,446.5,444.02,347.15
2016,8,24,14,30,124.0,358.0,3.1,17.0,452.0,482.57,378.21
2016,8,24,14,45,154.0,340.0,3.15,17.0,451.0,501.22,394.14
2016,8,24,15,0,184.0,322.0,3.2,17.0,450.0,519.45,409.98
2016,8,24,15,15,129.5,296.0,3.2,17.0,383.0,445.07,353.0
2016,8,24,15,30,75.0,270.0,3.2,17.0,316.0,347.76,277.42
2016,8,24,15,45,161.5,248.5,3.2,17.0,338.5,434.7,349.49
2016,8,24,16,0,248.0,227.0,3.2,17.0,361.0,520.52,418.94
2016,8,24,16,15,219.5,207.0,3.2,16.5,317.0,451.54,367.13
2016,8,24,16,30,191.0,187.0,3.2,16.0,273.0,403.36,330.83
2016,8,24,16,45,181.0,164.0,3.2,16.0,237.5,368.13,303.96
2016,8,24,17,0,171.0,141.0,3.2,16.0,202.0,331.93,275.65
2016,8,24,17,15,332.0,107.0,3.15,15.5,201.0,470.87,392.13
2016,8,24,17,30,493.0,73.0,3.1,15.0,200.0,566.06,468.01
2016,8,24,17,45,422.0,61.5,3.1,15.0,152.5,477.99,395.24
2016,8,24,18,0,351.0,50.0,3.1,15.0,105.0,391.26,321.15
2016,8,24,18,15,241.5,35.0,3.05,14.5,66.5,278.34,218.71
2016,8,24,18,30,132.0,20.0,3.0,14.0,28.0,152.81,12.04
2016,8,24,18,45,66.0,10.0,2.95,14.0,14.0,54.42,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,108.5,11.5,2.15,12.5,19.0,9.82,0.0
2016,8,25,6,0,217.0,23.0,2.2,13.0,38.0,18.98,5.46
2016,8,25,6,15,326.0,34.5,2.15,13.0,79.0,28.11,18.53
2016,8,25,6,30,435.0,46.0,2.1,13.0,120.0,37.06,27.19
2016,8,25,6,45,507.5,54.0,2.1,13.5,169.5,42.75,32.6
2016,8,25,7,0,580.0,62.0,2.1,14.0,219.0,48.36,37.72
2016,8,25,7,15,290.0,56.5,2.05,14.0,135.0,41.36,31.5
2016,8,25,7,30,0.0,51.0,2.0,14.0,51.0,42.19,32.19
2016,8,25,7,45,0.0,67.5,2.0,14.5,67.5,55.95,44.23
2016,8,25,8,0,0.0,84.0,2.0,15.0,84.0,69.61,55.98
2016,8,25,8,15,0.0,100.0,2.0,15.0,100.0,82.16,66.72
2016,8,25,8,30,0.0,116.0,2.0,15.0,116.0,94.56,77.23
2016,8,25,8,45,0.0,124.0,2.0,15.5,124.0,100.89,82.27
2016,8,25,9,0,0.0,132.0,2.0,16.0,132.0,107.17,87.22
2016,8,25,9,15,0.0,143.0,2.0,16.0,143.0,115.61,94.17
2016,8,25,9,30,0.0,154.0,2.0,16.0,154.0,124.29,96.82
2016,8,25,9,45,4.5,184.5,2.05,16.5,188.0,148.11,115.41
2016,8,25,10,0,9.0,215.0,2.1,17.0,222.0,172.57,134.24
2016,8,25,10,15,42.0,295.0,2.15,17.0,329.0,229.04,177.25
2016,8,25,10,30,75.0,375.0,2.2,17.0,436.0,297.38,229.16
2016,8,25,10,45,84.0,390.5,2.25,17.0,461.0,321.12,247.34
2016,8,25,11,0,93.0,406.0,2.3,17.0,486.0,346.28,266.82
2016,8,25,11,15,99.5,416.5,2.3,17.0,502.5,368.2,283.79
2016,8,25,11,30,106.0,427.0,2.3,17.0,519.0,391.03,301.39
2016,8,25,11,45,109.5,427.5,2.35,17.0,524.0,405.47,312.74
2016,8,25,12,0,113.0,428.0,2.4,17.0,529.0,421.13,325.02
2016,8,25,12,15,87.5,417.5,2.4,17.0,495.5,406.39,314.0
2016,8,25,12,30,62.0,407.0,2.4,17.0,462.0,389.71,301.4
2016,8,25,12,45,51.5,389.0,2.45,17.0,434.5,374.75,290.38
2016,8,25,13,0,41.0,371.0,2.5,17.0,407.0,357.93,277.83
2016,8,25,13,15,30.0,332.5,2.55,17.0,358.5,320.17,249.23
2016,8,25,13,30,19.0,294.0,2.6,17.0,310.0,268.54,209.59
2016,8,25,13,45,21.0,296.0,2.65,17.0,313.5,274.47,214.73
2016,8,25,14,0,23.0,298.0,2.7,17.0,317.0,280.69,219.97
2016,8,25,14,15,26.5,296.5,2.75,16.5,317.5,302.08,237.53
2016,8,25,14,30,30.0,295.0,2.8,16.0,318.0,308.64,243.64
2016,8,25,14,45,23.0,267.0,2.85,16.0,284.0,259.52,205.46
2016,8,25,15,0,16.0,239.0,2.9,16.0,250.0,228.04,180.9
2016,8,25,15,15,8.0,200.0,2.95,16.0,205.5,184.24,146.03
2016,8,25,15,30,0.0,161.0,3.0,16.0,161.0,140.16,110.4
2016,8,25,15,45,0.0,159.0,3.1,16.0,159.0,139.64,110.39
2016,8,25,16,0,0.0,157.0,3.2,16.0,157.0,139.55,110.69
2016,8,25,16,15,0.0,120.5,3.2,15.5,120.5,104.6,82.33
2016,8,25,16,30,0.0,84.0,3.2,15.0,84.0,70.17,53.91
2016,8,25,16,45,0.0,73.0,3.2,15.0,73.0,60.55,45.98
2016,8,25,17,0,0.0,62.0,3.2,15.0,62.0,51.36,38.29
2016,8,25,17,15,0.0,51.5,3.15,14.5,51.5,42.61,30.94
2016,8,25,17,30,0.0,41.0,3.1,14.0,41.0,33.87,23.46
2016,8,25,17,45,206.5,42.5,3.05,13.5,74.0,260.19,220.24
2016,8,25,18,0,413.0,44.0,3.0,13.0,107.0,435.67,359.17
2016,8,25,18,15,292.0,31.0,2.85,13.0,67.0,313.38,244.61
2016,8,25,18,30,171.0,18.0,2.7,13.0,27.0,177.98,0.0
2016,8,25,18,45,85.5,9.0,2.55,13.0,13.5,66.93,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,100.5,11.5,1.9,13.5,18.0,9.82,0.0
2016,8,26,6,0,201.0,23.0,2.0,14.0,36.0,19.03,4.36
2016,8,26,6,15,314.0,35.5,2.05,14.0,77.5,29.04,19.15
2016,8,26,6,30,427.0,48.0,2.1,14.0,119.0,38.82,28.59
2016,8,26,6,45,497.0,57.0,2.15,14.0,168.5,45.22,34.71
2016,8,26,7,0,567.0,66.0,2.2,14.0,218.0,51.5,40.51
2016,8,26,7,15,283.5,68.5,2.2,14.0,144.5,49.57,38.82
2016,8,26,7,30,0.0,71.0,2.2,14.0,71.0,58.84,47.01
2016,8,26,7,45,0.0,84.5,2.2,14.5,84.5,69.57,56.25
2016,8,26,8,0,0.0,98.0,2.2,15.0,98.0,80.2,65.26
2016,8,26,8,15,0.0,96.5,2.15,15.0,96.5,79.48,64.39
2016,8,26,8,30,0.0,95.0,2.1,15.0,95.0,78.62,63.42
2016,8,26,8,45,0.0,125.0,2.05,15.5,125.0,101.61,82.93
2016,8,26,9,0,0.0,155.0,2.0,16.0,155.0,123.94,101.55
2016,8,26,9,15,0.5,157.0,2.0,16.0,157.5,125.82,102.83
2016,8,26,9,30,1.0,159.0,2.0,16.0,160.0,128.0,99.8
2016,8,26,9,45,3.0,174.0,2.0,16.5,176.5,140.17,109.1
2016,8,26,10,0,5.0,189.0,2.0,17.0,193.0,152.71,118.59
2016,8,26,10,15,7.0,204.0,2.05,17.0,210.0,165.63,128.62
2016,8,26,10,30,9.0,219.0,2.1,17.0,227.0,178.93,138.97
2016,8,26,10,45,15.0,262.5,2.15,17.5,275.5,215.59,167.27
2016,8,26,11,0,21.0,306.0,2.2,18.0,324.0,253.34,196.06
2016,8,26,11,15,28.0,332.5,2.25,18.0,357.0,274.77,212.45
2016,8,26,11,30,35.0,359.0,2.3,18.0,390.0,304.15,234.98
2016,8,26,11,45,28.0,338.5,2.35,18.0,363.5,290.94,224.93
2016,8,26,12,0,21.0,318.0,2.4,18.0,337.0,275.03,212.84
2016,8,26,12,15,20.5,315.5,2.45,18.0,334.0,275.54,213.42
2016,8,26,12,30,20.0,313.0,2.5,18.0,331.0,275.86,213.81
2016,8,26,12,45,25.5,330.5,2.6,18.0,353.0,304.51,236.14
2016,8,26,13,0,31.0,348.0,2.7,18.0,375.0,329.59,255.61
2016,8,26,13,15,28.5,335.0,2.7,18.0,359.5,321.33,249.42
2016,8,26,13,30,26.0,322.0,2.7,18.0,344.0,312.3,242.77
2016,8,26,13,45,19.0,281.5,2.75,18.0,297.5,259.65,202.36
2016,8,26,14,0,12.0,241.0,2.8,18.0,251.0,218.62,170.56
2016,8,26,14,15,32.0,282.0,2.8,17.5,307.0,292.74,229.97
2016,8,26,14,30,52.0,323.0,2.8,17.0,363.0,358.96,282.41
2016,8,26,14,45,32.0,272.0,2.8,17.0,296.0,291.51,229.93
2016,8,26,15,0,12.0,221.0,2.8,17.0,229.0,206.74,163.07
2016,8,26,15,15,13.5,216.5,2.75,17.0,225.5,205.99,163.15
2016,8,26,15,30,15.0,212.0,2.7,17.0,222.0,205.54,163.3
2016,8,26,15,45,8.5,186.5,2.7,17.0,192.0,175.82,139.59
2016,8,26,16,0,2.0,161.0,2.7,17.0,162.0,145.8,115.38
2016,8,26,16,15,1.0,139.0,2.7,16.5,139.5,124.5,98.49
2016,8,26,16,30,0.0,117.0,2.7,16.0,117.0,102.99,81.13
2016,8,26,16,45,0.0,102.0,2.7,16.0,102.0,89.55,70.17
2016,8,26,17,0,0.0,87.0,2.7,16.0,87.0,75.99,58.94
2016,8,26,17,15,0.0,72.0,2.65,15.5,72.0,62.29,47.52
2016,8,26,17,30,0.0,57.0,2.6,15.0,57.0,48.39,35.7
2016,8,26,17,45,185.0,51.0,2.55,14.5,78.5,257.27,215.64
2016,8,26,18,0,370.0,45.0,2.5,14.0,100.0,400.92,328.68
2016,8,26,18,15,251.5,31.0,2.4,14.0,61.5,281.47,214.91
2016,8,26,18,30,133.0,17.0,2.3,14.0,23.0,144.3,0.0
2016,8,26,18,45,66.5,8.5,2.2,14.0,11.5,53.19,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,87.0,11.0,2.0,12.5,16.5,9.39,0.0
2016,8,27,6,0,174.0,22.0,2.1,13.0,33.0,17.16,2.2
2016,8,27,6,15,282.5,36.0,2.15,13.0,73.5,29.47,19.51
2016,8,27,6,30,391.0,50.0,2.2,13.0,114.0,40.47,30.13
2016,8,27,6,45,462.0,60.0,2.3,13.5,163.0,47.59,36.86
2016,8,27,7,0,533.0,70.0,2.4,14.0,212.0,54.54,43.21
2016,8,27,7,15,266.5,62.0,2.4,14.0,133.0,44.98,34.72
2016,8,27,7,30,0.0,54.0,2.4,14.0,54.0,44.69,34.42
2016,8,27,7,45,0.0,65.5,2.4,14.5,65.5,54.28,42.76
2016,8,27,8,0,0.0,77.0,2.4,15.0,77.0,63.9,50.99
2016,8,27,8,15,0.0,84.5,2.4,15.0,84.5,70.19,56.31
2016,8,27,8,30,0.0,92.0,2.4,15.0,92.0,76.3,61.43
2016,8,27,8,45,0.0,114.5,2.4,15.5,114.5,93.74,76.18
2016,8,27,9,0,0.0,137.0,2.4,16.0,137.0,110.82,90.43
2016,8,27,9,15,1.0,153.5,2.35,16.0,154.5,123.27,100.75
2016,8,27,9,30,2.0,170.0,2.3,16.0,172.0,136.05,106.36
2016,8,27,9,45,4.0,183.5,2.3,16.5,187.0,147.23,114.79
2016,8,27,10,0,6.0,197.0,2.3,17.0,202.0,158.76,123.46
2016,8,27,10,15,9.0,222.0,2.3,17.0,229.5,179.42,139.58
2016,8,27,10,30,12.0,247.0,2.3,17.0,257.0,200.7,156.12
2016,8,27,10,45,13.5,260.0,2.35,17.0,271.5,213.14,165.76
2016,8,27,11,0,15.0,273.0,2.4,17.0,286.0,225.91,175.69
2016,8,27,11,15,12.5,247.5,2.45,17.0,258.5,207.3,161.11
2016,8,27,11,30,10.0,222.0,2.5,17.0,231.0,187.54,145.62
2016,8,27,11,45,8.5,206.5,2.6,17.5,214.5,175.5,135.92
2016,8,27,12,0,7.0,191.0,2.7,18.0,198.0,162.96,125.81
2016,8,27,12,15,9.0,213.0,2.75,18.0,221.0,183.37,142.02
2016,8,27,12,30,11.0,235.0,2.8,18.0,244.0,204.28,158.52
2016,8,27,12,45,18.0,281.0,2.85,18.0,296.5,249.84,194.29
2016,8,27,13,0,25.0,327.0,2.9,18.0,349.0,306.21,238.01
2016,8,27,13,15,27.5,329.5,2.95,17.5,353.5,315.57,245.82
2016,8,27,13,30,30.0,332.0,3.0,17.0,358.0,325.23,254.08
2016,8,27,13,45,32.0,327.5,3.05,17.0,354.5,328.0,256.65
2016,8,27,14,0,34.0,323.0,3.1,17.0,351.0,330.77,259.29
2016,8,27,14,15,34.0,311.0,3.1,17.0,338.0,324.09,254.6
2016,8,27,14,30,34.0,299.0,3.1,17.0,325.0,317.02,249.67
2016,8,27,14,45,36.0,287.0,3.1,17.0,313.5,311.56,246.09
2016,8,27,15,0,38.0,275.0,3.1,17.0,302.0,305.9,242.4
2016,8,27,15,15,30.0,249.0,3.1,16.5,269.0,274.58,218.59
2016,8,27,15,30,22.0,223.0,3.1,16.0,236.0,223.93,179.03
2016,8,27,15,45,22.5,209.0,3.1,16.0,221.5,213.25,171.15
2016,8,27,16,0,23.0,195.0,3.1,16.0,207.0,202.58,163.13
2016,8,27,16,15,18.0,174.0,3.1,15.5,183.0,178.81,144.38
2016,8,27,16,30,13.0,153.0,3.1,15.0,159.0,154.83,125.18
2016,8,27,16,45,9.0,135.0,3.1,15.0,139.0,135.12,109.02
2016,8,27,17,0,5.0,117.0,3.1,15.0,119.0,115.42,92.61
2016,8,27,17,15,2.5,97.5,3.0,14.5,98.5,95.14,75.65
2016,8,27,17,30,0.0,78.0,2.9,14.0,78.0,74.57,58.09
2016,8,27,17,45,0.0,58.5,2.85,14.0,58.5,55.56,41.55
2016,8,27,18,0,0.0,39.0,2.8,14.0,39.0,35.42,23.94
2016,8,27,18,15,0.0,23.5,2.7,13.5,23.5,19.55,9.3
2016,8,27,18,30,0.0,8.0,2.6,13.0,8.0,6.83,0.0
2016,8,27,18,45,0.0,4.0,2.55,13.0,4.0,3.41,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,4.0,1.65,12.5,4.0,3.41,0.0
2016,8,28,6,0,0.0,8.0,1.7,13.0,8.0,6.57,0.0
2016,8,28,6,15,0.0,17.5,1.65,13.0,17.5,14.41,6.62
2016,8,28,6,30,0.0,27.0,1.6,13.0,27.0,22.27,14.07
2016,8,28,6,45,0.0,38.5,1.6,13.5,38.5,31.81,22.83
2016,8,28,7,0,0.0,50.0,1.6,14.0,50.0,41.37,31.48
2016,8,28,7,15,0.0,62.0,1.55,14.0,62.0,51.37,40.45
2016,8,28,7,30,0.0,74.0,1.5,14.0,74.0,61.07,49.01
2016,8,28,7,45,0.0,86.5,1.5,14.5,86.5,71.02,57.54
2016,8,28,8,0,0.0,99.0,1.5,15.0,99.0,80.89,65.87
2016,8,28,8,15,0.0,117.5,1.45,15.0,117.5,95.1,77.98
2016,8,28,8,30,0.0,136.0,1.4,15.0,136.0,109.12,89.78
2016,8,28,8,45,4.0,165.0,1.4,15.5,168.0,130.39,107.47
2016,8,28,9,0,8.0,194.0,1.4,16.0,200.0,151.17,124.45
2016,8,28,9,15,10.5,211.0,1.45,16.0,218.5,163.49,134.41
2016,8,28,9,30,13.0,228.0,1.5,16.0,237.0,177.08,138.77
2016,8,28,9,45,44.0,285.0,1.55,16.5,317.5,208.63,161.62
2016,8,28,10,0,75.0,342.0,1.6,17.0,398.0,255.35,195.93
2016,8,28,10,15,156.5,363.0,1.7,17.0,486.5,287.55,217.62
2016,8,28,10,30,238.0,384.0,1.8,17.0,575.0,340.68,256.66
2016,8,28,10,45,267.5,389.0,1.9,17.5,609.5,367.96,277.84
2016,8,28,11,0,297.0,394.0,2.0,18.0,644.0,407.46,308.53
2016,8,28,11,15,313.5,397.0,2.1,18.0,665.0,442.78,336.7
2016,8,28,11,30,330.0,400.0,2.2,18.0,686.0,479.6,365.79
2016,8,28,11,45,301.5,411.5,2.3,18.0,674.5,498.95,381.56
2016,8,28,12,0,273.0,423.0,2.4,18.0,663.0,515.56,394.87
2016,8,28,12,15,605.5,263.5,2.45,18.0,794.0,631.02,485.19
2016,8,28,12,30,938.0,104.0,2.5,18.0,925.0,754.63,580.33
2016,8,28,12,45,943.5,99.0,2.6,18.0,918.5,795.81,610.31
2016,8,28,13,0,949.0,94.0,2.7,18.0,912.0,834.5,637.96
2016,8,28,13,15,945.5,93.5,2.75,18.0,895.0,867.54,661.33
2016,8,28,13,30,942.0,93.0,2.8,18.0,878.0,897.36,682.55
2016,8,28,13,45,937.0,91.5,2.85,18.0,853.5,921.5,699.96
2016,8,28,14,0,932.0,90.0,2.9,18.0,829.0,942.09,715.11
2016,8,28,14,15,924.0,89.0,2.9,17.5,798.0,956.86,727.43
2016,8,28,14,30,916.0,88.0,2.9,17.0,767.0,967.91,737.46
2016,8,28,14,45,905.5,86.5,2.9,17.0,729.5,972.3,741.79
2016,8,28,15,0,895.0,85.0,2.9,17.0,692.0,972.95,743.81
2016,8,28,15,15,881.5,83.0,2.9,16.5,649.0,966.43,742.52
2016,8,28,15,30,868.0,81.0,2.9,16.0,606.0,956.33,738.97
2016,8,28,15,45,849.5,78.5,2.9,16.0,558.0,937.3,727.95
2016,8,28,16,0,831.0,76.0,2.9,16.0,510.0,925.84,722.33
2016,8,28,16,15,806.0,73.0,2.85,15.5,459.5,893.61,702.85
2016,8,28,16,30,781.0,70.0,2.8,15.0,409.0,858.66,681.22
2016,8,28,16,45,745.5,66.0,2.75,15.0,356.0,810.17,647.86
2016,8,28,17,0,710.0,62.0,2.7,15.0,303.0,759.95,612.24
2016,8,28,17,15,659.5,56.5,2.6,14.5,250.5,693.09,563.32
2016,8,28,17,30,609.0,51.0,2.5,14.0,198.0,633.14,517.16
2016,8,28,17,45,526.0,44.0,2.45,14.0,148.5,538.9,440.53
2016,8,28,18,0,443.0,37.0,2.4,14.0,99.0,448.32,362.25
2016,8,28,18,15,309.0,25.5,2.35,13.5,60.0,317.83,230.54
2016,8,28,18,30,175.0,14.0,2.3,13.0,21.0,138.4,0.0
2016,8,28,18,45,87.5,7.0,2.25,13.0,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,10.0,2.5,12.5,16.0,8.54,0.0
2016,8,29,6,0,205.0,20.0,2.6,13.0,32.0,16.53,0.0
2016,8,29,6,15,324.5,31.5,2.7,13.0,73.0,25.77,16.15
2016,8,29,6,30,444.0,43.0,2.8,13.0,114.0,34.85,25.1
2016,8,29,6,45,253.5,70.5,2.95,13.5,114.5,52.33,41.02
2016,8,29,7,0,63.0,98.0,3.1,14.0,115.0,74.4,60.81
2016,8,29,7,15,72.0,119.5,3.1,14.0,143.0,89.62,74.37
2016,8,29,7,30,81.0,141.0,3.1,14.0,171.0,104.57,87.43
2016,8,29,7,45,184.0,158.0,3.1,14.5,238.0,113.74,95.04
2016,8,29,8,0,287.0,175.0,3.1,15.0,305.0,120.39,100.33
2016,8,29,8,15,295.5,196.5,3.05,15.0,343.5,132.48,110.42
2016,8,29,8,30,304.0,218.0,3.0,15.0,382.0,144.01,119.94
2016,8,29,8,45,580.0,151.0,3.0,15.5,498.0,97.92,79.76
2016,8,29,9,0,856.0,84.0,3.0,16.0,614.0,74.27,59.05
2016,8,29,9,15,869.5,86.0,2.95,16.0,655.5,75.45,59.92
2016,8,29,9,30,883.0,88.0,2.9,16.0,697.0,108.06,62.98
2016,8,29,9,45,900.5,86.0,2.85,16.5,735.0,162.9,90.79
2016,8,29,10,0,918.0,84.0,2.8,17.0,773.0,219.48,132.37
2016,8,29,10,15,925.0,85.0,2.8,17.0,802.5,277.26,181.61
2016,8,29,10,30,932.0,86.0,2.8,17.0,832.0,335.26,233.3
2016,8,29,10,45,938.0,86.5,2.85,17.5,855.0,392.54,284.23
2016,8,29,11,0,944.0,87.0,2.9,18.0,878.0,449.46,333.95
2016,8,29,11,15,947.5,87.5,2.95,18.0,893.0,504.66,381.76
2016,8,29,11,30,951.0,88.0,3.0,18.0,908.0,558.77,427.44
2016,8,29,11,45,953.0,88.0,3.05,18.0,915.5,610.32,469.99
2016,8,29,12,0,955.0,88.0,3.1,18.0,923.0,660.19,510.18
2016,8,29,12,15,955.0,88.0,3.15,18.0,922.5,706.85,547.06
2016,8,29,12,30,955.0,88.0,3.2,18.0,922.0,751.21,581.5
2016,8,29,12,45,937.0,97.5,3.25,18.0,908.5,788.55,609.02
2016,8,29,13,0,919.0,107.0,3.3,18.0,895.0,822.23,633.16
2016,8,29,13,15,915.5,106.0,3.35,18.0,878.5,854.09,656.04
2016,8,29,13,30,912.0,105.0,3.4,18.0,862.0,882.79,676.73
2016,8,29,13,45,910.0,102.0,3.45,18.0,839.0,907.5,694.75
2016,8,29,14,0,908.0,99.0,3.5,18.0,816.0,928.82,710.55
2016,8,29,14,15,737.5,168.0,3.5,18.0,735.5,884.8,680.76
2016,8,29,14,30,567.0,237.0,3.5,18.0,655.0,808.46,626.35
2016,8,29,14,45,721.5,163.5,3.55,18.0,668.0,899.49,694.84
2016,8,29,15,0,876.0,90.0,3.6,18.0,681.0,959.17,737.64
2016,8,29,15,15,728.0,129.5,3.6,18.0,599.0,888.51,689.43
2016,8,29,15,30,580.0,169.0,3.6,18.0,517.0,795.66,625.3
2016,8,29,15,45,538.5,166.5,3.6,18.0,469.5,747.01,592.24
2016,8,29,16,0,497.0,164.0,3.6,18.0,422.0,705.77,563.55
2016,8,29,16,15,406.0,162.5,3.6,17.5,359.0,616.81,498.02
2016,8,29,16,30,315.0,161.0,3.6,17.0,296.0,507.35,415.07
2016,8,29,16,45,297.5,142.5,3.6,17.0,257.0,467.83,385.65
2016,8,29,17,0,280.0,124.0,3.6,17.0,218.0,427.45,354.38
2016,8,29,17,15,260.0,104.5,3.5,16.5,179.5,382.71,319.01
2016,8,29,17,30,240.0,85.0,3.4,16.0,141.0,337.57,281.81
2016,8,29,17,45,204.0,65.5,3.3,16.0,105.0,278.88,230.98
2016,8,29,18,0,168.0,46.0,3.2,16.0,69.0,220.82,178.65
2016,8,29,18,15,84.0,29.5,3.15,15.5,41.0,130.79,88.07
2016,8,29,18,30,0.0,13.0,3.1,15.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,3.1,15.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,122.5,9.0,3.0,13.5,16.0,7.68,0.0
2016,8,30,6,0,245.0,18.0,3.1,14.0,32.0,14.86,0.0
2016,8,30,6,15,370.0,28.0,3.1,14.0,74.0,22.93,13.56
2016,8,30,6,30,495.0,38.0,3.1,14.0,116.0,30.92,21.51
2016,8,30,6,45,570.0,44.5,3.1,14.5,166.0,38.9,28.95
2016,8,30,7,0,645.0,51.0,3.1,15.0,216.0,44.11,33.74
2016,8,30,7,15,691.0,55.5,3.0,15.5,269.0,47.4,36.66
2016,8,30,7,30,737.0,60.0,2.9,16.0,322.0,50.68,39.44
2016,8,30,7,45,772.0,62.5,2.85,16.5,374.5,52.28,40.66
2016,8,30,8,0,807.0,65.0,2.8,17.0,427.0,53.92,41.87
2016,8,30,8,15,829.5,68.0,2.75,17.0,477.5,63.49,50.06
2016,8,30,8,30,852.0,71.0,2.7,17.0,528.0,65.96,52.03
2016,8,30,8,45,871.0,72.0,2.65,17.5,574.5,66.94,52.59
2016,8,30,9,0,890.0,73.0,2.6,18.0,621.0,67.85,53.1
2016,8,30,9,15,901.5,74.5,2.6,18.0,662.5,68.88,53.83
2016,8,30,9,30,913.0,76.0,2.6,18.0,704.0,100.64,56.45
2016,8,30,9,45,922.0,77.5,2.65,18.5,740.0,158.36,85.77
2016,8,30,10,0,931.0,79.0,2.7,19.0,776.0,216.98,128.78
2016,8,30,10,15,937.5,80.0,2.75,19.0,805.0,275.35,178.13
2016,8,30,10,30,944.0,81.0,2.8,19.0,834.0,333.87,229.97
2016,8,30,10,45,949.5,81.0,2.9,19.5,856.5,391.22,280.77
2016,8,30,11,0,955.0,81.0,3.0,20.0,879.0,448.11,330.35
2016,8,30,11,15,958.0,81.5,3.1,20.0,893.5,503.57,378.27
2016,8,30,11,30,961.0,82.0,3.2,20.0,908.0,557.86,424.05
2016,8,30,11,45,962.5,81.5,3.3,20.0,914.5,609.1,466.38
2016,8,30,12,0,964.0,81.0,3.4,20.0,921.0,658.54,506.33
2016,8,30,12,15,964.0,81.0,3.45,19.5,920.0,705.43,544.34
2016,8,30,12,30,964.0,81.0,3.5,19.0,919.0,749.99,580.02
2016,8,30,12,45,958.0,83.0,3.6,19.0,909.0,789.49,609.17
2016,8,30,13,0,952.0,85.0,3.7,19.0,899.0,825.94,635.52
2016,8,30,13,15,948.5,84.5,3.7,19.0,882.5,858.77,658.83
2016,8,30,13,30,945.0,84.0,3.7,19.0,866.0,888.36,679.87
2016,8,30,13,45,941.5,82.0,3.75,19.0,842.0,913.03,697.84
2016,8,30,14,0,938.0,80.0,3.8,19.0,818.0,934.16,713.5
2016,8,30,14,15,931.0,79.0,3.75,19.0,787.0,949.6,724.79
2016,8,30,14,30,924.0,78.0,3.7,19.0,756.0,961.33,733.71
2016,8,30,14,45,915.0,76.0,3.7,19.0,718.5,966.28,738.47
2016,8,30,15,0,906.0,74.0,3.7,19.0,681.0,967.46,740.88
2016,8,30,15,15,893.0,72.5,3.65,18.5,638.5,961.7,739.77
2016,8,30,15,30,880.0,71.0,3.6,18.0,596.0,952.35,736.37
2016,8,30,15,45,863.0,68.5,3.6,18.0,549.0,934.38,725.99
2016,8,30,16,0,846.0,66.0,3.6,18.0,502.0,913.15,713.37
2016,8,30,16,15,822.5,63.5,3.55,17.5,451.5,882.7,695.1
2016,8,30,16,30,799.0,61.0,3.5,17.0,401.0,859.96,682.09
2016,8,30,16,45,764.0,58.0,3.5,17.0,348.0,813.06,649.87
2016,8,30,17,0,729.0,55.0,3.5,17.0,295.0,764.49,615.4
2016,8,30,17,15,679.0,50.5,3.45,16.5,243.0,699.26,567.54
2016,8,30,17,30,629.0,46.0,3.4,16.0,191.0,633.88,516.83
2016,8,30,17,45,542.5,39.5,3.35,16.0,141.5,536.07,436.54
2016,8,30,18,0,456.0,33.0,3.3,16.0,92.0,451.35,361.11
