Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,15,228.0,25.0,3.25,15.5,54.5,248.09,160.52
2016,8,30,18,30,0.0,17.0,3.2,15.0,17.0,14.51,0.0
2016,8,30,18,45,0.0,8.5,3.2,15.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,120.0,9.0,2.9,12.5,15.0,7.68,0.0
2016,8,31,6,0,240.0,18.0,3.0,13.0,30.0,14.91,0.0
2016,8,31,6,15,369.0,27.5,3.1,13.5,72.0,22.55,13.15
2016,8,31,6,30,498.0,37.0,3.2,14.0,114.0,30.15,20.8
2016,8,31,6,45,569.5,44.0,3.3,14.5,164.0,38.5,28.58
2016,8,31,7,0,641.0,51.0,3.4,15.0,214.0,44.13,33.75
2016,8,31,7,15,472.0,88.5,3.4,15.0,223.5,65.25,52.57
2016,8,31,7,30,303.0,126.0,3.4,15.0,233.0,91.13,75.35
2016,8,31,7,45,296.0,149.5,3.45,15.5,267.5,105.54,87.59
2016,8,31,8,0,289.0,173.0,3.5,16.0,302.0,119.28,99.06
2016,8,31,8,15,567.0,122.5,3.45,16.0,412.5,84.16,68.26
2016,8,31,8,30,845.0,72.0,3.4,16.0,523.0,66.52,52.73
2016,8,31,8,45,862.5,74.0,3.4,16.5,569.5,68.12,53.84
2016,8,31,9,0,880.0,76.0,3.4,17.0,616.0,69.62,54.86
2016,8,31,9,15,892.5,78.0,3.4,17.0,657.5,70.94,55.84
2016,8,31,9,30,905.0,80.0,3.4,17.0,699.0,101.35,58.19
2016,8,31,9,45,909.5,83.5,3.4,17.5,734.0,159.54,87.88
2016,8,31,10,0,914.0,87.0,3.4,18.0,769.0,218.16,131.12
2016,8,31,10,15,921.5,88.5,3.4,18.0,798.5,276.32,180.37
2016,8,31,10,30,929.0,90.0,3.4,18.0,828.0,334.75,232.29
2016,8,31,10,45,935.0,90.0,3.45,18.5,850.5,391.65,282.93
2016,8,31,11,0,941.0,90.0,3.5,19.0,873.0,448.15,332.42
2016,8,31,11,15,944.0,90.5,3.5,19.0,887.5,503.07,380.05
2016,8,31,11,30,947.0,91.0,3.5,19.0,902.0,556.84,425.5
2016,8,31,11,45,950.0,90.5,3.55,19.0,909.5,608.44,468.2
2016,8,31,12,0,953.0,90.0,3.6,19.0,917.0,658.41,508.6
2016,8,31,12,15,952.5,90.0,3.6,19.0,915.5,704.7,545.17
2016,8,31,12,30,952.0,90.0,3.6,19.0,914.0,748.64,579.22
2016,8,31,12,45,945.0,92.5,3.6,19.0,903.5,787.59,607.93
2016,8,31,13,0,938.0,95.0,3.6,19.0,893.0,823.46,633.42
2016,8,31,13,15,934.0,94.0,3.65,19.0,876.0,855.18,656.19
2016,8,31,13,30,930.0,93.0,3.7,19.0,859.0,883.63,676.73
2016,8,31,13,45,926.5,91.0,3.75,19.0,835.0,908.11,694.61
2016,8,31,14,0,923.0,89.0,3.8,19.0,811.0,929.12,710.21
2016,8,31,14,15,915.0,87.5,3.8,19.0,779.5,943.0,720.75
2016,8,31,14,30,907.0,86.0,3.8,19.0,748.0,953.16,728.93
2016,8,31,14,45,898.5,83.5,3.85,19.0,710.5,957.98,733.94
2016,8,31,15,0,890.0,81.0,3.9,19.0,673.0,959.06,736.6
2016,8,31,15,15,876.0,79.0,3.9,19.0,630.5,951.8,733.35
2016,8,31,15,30,862.0,77.0,3.9,19.0,588.0,940.97,727.82
2016,8,31,15,45,597.0,137.5,3.9,19.0,478.0,777.9,613.26
2016,8,31,16,0,332.0,198.0,3.9,19.0,368.0,564.85,453.01
2016,8,31,16,15,223.5,186.0,3.85,18.5,295.5,449.89,364.87
2016,8,31,16,30,115.0,174.0,3.8,18.0,223.0,316.51,258.3
2016,8,31,16,45,412.5,115.5,3.8,18.0,255.5,559.08,459.76
2016,8,31,17,0,710.0,57.0,3.8,18.0,288.0,748.44,604.21
2016,8,31,17,15,658.5,52.0,3.7,17.5,236.0,681.63,553.02
2016,8,31,17,30,607.0,47.0,3.6,17.0,184.0,614.74,500.64
2016,8,31,17,45,522.0,40.0,3.55,16.5,135.5,526.37,428.11
2016,8,31,18,0,437.0,33.0,3.5,16.0,87.0,435.41,347.5
2016,8,31,18,15,285.0,22.0,3.5,15.5,50.5,284.21,166.95
2016,8,31,18,30,133.0,11.0,3.5,15.0,14.0,104.43,0.0
2016,8,31,18,45,66.5,5.5,3.5,15.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,110.0,9.0,2.35,12.5,14.0,7.68,0.0
2016,9,1,6,0,220.0,18.0,2.4,13.0,28.0,14.94,0.0
2016,9,1,6,15,351.5,28.5,2.35,13.0,70.0,23.42,13.78
2016,9,1,6,30,483.0,39.0,2.3,13.0,112.0,31.82,22.35
2016,9,1,6,45,553.0,46.5,2.3,13.5,161.5,37.35,27.68
2016,9,1,7,0,623.0,54.0,2.3,14.0,211.0,42.83,32.74
2016,9,1,7,15,311.5,82.5,2.15,14.5,161.0,59.72,47.78
2016,9,1,7,30,0.0,111.0,2.0,15.0,111.0,87.57,72.2
2016,9,1,7,45,0.0,119.5,1.9,15.5,119.5,94.68,78.05
2016,9,1,8,0,0.0,128.0,1.8,16.0,128.0,101.67,83.71
2016,9,1,8,15,1.0,145.0,1.75,16.0,145.5,114.5,94.48
2016,9,1,8,30,2.0,162.0,1.7,16.0,163.0,127.21,105.01
2016,9,1,8,45,19.0,202.5,1.65,16.5,214.0,155.64,128.53
2016,9,1,9,0,36.0,243.0,1.6,17.0,265.0,171.24,140.89
2016,9,1,9,15,45.5,267.5,1.65,17.0,297.5,185.67,152.5
2016,9,1,9,30,55.0,292.0,1.7,17.0,330.0,203.96,158.79
2016,9,1,9,45,77.0,319.5,1.75,17.0,375.0,230.84,177.62
2016,9,1,10,0,99.0,347.0,1.8,17.0,420.0,261.13,199.61
2016,9,1,10,15,118.5,365.5,1.9,17.0,456.5,279.17,212.87
2016,9,1,10,30,138.0,384.0,2.0,17.0,493.0,310.75,237.2
2016,9,1,10,45,281.5,361.0,2.1,17.5,592.0,353.57,267.16
2016,9,1,11,0,425.0,338.0,2.2,18.0,691.0,414.59,312.74
2016,9,1,11,15,677.5,222.5,2.35,18.0,796.0,476.6,360.7
2016,9,1,11,30,930.0,107.0,2.5,18.0,901.0,559.69,426.46
2016,9,1,11,45,927.0,109.5,2.65,18.0,906.5,609.88,467.86
2016,9,1,12,0,924.0,112.0,2.8,18.0,912.0,658.05,506.92
2016,9,1,12,15,924.0,112.0,2.8,18.0,910.5,703.89,542.8
2016,9,1,12,30,924.0,112.0,2.8,18.0,909.0,747.5,576.25
2016,9,1,12,45,925.5,109.0,2.85,18.0,901.0,787.13,606.21
2016,9,1,13,0,927.0,106.0,2.9,18.0,893.0,824.1,632.54
2016,9,1,13,15,923.0,105.5,2.85,18.0,876.0,856.21,654.78
2016,9,1,13,30,919.0,105.0,2.8,18.0,859.0,885.11,674.76
2016,9,1,13,45,914.0,103.5,2.75,18.0,834.5,908.83,691.19
2016,9,1,14,0,909.0,102.0,2.7,18.0,810.0,929.05,705.32
2016,9,1,14,15,692.0,183.0,2.75,18.0,709.5,855.9,656.13
2016,9,1,14,30,475.0,264.0,2.8,18.0,609.0,748.44,578.24
2016,9,1,14,45,574.5,213.5,2.85,18.0,609.0,802.07,621.9
2016,9,1,15,0,674.0,163.0,2.9,18.0,609.0,862.47,666.86
2016,9,1,15,15,588.0,177.0,2.9,17.5,548.0,803.36,627.28
2016,9,1,15,30,502.0,191.0,2.9,17.0,487.0,733.82,579.13
2016,9,1,15,45,645.5,139.0,2.95,17.0,486.5,825.26,649.18
2016,9,1,16,0,789.0,87.0,3.0,17.0,486.0,893.35,699.41
2016,9,1,16,15,760.5,83.0,3.0,16.5,435.0,856.83,676.23
2016,9,1,16,30,732.0,79.0,3.0,16.0,384.0,817.7,651.49
2016,9,1,16,45,689.5,74.5,3.0,16.0,331.0,769.29,617.9
2016,9,1,17,0,647.0,70.0,3.0,16.0,278.0,713.95,577.89
2016,9,1,17,15,588.5,63.5,3.0,15.5,226.0,641.06,523.62
2016,9,1,17,30,530.0,57.0,3.0,15.0,174.0,568.73,466.75
2016,9,1,17,45,434.0,47.5,3.0,15.0,126.5,463.01,379.19
2016,9,1,18,0,338.0,38.0,3.0,15.0,79.0,361.62,289.11
2016,9,1,18,15,169.0,19.0,2.95,14.5,39.5,189.73,93.8
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,11.5,2.15,12.5,11.5,9.82,0.0
2016,9,2,6,0,0.0,23.0,2.2,13.0,23.0,17.98,0.0
2016,9,2,6,15,188.0,33.0,2.2,13.0,61.0,25.45,15.27
2016,9,2,6,30,376.0,43.0,2.2,13.0,99.0,34.86,24.97
2016,9,2,6,45,455.0,52.5,2.2,13.5,147.0,41.79,31.6
2016,9,2,7,0,534.0,62.0,2.2,14.0,195.0,48.6,37.87
2016,9,2,7,15,586.0,68.5,2.1,14.5,246.0,52.7,41.54
2016,9,2,7,30,638.0,75.0,2.0,15.0,297.0,56.75,45.0
2016,9,2,7,45,677.5,79.0,1.9,15.5,348.5,58.77,46.58
2016,9,2,8,0,717.0,83.0,1.8,16.0,400.0,66.37,53.0
2016,9,2,8,15,645.5,113.5,1.75,16.5,423.5,79.23,63.89
2016,9,2,8,30,574.0,144.0,1.7,17.0,447.0,96.93,78.77
2016,9,2,8,45,579.0,158.0,1.65,17.5,487.0,103.52,83.97
2016,9,2,9,0,584.0,172.0,1.6,18.0,527.0,109.68,88.76
2016,9,2,9,15,714.5,136.0,1.65,18.0,600.0,86.1,68.5
2016,9,2,9,30,845.0,100.0,1.7,18.0,673.0,108.06,66.04
2016,9,2,9,45,869.0,95.0,1.75,18.5,712.0,159.89,89.67
2016,9,2,10,0,893.0,90.0,1.8,19.0,751.0,214.04,127.76
2016,9,2,10,15,900.5,91.5,1.85,19.0,780.0,271.1,175.32
2016,9,2,10,30,908.0,93.0,1.9,19.0,809.0,328.44,225.54
2016,9,2,10,45,911.5,95.0,1.95,19.5,830.5,384.86,274.97
2016,9,2,11,0,915.0,97.0,2.0,20.0,852.0,440.71,323.05
2016,9,2,11,15,918.0,97.5,2.05,20.0,867.0,494.41,368.89
2016,9,2,11,30,921.0,98.0,2.1,20.0,882.0,547.0,412.65
2016,9,2,11,45,923.0,98.0,2.2,20.0,888.5,597.31,453.75
2016,9,2,12,0,925.0,98.0,2.3,20.0,895.0,645.97,492.61
2016,9,2,12,15,925.0,98.0,2.35,20.0,894.0,691.48,528.07
2016,9,2,12,30,925.0,98.0,2.4,20.0,893.0,734.76,561.19
2016,9,2,12,45,911.5,104.0,2.5,20.0,881.0,771.19,588.58
2016,9,2,13,0,898.0,110.0,2.6,20.0,869.0,804.27,612.31
2016,9,2,13,15,894.0,109.5,2.7,20.0,852.0,835.44,634.76
2016,9,2,13,30,890.0,109.0,2.8,20.0,835.0,863.49,655.13
2016,9,2,13,45,887.5,106.0,2.9,20.0,812.0,887.11,672.57
2016,9,2,14,0,885.0,103.0,3.0,20.0,789.0,907.36,687.87
2016,9,2,14,15,876.5,101.5,3.1,19.5,758.0,920.31,699.68
2016,9,2,14,30,868.0,100.0,3.2,19.0,727.0,929.65,709.3
2016,9,2,14,45,859.0,97.5,3.3,19.0,690.5,933.81,714.21
2016,9,2,15,0,850.0,95.0,3.4,19.0,654.0,934.37,716.86
2016,9,2,15,15,835.0,92.5,3.45,18.5,611.0,936.46,721.82
2016,9,2,15,30,820.0,90.0,3.5,18.0,568.0,924.38,717.01
2016,9,2,15,45,800.0,86.5,3.55,18.0,521.5,902.8,704.3
2016,9,2,16,0,780.0,83.0,3.6,18.0,475.0,878.02,689.29
2016,9,2,16,15,752.0,79.5,3.55,17.5,424.5,842.68,667.18
2016,9,2,16,30,724.0,76.0,3.5,17.0,374.0,804.79,642.74
2016,9,2,16,45,681.0,72.0,3.5,17.0,322.0,756.43,608.8
2016,9,2,17,0,638.0,68.0,3.5,17.0,270.0,701.59,568.75
2016,9,2,17,15,578.5,61.5,3.5,16.5,218.5,628.19,513.54
2016,9,2,17,30,519.0,55.0,3.5,16.0,167.0,555.48,455.83
2016,9,2,17,45,420.5,46.0,3.5,15.5,120.5,448.99,367.75
2016,9,2,18,0,322.0,37.0,3.5,15.0,74.0,346.89,276.18
2016,9,2,18,15,161.0,18.5,3.45,14.5,37.0,180.12,65.52
2016,9,2,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,8.96,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,16.55,0.0
2016,9,3,6,15,176.5,33.5,2.8,12.0,59.0,25.82,15.41
2016,9,3,6,30,353.0,46.0,2.8,12.0,97.0,37.5,27.34
2016,9,3,6,45,428.0,57.0,2.85,12.5,144.5,45.53,35.02
2016,9,3,7,0,503.0,68.0,2.9,13.0,192.0,53.37,42.26
2016,9,3,7,15,557.0,76.0,2.8,13.5,243.5,58.42,46.8
2016,9,3,7,30,611.0,84.0,2.7,14.0,295.0,63.36,51.06
2016,9,3,7,45,646.5,90.5,2.6,14.5,346.0,66.84,53.92
2016,9,3,8,0,682.0,97.0,2.5,15.0,397.0,70.21,56.6
2016,9,3,8,15,709.5,102.0,2.4,15.0,446.0,72.31,58.23
2016,9,3,8,30,737.0,107.0,2.3,15.0,495.0,74.32,59.79
2016,9,3,8,45,757.0,111.0,2.2,15.5,540.5,75.48,60.48
2016,9,3,9,0,777.0,115.0,2.1,16.0,586.0,84.14,67.64
2016,9,3,9,15,792.5,118.5,2.1,16.0,627.5,84.94,68.12
2016,9,3,9,30,808.0,122.0,2.1,16.0,669.0,109.24,68.98
2016,9,3,9,45,846.5,111.0,2.1,16.5,710.5,157.27,89.44
2016,9,3,10,0,885.0,100.0,2.1,17.0,752.0,218.02,132.39
2016,9,3,10,15,892.5,101.5,2.2,17.0,781.0,274.84,180.04
2016,9,3,10,30,900.0,103.0,2.3,17.0,810.0,331.95,230.5
2016,9,3,10,45,903.5,104.5,2.45,17.0,831.5,387.78,280.62
2016,9,3,11,0,907.0,106.0,2.6,17.0,853.0,443.03,329.7
2016,9,3,11,15,910.5,106.5,2.75,17.0,867.5,496.73,376.57
2016,9,3,11,30,914.0,107.0,2.9,17.0,882.0,549.39,421.5
2016,9,3,11,45,915.0,108.0,3.05,17.0,888.5,599.81,463.65
2016,9,3,12,0,916.0,109.0,3.2,17.0,895.0,648.55,503.53
2016,9,3,12,15,916.0,109.0,3.3,17.0,894.5,693.92,539.92
2016,9,3,12,30,916.0,109.0,3.4,17.0,894.0,737.07,573.98
2016,9,3,12,45,905.0,114.0,3.5,17.0,882.5,774.27,602.95
2016,9,3,13,0,894.0,119.0,3.6,17.0,871.0,808.28,627.86
2016,9,3,13,15,890.5,118.0,3.6,17.0,854.5,839.46,650.29
2016,9,3,13,30,887.0,117.0,3.6,17.0,838.0,867.54,670.54
2016,9,3,13,45,885.5,114.0,3.65,17.0,815.0,892.15,688.7
2016,9,3,14,0,884.0,111.0,3.7,17.0,792.0,913.45,704.68
2016,9,3,14,15,876.0,109.0,3.7,17.0,761.0,926.5,714.75
2016,9,3,14,30,868.0,107.0,3.7,17.0,730.0,935.92,722.52
2016,9,3,14,45,858.5,104.5,3.7,17.0,693.5,939.77,726.6
2016,9,3,15,0,849.0,102.0,3.7,17.0,657.0,950.94,736.05
2016,9,3,15,15,833.5,99.5,3.75,16.5,614.0,942.02,733.24
2016,9,3,15,30,818.0,97.0,3.8,16.0,571.0,929.5,728.14
2016,9,3,15,45,794.0,94.5,3.85,16.0,523.0,905.36,713.44
2016,9,3,16,0,770.0,92.0,3.9,16.0,475.0,878.0,696.37
2016,9,3,16,15,740.5,88.0,3.95,15.5,424.0,846.74,677.48
2016,9,3,16,30,711.0,84.0,4.0,15.0,373.0,807.61,652.22
2016,9,3,16,45,663.5,79.5,4.05,15.0,320.0,749.24,610.37
2016,9,3,17,0,616.0,75.0,4.1,15.0,267.0,689.79,566.21
2016,9,3,17,15,553.0,67.5,4.0,14.5,215.5,612.32,506.41
2016,9,3,17,30,490.0,60.0,3.9,14.0,164.0,535.47,444.05
2016,9,3,17,45,384.5,49.5,3.85,14.0,117.0,421.86,348.04
2016,9,3,18,0,279.0,39.0,3.8,14.0,70.0,316.95,251.25
2016,9,3,18,15,139.5,19.5,3.75,13.5,35.0,159.52,27.17
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.0,8.0,2.75,11.5,9.5,6.83,0.0
2016,9,4,6,0,70.0,16.0,2.8,12.0,19.0,13.66,0.0
2016,9,4,6,15,185.0,33.0,2.8,12.0,56.0,25.47,14.87
2016,9,4,6,30,300.0,50.0,2.8,12.0,93.0,38.31,28.0
2016,9,4,6,45,394.0,61.0,2.8,12.5,142.0,46.46,35.82
2016,9,4,7,0,488.0,72.0,2.8,13.0,191.0,56.71,45.23
2016,9,4,7,15,545.0,80.0,2.65,13.0,242.5,61.62,49.75
2016,9,4,7,30,602.0,88.0,2.5,13.0,294.0,66.46,54.03
2016,9,4,7,45,651.5,92.0,2.45,13.5,347.5,68.11,55.26
2016,9,4,8,0,701.0,96.0,2.4,14.0,401.0,69.84,56.51
2016,9,4,8,15,729.5,100.5,2.3,14.5,451.0,71.67,57.8
2016,9,4,8,30,758.0,105.0,2.2,15.0,501.0,73.43,59.02
2016,9,4,8,45,784.5,106.5,2.1,15.5,549.0,80.24,64.61
2016,9,4,9,0,811.0,108.0,2.0,16.0,597.0,80.05,64.12
2016,9,4,9,15,826.5,110.5,1.95,16.0,639.0,80.39,64.23
2016,9,4,9,30,842.0,113.0,1.9,16.0,681.0,103.62,64.46
2016,9,4,9,45,866.0,109.0,1.9,16.5,720.0,165.72,95.74
2016,9,4,10,0,890.0,105.0,1.9,17.0,759.0,220.79,134.27
2016,9,4,10,15,898.0,106.5,1.95,17.0,788.5,278.15,182.1
2016,9,4,10,30,906.0,108.0,2.0,17.0,818.0,335.85,232.79
2016,9,4,10,45,911.0,109.0,2.05,17.5,840.0,392.3,282.51
2016,9,4,11,0,916.0,110.0,2.1,18.0,862.0,448.31,331.02
2016,9,4,11,15,919.0,111.0,2.2,18.0,876.5,502.75,377.93
2016,9,4,11,30,922.0,112.0,2.3,18.0,891.0,556.1,422.79
2016,9,4,11,45,924.0,112.0,2.4,18.0,897.5,606.81,464.54
2016,9,4,12,0,926.0,112.0,2.5,18.0,904.0,655.86,504.03
2016,9,4,12,15,925.5,112.0,2.6,18.0,902.5,701.43,540.13
2016,9,4,12,30,925.0,112.0,2.7,18.0,901.0,744.71,573.86
2016,9,4,12,45,926.5,109.5,2.8,18.0,892.5,784.74,604.61
2016,9,4,13,0,928.0,107.0,2.9,18.0,884.0,822.12,631.55
2016,9,4,13,15,924.0,106.0,2.95,18.0,866.5,853.72,654.13
2016,9,4,13,30,920.0,105.0,3.0,18.0,849.0,882.06,674.52
2016,9,4,13,45,913.0,104.5,3.1,18.0,824.0,904.97,691.62
2016,9,4,14,0,906.0,104.0,3.2,18.0,799.0,924.34,706.44
2016,9,4,14,15,897.0,102.5,3.2,18.0,767.0,937.24,716.29
2016,9,4,14,30,888.0,101.0,3.2,18.0,735.0,946.42,723.8
2016,9,4,14,45,875.0,99.5,3.25,18.0,696.0,948.17,726.77
2016,9,4,15,0,862.0,98.0,3.3,18.0,657.0,946.22,727.43
2016,9,4,15,15,846.0,95.5,3.3,17.5,613.5,947.51,731.57
2016,9,4,15,30,830.0,93.0,3.3,17.0,570.0,934.46,725.82
2016,9,4,15,45,806.0,90.5,3.3,17.0,521.5,910.26,711.03
2016,9,4,16,0,782.0,88.0,3.3,17.0,473.0,882.83,693.92
2016,9,4,16,15,752.0,84.0,3.35,16.5,421.5,844.9,670.56
2016,9,4,16,30,722.0,80.0,3.4,16.0,370.0,810.75,649.36
2016,9,4,16,45,674.0,75.5,3.5,15.5,316.5,751.84,608.98
2016,9,4,17,0,626.0,71.0,3.6,15.0,263.0,691.94,566.08
2016,9,4,17,15,562.0,64.0,3.6,14.5,211.0,614.27,506.6
2016,9,4,17,30,498.0,57.0,3.6,14.0,159.0,537.33,444.41
2016,9,4,17,45,392.0,46.5,3.6,14.0,112.5,423.68,348.37
2016,9,4,18,0,286.0,36.0,3.6,14.0,66.0,315.04,246.89
2016,9,4,18,15,143.0,18.0,3.45,13.5,33.0,157.21,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,59.0,7.5,1.05,11.5,9.5,0.0,0.0
2016,9,5,6,0,118.0,15.0,1.0,12.0,19.0,12.8,0.0
2016,9,5,6,15,247.5,28.5,1.0,12.0,57.0,23.43,12.97
2016,9,5,6,30,377.0,42.0,1.0,12.0,95.0,34.26,24.45
2016,9,5,6,45,461.0,51.0,1.0,12.5,143.5,40.82,30.83
2016,9,5,7,0,545.0,60.0,1.0,13.0,192.0,47.3,36.87
2016,9,5,7,15,598.5,67.0,0.9,13.5,243.5,51.88,40.99
2016,9,5,7,30,652.0,74.0,0.8,14.0,295.0,56.36,44.88
2016,9,5,7,45,690.0,78.5,0.75,14.5,347.0,58.77,46.81
2016,9,5,8,0,728.0,83.0,0.7,15.0,399.0,66.75,53.58
2016,9,5,8,15,755.0,87.0,0.65,15.5,448.5,68.78,55.04
2016,9,5,8,30,782.0,91.0,0.6,16.0,498.0,70.75,56.44
2016,9,5,8,45,802.0,94.0,0.6,16.5,544.5,71.84,57.08
2016,9,5,9,0,822.0,97.0,0.6,17.0,591.0,72.91,57.7
2016,9,5,9,15,837.0,99.5,0.65,17.0,632.5,73.51,58.05
2016,9,5,9,30,852.0,102.0,0.7,17.0,674.0,95.65,58.21
2016,9,5,9,45,871.5,99.5,0.8,17.5,711.5,159.07,89.8
2016,9,5,10,0,891.0,97.0,0.9,18.0,749.0,214.46,128.14
2016,9,5,10,15,899.0,98.5,1.05,18.0,778.5,271.75,175.39
2016,9,5,10,30,907.0,100.0,1.2,18.0,808.0,329.37,225.58
2016,9,5,10,45,910.0,102.0,1.35,18.5,829.5,385.79,274.99
2016,9,5,11,0,913.0,104.0,1.5,19.0,851.0,441.56,323.13
2016,9,5,11,15,916.5,105.0,1.65,19.0,865.5,495.95,369.72
2016,9,5,11,30,920.0,106.0,1.8,19.0,880.0,549.29,414.37
2016,9,5,11,45,919.0,108.0,1.95,19.0,886.0,599.7,455.77
2016,9,5,12,0,918.0,110.0,2.1,19.0,892.0,648.26,494.82
2016,9,5,12,15,917.5,110.0,2.2,19.0,890.5,693.39,530.33
2016,9,5,12,30,917.0,110.0,2.3,19.0,889.0,736.26,563.52
2016,9,5,12,45,904.5,115.0,2.4,19.0,876.5,772.41,591.25
2016,9,5,13,0,892.0,120.0,2.5,19.0,864.0,805.24,615.02
2016,9,5,13,15,888.0,119.5,2.55,19.0,847.0,836.39,637.18
2016,9,5,13,30,884.0,119.0,2.6,19.0,830.0,864.42,657.24
2016,9,5,13,45,877.5,117.5,2.7,19.0,805.0,886.09,673.42
2016,9,5,14,0,871.0,116.0,2.8,19.0,780.0,904.3,687.42
2016,9,5,14,15,861.5,114.0,2.8,19.0,748.5,915.77,696.21
2016,9,5,14,30,852.0,112.0,2.8,19.0,717.0,934.17,709.97
2016,9,5,14,45,841.0,109.0,2.85,19.0,679.5,936.17,713.03
2016,9,5,15,0,830.0,106.0,2.9,19.0,642.0,934.45,713.88
2016,9,5,15,15,813.5,103.0,2.85,18.5,598.5,923.83,709.34
2016,9,5,15,30,797.0,100.0,2.8,18.0,555.0,909.65,702.49
2016,9,5,15,45,777.5,95.5,2.8,18.0,508.0,887.39,689.12
2016,9,5,16,0,758.0,91.0,2.8,18.0,461.0,861.91,673.46
2016,9,5,16,15,728.0,86.5,2.7,17.5,410.0,829.67,653.3
2016,9,5,16,30,698.0,82.0,2.6,17.0,359.0,789.56,626.98
2016,9,5,16,45,655.5,76.0,2.55,17.0,307.0,734.06,587.69
2016,9,5,17,0,613.0,70.0,2.5,17.0,255.0,677.45,546.17
2016,9,5,17,15,549.5,62.5,2.45,16.5,204.0,600.0,487.65
2016,9,5,17,30,486.0,55.0,2.4,16.0,153.0,523.44,426.59
2016,9,5,17,45,383.0,44.0,2.35,15.5,107.0,412.51,334.64
2016,9,5,18,0,280.0,33.0,2.3,15.0,61.0,307.22,234.98
2016,9,5,18,15,140.0,16.5,2.3,14.5,30.5,153.12,0.0
2016,9,5,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,61.5,6.5,0.9,12.5,9.0,0.0,0.0
2016,9,6,6,0,123.0,13.0,0.8,13.0,18.0,11.1,0.0
2016,9,6,6,15,255.0,26.5,0.7,13.5,55.5,21.74,11.23
2016,9,6,6,30,387.0,40.0,0.6,14.0,93.0,32.63,22.8
2016,9,6,6,45,467.0,49.0,0.55,14.5,141.0,39.25,29.18
2016,9,6,7,0,547.0,58.0,0.5,15.0,189.0,45.77,35.22
2016,9,6,7,15,600.5,64.5,0.5,15.0,240.0,50.02,39.11
2016,9,6,7,30,654.0,71.0,0.5,15.0,291.0,54.21,42.81
2016,9,6,7,45,690.0,76.0,0.5,15.5,342.5,57.05,45.12
2016,9,6,8,0,726.0,81.0,0.5,16.0,394.0,65.26,52.07
2016,9,6,8,15,753.0,85.0,0.55,16.5,443.5,67.34,53.58
2016,9,6,8,30,780.0,89.0,0.6,17.0,493.0,69.36,55.03
2016,9,6,8,45,798.5,92.5,0.7,18.0,539.0,70.84,55.89
2016,9,6,9,0,817.0,96.0,0.8,19.0,585.0,72.24,56.68
2016,9,6,9,15,832.0,98.5,0.8,19.0,626.0,72.87,57.05
2016,9,6,9,30,847.0,101.0,0.8,19.0,667.0,93.5,56.86
2016,9,6,9,45,860.0,102.0,0.8,19.5,703.5,158.17,89.09
2016,9,6,10,0,873.0,103.0,0.8,20.0,740.0,214.21,127.64
2016,9,6,10,15,881.5,104.5,0.85,20.0,769.0,270.7,173.51
2016,9,6,10,30,890.0,106.0,0.9,20.0,798.0,327.58,222.24
2016,9,6,10,45,896.0,107.0,1.0,20.5,820.5,383.46,270.34
2016,9,6,11,0,902.0,108.0,1.1,21.0,843.0,439.01,317.42
2016,9,6,11,15,905.5,108.5,1.25,21.0,857.0,492.52,362.76
2016,9,6,11,30,909.0,109.0,1.4,21.0,871.0,544.97,406.22
2016,9,6,11,45,911.5,109.0,1.6,21.5,878.0,595.21,446.45
2016,9,6,12,0,914.0,109.0,1.8,22.0,885.0,643.86,484.47
2016,9,6,12,15,913.5,109.0,1.9,21.5,883.5,688.77,520.3
2016,9,6,12,30,913.0,109.0,2.0,21.0,882.0,731.4,553.98
2016,9,6,12,45,909.5,109.5,2.15,21.0,872.0,769.86,583.55
2016,9,6,13,0,906.0,110.0,2.3,21.0,862.0,805.49,609.26
2016,9,6,13,15,902.0,109.0,2.35,21.0,844.5,836.33,630.95
2016,9,6,13,30,898.0,108.0,2.4,21.0,827.0,863.98,650.54
2016,9,6,13,45,894.5,105.5,2.5,21.0,803.0,887.24,667.68
2016,9,6,14,0,891.0,103.0,2.6,21.0,779.0,907.09,682.66
2016,9,6,14,15,882.0,101.5,2.6,21.0,747.5,919.55,692.01
2016,9,6,14,30,873.0,100.0,2.6,21.0,716.0,928.35,699.12
2016,9,6,14,45,864.0,96.5,2.6,21.0,678.5,931.26,702.45
2016,9,6,15,0,855.0,93.0,2.6,21.0,641.0,930.48,703.53
2016,9,6,15,15,839.0,90.5,2.55,21.0,597.5,931.28,705.44
2016,9,6,15,30,823.0,88.0,2.5,21.0,554.0,918.06,697.94
2016,9,6,15,45,805.0,84.0,2.5,21.0,507.0,897.61,686.12
2016,9,6,16,0,787.0,80.0,2.5,21.0,460.0,873.91,672.04
2016,9,6,16,15,757.5,76.0,2.45,20.5,409.0,836.41,648.93
2016,9,6,16,30,728.0,72.0,2.4,20.0,358.0,796.39,623.52
2016,9,6,16,45,689.0,67.0,2.35,19.5,306.0,744.28,588.4
2016,9,6,17,0,650.0,62.0,2.3,19.0,254.0,697.62,555.75
2016,9,6,17,15,587.0,55.0,2.15,18.5,203.0,620.72,497.8
2016,9,6,17,30,524.0,48.0,2.0,18.0,152.0,544.95,437.63
2016,9,6,17,45,421.0,38.5,1.9,17.5,105.5,435.55,347.72
2016,9,6,18,0,318.0,29.0,1.8,17.0,59.0,332.29,245.79
2016,9,6,18,15,159.0,14.5,1.75,16.5,29.5,128.97,0.0
2016,9,6,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.0,6.0,1.1,15.0,8.0,0.0,0.0
2016,9,7,6,0,116.0,12.0,1.1,15.0,16.0,10.24,0.0
2016,9,7,6,15,245.0,26.0,1.15,15.5,53.0,21.34,10.41
2016,9,7,6,30,374.0,40.0,1.2,16.0,90.0,32.67,22.54
2016,9,7,6,45,457.0,49.5,1.3,16.5,138.0,39.7,29.25
2016,9,7,7,0,540.0,59.0,1.4,17.0,186.0,46.61,35.6
2016,9,7,7,15,593.5,66.0,1.45,17.5,237.5,51.21,39.7
2016,9,7,7,30,647.0,73.0,1.5,18.0,289.0,55.72,43.57
2016,9,7,7,45,685.0,78.0,1.55,18.5,340.5,58.5,45.81
2016,9,7,8,0,723.0,83.0,1.6,19.0,392.0,61.24,47.95
2016,9,7,8,15,749.5,87.0,1.55,19.5,441.5,68.87,54.27
2016,9,7,8,30,776.0,91.0,1.5,20.0,491.0,70.83,55.64
2016,9,7,8,45,796.0,94.0,1.45,20.5,537.0,71.93,56.28
2016,9,7,9,0,816.0,97.0,1.4,21.0,583.0,73.0,56.89
2016,9,7,9,15,831.0,99.5,1.3,21.5,624.0,73.61,57.12
2016,9,7,9,30,846.0,102.0,1.2,22.0,665.0,92.8,56.43
2016,9,7,9,45,856.5,104.5,1.15,22.5,700.5,158.09,88.49
2016,9,7,10,0,867.0,107.0,1.1,23.0,736.0,214.56,126.94
2016,9,7,10,15,875.0,108.5,1.0,23.5,765.0,270.7,171.54
2016,9,7,10,30,883.0,110.0,0.9,24.0,794.0,327.17,218.59
2016,9,7,10,45,889.0,111.0,0.85,24.5,816.0,382.76,265.17
2016,9,7,11,0,895.0,112.0,0.8,25.0,838.0,438.01,310.46
2016,9,7,11,15,898.5,112.5,0.85,25.0,852.0,491.23,354.12
2016,9,7,11,30,902.0,113.0,0.9,25.0,866.0,543.41,395.79
2016,9,7,11,45,903.5,113.5,1.0,25.0,872.5,593.24,435.04
2016,9,7,12,0,905.0,114.0,1.1,25.0,879.0,641.41,472.15
2016,9,7,12,15,905.0,114.0,1.25,25.0,877.5,686.34,506.67
2016,9,7,12,30,905.0,114.0,1.4,25.0,876.0,729.05,539.06
2016,9,7,12,45,883.5,124.0,1.55,25.0,861.0,762.67,564.48
2016,9,7,13,0,862.0,134.0,1.7,25.0,846.0,792.45,586.43
2016,9,7,13,15,857.0,133.0,1.8,25.0,828.5,829.72,612.44
2016,9,7,13,30,852.0,132.0,1.9,25.0,811.0,856.6,631.48
2016,9,7,13,45,844.5,130.5,2.0,25.0,786.0,877.5,646.78
2016,9,7,14,0,837.0,129.0,2.1,25.0,761.0,894.89,659.94
2016,9,7,14,15,826.5,127.0,2.15,24.5,729.0,905.47,669.62
2016,9,7,14,30,816.0,125.0,2.2,24.0,697.0,912.36,677.12
2016,9,7,14,45,801.5,122.5,2.3,24.0,659.0,911.3,678.7
2016,9,7,15,0,787.0,120.0,2.4,24.0,621.0,906.53,678.0
2016,9,7,15,15,768.5,116.5,2.4,23.5,577.5,893.24,672.13
2016,9,7,15,30,750.0,113.0,2.4,23.0,534.0,882.98,668.46
2016,9,7,15,45,725.0,109.0,2.45,22.5,486.5,856.72,654.2
2016,9,7,16,0,700.0,105.0,2.5,22.0,439.0,827.51,637.74
2016,9,7,16,15,666.0,99.5,2.45,21.5,389.0,785.29,610.96
2016,9,7,16,30,632.0,94.0,2.4,21.0,339.0,740.89,581.96
2016,9,7,16,45,585.5,86.5,2.4,20.5,287.5,680.86,540.7
2016,9,7,17,0,539.0,79.0,2.4,20.0,236.0,619.85,496.93
2016,9,7,17,15,470.0,69.5,2.2,19.5,186.5,536.63,433.01
2016,9,7,17,30,401.0,60.0,2.0,19.0,137.0,452.5,365.4
2016,9,7,17,45,299.0,46.0,1.85,18.5,93.5,344.15,275.11
2016,9,7,18,0,197.0,32.0,1.7,18.0,50.0,243.22,173.51
2016,9,7,18,15,98.5,16.0,1.6,17.5,25.0,85.59,0.0
2016,9,7,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,5.5,1.3,12.5,6.5,0.0,0.0
2016,9,8,6,0,63.0,11.0,1.3,13.0,13.0,9.39,0.0
2016,9,8,6,15,177.5,27.0,1.35,13.5,47.5,20.94,9.77
2016,9,8,6,30,292.0,43.0,1.4,14.0,82.0,33.14,23.08
2016,9,8,6,45,376.5,55.0,1.45,14.5,128.5,44.06,33.32
2016,9,8,7,0,461.0,67.0,1.5,15.0,175.0,52.78,41.35
2016,9,8,7,15,230.5,56.5,1.5,15.0,110.5,41.25,31.26
2016,9,8,7,30,0.0,46.0,1.5,15.0,46.0,38.02,28.4
2016,9,8,7,45,0.0,56.0,1.5,15.5,56.0,46.35,35.67
2016,9,8,8,0,0.0,66.0,1.5,16.0,66.0,54.7,42.83
2016,9,8,8,15,0.0,90.0,1.5,16.0,90.0,74.26,59.78
2016,9,8,8,30,0.0,114.0,1.5,16.0,114.0,92.69,75.52
2016,9,8,8,45,0.0,127.0,1.55,16.5,127.0,102.73,83.73
2016,9,8,9,0,0.0,140.0,1.6,17.0,140.0,112.68,91.78
2016,9,8,9,15,1.0,157.0,1.6,17.0,158.0,125.42,102.3
2016,9,8,9,30,2.0,174.0,1.6,17.0,176.0,138.28,107.87
2016,9,8,9,45,3.5,181.0,1.65,17.5,183.5,144.75,112.49
2016,9,8,10,0,5.0,188.0,1.7,18.0,191.0,151.39,117.27
2016,9,8,10,15,10.5,226.0,1.75,18.0,233.5,181.97,141.1
2016,9,8,10,30,16.0,264.0,1.8,18.0,276.0,213.48,165.47
2016,9,8,10,45,23.0,292.5,1.85,18.5,310.5,239.64,185.18
2016,9,8,11,0,30.0,321.0,1.9,19.0,345.0,260.83,200.99
2016,9,8,11,15,29.0,324.0,1.95,19.0,348.0,268.66,207.07
2016,9,8,11,30,28.0,327.0,2.0,19.0,351.0,276.34,213.07
2016,9,8,11,45,29.0,329.0,2.05,19.0,354.0,284.23,219.23
2016,9,8,12,0,30.0,331.0,2.1,19.0,357.0,292.19,225.47
2016,9,8,12,15,24.5,312.5,2.15,19.0,333.5,279.02,215.51
2016,9,8,12,30,19.0,294.0,2.2,19.0,310.0,259.27,200.48
2016,9,8,12,45,19.5,295.5,2.25,19.0,312.0,263.41,203.94
2016,9,8,13,0,20.0,297.0,2.3,19.0,314.0,267.63,207.41
2016,9,8,13,15,32.0,317.5,2.3,19.0,343.5,309.42,240.0
2016,9,8,13,30,44.0,338.0,2.3,19.0,373.0,344.35,267.07
2016,9,8,13,45,39.5,321.0,2.35,19.0,351.5,330.12,256.47
2016,9,8,14,0,35.0,304.0,2.4,19.0,330.0,314.93,245.3
2016,9,8,14,15,32.5,288.5,2.4,18.5,312.0,302.24,236.47
2016,9,8,14,30,30.0,273.0,2.4,18.0,294.0,288.93,227.09
2016,9,8,14,45,44.5,271.5,2.45,18.0,300.5,306.21,241.72
2016,9,8,15,0,59.0,270.0,2.5,18.0,307.0,324.41,257.05
2016,9,8,15,15,55.5,249.5,2.5,18.0,282.5,304.08,241.8
2016,9,8,15,30,52.0,229.0,2.5,18.0,258.0,283.07,226.05
2016,9,8,15,45,49.0,209.5,2.55,18.0,235.5,263.2,211.1
2016,9,8,16,0,46.0,190.0,2.6,18.0,213.0,242.9,195.61
2016,9,8,16,15,43.0,169.0,2.55,17.5,188.5,220.22,178.3
2016,9,8,16,30,40.0,148.0,2.5,17.0,164.0,197.08,160.27
2016,9,8,16,45,308.0,108.5,2.5,16.5,199.5,449.52,372.67
2016,9,8,17,0,576.0,69.0,2.5,16.0,235.0,638.64,520.92
2016,9,8,17,15,509.0,61.0,2.45,15.5,185.0,558.75,457.26
2016,9,8,17,30,442.0,53.0,2.4,15.0,135.0,479.99,392.99
2016,9,8,17,45,340.0,40.5,2.35,15.0,91.5,370.51,299.47
2016,9,8,18,0,238.0,28.0,2.3,15.0,48.0,264.07,183.25
2016,9,8,18,15,119.0,14.0,2.35,14.5,24.0,98.49,0.0
2016,9,8,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,36.5,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,9,6,0,73.0,11.0,1.5,12.0,13.0,9.39,0.0
2016,9,9,6,15,202.5,25.5,1.5,12.5,48.0,19.87,8.52
2016,9,9,6,30,332.0,40.0,1.5,13.0,83.0,32.69,22.74
2016,9,9,6,45,421.0,50.5,1.5,13.5,130.5,40.53,30.31
2016,9,9,7,0,510.0,61.0,1.5,14.0,178.0,48.22,37.46
2016,9,9,7,15,321.5,95.5,1.4,14.0,175.5,69.29,56.35
2016,9,9,7,30,133.0,130.0,1.3,14.0,173.0,94.67,78.74
2016,9,9,7,45,162.5,151.5,1.2,14.5,213.5,108.92,90.83
2016,9,9,8,0,192.0,173.0,1.1,15.0,254.0,122.8,102.36
2016,9,9,8,15,96.0,149.0,1.05,15.0,189.5,108.31,89.49
2016,9,9,8,30,0.0,125.0,1.0,15.0,125.0,100.71,82.66
2016,9,9,8,45,89.5,195.0,0.95,15.5,247.5,143.24,118.56
2016,9,9,9,0,179.0,265.0,0.9,16.0,370.0,175.18,144.61
2016,9,9,9,15,110.5,268.0,0.9,16.5,335.0,175.92,144.43
2016,9,9,9,30,42.0,271.0,0.9,17.0,300.0,189.94,147.99
2016,9,9,9,45,26.5,248.5,0.95,17.5,267.0,182.96,141.48
2016,9,9,10,0,11.0,226.0,1.0,18.0,234.0,179.72,139.01
2016,9,9,10,15,13.0,241.5,1.05,18.0,251.5,193.66,149.71
2016,9,9,10,30,15.0,257.0,1.1,18.0,269.0,208.02,160.71
2016,9,9,10,45,265.5,275.5,1.2,18.5,489.0,288.92,216.68
2016,9,9,11,0,516.0,294.0,1.3,19.0,709.0,416.12,309.36
2016,9,9,11,15,275.0,316.5,1.4,19.0,538.5,365.31,276.87
2016,9,9,11,30,34.0,339.0,1.5,19.0,368.0,288.39,221.25
2016,9,9,11,45,468.0,226.5,1.65,19.0,619.5,445.1,342.19
2016,9,9,12,0,902.0,114.0,1.8,19.0,871.0,637.18,486.43
2016,9,9,12,15,901.5,114.0,1.9,19.0,869.0,681.61,520.19
2016,9,9,12,30,901.0,114.0,2.0,19.0,867.0,723.77,552.87
2016,9,9,12,45,466.0,219.5,2.1,19.0,609.0,550.23,425.16
2016,9,9,13,0,31.0,325.0,2.2,19.0,351.0,310.22,239.12
2016,9,9,13,15,30.5,318.5,2.25,18.5,343.5,309.27,240.13
2016,9,9,13,30,30.0,312.0,2.3,18.0,336.0,308.02,240.0
2016,9,9,13,45,31.0,304.5,2.4,18.0,328.5,306.81,239.59
2016,9,9,14,0,32.0,297.0,2.5,18.0,321.0,305.44,239.09
2016,9,9,14,15,28.5,279.5,2.55,18.0,300.5,289.58,227.23
2016,9,9,14,30,25.0,262.0,2.6,18.0,280.0,255.94,201.46
2016,9,9,14,45,61.5,272.0,2.65,18.0,312.0,322.89,255.74
2016,9,9,15,0,98.0,282.0,2.7,18.0,344.0,375.31,298.07
2016,9,9,15,15,76.5,255.0,2.7,17.5,301.5,330.88,264.11
2016,9,9,15,30,55.0,228.0,2.7,17.0,259.0,285.19,228.87
2016,9,9,15,45,33.5,195.5,2.75,17.0,213.5,231.74,186.32
2016,9,9,16,0,12.0,163.0,2.8,17.0,168.0,161.58,129.25
2016,9,9,16,15,19.5,151.5,2.85,16.5,159.0,160.14,129.23
2016,9,9,16,30,27.0,140.0,2.9,16.0,150.0,174.84,142.34
2016,9,9,16,45,20.5,120.0,2.95,15.5,127.0,134.81,109.31
2016,9,9,17,0,14.0,100.0,3.0,15.0,104.0,110.51,88.91
2016,9,9,17,15,218.0,76.5,2.95,14.5,117.0,304.35,256.36
2016,9,9,17,30,422.0,53.0,2.9,14.0,130.0,461.9,382.18
2016,9,9,17,45,312.5,40.5,2.9,13.5,87.0,347.24,282.35
2016,9,9,18,0,203.0,28.0,2.9,13.0,44.0,234.42,153.21
2016,9,9,18,15,101.5,14.0,2.8,13.0,22.0,85.45,0.0
2016,9,9,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
