Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,4.5,2.05,11.5,5.0,0.0,0.0
2016,9,10,6,0,43.0,9.0,2.1,12.0,10.0,7.68,0.0
2016,9,10,6,15,159.5,25.5,2.15,12.0,43.5,19.78,7.84
2016,9,10,6,30,276.0,42.0,2.2,12.0,77.0,32.36,22.46
2016,9,10,6,45,360.5,54.0,2.25,12.5,122.5,41.3,31.08
2016,9,10,7,0,445.0,66.0,2.3,13.0,168.0,52.06,41.0
2016,9,10,7,15,222.5,61.5,2.25,13.0,112.5,44.74,34.64
2016,9,10,7,30,0.0,57.0,2.2,13.0,57.0,47.19,36.85
2016,9,10,7,45,0.0,81.0,2.2,13.5,81.0,66.49,53.89
2016,9,10,8,0,0.0,105.0,2.2,14.0,105.0,84.83,69.79
2016,9,10,8,15,2.5,134.5,2.1,14.5,136.0,106.68,88.48
2016,9,10,8,30,5.0,164.0,2.0,15.0,167.0,127.98,106.35
2016,9,10,8,45,9.5,183.5,1.95,15.5,189.0,142.24,117.95
2016,9,10,9,0,14.0,203.0,1.9,16.0,211.0,156.32,129.25
2016,9,10,9,15,102.0,253.0,1.9,16.0,319.5,178.2,147.26
2016,9,10,9,30,190.0,303.0,1.9,16.0,428.0,199.88,155.27
2016,9,10,9,45,122.0,306.5,1.95,16.5,389.0,214.52,164.04
2016,9,10,10,0,54.0,310.0,2.0,17.0,350.0,230.1,177.88
2016,9,10,10,15,85.0,337.5,2.05,17.0,402.0,262.27,201.61
2016,9,10,10,30,116.0,365.0,2.1,17.0,454.0,291.09,223.14
2016,9,10,10,45,476.0,249.5,2.2,17.0,629.5,334.94,249.16
2016,9,10,11,0,836.0,134.0,2.3,17.0,805.0,424.79,315.86
2016,9,10,11,15,430.5,225.0,2.35,17.0,571.0,364.4,279.32
2016,9,10,11,30,25.0,316.0,2.4,17.0,337.0,268.7,208.91
2016,9,10,11,45,134.5,361.0,2.45,17.5,473.5,367.24,285.1
2016,9,10,12,0,244.0,406.0,2.5,18.0,610.0,480.95,370.78
2016,9,10,12,15,146.5,385.0,2.55,18.0,507.5,421.49,325.93
2016,9,10,12,30,49.0,364.0,2.6,18.0,405.0,344.93,267.35
2016,9,10,12,45,45.0,354.0,2.65,18.0,391.5,340.48,264.54
2016,9,10,13,0,41.0,344.0,2.7,18.0,378.0,335.15,260.76
2016,9,10,13,15,32.0,318.0,2.7,18.0,344.0,310.12,241.71
2016,9,10,13,30,23.0,292.0,2.7,18.0,310.0,271.0,211.66
2016,9,10,13,45,21.0,279.0,2.75,18.0,295.5,260.15,203.63
2016,9,10,14,0,19.0,266.0,2.8,18.0,281.0,248.93,195.21
2016,9,10,14,15,16.5,249.0,2.8,17.5,261.0,233.15,183.49
2016,9,10,14,30,14.0,232.0,2.8,17.0,241.0,216.98,171.36
2016,9,10,14,45,27.0,242.0,2.85,17.0,259.5,258.43,205.22
2016,9,10,15,0,40.0,252.0,2.9,17.0,278.0,286.83,228.58
2016,9,10,15,15,36.0,232.0,2.9,16.5,254.0,266.04,212.99
2016,9,10,15,30,32.0,212.0,2.9,16.0,230.0,244.66,196.88
2016,9,10,15,45,31.0,194.0,2.9,16.0,210.0,228.05,184.19
2016,9,10,16,0,30.0,176.0,2.9,16.0,190.0,211.12,171.09
2016,9,10,16,15,15.0,135.5,2.9,15.5,142.5,138.17,111.32
2016,9,10,16,30,0.0,95.0,2.9,15.0,95.0,83.22,65.18
2016,9,10,16,45,0.0,80.0,2.9,15.0,80.0,69.61,53.82
2016,9,10,17,0,0.0,65.0,2.9,15.0,65.0,55.83,42.1
2016,9,10,17,15,172.0,61.0,2.85,14.5,91.5,240.04,202.47
2016,9,10,17,30,344.0,57.0,2.8,14.0,118.0,399.31,331.67
2016,9,10,17,45,244.5,41.5,2.75,14.0,77.5,293.59,237.09
2016,9,10,18,0,145.0,26.0,2.7,14.0,37.0,183.88,106.62
2016,9,10,18,15,72.5,13.0,2.65,13.5,18.5,63.37,0.0
2016,9,10,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.5,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,23.0,7.0,2.6,12.0,8.0,5.97,0.0
2016,9,11,6,15,113.0,26.0,2.7,12.0,39.0,20.07,7.27
2016,9,11,6,30,203.0,45.0,2.8,12.0,70.0,34.36,24.1
2016,9,11,6,45,279.5,61.0,2.9,12.5,113.5,46.04,35.22
2016,9,11,7,0,356.0,77.0,3.0,13.0,157.0,57.44,45.76
2016,9,11,7,15,178.0,63.5,2.95,13.0,103.5,48.61,38.09
2016,9,11,7,30,0.0,50.0,2.9,13.0,50.0,41.35,31.61
2016,9,11,7,45,0.0,59.5,2.85,13.5,59.5,49.27,38.57
2016,9,11,8,0,0.0,69.0,2.8,14.0,69.0,57.21,45.41
2016,9,11,8,15,0.0,87.5,2.75,14.0,87.5,72.28,58.56
2016,9,11,8,30,0.0,106.0,2.7,14.0,106.0,86.65,70.94
2016,9,11,8,45,0.0,118.0,2.65,14.5,118.0,96.0,78.69
2016,9,11,9,0,0.0,130.0,2.6,15.0,130.0,105.27,86.28
2016,9,11,9,15,0.0,145.5,2.55,15.0,146.0,117.0,96.1
2016,9,11,9,30,0.0,161.0,2.5,15.0,162.0,128.73,101.2
2016,9,11,9,45,5.0,190.5,2.5,15.5,194.5,151.53,119.07
2016,9,11,10,0,10.0,220.0,2.5,16.0,227.0,175.13,137.28
2016,9,11,10,15,8.0,209.5,2.5,16.0,215.5,169.15,132.32
2016,9,11,10,30,6.0,199.0,2.5,16.0,204.0,162.32,126.81
2016,9,11,10,45,7.5,208.0,2.55,16.0,214.0,170.98,133.62
2016,9,11,11,0,9.0,217.0,2.6,16.0,224.0,179.9,140.64
2016,9,11,11,15,11.0,235.0,2.65,16.0,244.0,196.36,153.67
2016,9,11,11,30,13.0,253.0,2.7,16.0,264.0,213.32,167.06
2016,9,11,11,45,13.0,255.0,2.75,16.0,266.0,216.86,169.86
2016,9,11,12,0,13.0,257.0,2.8,16.0,268.0,220.39,172.7
2016,9,11,12,15,15.0,270.0,2.85,16.0,282.5,234.29,183.76
2016,9,11,12,30,17.0,283.0,2.9,16.0,297.0,248.66,195.18
2016,9,11,12,45,12.5,245.5,3.0,16.0,255.5,215.69,169.28
2016,9,11,13,0,8.0,208.0,3.1,16.0,214.0,181.58,142.32
2016,9,11,13,15,6.0,189.5,3.15,16.0,194.0,164.97,129.19
2016,9,11,13,30,4.0,171.0,3.2,16.0,174.0,147.96,115.64
2016,9,11,13,45,5.5,188.5,3.3,16.0,193.0,165.27,129.83
2016,9,11,14,0,7.0,206.0,3.4,16.0,212.0,183.26,144.53
2016,9,11,14,15,20.5,239.5,3.45,15.5,254.5,227.87,181.34
2016,9,11,14,30,34.0,273.0,3.5,15.0,297.0,293.4,234.61
2016,9,11,14,45,56.0,272.0,3.55,15.0,308.5,318.39,255.65
2016,9,11,15,0,78.0,271.0,3.6,15.0,320.0,344.55,277.81
2016,9,11,15,15,39.0,214.0,3.6,15.0,238.5,248.52,200.65
2016,9,11,15,30,0.0,157.0,3.6,15.0,157.0,138.69,110.24
2016,9,11,15,45,0.0,147.0,3.65,15.0,147.0,130.69,104.13
2016,9,11,16,0,0.0,137.0,3.7,15.0,137.0,122.83,97.96
2016,9,11,16,15,0.5,129.5,3.7,14.5,129.5,118.44,94.82
2016,9,11,16,30,1.0,122.0,3.7,14.0,122.0,114.74,92.17
2016,9,11,16,45,272.0,95.5,3.7,14.0,169.5,375.95,318.76
2016,9,11,17,0,543.0,69.0,3.7,14.0,217.0,604.88,502.79
2016,9,11,17,15,471.5,60.0,3.65,13.5,168.5,521.02,433.64
2016,9,11,17,30,400.0,51.0,3.6,13.0,120.0,438.61,363.84
2016,9,11,17,45,288.5,38.0,3.55,13.0,78.5,323.37,261.41
2016,9,11,18,0,177.0,25.0,3.5,13.0,37.0,203.74,99.71
2016,9,11,18,15,88.5,12.5,3.4,12.5,18.5,74.22,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,6,15,0.0,9.5,3.3,12.0,9.5,7.81,0.0
2016,9,12,6,30,0.0,19.0,3.4,12.0,19.0,15.65,7.88
2016,9,12,6,45,0.0,31.0,3.5,12.5,31.0,25.59,17.09
2016,9,12,7,0,0.0,43.0,3.6,13.0,43.0,35.55,26.23
2016,9,12,7,15,0.0,56.0,3.55,13.0,56.0,46.38,36.09
2016,9,12,7,30,0.0,69.0,3.5,13.0,69.0,56.83,45.47
2016,9,12,7,45,0.0,82.5,3.5,13.5,82.5,67.54,54.83
2016,9,12,8,0,0.0,96.0,3.5,14.0,96.0,78.16,63.95
2016,9,12,8,15,0.0,116.5,3.45,14.0,116.5,93.78,77.46
2016,9,12,8,30,0.0,137.0,3.4,14.0,137.0,109.15,90.61
2016,9,12,8,45,2.0,157.0,3.35,14.5,158.0,123.99,102.96
2016,9,12,9,0,4.0,177.0,3.3,15.0,179.0,138.62,114.99
2016,9,12,9,15,2.5,171.5,3.3,15.0,173.0,135.52,112.0
2016,9,12,9,30,1.0,166.0,3.3,15.0,167.0,132.3,104.18
2016,9,12,9,45,4.5,187.5,3.3,15.0,191.0,149.27,117.62
2016,9,12,10,0,8.0,209.0,3.3,15.0,215.0,166.88,131.44
2016,9,12,10,15,7.5,205.0,3.3,15.0,210.5,165.66,130.25
2016,9,12,10,30,7.0,201.0,3.3,15.0,206.0,164.06,128.85
2016,9,12,10,45,7.0,199.5,3.35,15.5,205.0,164.25,128.67
2016,9,12,11,0,7.0,198.0,3.4,16.0,204.0,164.3,128.41
2016,9,12,11,15,10.0,228.0,3.45,16.0,236.5,190.4,149.21
2016,9,12,11,30,13.0,258.0,3.5,16.0,269.0,217.24,170.47
2016,9,12,11,45,11.5,241.5,3.6,16.0,251.0,205.16,160.9
2016,9,12,12,0,10.0,225.0,3.7,16.0,233.0,192.44,150.86
2016,9,12,12,15,8.5,209.5,3.75,15.5,216.5,179.99,141.27
2016,9,12,12,30,7.0,194.0,3.8,15.0,200.0,167.06,131.23
2016,9,12,12,45,15.0,248.5,3.85,15.0,261.0,220.05,173.94
2016,9,12,13,0,23.0,303.0,3.9,15.0,322.0,275.28,217.93
2016,9,12,13,15,20.0,286.0,3.9,15.0,302.5,260.68,206.44
2016,9,12,13,30,17.0,269.0,3.9,15.0,283.0,245.44,194.58
2016,9,12,13,45,12.5,238.5,3.95,15.0,248.5,216.1,171.39
2016,9,12,14,0,8.0,208.0,4.0,15.0,214.0,186.0,147.4
2016,9,12,14,15,5.0,187.5,4.0,14.5,191.0,165.79,131.5
2016,9,12,14,30,2.0,167.0,4.0,14.0,168.0,145.22,115.12
2016,9,12,14,45,10.5,194.0,4.0,14.0,200.0,179.54,143.86
2016,9,12,15,0,19.0,221.0,4.0,14.0,232.0,216.36,174.51
2016,9,12,15,15,23.5,213.0,3.95,14.0,226.5,215.68,174.58
2016,9,12,15,30,28.0,205.0,3.9,14.0,221.0,233.47,189.81
2016,9,12,15,45,14.0,167.5,3.85,14.0,175.5,165.64,134.09
2016,9,12,16,0,0.0,130.0,3.8,14.0,130.0,115.73,92.4
2016,9,12,16,15,0.0,88.5,3.75,13.5,88.5,75.21,58.67
2016,9,12,16,30,0.0,47.0,3.7,13.0,47.0,38.86,27.86
2016,9,12,16,45,0.0,39.5,3.65,13.0,39.5,32.62,22.54
2016,9,12,17,0,0.0,32.0,3.6,13.0,32.0,26.4,17.15
2016,9,12,17,15,0.0,24.5,3.5,12.5,24.5,20.18,11.72
2016,9,12,17,30,0.0,17.0,3.4,12.0,17.0,13.98,6.25
2016,9,12,17,45,0.0,11.0,3.35,12.0,11.0,9.04,1.75
2016,9,12,18,0,0.0,5.0,3.3,12.0,5.0,4.1,0.0
2016,9,12,18,15,0.0,2.5,3.25,12.0,2.5,2.13,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,125.5,21.0,1.85,12.5,35.5,16.3,3.11
2016,9,13,6,30,251.0,42.0,1.9,13.0,71.0,32.32,22.08
2016,9,13,6,45,335.5,55.5,1.95,13.5,116.5,42.34,31.76
2016,9,13,7,0,420.0,69.0,2.0,14.0,162.0,52.17,40.88
2016,9,13,7,15,481.5,79.0,1.95,14.0,211.5,61.39,49.31
2016,9,13,7,30,543.0,89.0,1.9,14.0,261.0,67.79,55.03
2016,9,13,7,45,585.5,96.5,1.85,14.5,311.5,71.87,58.44
2016,9,13,8,0,628.0,104.0,1.8,15.0,362.0,75.84,61.65
2016,9,13,8,15,659.5,109.5,1.75,15.0,410.5,78.11,63.43
2016,9,13,8,30,691.0,115.0,1.7,15.0,459.0,80.32,65.14
2016,9,13,8,45,715.0,119.0,1.7,15.5,504.5,81.35,65.69
2016,9,13,9,0,739.0,123.0,1.7,16.0,550.0,82.36,66.23
2016,9,13,9,15,550.0,195.0,1.75,16.0,525.5,123.3,101.11
2016,9,13,9,30,361.0,267.0,1.8,16.0,501.0,173.83,133.65
2016,9,13,9,45,576.0,203.5,1.85,16.5,600.5,174.79,116.16
2016,9,13,10,0,791.0,140.0,1.9,17.0,700.0,210.4,130.59
2016,9,13,10,15,801.0,142.0,1.9,17.0,728.5,264.4,174.43
2016,9,13,10,30,811.0,144.0,1.9,17.0,757.0,319.18,221.78
2016,9,13,10,45,823.5,142.5,1.9,17.5,780.0,372.72,268.33
2016,9,13,11,0,836.0,141.0,1.9,18.0,803.0,426.74,314.68
2016,9,13,11,15,840.0,142.0,1.85,18.0,816.5,479.24,359.38
2016,9,13,11,30,844.0,143.0,1.8,18.0,830.0,530.89,402.13
2016,9,13,11,45,853.0,139.5,1.8,18.0,838.0,580.43,442.32
2016,9,13,12,0,862.0,136.0,1.8,18.0,846.0,628.92,480.69
2016,9,13,12,15,861.5,136.0,1.75,18.0,844.0,673.19,514.67
2016,9,13,12,30,861.0,136.0,1.7,18.0,842.0,715.25,546.18
2016,9,13,12,45,862.5,133.0,1.7,18.5,832.5,753.52,573.73
2016,9,13,13,0,864.0,130.0,1.7,19.0,823.0,789.2,598.79
2016,9,13,13,15,858.5,128.5,1.7,19.0,805.0,818.08,618.72
2016,9,13,13,30,853.0,127.0,1.7,19.0,787.0,843.68,636.48
2016,9,13,13,45,850.0,123.5,1.7,19.0,762.0,865.92,652.06
2016,9,13,14,0,847.0,120.0,1.7,19.0,737.0,884.74,665.47
2016,9,13,14,15,836.0,118.0,1.7,18.5,704.5,894.61,674.29
2016,9,13,14,30,825.0,116.0,1.7,18.0,672.0,900.75,680.9
2016,9,13,14,45,814.0,111.5,1.7,18.0,634.0,900.36,682.05
2016,9,13,15,0,803.0,107.0,1.7,18.0,596.0,896.28,680.94
2016,9,13,15,15,784.0,104.0,1.7,18.0,552.5,882.85,673.64
2016,9,13,15,30,765.0,101.0,1.7,18.0,509.0,865.92,664.11
2016,9,13,15,45,741.0,96.0,1.75,18.0,461.0,844.59,652.09
2016,9,13,16,0,717.0,91.0,1.8,18.0,413.0,814.79,633.95
2016,9,13,16,15,681.5,86.0,1.8,17.5,362.5,771.79,606.69
2016,9,13,16,30,646.0,81.0,1.8,17.0,312.0,726.74,577.07
2016,9,13,16,45,595.0,74.5,1.85,17.0,261.0,664.29,532.54
2016,9,13,17,0,544.0,68.0,1.9,17.0,210.0,601.14,485.34
2016,9,13,17,15,468.5,58.5,1.8,16.5,161.0,513.56,416.67
2016,9,13,17,30,393.0,49.0,1.7,16.0,112.0,427.67,345.65
2016,9,13,17,45,274.5,35.0,1.6,15.5,71.0,307.27,239.68
2016,9,13,18,0,156.0,21.0,1.5,15.0,30.0,175.42,21.88
2016,9,13,18,15,78.0,10.5,1.5,14.5,15.0,64.49,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,20.5,0.85,13.0,33.5,15.89,1.75
2016,9,14,6,30,223.0,41.0,0.9,13.0,67.0,31.49,21.31
2016,9,14,6,45,307.5,56.0,0.95,13.5,111.5,42.6,31.98
2016,9,14,7,0,392.0,71.0,1.0,14.0,156.0,53.47,42.02
2016,9,14,7,15,452.5,82.0,1.0,14.0,205.0,61.1,49.05
2016,9,14,7,30,513.0,93.0,1.0,14.0,254.0,70.89,57.77
2016,9,14,7,45,555.5,101.5,1.0,14.5,304.0,75.59,61.7
2016,9,14,8,0,598.0,110.0,1.0,15.0,354.0,80.14,65.4
2016,9,14,8,15,630.0,116.5,1.0,15.0,402.5,82.94,67.63
2016,9,14,8,30,662.0,123.0,1.0,15.0,451.0,85.65,69.75
2016,9,14,8,45,686.5,128.0,1.0,15.5,496.0,87.12,70.66
2016,9,14,9,0,711.0,133.0,1.0,16.0,541.0,88.56,71.53
2016,9,14,9,15,729.0,137.0,1.05,16.0,581.5,89.2,71.88
2016,9,14,9,30,747.0,141.0,1.1,16.0,622.0,98.0,69.34
2016,9,14,9,45,809.5,121.0,1.15,16.5,668.5,147.1,85.69
2016,9,14,10,0,872.0,101.0,1.2,17.0,715.0,202.45,120.58
2016,9,14,10,15,880.5,102.5,1.2,17.0,743.5,258.98,166.33
2016,9,14,10,30,889.0,104.0,1.2,17.0,772.0,315.85,215.55
2016,9,14,10,45,896.0,104.0,1.3,17.5,794.0,371.3,264.18
2016,9,14,11,0,903.0,104.0,1.4,18.0,816.0,426.42,311.98
2016,9,14,11,15,906.5,105.0,1.45,18.0,829.5,480.26,358.17
2016,9,14,11,30,910.0,106.0,1.5,18.0,843.0,533.01,402.29
2016,9,14,11,45,912.5,105.5,1.6,18.5,849.5,582.69,442.42
2016,9,14,12,0,915.0,105.0,1.7,19.0,856.0,630.68,480.14
2016,9,14,12,15,915.0,105.0,1.75,19.0,853.5,675.64,515.32
2016,9,14,12,30,915.0,105.0,1.8,19.0,851.0,718.3,548.09
2016,9,14,12,45,907.5,107.0,1.85,19.0,839.5,754.99,576.0
2016,9,14,13,0,900.0,109.0,1.9,19.0,828.0,788.58,600.28
2016,9,14,13,15,895.5,108.0,1.95,19.0,809.5,818.43,621.48
2016,9,14,13,30,891.0,107.0,2.0,19.0,791.0,845.05,640.55
2016,9,14,13,45,886.5,104.5,2.05,19.0,766.0,866.8,656.42
2016,9,14,14,0,882.0,102.0,2.1,19.0,741.0,885.09,670.11
2016,9,14,14,15,872.0,100.5,2.1,19.0,708.5,896.08,678.53
2016,9,14,14,30,862.0,99.0,2.1,19.0,676.0,903.4,684.72
2016,9,14,14,45,851.5,95.5,2.15,19.0,638.0,914.29,694.05
2016,9,14,15,0,841.0,92.0,2.2,19.0,600.0,911.8,694.43
2016,9,14,15,15,823.0,89.5,2.2,18.5,556.0,899.9,689.46
2016,9,14,15,30,805.0,87.0,2.2,18.0,512.0,884.46,682.18
2016,9,14,15,45,783.5,82.5,2.2,18.0,464.5,859.89,667.24
2016,9,14,16,0,762.0,78.0,2.2,18.0,417.0,832.17,649.97
2016,9,14,16,15,728.5,74.0,2.15,17.5,366.0,791.22,623.62
2016,9,14,16,30,695.0,70.0,2.1,17.0,315.0,754.05,599.23
2016,9,14,16,45,649.5,64.0,2.1,17.0,263.5,696.5,557.82
2016,9,14,17,0,604.0,58.0,2.1,17.0,212.0,638.17,513.85
2016,9,14,17,15,528.5,50.0,2.0,16.5,162.0,551.72,446.02
2016,9,14,17,30,453.0,42.0,1.9,16.0,112.0,467.32,375.8
2016,9,14,17,45,329.5,30.5,1.8,15.5,70.5,344.88,265.33
2016,9,14,18,0,206.0,19.0,1.7,15.0,29.0,207.58,0.0
2016,9,14,18,15,103.0,9.5,1.75,14.5,14.5,81.12,0.0
2016,9,14,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,16.0,1.55,12.5,37.5,12.91,0.0
2016,9,15,6,30,383.0,32.0,1.6,13.0,75.0,26.31,16.76
2016,9,15,6,45,475.0,41.0,1.65,13.5,123.0,33.21,23.68
2016,9,15,7,0,567.0,50.0,1.7,14.0,171.0,40.05,30.09
2016,9,15,7,15,624.5,55.5,1.6,14.0,222.5,43.8,33.65
2016,9,15,7,30,682.0,61.0,1.5,14.0,274.0,51.76,40.8
2016,9,15,7,45,341.0,93.0,1.45,14.5,199.5,66.06,53.33
2016,9,15,8,0,0.0,125.0,1.4,15.0,125.0,98.66,81.65
2016,9,15,8,15,0.0,134.0,1.3,15.5,134.0,105.97,87.5
2016,9,15,8,30,0.0,143.0,1.2,16.0,143.0,113.18,93.22
2016,9,15,8,45,2.5,160.5,1.15,16.5,162.0,126.21,103.84
2016,9,15,9,0,5.0,178.0,1.1,17.0,181.0,139.1,114.17
2016,9,15,9,15,113.0,235.0,1.1,17.0,307.5,158.71,130.27
2016,9,15,9,30,221.0,292.0,1.1,17.0,434.0,192.74,158.13
2016,9,15,9,45,124.0,281.0,1.15,17.5,361.5,199.32,151.28
2016,9,15,10,0,27.0,270.0,1.2,18.0,289.0,201.09,155.34
2016,9,15,10,15,474.0,180.5,1.25,18.0,534.5,217.6,149.88
2016,9,15,10,30,921.0,91.0,1.3,18.0,780.0,313.75,212.31
2016,9,15,10,45,479.0,208.0,1.4,18.5,567.0,304.26,222.87
2016,9,15,11,0,37.0,325.0,1.5,19.0,354.0,265.87,204.3
2016,9,15,11,15,487.0,209.5,1.6,19.0,602.0,374.52,283.64
2016,9,15,11,30,937.0,94.0,1.7,19.0,850.0,535.06,403.85
2016,9,15,11,45,937.5,94.5,1.85,19.0,855.5,585.53,444.95
2016,9,15,12,0,938.0,95.0,2.0,19.0,861.0,634.1,484.43
2016,9,15,12,15,595.5,243.0,2.1,19.0,728.5,596.12,456.58
2016,9,15,12,30,253.0,391.0,2.2,19.0,596.0,518.24,396.99
2016,9,15,12,45,347.0,354.0,2.3,19.0,631.5,572.6,440.23
2016,9,15,13,0,441.0,317.0,2.4,19.0,667.0,640.75,492.39
2016,9,15,13,15,668.5,212.0,2.45,19.0,729.0,750.59,576.56
2016,9,15,13,30,896.0,107.0,2.5,19.0,791.0,847.43,647.16
2016,9,15,13,45,671.0,192.0,2.55,19.0,695.0,786.63,604.14
2016,9,15,14,0,446.0,277.0,2.6,19.0,599.0,692.99,534.56
2016,9,15,14,15,440.5,266.5,2.65,18.5,572.0,694.01,538.6
2016,9,15,14,30,435.0,256.0,2.7,18.0,545.0,692.49,540.15
2016,9,15,14,45,367.5,255.0,2.75,18.0,490.0,623.79,490.6
2016,9,15,15,0,300.0,254.0,2.8,18.0,435.0,570.51,451.43
2016,9,15,15,15,420.0,204.0,2.8,17.5,436.0,652.18,518.21
2016,9,15,15,30,540.0,154.0,2.8,17.0,437.0,711.65,567.38
2016,9,15,15,45,643.5,118.0,2.8,17.0,423.5,777.51,617.01
2016,9,15,16,0,747.0,82.0,2.8,17.0,410.0,821.18,650.04
2016,9,15,16,15,711.5,77.5,2.8,16.5,359.0,783.9,625.52
2016,9,15,16,30,676.0,73.0,2.8,16.0,308.0,739.25,595.3
2016,9,15,16,45,624.5,67.0,2.85,16.0,256.0,676.81,549.43
2016,9,15,17,0,573.0,61.0,2.9,16.0,204.0,613.8,500.88
2016,9,15,17,15,492.5,52.5,2.85,15.5,154.5,523.29,428.45
2016,9,15,17,30,412.0,44.0,2.8,15.0,105.0,434.88,353.54
2016,9,15,17,45,278.5,31.0,2.8,14.5,65.0,304.67,232.9
2016,9,15,18,0,145.0,18.0,2.8,14.0,25.0,157.19,0.0
2016,9,15,18,15,72.5,9.0,2.75,13.5,12.5,7.68,0.0
2016,9,15,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,12.5,35.0,13.36,0.0
2016,9,16,6,30,348.0,33.0,0.6,13.0,70.0,27.16,17.41
2016,9,16,6,45,445.0,42.0,0.55,13.5,117.5,33.99,24.37
2016,9,16,7,0,542.0,51.0,0.5,14.0,165.0,40.77,30.77
2016,9,16,7,15,600.5,57.0,0.4,14.0,216.0,44.85,34.63
2016,9,16,7,30,659.0,63.0,0.3,14.0,267.0,48.91,38.32
2016,9,16,7,45,331.0,98.5,0.25,14.5,201.5,69.73,56.6
2016,9,16,8,0,3.0,134.0,0.2,15.0,136.0,104.73,86.72
2016,9,16,8,15,6.5,150.5,0.15,15.5,154.0,117.19,96.76
2016,9,16,8,30,10.0,167.0,0.1,16.0,172.0,129.54,106.61
2016,9,16,8,45,15.0,187.5,0.1,16.5,196.0,144.39,118.46
2016,9,16,9,0,20.0,208.0,0.1,17.0,220.0,159.06,129.96
2016,9,16,9,15,47.0,245.0,0.15,17.5,274.5,172.3,140.23
2016,9,16,9,30,74.0,282.0,0.2,18.0,329.0,194.44,157.65
2016,9,16,9,45,72.0,296.5,0.3,18.5,344.5,213.01,162.06
2016,9,16,10,0,70.0,311.0,0.4,19.0,360.0,231.49,175.21
2016,9,16,10,15,487.5,203.5,0.5,19.0,565.0,234.62,160.76
2016,9,16,10,30,905.0,96.0,0.6,19.0,770.0,311.75,208.79
2016,9,16,10,45,910.0,97.0,0.7,19.5,791.0,368.0,257.28
2016,9,16,11,0,915.0,98.0,0.8,20.0,812.0,423.72,304.88
2016,9,16,11,15,918.5,98.5,0.95,20.0,826.0,477.65,350.97
2016,9,16,11,30,922.0,99.0,1.1,20.0,840.0,530.43,395.12
2016,9,16,11,45,704.0,204.0,1.25,20.0,772.0,549.29,413.02
2016,9,16,12,0,486.0,309.0,1.4,20.0,704.0,548.07,414.01
2016,9,16,12,15,521.5,297.0,1.45,20.0,719.5,592.2,448.02
2016,9,16,12,30,557.0,285.0,1.5,20.0,735.0,637.43,482.12
2016,9,16,12,45,733.0,194.5,1.6,20.0,778.5,716.44,542.53
2016,9,16,13,0,909.0,104.0,1.7,20.0,822.0,787.35,596.08
2016,9,16,13,15,904.5,103.0,1.75,20.0,804.0,817.26,616.81
2016,9,16,13,30,900.0,102.0,1.8,20.0,786.0,843.9,635.77
2016,9,16,13,45,893.5,101.0,1.85,20.0,760.0,865.52,651.46
2016,9,16,14,0,887.0,100.0,1.9,20.0,734.0,883.62,664.97
2016,9,16,14,15,877.0,98.0,1.9,20.0,701.5,894.01,672.93
2016,9,16,14,30,867.0,96.0,1.9,20.0,669.0,900.68,678.65
2016,9,16,14,45,854.0,94.0,1.95,20.0,630.0,910.77,687.45
2016,9,16,15,0,841.0,92.0,2.0,20.0,591.0,907.7,687.49
2016,9,16,15,15,823.0,89.0,2.0,20.0,547.0,895.12,680.81
2016,9,16,15,30,805.0,86.0,2.0,20.0,503.0,878.99,671.86
2016,9,16,15,45,780.5,82.5,2.05,20.0,455.0,852.84,656.46
2016,9,16,16,0,756.0,79.0,2.1,20.0,407.0,823.6,638.68
2016,9,16,16,15,721.0,74.5,2.1,19.5,356.0,780.72,611.46
2016,9,16,16,30,686.0,70.0,2.1,19.0,305.0,742.08,586.37
2016,9,16,16,45,635.5,64.0,2.1,18.5,253.0,680.47,542.91
2016,9,16,17,0,585.0,58.0,2.1,18.0,201.0,618.3,496.7
2016,9,16,17,15,504.5,49.5,2.05,17.5,151.5,527.85,425.49
2016,9,16,17,30,424.0,41.0,2.0,17.0,102.0,439.76,351.71
2016,9,16,17,45,288.0,28.5,1.95,16.5,62.0,308.7,227.57
2016,9,16,18,0,152.0,16.0,1.9,16.0,22.0,125.43,0.0
2016,9,16,18,15,76.0,8.0,1.95,15.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,15.5,0.75,12.5,34.5,12.55,0.0
2016,9,17,6,30,358.0,31.0,0.6,13.0,69.0,25.5,15.88
2016,9,17,6,45,457.0,39.5,0.5,13.5,116.0,32.0,22.6
2016,9,17,7,0,556.0,48.0,0.4,14.0,163.0,38.48,28.73
2016,9,17,7,15,614.5,54.0,0.35,14.0,214.5,42.67,32.69
2016,9,17,7,30,673.0,60.0,0.3,14.0,266.0,50.97,40.16
2016,9,17,7,45,470.5,107.0,0.3,14.5,263.5,76.97,62.97
2016,9,17,8,0,268.0,154.0,0.3,15.0,261.0,107.95,89.53
2016,9,17,8,15,247.0,179.0,0.3,15.5,288.0,122.3,101.25
2016,9,17,8,30,226.0,204.0,0.3,16.0,315.0,142.02,117.37
2016,9,17,8,45,536.5,142.0,0.35,16.5,437.0,95.46,77.28
2016,9,17,9,0,847.0,80.0,0.4,17.0,559.0,71.82,56.85
2016,9,17,9,15,605.0,170.0,0.45,17.5,525.0,109.42,88.63
2016,9,17,9,30,363.0,260.0,0.5,18.0,491.0,167.55,136.53
2016,9,17,9,45,359.0,278.0,0.55,18.5,516.5,206.03,147.51
2016,9,17,10,0,355.0,296.0,0.6,19.0,542.0,244.62,173.68
2016,9,17,10,15,635.0,192.0,0.65,19.0,654.5,254.37,170.14
2016,9,17,10,30,915.0,88.0,0.7,19.0,767.0,307.23,205.07
2016,9,17,10,45,920.0,89.0,0.8,19.5,788.0,363.86,254.23
2016,9,17,11,0,925.0,90.0,0.9,20.0,809.0,419.94,302.34
2016,9,17,11,15,928.0,91.0,1.0,20.0,822.5,474.39,348.76
2016,9,17,11,30,931.0,92.0,1.1,20.0,836.0,527.62,393.09
2016,9,17,11,45,931.5,92.0,1.2,20.5,841.0,577.27,432.85
2016,9,17,12,0,932.0,92.0,1.3,21.0,846.0,624.98,470.06
2016,9,17,12,15,931.0,92.0,1.4,21.0,843.0,669.63,505.04
2016,9,17,12,30,930.0,92.0,1.5,21.0,840.0,711.83,537.6
2016,9,17,12,45,915.5,98.0,1.6,21.0,826.0,747.53,564.9
2016,9,17,13,0,901.0,104.0,1.7,21.0,812.0,779.72,588.42
2016,9,17,13,15,896.0,103.0,1.75,20.5,793.5,808.91,610.18
2016,9,17,13,30,891.0,102.0,1.8,20.0,775.0,834.83,629.87
2016,9,17,13,45,883.5,101.0,1.9,20.0,749.0,855.3,645.32
2016,9,17,14,0,876.0,100.0,2.0,20.0,723.0,872.25,658.59
2016,9,17,14,15,865.5,98.0,2.0,20.0,690.0,881.92,666.13
2016,9,17,14,30,855.0,96.0,2.0,20.0,657.0,887.91,671.42
2016,9,17,14,45,841.0,94.0,2.05,20.0,618.0,896.87,679.45
2016,9,17,15,0,827.0,92.0,2.1,20.0,579.0,892.71,678.71
2016,9,17,15,15,808.5,89.0,2.1,20.0,535.0,879.57,671.58
2016,9,17,15,30,790.0,86.0,2.1,20.0,491.0,862.92,662.17
2016,9,17,15,45,764.5,82.5,2.15,20.0,443.5,835.88,645.95
2016,9,17,16,0,739.0,79.0,2.2,20.0,396.0,805.81,627.35
2016,9,17,16,15,703.0,74.5,2.15,19.5,345.5,768.0,603.08
2016,9,17,16,30,667.0,70.0,2.1,19.0,295.0,723.14,572.8
2016,9,17,16,45,615.5,63.5,2.1,18.5,244.0,660.4,528.16
2016,9,17,17,0,564.0,57.0,2.1,18.0,193.0,597.24,480.73
2016,9,17,17,15,481.5,48.5,1.95,17.5,144.5,505.91,407.91
2016,9,17,17,30,399.0,40.0,1.8,17.0,96.0,417.13,332.74
2016,9,17,17,45,262.0,27.5,1.7,16.5,57.5,285.41,202.81
2016,9,17,18,0,125.0,15.0,1.6,16.0,19.0,104.3,0.0
2016,9,17,18,15,62.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.0,0.85,14.5,32.5,12.14,0.0
2016,9,18,6,30,343.0,30.0,0.9,15.0,65.0,24.65,14.85
2016,9,18,6,45,441.0,39.0,1.0,15.5,111.5,31.57,21.95
2016,9,18,7,0,539.0,48.0,1.1,16.0,158.0,38.44,28.38
2016,9,18,7,15,598.0,54.0,1.05,16.5,208.5,42.61,32.23
2016,9,18,7,30,657.0,60.0,1.0,17.0,259.0,50.9,39.54
2016,9,18,7,45,697.5,64.0,0.95,17.5,310.0,53.55,41.75
2016,9,18,8,0,738.0,68.0,0.9,18.0,361.0,56.21,43.88
2016,9,18,8,15,765.5,71.5,0.9,18.5,410.0,58.32,45.47
2016,9,18,8,30,793.0,75.0,0.9,19.0,459.0,60.38,47.01
2016,9,18,8,45,814.0,77.5,0.9,20.0,504.0,61.6,47.7
2016,9,18,9,0,835.0,80.0,0.9,21.0,549.0,71.63,55.88
2016,9,18,9,15,849.5,82.0,0.85,21.5,589.5,73.02,56.75
2016,9,18,9,30,864.0,84.0,0.8,22.0,630.0,77.31,60.09
2016,9,18,9,45,883.5,82.0,0.75,23.0,667.0,131.41,70.03
2016,9,18,10,0,903.0,80.0,0.7,24.0,704.0,187.36,104.36
2016,9,18,10,15,910.5,81.5,0.6,24.0,732.0,245.05,149.1
2016,9,18,10,30,918.0,83.0,0.5,24.0,760.0,302.93,197.22
2016,9,18,10,45,923.0,84.0,0.45,24.5,781.0,359.61,244.73
2016,9,18,11,0,928.0,85.0,0.4,25.0,802.0,415.73,290.86
2016,9,18,11,15,931.0,85.5,0.5,25.0,815.5,469.8,335.77
2016,9,18,11,30,934.0,86.0,0.6,25.0,829.0,522.62,378.64
2016,9,18,11,45,935.0,86.0,0.7,25.5,834.0,572.49,417.52
2016,9,18,12,0,936.0,86.0,0.8,26.0,839.0,620.46,453.92
2016,9,18,12,15,935.5,86.0,0.95,26.0,836.5,665.4,488.71
2016,9,18,12,30,935.0,86.0,1.1,26.0,834.0,707.92,521.22
2016,9,18,12,45,930.0,87.0,1.25,26.5,822.5,745.63,548.86
2016,9,18,13,0,925.0,88.0,1.4,27.0,811.0,780.29,572.57
2016,9,18,13,15,920.5,87.0,1.5,26.5,792.5,810.16,594.69
2016,9,18,13,30,916.0,86.0,1.6,26.0,774.0,836.71,614.83
2016,9,18,13,45,909.5,85.0,1.7,26.0,748.0,858.18,630.58
2016,9,18,14,0,903.0,84.0,1.8,26.0,722.0,876.09,644.19
2016,9,18,14,15,893.5,82.5,1.85,26.0,689.5,887.2,652.99
2016,9,18,14,30,884.0,81.0,1.9,26.0,657.0,894.6,659.59
2016,9,18,14,45,871.0,79.0,2.0,26.0,618.0,894.56,662.0
2016,9,18,15,0,858.0,77.0,2.1,26.0,579.0,890.84,662.16
2016,9,18,15,15,840.0,75.0,2.15,25.5,535.0,878.98,657.8
2016,9,18,15,30,822.0,73.0,2.2,25.0,491.0,873.58,657.92
2016,9,18,15,45,798.0,70.0,2.25,24.5,443.0,848.35,644.4
2016,9,18,16,0,774.0,67.0,2.3,24.0,395.0,820.08,628.59
2016,9,18,16,15,739.5,63.0,2.25,23.5,344.0,778.22,601.89
2016,9,18,16,30,705.0,59.0,2.2,23.0,293.0,734.19,572.7
2016,9,18,16,45,654.5,54.0,2.2,22.5,242.0,673.1,529.85
2016,9,18,17,0,604.0,49.0,2.2,22.0,191.0,611.18,483.9
2016,9,18,17,15,522.5,42.0,2.1,21.0,142.5,529.13,419.89
2016,9,18,17,30,441.0,35.0,2.0,20.0,94.0,443.17,347.78
2016,9,18,17,45,297.5,24.0,1.9,19.5,55.5,304.36,203.0
2016,9,18,18,0,154.0,13.0,1.8,19.0,17.0,123.29,0.0
2016,9,18,18,15,77.0,6.5,1.75,18.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,6,15,169.0,14.5,1.05,15.5,31.5,11.75,0.0
2016,9,19,6,30,338.0,29.0,1.1,16.0,63.0,23.82,13.93
2016,9,19,6,45,435.0,38.0,1.15,16.5,108.5,30.76,21.1
2016,9,19,7,0,532.0,47.0,1.2,17.0,154.0,37.65,27.53
2016,9,19,7,15,591.5,53.0,1.15,17.0,204.0,41.84,31.46
2016,9,19,7,30,651.0,59.0,1.1,17.0,254.0,50.08,38.81
2016,9,19,7,45,692.0,63.0,1.05,17.5,305.0,52.76,41.05
2016,9,19,8,0,733.0,67.0,1.0,18.0,356.0,55.44,43.21
2016,9,19,8,15,760.5,70.5,1.0,18.5,404.5,57.57,44.83
2016,9,19,8,30,788.0,74.0,1.0,19.0,453.0,59.65,46.39
2016,9,19,8,45,809.0,76.5,1.05,19.5,498.0,60.9,47.21
2016,9,19,9,0,830.0,79.0,1.1,20.0,543.0,70.91,55.51
2016,9,19,9,15,845.0,81.0,1.1,20.5,583.5,72.32,56.42
2016,9,19,9,30,860.0,83.0,1.1,21.0,624.0,75.2,58.59
2016,9,19,9,45,863.5,88.0,1.15,21.5,656.5,132.33,72.39
2016,9,19,10,0,867.0,93.0,1.2,22.0,689.0,189.73,108.97
2016,9,19,10,15,875.5,94.5,1.2,22.5,717.0,245.79,152.63
2016,9,19,10,30,884.0,96.0,1.2,23.0,745.0,302.17,199.94
2016,9,19,10,45,892.0,95.5,1.3,23.5,766.5,357.03,247.1
2016,9,19,11,0,900.0,95.0,1.4,24.0,788.0,411.62,293.62
2016,9,19,11,15,904.0,95.5,1.5,24.0,801.5,464.82,338.77
2016,9,19,11,30,908.0,96.0,1.6,24.0,815.0,516.91,381.99
2016,9,19,11,45,912.0,95.0,1.75,24.0,821.0,566.44,422.49
2016,9,19,12,0,916.0,94.0,1.9,24.0,827.0,614.35,460.9
2016,9,19,12,15,915.5,94.0,1.95,24.0,824.5,658.55,495.27
2016,9,19,12,30,915.0,94.0,2.0,24.0,822.0,700.37,527.23
2016,9,19,12,45,903.5,98.5,2.15,24.0,809.0,736.17,554.91
2016,9,19,13,0,892.0,103.0,2.3,24.0,796.0,768.65,579.14
2016,9,19,13,15,887.5,102.0,2.35,24.0,778.0,797.79,599.75
2016,9,19,13,30,883.0,101.0,2.4,24.0,760.0,823.71,618.24
2016,9,19,13,45,879.5,98.0,2.5,24.0,735.0,845.06,634.11
2016,9,19,14,0,876.0,95.0,2.6,24.0,710.0,862.99,647.84
2016,9,19,14,15,866.0,93.5,2.65,23.5,677.5,873.41,657.57
2016,9,19,14,30,856.0,92.0,2.7,23.0,645.0,880.2,665.1
2016,9,19,14,45,846.0,88.5,2.75,23.0,607.5,881.06,667.51
2016,9,19,15,0,836.0,85.0,2.8,23.0,570.0,888.03,674.33
2016,9,19,15,15,817.5,82.5,2.8,22.5,526.0,875.39,668.68
2016,9,19,15,30,799.0,80.0,2.8,22.0,482.0,859.26,660.79
2016,9,19,15,45,777.5,75.5,2.85,22.0,435.0,834.52,645.86
2016,9,19,16,0,756.0,71.0,2.9,22.0,388.0,806.72,628.52
2016,9,19,16,15,720.5,67.0,2.85,21.5,337.5,764.18,600.61
2016,9,19,16,30,685.0,63.0,2.8,21.0,287.0,719.44,570.11
2016,9,19,16,45,636.0,57.0,2.75,20.5,236.5,665.15,530.9
2016,9,19,17,0,587.0,51.0,2.7,20.0,186.0,604.79,484.72
2016,9,19,17,15,502.5,43.0,2.6,19.5,137.5,512.67,410.86
2016,9,19,17,30,418.0,35.0,2.5,19.0,89.0,423.6,334.02
2016,9,19,17,45,271.0,23.5,2.4,18.5,52.0,279.3,173.11
2016,9,19,18,0,124.0,12.0,2.3,18.0,15.0,100.16,0.0
2016,9,19,18,15,62.0,6.0,2.3,17.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
