Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,20,6,15,136.5,17.0,2.6,12.5,30.0,13.29,0.0
2016,9,20,6,30,273.0,34.0,2.7,13.0,60.0,28.22,17.52
2016,9,20,6,45,378.5,44.5,2.8,13.5,106.0,36.19,26.06
2016,9,20,7,0,484.0,55.0,2.9,14.0,152.0,44.08,33.54
2016,9,20,7,15,549.0,62.5,2.9,14.0,202.0,49.15,38.35
2016,9,20,7,30,614.0,70.0,2.9,14.0,252.0,54.18,42.93
2016,9,20,7,45,389.0,115.0,2.95,14.5,238.0,81.79,67.28
2016,9,20,8,0,164.0,160.0,3.0,15.0,224.0,114.19,95.37
2016,9,20,8,15,466.0,123.0,2.95,15.0,338.5,85.46,69.96
2016,9,20,8,30,768.0,86.0,2.9,15.0,453.0,68.25,54.7
2016,9,20,8,45,794.5,87.5,2.85,15.5,499.0,68.54,54.68
2016,9,20,9,0,821.0,89.0,2.8,16.0,545.0,68.89,54.7
2016,9,20,9,15,599.0,170.5,2.8,16.0,516.5,110.58,90.5
2016,9,20,9,30,377.0,252.0,2.8,16.0,488.0,161.55,133.57
2016,9,20,9,45,626.5,174.0,2.8,16.5,591.5,152.78,98.91
2016,9,20,10,0,876.0,96.0,2.8,17.0,695.0,191.59,112.79
2016,9,20,10,15,884.0,97.5,2.8,17.0,723.0,248.15,158.35
2016,9,20,10,30,892.0,99.0,2.8,17.0,751.0,304.94,208.04
2016,9,20,10,45,898.0,99.5,2.85,17.5,771.5,360.42,257.49
2016,9,20,11,0,904.0,100.0,2.9,18.0,792.0,415.44,306.15
2016,9,20,11,15,709.5,193.5,2.95,18.0,742.5,452.69,342.74
2016,9,20,11,30,515.0,287.0,3.0,18.0,693.0,475.99,365.18
2016,9,20,11,45,714.0,194.5,3.05,18.0,760.5,542.68,418.66
2016,9,20,12,0,913.0,102.0,3.1,18.0,828.0,617.92,479.09
2016,9,20,12,15,912.0,101.5,3.15,18.0,825.5,661.39,514.2
2016,9,20,12,30,911.0,101.0,3.2,18.0,823.0,702.43,546.94
2016,9,20,12,45,710.5,190.5,3.25,18.5,749.0,691.87,537.1
2016,9,20,13,0,510.0,280.0,3.3,19.0,675.0,655.06,507.48
2016,9,20,13,15,518.5,266.0,3.3,18.5,659.0,674.31,524.39
2016,9,20,13,30,527.0,252.0,3.3,18.0,643.0,691.46,539.45
2016,9,20,13,45,539.5,239.5,3.35,18.0,627.5,711.19,555.61
2016,9,20,14,0,552.0,227.0,3.4,18.0,612.0,728.83,570.29
2016,9,20,14,15,703.5,161.0,3.4,18.0,627.5,817.45,638.1
2016,9,20,14,30,855.0,95.0,3.4,18.0,643.0,880.63,683.69
2016,9,20,14,45,841.0,92.5,3.45,18.0,604.0,888.7,690.75
2016,9,20,15,0,827.0,90.0,3.5,18.0,565.0,883.79,689.24
2016,9,20,15,15,807.0,87.0,3.5,17.5,521.0,869.16,682.02
2016,9,20,15,30,787.0,84.0,3.5,17.0,477.0,851.04,672.34
2016,9,20,15,45,762.0,80.0,3.55,17.0,429.0,823.81,654.96
2016,9,20,16,0,737.0,76.0,3.6,17.0,381.0,793.57,635.08
2016,9,20,16,15,699.0,71.5,3.55,16.5,330.5,754.04,608.39
2016,9,20,16,30,661.0,67.0,3.5,16.0,280.0,707.65,575.47
2016,9,20,16,45,606.5,60.5,3.5,16.0,229.0,642.8,525.87
2016,9,20,17,0,552.0,54.0,3.5,16.0,178.0,577.71,473.6
2016,9,20,17,15,462.0,45.5,3.45,15.5,130.5,481.36,394.14
2016,9,20,17,30,372.0,37.0,3.4,15.0,83.0,388.04,311.25
2016,9,20,17,45,221.0,24.0,3.35,15.0,47.5,237.47,131.18
2016,9,20,18,0,70.0,11.0,3.3,15.0,12.0,59.92,0.0
2016,9,20,18,15,35.0,5.5,3.3,14.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,143.0,16.0,3.6,12.0,29.5,13.16,0.0
2016,9,21,6,30,286.0,32.0,3.8,12.0,59.0,26.54,15.96
2016,9,21,6,45,390.5,42.5,4.0,12.5,104.5,34.59,24.71
2016,9,21,7,0,495.0,53.0,4.2,13.0,150.0,42.55,32.28
2016,9,21,7,15,560.5,60.0,4.3,13.0,200.5,47.3,36.83
2016,9,21,7,30,626.0,67.0,4.4,13.0,251.0,52.04,41.17
2016,9,21,7,45,507.5,99.0,4.5,13.5,266.5,72.17,59.02
2016,9,21,8,0,389.0,131.0,4.6,14.0,282.0,91.26,75.65
2016,9,21,8,15,271.5,167.5,4.6,14.0,279.5,115.92,97.08
2016,9,21,8,30,154.0,204.0,4.6,14.0,277.0,140.68,118.32
2016,9,21,8,45,320.5,194.5,4.65,14.5,366.0,131.41,109.69
2016,9,21,9,0,487.0,185.0,4.7,15.0,455.0,119.82,99.16
2016,9,21,9,15,673.0,139.5,4.7,15.0,541.5,91.31,74.24
2016,9,21,9,30,859.0,94.0,4.7,15.0,628.0,70.89,56.37
2016,9,21,9,45,874.5,94.5,4.75,15.0,664.5,134.59,77.0
2016,9,21,10,0,890.0,95.0,4.8,15.0,701.0,191.43,113.4
2016,9,21,10,15,899.5,96.5,4.8,15.0,730.0,249.06,160.28
2016,9,21,10,30,909.0,98.0,4.8,15.0,759.0,307.1,211.79
2016,9,21,10,45,917.0,98.5,4.8,15.5,781.5,364.12,263.43
2016,9,21,11,0,925.0,99.0,4.8,16.0,804.0,420.88,314.52
2016,9,21,11,15,929.5,100.0,4.8,16.0,818.5,476.06,364.05
2016,9,21,11,30,934.0,101.0,4.8,16.0,833.0,530.16,411.56
2016,9,21,11,45,937.0,101.0,4.85,16.0,839.5,581.35,455.77
2016,9,21,12,0,940.0,101.0,4.9,16.0,846.0,630.82,497.6
2016,9,21,12,15,940.5,101.0,4.95,16.0,843.5,676.81,535.87
2016,9,21,12,30,941.0,101.0,5.0,16.0,841.0,720.45,571.6
2016,9,21,12,45,937.5,101.5,5.05,16.0,830.5,759.22,603.06
2016,9,21,13,0,934.0,102.0,5.1,16.0,820.0,795.01,630.98
2016,9,21,13,15,929.5,101.0,5.15,16.0,801.0,825.43,654.03
2016,9,21,13,30,925.0,100.0,5.2,16.0,782.0,852.49,674.72
2016,9,21,13,45,921.0,97.5,5.3,16.5,756.0,874.94,691.14
2016,9,21,14,0,917.0,95.0,5.4,17.0,730.0,893.82,705.08
2016,9,21,14,15,906.5,93.5,5.45,16.5,696.0,904.53,715.72
2016,9,21,14,30,896.0,92.0,5.5,16.0,662.0,911.45,723.86
2016,9,21,14,45,885.0,88.5,5.55,16.0,622.5,911.83,726.06
2016,9,21,15,0,874.0,85.0,5.6,16.0,583.0,908.43,725.69
2016,9,21,15,15,854.5,82.5,5.6,16.0,537.0,904.64,724.89
2016,9,21,15,30,835.0,80.0,5.6,16.0,491.0,887.59,714.35
2016,9,21,15,45,810.5,76.0,5.6,16.0,442.0,860.64,696.39
2016,9,21,16,0,786.0,72.0,5.6,16.0,393.0,830.52,675.77
2016,9,21,16,15,748.5,67.5,5.5,15.5,340.5,785.27,643.79
2016,9,21,16,30,711.0,63.0,5.4,15.0,288.0,737.75,608.89
2016,9,21,16,45,653.0,57.5,5.35,14.5,235.0,676.64,561.74
2016,9,21,17,0,595.0,52.0,5.3,14.0,182.0,609.24,506.85
2016,9,21,17,15,499.5,44.0,5.2,13.5,132.5,508.36,421.41
2016,9,21,17,30,404.0,36.0,5.1,13.0,83.0,410.58,331.38
2016,9,21,17,45,202.0,18.0,5.05,13.0,41.5,212.41,94.21
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,150.0,15.0,3.8,12.0,29.0,12.8,0.0
2016,9,22,6,30,300.0,30.0,3.9,12.0,58.0,24.85,14.3
2016,9,22,6,45,411.0,40.0,4.05,12.5,104.0,32.59,22.91
2016,9,22,7,0,522.0,50.0,4.2,13.0,150.0,40.27,30.23
2016,9,22,7,15,587.0,56.5,4.1,13.0,201.5,44.76,34.54
2016,9,22,7,30,652.0,63.0,4.0,13.0,253.0,49.24,38.67
2016,9,22,7,45,701.5,66.5,3.95,13.5,305.5,55.89,44.52
2016,9,22,8,0,751.0,70.0,3.9,14.0,358.0,58.18,46.37
2016,9,22,8,15,780.0,73.5,3.7,14.0,408.0,60.27,48.08
2016,9,22,8,30,809.0,77.0,3.5,14.0,458.0,62.33,49.75
2016,9,22,8,45,833.0,78.5,3.35,14.5,504.5,62.87,49.96
2016,9,22,9,0,857.0,80.0,3.2,15.0,551.0,72.02,57.69
2016,9,22,9,15,871.5,82.0,3.1,15.5,591.5,73.46,58.65
2016,9,22,9,30,886.0,84.0,3.0,16.0,632.0,74.82,59.56
2016,9,22,9,45,899.5,84.5,2.9,16.5,667.5,128.54,71.17
2016,9,22,10,0,913.0,85.0,2.8,17.0,703.0,186.33,107.23
2016,9,22,10,15,920.5,86.0,2.75,17.0,731.0,244.33,153.67
2016,9,22,10,30,928.0,87.0,2.7,17.0,759.0,302.46,204.5
2016,9,22,10,45,932.0,88.5,2.65,17.0,779.5,359.79,256.06
2016,9,22,11,0,936.0,90.0,2.6,17.0,800.0,416.43,306.72
2016,9,22,11,15,939.0,91.0,2.65,17.0,813.0,471.34,355.2
2016,9,22,11,30,942.0,92.0,2.7,17.0,826.0,524.98,401.47
2016,9,22,11,45,941.0,93.0,2.75,17.5,830.0,575.06,443.0
2016,9,22,12,0,940.0,94.0,2.8,18.0,834.0,623.05,481.68
2016,9,22,12,15,939.0,94.0,2.8,18.0,831.0,667.89,517.7
2016,9,22,12,30,938.0,94.0,2.8,18.0,828.0,710.23,551.06
2016,9,22,12,45,932.0,95.0,2.85,18.0,816.0,747.38,580.21
2016,9,22,13,0,926.0,96.0,2.9,18.0,804.0,781.39,605.75
2016,9,22,13,15,921.0,95.5,2.95,18.0,784.5,811.42,627.64
2016,9,22,13,30,916.0,95.0,3.0,18.0,765.0,838.11,647.26
2016,9,22,13,45,905.5,95.0,3.05,18.0,737.5,857.39,661.79
2016,9,22,14,0,895.0,95.0,3.1,18.0,710.0,872.96,673.94
2016,9,22,14,15,884.0,93.0,3.2,17.5,676.5,882.2,683.45
2016,9,22,14,30,873.0,91.0,3.3,17.0,643.0,887.67,690.59
2016,9,22,14,45,855.5,90.0,3.4,17.0,602.5,894.24,697.42
2016,9,22,15,0,838.0,89.0,3.5,17.0,562.0,888.0,695.31
2016,9,22,15,15,817.5,86.0,3.6,17.0,517.5,872.91,687.05
2016,9,22,15,30,797.0,83.0,3.7,17.0,473.0,854.29,676.27
2016,9,22,15,45,766.0,80.5,3.85,17.0,423.5,823.44,656.64
2016,9,22,16,0,735.0,78.0,4.0,17.0,374.0,789.57,634.33
2016,9,22,16,15,694.5,73.0,4.05,16.5,323.0,747.91,606.14
2016,9,22,16,30,654.0,68.0,4.1,16.0,272.0,698.81,571.01
2016,9,22,16,45,594.0,61.5,4.2,15.5,220.5,629.6,518.48
2016,9,22,17,0,534.0,55.0,4.3,15.0,169.0,560.28,462.99
2016,9,22,17,15,436.5,45.5,4.15,14.5,121.5,457.41,376.36
2016,9,22,17,30,339.0,36.0,4.0,14.0,74.0,357.98,285.0
2016,9,22,17,45,169.5,18.0,3.9,13.5,37.0,184.82,49.6
2016,9,22,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,166.0,13.0,1.85,11.5,28.0,11.1,0.0
2016,9,23,6,30,332.0,26.0,1.9,12.0,56.0,21.44,11.3
2016,9,23,6,45,436.0,35.0,1.95,12.5,101.0,28.48,19.31
2016,9,23,7,0,540.0,44.0,2.0,13.0,146.0,35.48,25.99
2016,9,23,7,15,601.0,50.0,1.9,13.5,196.0,39.77,30.04
2016,9,23,7,30,662.0,56.0,1.8,14.0,246.0,47.91,37.35
2016,9,23,7,45,703.0,59.5,1.75,14.5,296.5,50.29,39.38
2016,9,23,8,0,744.0,63.0,1.7,15.0,347.0,52.7,41.35
2016,9,23,8,15,771.5,66.5,1.65,15.5,395.0,54.95,43.13
2016,9,23,8,30,799.0,70.0,1.6,16.0,443.0,57.16,44.83
2016,9,23,8,45,820.0,72.0,1.6,16.5,488.0,66.11,52.39
2016,9,23,9,0,841.0,74.0,1.6,17.0,533.0,67.8,53.58
2016,9,23,9,15,855.5,76.0,1.55,17.5,572.5,69.31,54.61
2016,9,23,9,30,870.0,78.0,1.5,18.0,612.0,70.73,55.57
2016,9,23,9,45,880.0,79.5,1.5,18.5,646.0,122.32,66.6
2016,9,23,10,0,890.0,81.0,1.5,19.0,680.0,179.03,101.38
2016,9,23,10,15,897.5,82.0,1.55,19.0,707.5,235.57,145.92
2016,9,23,10,30,905.0,83.0,1.6,19.0,735.0,292.25,194.78
2016,9,23,10,45,910.0,83.5,1.65,19.0,755.0,347.71,244.04
2016,9,23,11,0,915.0,84.0,1.7,19.0,775.0,402.56,292.58
2016,9,23,11,15,918.0,84.5,1.8,19.0,787.5,455.75,339.1
2016,9,23,11,30,921.0,85.0,1.9,19.0,800.0,507.68,383.52
2016,9,23,11,45,920.0,86.0,2.0,19.5,804.0,556.5,423.68
2016,9,23,12,0,919.0,87.0,2.1,20.0,808.0,603.27,461.13
2016,9,23,12,15,918.5,87.0,2.25,19.5,805.0,647.22,497.66
2016,9,23,12,30,918.0,87.0,2.4,19.0,802.0,688.76,531.89
2016,9,23,12,45,912.5,88.0,2.55,19.0,790.0,725.23,560.95
2016,9,23,13,0,907.0,89.0,2.7,19.0,778.0,758.65,586.52
2016,9,23,13,15,902.5,88.0,2.8,19.0,759.0,787.65,607.94
2016,9,23,13,30,898.0,87.0,2.9,19.0,740.0,813.38,627.18
2016,9,23,13,45,890.5,86.0,3.05,19.0,714.0,833.28,642.76
2016,9,23,14,0,883.0,85.0,3.2,19.0,688.0,849.64,656.06
2016,9,23,14,15,873.0,83.5,3.25,18.5,655.5,859.71,665.78
2016,9,23,14,30,863.0,82.0,3.3,18.0,623.0,866.13,673.2
2016,9,23,14,45,850.5,79.5,3.4,18.0,584.5,865.53,674.87
2016,9,23,15,0,838.0,77.0,3.5,18.0,546.0,861.32,674.18
2016,9,23,15,15,819.0,74.5,3.5,17.5,502.0,857.27,674.43
2016,9,23,15,30,800.0,72.0,3.5,17.0,458.0,840.51,665.57
2016,9,23,15,45,772.0,69.5,3.55,17.0,410.0,812.39,647.38
2016,9,23,16,0,744.0,67.0,3.6,17.0,362.0,781.38,626.74
2016,9,23,16,15,705.5,62.5,3.6,16.5,312.0,735.83,595.43
2016,9,23,16,30,667.0,58.0,3.6,16.0,262.0,688.31,561.32
2016,9,23,16,45,612.5,52.0,3.6,16.0,212.0,629.87,515.85
2016,9,23,17,0,558.0,46.0,3.6,16.0,162.0,566.1,463.57
2016,9,23,17,15,464.0,38.0,3.55,15.5,115.5,468.37,381.74
2016,9,23,17,30,370.0,30.0,3.5,15.0,69.0,374.86,293.2
2016,9,23,17,45,185.0,15.0,3.45,14.5,34.5,188.72,2.63
2016,9,23,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,183.5,12.0,1.35,13.5,27.5,10.24,0.0
2016,9,24,6,30,367.0,24.0,1.4,14.0,55.0,19.83,9.59
2016,9,24,6,45,470.0,32.0,1.5,14.5,101.0,28.46,19.07
2016,9,24,7,0,573.0,40.0,1.6,15.0,147.0,35.3,25.58
2016,9,24,7,15,633.5,45.0,1.65,15.0,197.5,39.26,29.38
2016,9,24,7,30,694.0,50.0,1.7,15.0,248.0,43.25,33.04
2016,9,24,7,45,734.0,54.0,1.75,15.5,299.0,46.24,35.63
2016,9,24,8,0,774.0,58.0,1.8,16.0,350.0,49.22,38.12
2016,9,24,8,15,801.5,61.0,1.9,16.5,399.0,51.27,39.73
2016,9,24,8,30,829.0,64.0,2.0,17.0,448.0,60.56,47.63
2016,9,24,8,45,849.5,66.0,2.1,18.0,494.0,62.43,48.9
2016,9,24,9,0,870.0,68.0,2.2,19.0,540.0,64.22,50.08
2016,9,24,9,15,884.5,69.5,2.2,19.5,580.5,65.5,50.93
2016,9,24,9,30,899.0,71.0,2.2,20.0,621.0,66.72,51.72
2016,9,24,9,45,912.5,71.0,2.2,20.5,656.0,117.46,61.71
2016,9,24,10,0,926.0,71.0,2.2,21.0,691.0,175.27,96.41
2016,9,24,10,15,934.0,72.0,2.15,21.0,719.5,233.76,142.15
2016,9,24,10,30,942.0,73.0,2.1,21.0,748.0,292.42,192.47
2016,9,24,10,45,947.5,73.5,2.1,21.5,768.5,349.86,242.84
2016,9,24,11,0,953.0,74.0,2.1,22.0,789.0,406.7,292.28
2016,9,24,11,15,956.0,74.5,2.05,22.0,802.0,461.66,339.66
2016,9,24,11,30,959.0,75.0,2.0,22.0,815.0,515.27,384.67
2016,9,24,11,45,960.0,75.0,1.95,22.5,820.0,565.86,425.24
2016,9,24,12,0,961.0,75.0,1.9,23.0,825.0,614.44,462.9
2016,9,24,12,15,960.5,75.0,1.9,23.0,821.5,659.91,498.31
2016,9,24,12,30,960.0,75.0,1.9,23.0,818.0,702.86,531.05
2016,9,24,12,45,949.0,79.5,1.95,23.0,805.0,740.27,559.44
2016,9,24,13,0,938.0,84.0,2.0,23.0,792.0,774.27,583.87
2016,9,24,13,15,933.0,83.5,2.05,23.0,773.0,804.24,605.04
2016,9,24,13,30,928.0,83.0,2.1,23.0,754.0,830.83,624.0
2016,9,24,13,45,920.0,82.0,2.15,23.0,727.0,850.96,638.7
2016,9,24,14,0,912.0,81.0,2.2,23.0,700.0,867.42,651.11
2016,9,24,14,15,901.5,79.5,2.2,23.0,666.5,877.45,658.95
2016,9,24,14,30,891.0,78.0,2.2,23.0,633.0,883.72,664.46
2016,9,24,14,45,876.0,76.5,2.25,23.0,593.0,882.28,665.42
2016,9,24,15,0,861.0,75.0,2.3,23.0,553.0,877.16,664.09
2016,9,24,15,15,842.0,72.5,2.3,22.5,508.0,863.63,657.97
2016,9,24,15,30,823.0,70.0,2.3,22.0,463.0,856.25,656.17
2016,9,24,15,45,795.0,67.5,2.35,21.5,414.5,828.05,640.1
2016,9,24,16,0,767.0,65.0,2.4,21.0,366.0,796.91,621.61
2016,9,24,16,15,728.5,61.0,2.35,20.5,315.0,751.84,591.59
2016,9,24,16,30,690.0,57.0,2.3,20.0,264.0,704.7,558.8
2016,9,24,16,45,626.5,52.0,2.3,19.5,212.5,633.33,506.25
2016,9,24,17,0,563.0,47.0,2.3,19.0,161.0,569.94,456.61
2016,9,24,17,15,464.5,38.5,2.25,18.0,114.0,468.05,374.05
2016,9,24,17,30,366.0,30.0,2.2,17.0,67.0,370.54,281.7
2016,9,24,17,45,183.0,15.0,2.2,16.5,33.5,184.39,0.0
2016,9,24,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,6,15,168.5,12.5,1.7,14.5,26.5,10.67,0.0
2016,9,25,6,30,337.0,25.0,1.8,15.0,53.0,20.7,9.78
2016,9,25,6,45,450.5,33.5,1.9,16.0,99.5,27.39,17.95
2016,9,25,7,0,564.0,42.0,2.0,17.0,146.0,37.11,26.89
2016,9,25,7,15,627.5,48.0,2.05,17.5,197.5,41.85,31.32
2016,9,25,7,30,691.0,54.0,2.1,18.0,249.0,46.59,35.55
2016,9,25,7,45,734.0,58.0,2.15,18.5,301.0,49.48,38.02
2016,9,25,8,0,777.0,62.0,2.2,19.0,353.0,52.39,40.4
2016,9,25,8,15,804.5,65.0,2.2,19.5,402.5,54.33,41.89
2016,9,25,8,30,832.0,68.0,2.2,20.0,452.0,56.26,43.34
2016,9,25,8,45,852.5,70.5,2.25,20.5,498.0,65.55,51.09
2016,9,25,9,0,873.0,73.0,2.3,21.0,544.0,67.64,52.6
2016,9,25,9,15,887.5,75.0,2.25,21.5,584.5,69.2,53.66
2016,9,25,9,30,902.0,77.0,2.2,22.0,625.0,70.69,54.66
2016,9,25,9,45,919.5,75.0,2.2,23.0,661.5,119.1,62.73
2016,9,25,10,0,937.0,73.0,2.2,24.0,698.0,176.52,95.92
2016,9,25,10,15,944.0,74.0,2.15,24.5,725.5,235.5,141.06
2016,9,25,10,30,951.0,75.0,2.1,25.0,753.0,294.5,190.57
2016,9,25,10,45,954.0,77.0,2.1,25.5,773.0,352.88,240.93
2016,9,25,11,0,957.0,79.0,2.1,26.0,793.0,410.42,290.17
2016,9,25,11,15,959.5,79.5,2.0,26.5,805.5,465.46,336.11
2016,9,25,11,30,962.0,80.0,1.9,27.0,818.0,519.11,379.39
2016,9,25,11,45,960.0,81.5,1.85,27.5,822.0,569.69,419.05
2016,9,25,12,0,958.0,83.0,1.8,28.0,826.0,618.05,455.68
2016,9,25,12,15,957.0,83.0,1.7,28.0,822.0,663.24,489.48
2016,9,25,12,30,956.0,83.0,1.6,28.0,818.0,705.88,520.46
2016,9,25,12,45,951.0,83.0,1.5,28.5,806.0,743.02,545.72
2016,9,25,13,0,946.0,83.0,1.4,29.0,794.0,776.98,566.99
2016,9,25,13,15,941.0,82.5,1.25,29.0,774.0,807.13,585.32
2016,9,25,13,30,936.0,82.0,1.1,29.0,754.0,833.87,601.1
2016,9,25,13,45,923.5,83.0,1.0,29.0,726.0,852.64,612.25
2016,9,25,14,0,911.0,84.0,0.9,29.0,698.0,867.61,621.0
2016,9,25,14,15,900.0,82.5,0.8,29.0,664.0,877.24,626.41
2016,9,25,14,30,889.0,81.0,0.7,29.0,630.0,883.1,629.52
2016,9,25,14,45,866.5,81.5,0.6,29.0,588.0,877.46,625.51
2016,9,25,15,0,844.0,82.0,0.5,29.0,546.0,877.52,625.32
2016,9,25,15,15,823.5,79.5,0.55,28.5,501.0,862.93,620.02
2016,9,25,15,30,803.0,77.0,0.6,28.0,456.0,844.85,612.59
2016,9,25,15,45,766.0,75.5,0.65,27.5,406.0,809.94,593.99
2016,9,25,16,0,729.0,74.0,0.7,27.0,356.0,772.1,572.94
2016,9,25,16,15,687.5,68.5,0.8,26.0,305.0,728.89,548.98
2016,9,25,16,30,646.0,63.0,0.9,25.0,254.0,678.61,518.31
2016,9,25,16,45,578.0,57.0,1.05,24.0,203.0,604.04,468.16
2016,9,25,17,0,510.0,51.0,1.2,23.0,152.0,529.79,414.2
2016,9,25,17,15,409.5,40.5,1.3,22.0,106.0,425.13,332.25
2016,9,25,17,30,309.0,30.0,1.4,21.0,60.0,325.31,238.12
2016,9,25,17,45,154.5,15.0,1.5,20.0,30.0,160.34,0.0
2016,9,25,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,13.0,0.45,15.5,22.5,11.1,0.0
2016,9,26,6,30,235.0,26.0,0.4,16.0,45.0,21.44,9.78
2016,9,26,6,45,341.5,38.5,0.35,16.5,88.5,31.37,21.33
2016,9,26,7,0,448.0,51.0,0.3,17.0,132.0,41.08,30.41
2016,9,26,7,15,517.0,60.0,0.3,17.5,182.0,47.46,36.29
2016,9,26,7,30,586.0,69.0,0.3,18.0,232.0,53.73,41.86
2016,9,26,7,45,632.5,75.0,0.3,18.5,282.5,57.35,44.94
2016,9,26,8,0,679.0,81.0,0.3,19.0,333.0,60.94,47.87
2016,9,26,8,15,711.5,86.0,0.25,19.5,382.0,63.59,49.92
2016,9,26,8,30,744.0,91.0,0.2,20.0,431.0,66.18,51.87
2016,9,26,8,45,767.5,94.5,0.2,21.0,476.5,73.9,58.05
2016,9,26,9,0,791.0,98.0,0.2,22.0,522.0,75.44,58.9
2016,9,26,9,15,808.5,101.0,0.3,22.5,562.5,76.51,59.52
2016,9,26,9,30,826.0,104.0,0.4,23.0,603.0,77.59,60.15
2016,9,26,9,45,839.0,106.5,0.55,23.5,638.0,124.21,69.34
2016,9,26,10,0,852.0,109.0,0.7,24.0,673.0,180.9,102.42
2016,9,26,10,15,861.5,110.5,0.75,24.5,701.0,237.4,144.71
2016,9,26,10,30,871.0,112.0,0.8,25.0,729.0,294.41,191.36
2016,9,26,10,45,877.5,113.0,0.9,25.5,750.0,354.95,241.89
2016,9,26,11,0,884.0,114.0,1.0,26.0,771.0,409.51,287.66
2016,9,26,11,15,888.0,115.0,1.1,26.0,783.5,462.45,332.01
2016,9,26,11,30,892.0,116.0,1.2,26.0,796.0,514.29,374.51
2016,9,26,11,45,894.5,115.5,1.3,26.5,801.5,562.86,412.84
2016,9,26,12,0,897.0,115.0,1.4,27.0,807.0,609.71,448.84
2016,9,26,12,15,896.5,114.5,1.5,27.0,803.5,652.81,482.24
2016,9,26,12,30,896.0,114.0,1.6,27.0,800.0,693.54,513.33
2016,9,26,12,45,917.5,102.0,1.75,27.0,795.0,736.13,545.92
2016,9,26,13,0,939.0,90.0,1.9,27.0,790.0,776.75,576.09
2016,9,26,13,15,934.0,89.0,1.95,26.5,770.5,806.3,597.74
2016,9,26,13,30,929.0,88.0,2.0,26.0,751.0,832.43,617.33
2016,9,26,13,45,923.5,86.0,2.1,26.0,724.5,853.58,632.98
2016,9,26,14,0,918.0,84.0,2.2,26.0,698.0,871.11,646.42
2016,9,26,14,15,907.5,82.5,2.2,25.5,664.0,881.27,655.53
2016,9,26,14,30,897.0,81.0,2.2,25.0,630.0,887.64,662.38
2016,9,26,14,45,885.0,78.0,2.25,25.0,590.0,887.15,664.0
2016,9,26,15,0,873.0,75.0,2.3,25.0,550.0,882.91,663.29
2016,9,26,15,15,853.0,72.5,2.25,24.5,505.0,868.53,656.24
2016,9,26,15,30,833.0,70.0,2.2,24.0,460.0,860.16,653.37
2016,9,26,15,45,808.5,66.5,2.15,24.0,411.0,833.77,636.68
2016,9,26,16,0,784.0,63.0,2.1,24.0,362.0,804.32,617.64
2016,9,26,16,15,745.0,58.5,1.9,23.5,310.5,758.08,586.05
2016,9,26,16,30,706.0,54.0,1.7,23.0,259.0,709.79,551.75
2016,9,26,16,45,649.5,48.0,1.55,22.5,207.5,643.19,502.6
2016,9,26,17,0,593.0,42.0,1.4,22.0,156.0,576.12,450.14
2016,9,26,17,15,492.5,34.0,1.35,21.0,108.5,471.97,367.22
2016,9,26,17,30,392.0,26.0,1.3,20.0,61.0,383.58,272.11
2016,9,26,17,45,196.0,13.0,1.3,19.5,30.5,154.59,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,27,6,15,151.5,12.0,0.25,15.5,23.5,10.24,0.0
2016,9,27,6,30,303.0,24.0,0.2,16.0,47.0,19.87,8.07
2016,9,27,6,45,410.5,34.0,0.2,16.5,91.5,27.79,18.23
2016,9,27,7,0,518.0,44.0,0.2,17.0,136.0,35.62,25.64
2016,9,27,7,15,584.5,50.5,0.2,17.0,186.0,40.29,30.07
2016,9,27,7,30,651.0,57.0,0.2,17.0,236.0,48.92,37.83
2016,9,27,7,45,692.5,62.5,0.2,17.5,287.0,52.87,41.22
2016,9,27,8,0,734.0,68.0,0.2,18.0,338.0,56.76,44.45
2016,9,27,8,15,764.0,71.5,0.2,18.5,386.5,58.9,46.08
2016,9,27,8,30,794.0,75.0,0.2,19.0,435.0,61.02,47.67
2016,9,27,8,45,578.5,141.0,0.25,20.0,418.0,97.47,78.36
2016,9,27,9,0,363.0,207.0,0.3,21.0,401.0,138.89,112.22
2016,9,27,9,15,326.5,233.5,0.35,21.5,417.5,152.31,122.56
2016,9,27,9,30,290.0,260.0,0.4,22.0,434.0,165.01,132.35
2016,9,27,9,45,597.5,171.5,0.5,22.5,556.0,142.84,91.54
2016,9,27,10,0,905.0,83.0,0.6,23.0,678.0,176.22,97.05
2016,9,27,10,15,912.5,84.0,0.65,23.0,706.0,233.6,140.44
2016,9,27,10,30,920.0,85.0,0.7,23.0,734.0,291.08,188.36
2016,9,27,10,45,621.5,209.0,0.8,23.5,653.0,339.07,238.49
2016,9,27,11,0,323.0,333.0,0.9,24.0,572.0,364.93,267.28
2016,9,27,11,15,328.5,335.0,0.95,24.0,581.0,394.53,291.06
2016,9,27,11,30,334.0,337.0,1.0,24.0,590.0,424.2,314.56
2016,9,27,11,45,636.0,213.0,1.1,24.0,699.0,509.43,378.29
2016,9,27,12,0,938.0,89.0,1.2,24.0,808.0,608.36,452.69
2016,9,27,12,15,598.0,225.0,1.3,24.0,683.0,570.85,426.53
2016,9,27,12,30,258.0,361.0,1.4,24.0,558.0,492.24,368.98
2016,9,27,12,45,597.5,222.5,1.5,24.0,668.5,633.02,476.24
2016,9,27,13,0,937.0,84.0,1.6,24.0,779.0,767.14,574.97
2016,9,27,13,15,604.0,205.5,1.65,24.0,649.0,679.11,510.37
2016,9,27,13,30,271.0,327.0,1.7,24.0,519.0,542.35,409.56
2016,9,27,13,45,590.5,204.0,1.75,24.0,602.0,714.25,540.09
2016,9,27,14,0,910.0,81.0,1.8,24.0,685.0,858.64,640.98
2016,9,27,14,15,899.5,79.5,1.85,23.5,651.0,868.51,649.05
2016,9,27,14,30,889.0,78.0,1.9,23.0,617.0,874.62,656.21
2016,9,27,14,45,873.5,76.5,2.0,23.0,577.0,872.63,657.36
2016,9,27,15,0,858.0,75.0,2.1,23.0,537.0,866.99,656.19
2016,9,27,15,15,838.0,72.5,2.15,22.5,492.5,852.54,649.87
2016,9,27,15,30,818.0,70.0,2.2,22.0,448.0,844.13,647.74
2016,9,27,15,45,789.0,67.0,2.25,22.0,399.0,814.46,629.3
2016,9,27,16,0,760.0,64.0,2.3,22.0,350.0,781.87,608.45
2016,9,27,16,15,720.0,59.5,2.25,21.5,299.0,735.08,576.97
2016,9,27,16,30,680.0,55.0,2.2,21.0,248.0,686.32,542.6
2016,9,27,16,45,617.0,49.0,2.2,20.5,197.5,614.81,489.37
2016,9,27,17,0,554.0,43.0,2.2,20.0,147.0,551.33,438.83
2016,9,27,17,15,450.5,34.0,2.15,19.0,101.0,446.31,352.48
2016,9,27,17,30,347.0,25.0,2.1,18.0,55.0,344.02,238.3
2016,9,27,17,45,173.5,12.5,2.05,17.5,27.5,137.07,0.0
2016,9,27,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,12.0,1.75,12.0,21.5,10.24,0.0
2016,9,28,6,30,259.0,24.0,1.8,12.0,43.0,19.85,7.45
2016,9,28,6,45,374.0,34.5,1.9,12.5,87.0,28.16,18.74
2016,9,28,7,0,489.0,45.0,2.0,13.0,131.0,36.38,26.64
2016,9,28,7,15,558.5,52.0,1.9,13.5,180.5,41.39,31.4
2016,9,28,7,30,628.0,59.0,1.8,14.0,230.0,46.37,35.95
2016,9,28,7,45,376.5,104.0,1.75,14.5,212.5,74.79,61.13
2016,9,28,8,0,125.0,149.0,1.7,15.0,195.0,106.71,88.88
2016,9,28,8,15,84.5,164.0,1.65,15.0,197.0,120.13,100.26
2016,9,28,8,30,44.0,179.0,1.6,15.0,199.0,129.97,108.43
2016,9,28,8,45,63.5,203.5,1.6,15.5,235.5,145.59,121.25
2016,9,28,9,0,83.0,228.0,1.6,16.0,272.0,160.79,133.52
2016,9,28,9,15,65.5,238.0,1.65,16.0,274.5,167.36,138.68
2016,9,28,9,30,48.0,248.0,1.7,16.0,277.0,173.65,143.63
2016,9,28,9,45,465.5,169.0,1.75,16.5,472.5,133.25,90.7
2016,9,28,10,0,883.0,90.0,1.8,17.0,668.0,176.68,101.44
2016,9,28,10,15,705.5,164.5,1.85,17.0,638.5,238.06,157.03
2016,9,28,10,30,528.0,239.0,1.9,17.0,609.0,294.0,210.81
2016,9,28,10,45,414.5,287.5,2.0,17.5,583.0,330.97,245.97
2016,9,28,11,0,301.0,336.0,2.1,18.0,557.0,358.72,272.12
2016,9,28,11,15,198.0,347.0,2.2,18.0,493.5,351.31,270.0
2016,9,28,11,30,95.0,358.0,2.3,18.0,430.0,329.99,255.67
2016,9,28,11,45,97.5,361.0,2.4,18.0,435.0,344.1,267.22
2016,9,28,12,0,100.0,364.0,2.5,18.0,440.0,358.31,278.68
2016,9,28,12,15,74.0,346.0,2.55,18.0,402.5,337.86,263.33
2016,9,28,12,30,48.0,328.0,2.6,18.0,365.0,313.9,245.07
2016,9,28,12,45,256.5,304.5,2.7,18.0,494.0,459.55,360.59
2016,9,28,13,0,465.0,281.0,2.8,18.0,623.0,615.21,480.03
2016,9,28,13,15,467.0,271.0,2.85,17.5,607.0,631.27,493.41
2016,9,28,13,30,469.0,261.0,2.9,17.0,591.0,645.23,506.17
2016,9,28,13,45,241.5,243.5,3.0,17.0,413.0,448.4,356.51
2016,9,28,14,0,14.0,226.0,3.1,17.0,235.0,209.18,165.06
2016,9,28,14,15,20.5,228.5,3.1,17.0,241.5,219.55,174.48
2016,9,28,14,30,27.0,231.0,3.1,17.0,248.0,230.75,184.07
2016,9,28,14,45,28.0,218.5,3.15,17.0,234.5,239.05,191.25
2016,9,28,15,0,29.0,206.0,3.2,17.0,221.0,231.14,185.51
2016,9,28,15,15,17.0,179.0,3.25,16.5,187.5,178.77,143.51
2016,9,28,15,30,5.0,152.0,3.3,16.0,154.0,142.68,114.14
2016,9,28,15,45,363.0,111.5,3.35,16.0,246.0,485.57,403.32
2016,9,28,16,0,721.0,71.0,3.4,16.0,338.0,753.93,610.92
2016,9,28,16,15,677.0,66.0,3.35,15.5,287.5,709.54,577.32
2016,9,28,16,30,633.0,61.0,3.3,15.0,237.0,658.3,539.17
2016,9,28,16,45,558.0,55.0,3.3,14.5,187.0,578.73,476.84
2016,9,28,17,0,483.0,49.0,3.3,14.0,137.0,499.74,411.52
2016,9,28,17,15,369.0,38.5,3.25,13.5,92.5,386.22,313.77
2016,9,28,17,30,255.0,28.0,3.2,13.0,48.0,271.77,181.7
2016,9,28,17,45,127.5,14.0,3.15,13.0,24.0,104.38,0.0
2016,9,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,94.0,13.0,2.5,11.0,20.0,11.1,0.0
2016,9,29,6,30,188.0,26.0,2.6,11.0,40.0,20.24,6.78
2016,9,29,6,45,308.0,38.5,2.75,11.5,82.5,31.55,21.66
2016,9,29,7,0,428.0,51.0,2.9,12.0,125.0,41.3,31.06
2016,9,29,7,15,500.5,59.5,2.85,12.0,173.5,47.24,36.81
2016,9,29,7,30,573.0,68.0,2.8,12.0,222.0,53.13,42.3
2016,9,29,7,45,286.5,68.0,2.8,12.5,145.0,49.28,38.8
2016,9,29,8,0,0.0,68.0,2.8,13.0,68.0,56.37,45.01
2016,9,29,8,15,0.0,82.0,2.8,13.0,82.0,67.59,54.87
2016,9,29,8,30,0.0,96.0,2.8,13.0,96.0,78.57,64.41
2016,9,29,8,45,0.0,109.5,2.8,13.5,109.5,89.06,73.29
2016,9,29,9,0,0.0,123.0,2.8,14.0,123.0,99.45,81.98
2016,9,29,9,15,0.0,137.0,2.8,14.0,137.0,110.09,90.97
2016,9,29,9,30,0.0,151.0,2.8,14.0,151.0,120.61,99.8
2016,9,29,9,45,51.0,225.0,2.8,14.5,258.5,166.8,131.27
2016,9,29,10,0,102.0,299.0,2.8,15.0,366.0,224.24,173.99
2016,9,29,10,15,68.0,290.0,2.8,15.0,335.0,224.75,175.35
2016,9,29,10,30,34.0,281.0,2.8,15.0,304.0,219.83,172.84
2016,9,29,10,45,51.5,306.0,2.85,15.5,343.0,248.4,194.76
2016,9,29,11,0,69.0,331.0,2.9,16.0,382.0,279.79,218.91
2016,9,29,11,15,486.5,214.5,2.95,16.0,579.5,367.63,282.82
2016,9,29,11,30,904.0,98.0,3.0,16.0,777.0,500.18,385.02
2016,9,29,11,45,904.5,98.0,3.05,16.5,780.5,548.11,425.11
2016,9,29,12,0,905.0,98.0,3.1,17.0,784.0,594.11,462.95
2016,9,29,12,15,904.0,98.0,3.15,17.0,780.0,637.08,498.39
2016,9,29,12,30,903.0,98.0,3.2,17.0,776.0,677.63,531.27
2016,9,29,12,45,900.0,97.0,3.25,17.0,764.0,713.27,559.96
2016,9,29,13,0,897.0,96.0,3.3,17.0,752.0,745.97,585.99
2016,9,29,13,15,891.5,95.0,3.3,16.5,732.5,773.74,607.6
2016,9,29,13,30,886.0,94.0,3.3,16.0,713.0,798.2,626.96
2016,9,29,13,45,876.5,93.5,3.35,16.0,686.0,816.6,641.21
2016,9,29,14,0,867.0,93.0,3.4,16.0,659.0,831.43,653.09
2016,9,29,14,15,855.0,91.0,3.45,16.0,625.5,838.91,659.88
2016,9,29,14,30,843.0,89.0,3.5,16.0,592.0,851.43,670.53
2016,9,29,14,45,825.5,87.0,3.55,16.0,552.5,847.19,669.24
2016,9,29,15,0,808.0,85.0,3.6,16.0,513.0,839.26,665.53
2016,9,29,15,15,785.5,82.0,3.65,15.5,468.5,822.12,656.39
2016,9,29,15,30,763.0,79.0,3.7,15.0,424.0,801.6,644.69
2016,9,29,15,45,731.0,75.5,3.75,15.0,376.0,768.89,622.42
2016,9,29,16,0,699.0,72.0,3.8,15.0,328.0,739.02,601.77
2016,9,29,16,15,654.5,67.0,3.75,14.5,278.0,689.25,565.69
2016,9,29,16,30,610.0,62.0,3.7,14.0,228.0,638.0,526.85
2016,9,29,16,45,539.5,54.5,3.7,14.0,179.0,560.75,464.45
2016,9,29,17,0,469.0,47.0,3.7,14.0,130.0,484.19,399.42
2016,9,29,17,15,355.5,36.5,3.55,13.5,87.0,372.04,301.46
2016,9,29,17,30,242.0,26.0,3.4,13.0,44.0,255.9,155.57
2016,9,29,17,45,121.0,13.0,3.3,12.5,22.0,98.39,0.0
2016,9,29,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
