Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,110.5,12.0,3.35,11.0,19.0,10.24,0.0
2016,9,30,6,30,221.0,24.0,3.5,11.0,38.0,19.95,5.41
2016,9,30,6,45,339.5,35.0,3.65,11.5,80.5,28.65,19.05
2016,9,30,7,0,458.0,46.0,3.8,12.0,123.0,37.24,27.42
2016,9,30,7,15,529.5,53.5,3.85,12.0,172.0,42.57,32.6
2016,9,30,7,30,601.0,61.0,3.9,12.0,221.0,47.87,37.56
2016,9,30,7,45,649.5,66.0,4.0,12.5,271.0,51.02,40.35
2016,9,30,8,0,698.0,71.0,4.1,13.0,321.0,54.16,43.03
2016,9,30,8,15,730.0,75.0,4.1,13.0,369.0,61.45,49.41
2016,9,30,8,30,762.0,79.0,4.1,13.0,417.0,63.84,51.39
2016,9,30,8,45,787.0,81.5,4.2,13.5,462.0,65.01,52.16
2016,9,30,9,0,812.0,84.0,4.3,14.0,507.0,66.2,52.94
2016,9,30,9,15,828.5,86.0,4.3,14.0,547.0,66.92,53.42
2016,9,30,9,30,845.0,88.0,4.3,14.0,587.0,67.66,53.92
2016,9,30,9,45,859.0,89.5,4.3,14.5,621.5,116.99,68.2
2016,9,30,10,0,873.0,91.0,4.3,15.0,656.0,173.01,100.48
2016,9,30,10,15,882.0,92.0,4.25,15.0,683.5,228.89,144.16
2016,9,30,10,30,891.0,93.0,4.2,15.0,711.0,285.04,193.26
2016,9,30,10,45,896.5,94.5,4.2,15.5,731.0,340.61,243.46
2016,9,30,11,0,902.0,96.0,4.2,16.0,751.0,395.64,293.15
2016,9,30,11,15,905.5,96.5,4.25,16.0,763.5,448.33,340.85
2016,9,30,11,30,909.0,97.0,4.3,16.0,776.0,499.8,386.55
2016,9,30,11,45,911.5,97.0,4.35,16.0,781.0,548.91,429.34
2016,9,30,12,0,914.0,97.0,4.4,16.0,786.0,596.26,469.74
2016,9,30,12,15,913.5,96.5,4.4,16.0,782.0,639.4,505.86
2016,9,30,12,30,913.0,96.0,4.4,16.0,778.0,680.09,539.35
2016,9,30,12,45,910.5,95.5,4.45,16.0,766.5,716.83,569.46
2016,9,30,13,0,908.0,95.0,4.5,16.0,755.0,750.66,596.94
2016,9,30,13,15,902.5,94.0,4.5,16.0,735.5,778.7,618.04
2016,9,30,13,30,897.0,93.0,4.5,16.0,716.0,803.4,636.77
2016,9,30,13,45,891.0,91.0,4.55,16.0,689.5,823.22,652.36
2016,9,30,14,0,885.0,89.0,4.6,16.0,663.0,839.5,665.56
2016,9,30,14,15,874.0,87.0,4.55,15.5,629.5,848.01,673.91
2016,9,30,14,30,863.0,85.0,4.5,15.0,596.0,852.82,679.79
2016,9,30,14,45,848.5,82.5,4.5,15.0,556.5,859.23,686.09
2016,9,30,15,0,834.0,80.0,4.5,15.0,517.0,853.41,683.55
2016,9,30,15,15,813.0,77.0,4.45,15.0,472.5,837.63,673.46
2016,9,30,15,30,792.0,74.0,4.4,15.0,428.0,818.41,660.82
2016,9,30,15,45,761.5,70.5,4.35,15.0,379.5,786.97,638.83
2016,9,30,16,0,731.0,67.0,4.3,15.0,331.0,752.65,614.19
2016,9,30,16,15,687.0,62.0,4.2,14.5,280.5,702.24,577.16
2016,9,30,16,30,643.0,57.0,4.1,14.0,230.0,656.8,542.45
2016,9,30,16,45,570.0,51.0,4.05,14.0,179.5,579.3,479.39
2016,9,30,17,0,497.0,45.0,4.0,14.0,129.0,502.48,413.6
2016,9,30,17,15,380.0,34.5,3.85,13.5,85.5,387.52,312.1
2016,9,30,17,30,263.0,24.0,3.7,13.0,42.0,265.69,138.43
2016,9,30,17,45,131.5,12.0,3.55,12.5,21.0,104.64,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,117.0,11.5,2.05,11.5,19.0,9.82,0.0
2016,10,1,6,30,234.0,23.0,2.1,12.0,38.0,19.15,3.51
2016,10,1,6,45,359.5,33.5,2.2,12.5,81.0,27.48,17.88
2016,10,1,7,0,485.0,44.0,2.3,13.0,124.0,35.75,25.97
2016,10,1,7,15,558.0,51.0,2.35,13.0,174.0,40.79,30.87
2016,10,1,7,30,631.0,58.0,2.4,13.0,224.0,45.82,35.58
2016,10,1,7,45,678.5,63.0,2.45,13.5,275.0,49.09,38.48
2016,10,1,8,0,726.0,68.0,2.5,14.0,326.0,56.97,45.38
2016,10,1,8,15,758.0,72.0,2.4,14.0,375.0,59.51,47.51
2016,10,1,8,30,790.0,76.0,2.3,14.0,424.0,62.02,49.59
2016,10,1,8,45,813.5,78.5,2.25,14.5,469.5,63.28,50.44
2016,10,1,9,0,837.0,81.0,2.2,15.0,515.0,64.55,51.3
2016,10,1,9,15,853.5,83.5,2.15,15.5,555.0,65.71,52.05
2016,10,1,9,30,870.0,86.0,2.1,16.0,595.0,75.99,60.72
2016,10,1,9,45,887.0,85.5,2.1,16.5,630.5,114.47,65.42
2016,10,1,10,0,904.0,85.0,2.1,17.0,666.0,171.0,96.69
2016,10,1,10,15,912.5,86.0,2.1,17.0,693.5,228.42,140.68
2016,10,1,10,30,921.0,87.0,2.1,17.0,721.0,286.02,190.13
2016,10,1,10,45,926.5,88.0,2.1,17.0,741.5,342.72,240.81
2016,10,1,11,0,932.0,89.0,2.1,17.0,762.0,398.82,291.01
2016,10,1,11,15,935.5,89.5,2.2,17.0,774.5,452.89,339.05
2016,10,1,11,30,939.0,90.0,2.3,17.0,787.0,505.68,385.01
2016,10,1,11,45,939.5,90.5,2.4,17.5,791.0,555.46,426.75
2016,10,1,12,0,940.0,91.0,2.5,18.0,795.0,603.24,465.77
2016,10,1,12,15,939.0,91.0,2.6,18.0,791.0,647.47,502.05
2016,10,1,12,30,938.0,91.0,2.7,18.0,787.0,689.18,535.73
2016,10,1,12,45,935.0,90.5,2.85,18.0,775.0,726.35,565.79
2016,10,1,13,0,932.0,90.0,3.0,18.0,763.0,760.5,593.09
2016,10,1,13,15,927.0,89.0,3.05,18.0,743.0,789.51,614.48
2016,10,1,13,30,922.0,88.0,3.1,18.0,723.0,815.12,633.55
2016,10,1,13,45,913.5,87.0,3.2,18.0,696.0,834.47,648.6
2016,10,1,14,0,905.0,86.0,3.3,18.0,669.0,850.14,661.26
2016,10,1,14,15,893.5,84.0,3.35,17.5,634.5,858.48,669.89
2016,10,1,14,30,882.0,82.0,3.4,17.0,600.0,863.03,676.09
2016,10,1,14,45,866.5,80.0,3.5,17.0,559.5,860.41,676.38
2016,10,1,15,0,851.0,78.0,3.6,17.0,519.0,863.16,680.7
2016,10,1,15,15,829.0,75.0,3.65,16.5,473.5,846.54,672.05
2016,10,1,15,30,807.0,72.0,3.7,16.0,428.0,826.42,660.84
2016,10,1,15,45,776.0,68.5,3.75,16.0,379.0,794.51,639.37
2016,10,1,16,0,745.0,65.0,3.8,16.0,330.0,759.7,615.16
2016,10,1,16,15,699.5,60.5,3.75,15.5,279.0,708.6,578.24
2016,10,1,16,30,654.0,56.0,3.7,15.0,228.0,655.56,538.03
2016,10,1,16,45,582.5,49.5,3.7,15.0,177.5,585.51,481.16
2016,10,1,17,0,511.0,43.0,3.7,15.0,127.0,509.31,416.02
2016,10,1,17,15,386.0,32.5,3.6,14.5,83.0,388.47,309.09
2016,10,1,17,30,261.0,22.0,3.5,14.0,39.0,258.25,100.84
2016,10,1,17,45,130.5,11.0,3.45,14.0,19.5,102.61,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,112.5,11.0,2.35,11.5,17.5,9.39,0.0
2016,10,2,6,30,225.0,22.0,2.5,12.0,35.0,18.3,1.38
2016,10,2,6,45,343.5,33.0,2.65,12.5,76.5,27.08,17.41
2016,10,2,7,0,462.0,44.0,2.8,13.0,118.0,35.73,25.9
2016,10,2,7,15,534.5,51.0,2.9,13.0,166.5,40.72,30.78
2016,10,2,7,30,607.0,58.0,3.0,13.0,215.0,45.71,35.47
2016,10,2,7,45,303.5,52.5,3.15,13.5,131.0,38.01,28.55
2016,10,2,8,0,0.0,47.0,3.3,14.0,47.0,38.86,29.22
2016,10,2,8,15,51.5,115.5,3.35,14.0,138.0,89.62,74.18
2016,10,2,8,30,103.0,184.0,3.4,14.0,229.0,132.89,111.78
2016,10,2,8,45,55.0,178.0,3.45,14.5,202.5,130.52,109.12
2016,10,2,9,0,7.0,172.0,3.5,15.0,176.0,133.56,111.23
2016,10,2,9,15,36.0,211.5,3.5,15.0,232.5,151.83,126.61
2016,10,2,9,30,65.0,251.0,3.5,15.0,289.0,174.95,145.97
2016,10,2,9,45,32.5,158.5,3.55,15.0,177.5,122.97,95.94
2016,10,2,10,0,0.0,66.0,3.6,15.0,66.0,54.83,40.32
2016,10,2,10,15,104.5,194.0,3.6,15.0,266.0,162.68,124.41
2016,10,2,10,30,209.0,322.0,3.6,15.0,466.0,280.39,214.9
2016,10,2,10,45,197.5,333.5,3.65,15.5,472.5,303.74,234.36
2016,10,2,11,0,186.0,345.0,3.7,16.0,479.0,325.94,252.98
2016,10,2,11,15,542.5,223.5,3.7,16.0,622.0,393.99,302.76
2016,10,2,11,30,899.0,102.0,3.7,16.0,765.0,495.64,382.32
2016,10,2,11,45,906.5,99.5,3.75,16.0,771.5,544.65,424.6
2016,10,2,12,0,914.0,97.0,3.8,16.0,778.0,592.24,465.0
2016,10,2,12,15,914.0,97.0,3.85,16.0,774.5,636.0,501.56
2016,10,2,12,30,914.0,97.0,3.9,16.0,771.0,677.38,535.56
2016,10,2,12,45,909.5,97.5,3.95,16.0,759.0,713.67,565.13
2016,10,2,13,0,905.0,98.0,4.0,16.0,747.0,746.95,592.01
2016,10,2,13,15,899.0,97.0,4.05,16.0,727.0,774.5,613.14
2016,10,2,13,30,893.0,96.0,4.1,16.0,707.0,798.68,631.62
2016,10,2,13,45,884.0,94.5,4.2,16.0,679.5,816.52,645.82
2016,10,2,14,0,875.0,93.0,4.3,16.0,652.0,830.73,657.67
2016,10,2,14,15,862.5,91.5,4.3,15.5,618.0,838.41,665.72
2016,10,2,14,30,850.0,90.0,4.3,15.0,584.0,851.03,677.64
2016,10,2,14,45,830.5,88.0,4.35,15.0,543.0,845.09,675.18
2016,10,2,15,0,811.0,86.0,4.4,15.0,502.0,835.41,670.19
2016,10,2,15,15,787.5,83.0,4.35,15.0,457.5,817.42,658.4
2016,10,2,15,30,764.0,80.0,4.3,15.0,413.0,796.01,644.03
2016,10,2,15,45,731.0,75.5,4.3,15.0,364.5,761.28,619.68
2016,10,2,16,0,698.0,71.0,4.3,15.0,316.0,729.75,597.17
2016,10,2,16,15,649.5,65.5,4.2,14.5,265.5,676.22,557.24
2016,10,2,16,30,601.0,60.0,4.1,14.0,215.0,621.34,514.58
2016,10,2,16,45,530.0,52.0,4.0,14.0,166.5,543.86,450.64
2016,10,2,17,0,459.0,44.0,3.9,14.0,118.0,467.19,384.03
2016,10,2,17,15,331.5,33.0,3.7,13.5,76.0,345.53,274.28
2016,10,2,17,30,204.0,22.0,3.5,13.0,34.0,211.42,42.35
2016,10,2,17,45,102.0,11.0,3.3,13.0,17.0,81.9,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.55,11.5,9.0,7.68,0.0
2016,10,3,6,30,0.0,18.0,1.6,12.0,18.0,14.77,0.0
2016,10,3,6,45,18.5,37.0,1.7,12.5,40.0,29.38,19.25
2016,10,3,7,0,37.0,56.0,1.8,13.0,62.0,43.71,32.89
2016,10,3,7,15,49.0,77.0,1.8,13.0,88.0,59.07,47.07
2016,10,3,7,30,61.0,98.0,1.8,13.0,114.0,74.17,60.81
2016,10,3,7,45,69.0,118.5,1.85,13.0,140.0,88.66,73.76
2016,10,3,8,0,77.0,139.0,1.9,13.0,166.0,102.87,86.24
2016,10,3,8,15,38.5,137.0,1.9,13.0,150.5,103.0,86.15
2016,10,3,8,30,0.0,135.0,1.9,13.0,135.0,106.24,88.76
2016,10,3,8,45,3.0,151.5,1.9,13.5,153.0,118.57,99.06
2016,10,3,9,0,6.0,168.0,1.9,14.0,171.0,130.77,109.1
2016,10,3,9,15,27.0,204.0,1.9,14.0,219.5,147.31,122.98
2016,10,3,9,30,48.0,240.0,1.9,14.0,268.0,168.69,140.85
2016,10,3,9,45,29.5,226.5,1.95,14.5,244.5,165.43,130.7
2016,10,3,10,0,11.0,213.0,2.0,15.0,221.0,167.89,132.53
2016,10,3,10,15,5.5,179.5,2.05,15.0,183.5,145.06,114.05
2016,10,3,10,30,0.0,146.0,2.1,15.0,146.0,119.42,93.33
2016,10,3,10,45,1.5,162.5,2.15,15.0,164.0,133.2,104.43
2016,10,3,11,0,3.0,179.0,2.2,15.0,182.0,147.32,115.74
2016,10,3,11,15,3.0,178.5,2.25,15.0,181.5,147.75,116.01
2016,10,3,11,30,3.0,178.0,2.3,15.0,181.0,148.12,116.28
2016,10,3,11,45,9.0,214.5,2.35,15.0,221.5,181.49,143.16
2016,10,3,12,0,15.0,251.0,2.4,15.0,262.0,216.12,170.83
2016,10,3,12,15,15.5,253.5,2.4,15.0,265.0,220.62,174.42
2016,10,3,12,30,16.0,256.0,2.4,15.0,268.0,225.21,178.2
2016,10,3,12,45,10.5,223.5,2.45,15.0,231.5,195.65,154.71
2016,10,3,13,0,5.0,191.0,2.5,15.0,195.0,164.96,130.16
2016,10,3,13,15,7.5,205.5,2.45,15.0,211.0,180.59,143.04
2016,10,3,13,30,10.0,220.0,2.4,15.0,227.0,196.97,156.44
2016,10,3,13,45,8.5,209.0,2.4,15.0,215.0,187.42,148.93
2016,10,3,14,0,7.0,198.0,2.4,15.0,203.0,177.65,141.29
2016,10,3,14,15,4.5,184.0,2.35,15.0,187.5,164.0,130.43
2016,10,3,14,30,2.0,170.0,2.3,15.0,172.0,150.1,119.31
2016,10,3,14,45,1.0,138.5,2.3,15.0,139.5,120.42,95.2
2016,10,3,15,0,0.0,107.0,2.3,15.0,107.0,90.69,70.78
2016,10,3,15,15,3.0,126.5,2.25,14.5,128.0,113.21,90.12
2016,10,3,15,30,6.0,146.0,2.2,14.0,149.0,138.9,112.09
2016,10,3,15,45,323.5,111.0,2.15,14.0,223.5,445.48,371.77
2016,10,3,16,0,641.0,76.0,2.1,14.0,298.0,685.0,557.93
2016,10,3,16,15,591.0,70.0,1.95,14.0,249.5,630.27,513.82
2016,10,3,16,30,541.0,64.0,1.8,14.0,201.0,574.27,469.64
2016,10,3,16,45,461.0,56.0,1.7,14.0,154.0,490.51,401.85
2016,10,3,17,0,381.0,48.0,1.6,14.0,107.0,407.44,331.39
2016,10,3,17,15,257.0,34.5,1.5,14.0,68.0,288.19,223.53
2016,10,3,17,30,133.0,21.0,1.4,14.0,29.0,155.46,0.0
2016,10,3,17,45,66.5,10.5,1.3,14.0,14.5,56.01,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,78.0,10.5,1.7,12.0,15.0,8.96,0.0
2016,10,4,6,30,156.0,21.0,1.8,12.0,30.0,16.38,0.0
2016,10,4,6,45,287.5,33.5,1.95,12.5,70.5,27.54,17.53
2016,10,4,7,0,419.0,46.0,2.1,13.0,111.0,37.46,27.34
2016,10,4,7,15,496.5,54.0,2.1,13.0,159.0,43.15,32.9
2016,10,4,7,30,574.0,62.0,2.1,13.0,207.0,48.82,38.23
2016,10,4,7,45,634.5,65.5,2.1,13.5,258.0,50.82,40.03
2016,10,4,8,0,695.0,69.0,2.1,14.0,309.0,52.97,41.83
2016,10,4,8,15,729.5,73.0,2.0,14.0,357.5,60.22,48.18
2016,10,4,8,30,764.0,77.0,1.9,14.0,406.0,62.7,50.24
2016,10,4,8,45,795.0,78.5,1.85,14.5,452.0,63.28,50.48
2016,10,4,9,0,826.0,80.0,1.8,15.0,498.0,63.93,50.8
2016,10,4,9,15,843.5,82.0,1.7,15.0,538.5,64.79,51.4
2016,10,4,9,30,861.0,84.0,1.6,15.0,579.0,74.61,59.81
2016,10,4,9,45,874.0,86.0,1.55,15.5,613.5,109.2,63.89
2016,10,4,10,0,887.0,88.0,1.5,16.0,648.0,166.07,94.38
2016,10,4,10,15,896.0,89.5,1.45,16.0,675.5,222.88,137.12
2016,10,4,10,30,905.0,91.0,1.4,16.0,703.0,279.96,185.58
2016,10,4,10,45,914.5,90.5,1.4,16.5,724.0,335.71,234.57
2016,10,4,11,0,924.0,90.0,1.4,17.0,745.0,391.23,283.31
2016,10,4,11,15,927.5,90.5,1.5,17.0,757.0,444.73,330.59
2016,10,4,11,30,931.0,91.0,1.6,17.0,769.0,496.94,375.82
2016,10,4,11,45,934.5,90.0,1.7,17.0,774.0,546.36,417.85
2016,10,4,12,0,938.0,89.0,1.8,17.0,779.0,593.99,457.5
2016,10,4,12,15,937.0,89.0,1.95,17.0,774.5,637.89,493.78
2016,10,4,12,30,936.0,89.0,2.1,17.0,770.0,679.25,527.51
2016,10,4,12,45,647.0,198.0,2.3,17.5,665.5,634.59,493.55
2016,10,4,13,0,358.0,307.0,2.5,18.0,561.0,547.38,426.68
2016,10,4,13,15,635.5,197.5,2.65,17.5,632.5,684.0,535.57
2016,10,4,13,30,913.0,88.0,2.8,17.0,704.0,800.69,625.34
2016,10,4,13,45,904.0,87.0,2.95,17.0,676.0,819.25,639.48
2016,10,4,14,0,895.0,86.0,3.1,17.0,648.0,834.16,651.98
2016,10,4,14,15,883.0,84.0,3.2,17.0,614.0,841.78,659.19
2016,10,4,14,30,871.0,82.0,3.3,17.0,580.0,845.66,663.94
2016,10,4,14,45,853.0,80.5,3.4,17.0,539.5,849.98,669.2
2016,10,4,15,0,835.0,79.0,3.5,17.0,499.0,842.28,665.92
2016,10,4,15,15,812.0,76.0,3.55,16.5,453.5,824.76,656.55
2016,10,4,15,30,789.0,73.0,3.6,16.0,408.0,803.8,644.52
2016,10,4,15,45,752.0,70.0,3.7,16.0,359.0,767.5,619.73
2016,10,4,16,0,715.0,67.0,3.8,16.0,310.0,728.38,592.05
2016,10,4,16,15,665.5,61.5,3.8,15.5,259.5,679.65,556.43
2016,10,4,16,30,616.0,56.0,3.8,15.0,209.0,624.05,513.47
2016,10,4,16,45,529.0,49.5,3.8,15.0,159.0,535.89,441.27
2016,10,4,17,0,442.0,43.0,3.8,15.0,109.0,448.89,366.2
2016,10,4,17,15,303.5,31.0,3.7,14.5,68.0,319.42,245.83
2016,10,4,17,30,165.0,19.0,3.6,14.0,27.0,172.81,0.0
2016,10,4,17,45,82.5,9.5,3.55,14.0,13.5,66.19,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,112.0,9.5,2.15,10.5,15.5,8.11,0.0
2016,10,5,6,30,224.0,19.0,2.2,11.0,31.0,15.8,0.0
2016,10,5,6,45,364.0,29.0,2.25,11.5,73.5,23.86,14.35
2016,10,5,7,0,504.0,39.0,2.3,12.0,116.0,31.9,22.52
2016,10,5,7,15,580.0,46.0,2.3,12.5,166.0,37.13,27.59
2016,10,5,7,30,656.0,53.0,2.3,13.0,216.0,46.08,35.78
2016,10,5,7,45,706.5,57.0,2.3,13.5,267.5,48.98,38.38
2016,10,5,8,0,757.0,61.0,2.3,14.0,319.0,51.92,40.9
2016,10,5,8,15,788.5,64.0,2.3,14.5,368.0,53.91,42.5
2016,10,5,8,30,820.0,67.0,2.3,15.0,417.0,55.91,44.05
2016,10,5,8,45,844.0,69.0,2.3,15.5,462.5,64.25,51.16
2016,10,5,9,0,868.0,71.0,2.3,16.0,508.0,66.13,52.53
2016,10,5,9,15,884.0,73.0,2.15,16.0,548.5,67.81,53.84
2016,10,5,9,30,900.0,75.0,2.0,16.0,589.0,69.41,55.09
2016,10,5,9,45,911.5,76.5,1.9,16.5,623.0,103.17,58.63
2016,10,5,10,0,923.0,78.0,1.8,17.0,657.0,161.46,89.16
2016,10,5,10,15,931.0,79.5,1.75,17.0,684.5,219.9,132.88
2016,10,5,10,30,939.0,81.0,1.7,17.0,712.0,278.46,182.6
2016,10,5,10,45,944.5,81.5,1.65,17.5,732.0,335.44,232.81
2016,10,5,11,0,950.0,82.0,1.6,18.0,752.0,391.74,282.36
2016,10,5,11,15,953.0,82.5,1.65,18.0,763.5,446.17,330.35
2016,10,5,11,30,956.0,83.0,1.7,18.0,775.0,499.2,376.12
2016,10,5,11,45,956.5,83.0,1.8,18.0,779.0,548.96,418.46
2016,10,5,12,0,957.0,83.0,1.9,18.0,783.0,596.63,458.17
2016,10,5,12,15,955.5,83.0,1.95,18.0,778.0,640.85,494.13
2016,10,5,12,30,954.0,83.0,2.0,18.0,773.0,682.44,527.36
2016,10,5,12,45,943.0,86.0,2.15,18.5,758.5,717.88,555.03
2016,10,5,13,0,932.0,89.0,2.3,19.0,744.0,749.85,579.69
2016,10,5,13,15,925.5,88.0,2.35,18.5,723.5,777.48,601.35
2016,10,5,13,30,919.0,87.0,2.4,18.0,703.0,801.63,620.43
2016,10,5,13,45,908.5,86.5,2.5,18.0,674.5,819.64,634.57
2016,10,5,14,0,898.0,86.0,2.6,18.0,646.0,833.94,646.31
2016,10,5,14,15,885.0,84.0,2.65,18.0,611.0,840.76,652.62
2016,10,5,14,30,872.0,82.0,2.7,18.0,576.0,843.79,656.51
2016,10,5,14,45,852.0,80.5,2.8,18.0,535.0,846.36,660.6
2016,10,5,15,0,832.0,79.0,2.9,18.0,494.0,836.92,656.24
2016,10,5,15,15,807.5,76.0,2.95,17.5,448.5,818.1,646.11
2016,10,5,15,30,783.0,73.0,3.0,17.0,403.0,795.85,633.32
2016,10,5,15,45,744.5,70.0,3.05,17.0,353.0,758.34,607.7
2016,10,5,16,0,706.0,67.0,3.1,17.0,303.0,718.03,579.21
2016,10,5,16,15,654.5,61.5,3.05,16.5,252.5,668.05,542.71
2016,10,5,16,30,603.0,56.0,3.0,16.0,202.0,611.11,498.81
2016,10,5,16,45,518.5,49.0,3.0,15.5,153.0,524.81,429.38
2016,10,5,17,0,434.0,42.0,3.0,15.0,104.0,439.66,356.63
2016,10,5,17,15,292.5,30.0,3.05,14.5,64.0,308.83,231.99
2016,10,5,17,30,151.0,18.0,3.1,14.0,24.0,125.34,0.0
2016,10,5,17,45,75.5,9.0,3.15,14.0,12.0,7.68,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,102.5,9.0,1.45,12.0,14.0,7.68,0.0
2016,10,6,6,30,205.0,18.0,1.5,12.0,28.0,14.94,0.0
2016,10,6,6,45,346.0,28.0,1.55,12.5,69.5,23.01,13.39
2016,10,6,7,0,487.0,38.0,1.6,13.0,111.0,31.05,21.65
2016,10,6,7,15,562.5,45.0,1.7,13.5,160.0,36.28,26.7
2016,10,6,7,30,638.0,52.0,1.8,14.0,209.0,45.15,34.8
2016,10,6,7,45,688.5,56.0,1.9,14.5,259.5,48.05,37.4
2016,10,6,8,0,739.0,60.0,2.0,15.0,310.0,51.0,39.93
2016,10,6,8,15,770.5,63.5,1.95,15.0,358.0,53.38,41.95
2016,10,6,8,30,802.0,67.0,1.9,15.0,406.0,55.74,43.92
2016,10,6,8,45,825.5,69.5,1.9,15.5,451.0,57.25,45.02
2016,10,6,9,0,849.0,72.0,1.9,16.0,496.0,66.52,52.89
2016,10,6,9,15,865.0,74.0,1.85,16.5,535.5,68.18,54.06
2016,10,6,9,30,881.0,76.0,1.8,17.0,575.0,69.76,55.18
2016,10,6,9,45,897.0,75.5,1.75,17.5,609.5,100.04,57.01
2016,10,6,10,0,913.0,75.0,1.7,18.0,644.0,156.48,85.48
2016,10,6,10,15,921.0,76.5,1.6,18.0,671.0,214.22,128.22
2016,10,6,10,30,929.0,78.0,1.5,18.0,698.0,272.07,176.99
2016,10,6,10,45,934.5,78.5,1.45,18.5,717.5,328.35,226.31
2016,10,6,11,0,940.0,79.0,1.4,19.0,737.0,383.96,275.03
2016,10,6,11,15,943.0,79.5,1.35,19.0,749.0,437.72,321.9
2016,10,6,11,30,946.0,80.0,1.3,19.0,761.0,490.09,366.4
2016,10,6,11,45,947.5,79.5,1.3,19.5,764.5,539.26,406.65
2016,10,6,12,0,949.0,79.0,1.3,20.0,768.0,586.42,444.07
2016,10,6,12,15,948.0,79.0,1.35,20.0,764.0,630.4,479.26
2016,10,6,12,30,947.0,79.0,1.4,20.0,760.0,671.8,511.8
2016,10,6,12,45,939.5,80.5,1.5,20.0,746.5,707.67,540.18
2016,10,6,13,0,932.0,82.0,1.6,20.0,733.0,740.27,565.84
2016,10,6,13,15,926.5,81.0,1.65,20.0,712.5,768.36,586.3
2016,10,6,13,30,921.0,80.0,1.7,20.0,692.0,793.02,604.3
2016,10,6,13,45,911.5,79.5,1.75,20.0,664.0,811.62,618.27
2016,10,6,14,0,902.0,79.0,1.8,20.0,636.0,826.55,629.92
2016,10,6,14,15,889.5,77.0,1.85,19.5,602.0,833.6,637.57
2016,10,6,14,30,877.0,75.0,1.9,19.0,568.0,836.87,642.87
2016,10,6,14,45,859.0,73.5,2.0,19.0,527.5,832.4,642.23
2016,10,6,15,0,841.0,72.0,2.1,19.0,487.0,824.33,639.18
2016,10,6,15,15,817.5,69.5,2.15,19.0,442.0,815.63,635.27
2016,10,6,15,30,794.0,67.0,2.2,19.0,397.0,794.88,622.67
2016,10,6,15,45,758.5,64.0,2.25,19.0,348.0,760.03,599.62
2016,10,6,16,0,723.0,61.0,2.3,19.0,299.0,722.43,573.79
2016,10,6,16,15,673.5,56.0,2.25,18.0,249.0,668.16,535.72
2016,10,6,16,30,624.0,51.0,2.2,17.0,199.0,612.22,494.13
2016,10,6,16,45,540.0,44.0,2.15,16.5,150.0,533.39,431.04
2016,10,6,17,0,456.0,37.0,2.1,16.0,101.0,449.32,359.51
2016,10,6,17,15,313.5,26.0,2.1,15.5,61.5,319.3,230.67
2016,10,6,17,30,171.0,15.0,2.1,15.0,22.0,136.71,0.0
2016,10,6,17,45,85.5,7.5,2.15,14.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.35,12.0,12.5,10.67,0.0
2016,10,7,6,30,0.0,25.0,1.4,12.0,25.0,19.21,0.0
2016,10,7,6,45,232.0,31.5,1.5,12.5,65.0,24.45,14.34
2016,10,7,7,0,464.0,38.0,1.6,13.0,105.0,31.02,21.58
2016,10,7,7,15,540.0,45.0,1.6,13.5,153.0,36.21,26.62
2016,10,7,7,30,616.0,52.0,1.6,14.0,201.0,41.4,31.44
2016,10,7,7,45,455.5,87.0,1.6,14.5,210.5,64.31,51.84
2016,10,7,8,0,295.0,122.0,1.6,15.0,220.0,88.49,73.02
2016,10,7,8,15,452.0,111.5,1.6,15.5,288.0,79.25,64.62
2016,10,7,8,30,609.0,101.0,1.6,16.0,356.0,73.05,58.92
2016,10,7,8,45,613.5,112.5,1.65,16.5,393.5,79.54,64.29
2016,10,7,9,0,618.0,124.0,1.7,17.0,431.0,85.73,69.32
2016,10,7,9,15,615.5,137.0,1.7,17.5,463.5,92.61,74.89
2016,10,7,9,30,613.0,150.0,1.7,18.0,496.0,99.22,80.19
2016,10,7,9,45,734.0,122.0,1.75,19.0,559.5,106.52,66.23
2016,10,7,10,0,855.0,94.0,1.8,20.0,623.0,153.89,85.33
2016,10,7,10,15,864.0,95.5,1.75,20.5,650.0,216.5,131.28
2016,10,7,10,30,873.0,97.0,1.7,21.0,677.0,271.72,176.83
2016,10,7,10,45,880.5,97.5,1.7,21.5,696.5,325.84,223.62
2016,10,7,11,0,888.0,98.0,1.7,22.0,716.0,379.59,270.2
2016,10,7,11,15,706.5,173.5,1.6,22.0,670.5,414.51,304.91
2016,10,7,11,30,525.0,249.0,1.5,22.0,625.0,435.68,326.0
2016,10,7,11,45,711.5,174.0,1.45,22.5,686.0,501.38,375.93
2016,10,7,12,0,898.0,99.0,1.4,23.0,747.0,574.8,431.41
2016,10,7,12,15,897.0,98.5,1.3,23.0,743.0,616.54,463.38
2016,10,7,12,30,896.0,98.0,1.2,23.0,739.0,655.83,492.8
2016,10,7,12,45,874.0,106.0,1.1,23.0,722.0,686.75,515.26
2016,10,7,13,0,852.0,114.0,1.0,23.0,705.0,719.06,537.79
2016,10,7,13,15,719.0,157.5,0.9,23.0,646.5,701.01,523.85
2016,10,7,13,30,586.0,201.0,0.8,23.0,588.0,663.91,497.01
2016,10,7,13,45,520.0,215.0,0.75,23.5,548.0,647.91,485.21
2016,10,7,14,0,454.0,229.0,0.7,24.0,508.0,626.99,469.58
2016,10,7,14,15,621.0,166.5,0.7,23.5,525.0,720.65,539.7
2016,10,7,14,30,788.0,104.0,0.7,23.0,542.0,801.66,596.11
2016,10,7,14,45,694.5,115.0,0.7,23.0,481.0,752.57,563.56
2016,10,7,15,0,601.0,126.0,0.7,23.0,420.0,694.15,525.76
2016,10,7,15,15,660.5,99.0,0.75,22.5,394.0,719.6,547.17
2016,10,7,15,30,720.0,72.0,0.8,22.0,368.0,734.94,560.59
2016,10,7,15,45,654.5,78.0,0.9,21.5,321.0,691.86,533.93
2016,10,7,16,0,589.0,84.0,1.0,21.0,274.0,641.61,501.43
2016,10,7,16,15,534.5,75.5,1.1,20.0,226.5,580.9,460.24
2016,10,7,16,30,480.0,67.0,1.2,19.0,179.0,519.04,415.36
2016,10,7,16,45,399.5,56.0,1.35,18.5,133.5,433.16,348.18
2016,10,7,17,0,319.0,45.0,1.5,18.0,88.0,349.97,278.2
2016,10,7,17,15,159.5,30.5,1.55,17.5,52.0,205.48,139.71
2016,10,7,17,30,0.0,16.0,1.6,17.0,16.0,13.66,0.0
2016,10,7,17,45,0.0,8.0,1.65,17.0,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,58.5,8.0,1.1,13.0,10.5,6.83,0.0
2016,10,8,6,30,117.0,16.0,1.1,13.0,21.0,13.66,0.0
2016,10,8,6,45,249.5,29.5,1.1,13.5,59.0,24.24,13.83
2016,10,8,7,0,382.0,43.0,1.1,14.0,97.0,35.1,25.0
2016,10,8,7,15,465.5,52.0,1.1,14.5,144.5,41.69,31.33
2016,10,8,7,30,549.0,61.0,1.1,15.0,192.0,48.23,37.36
2016,10,8,7,45,600.0,67.5,1.1,15.5,240.5,52.45,41.14
2016,10,8,8,0,651.0,74.0,1.1,16.0,289.0,56.63,44.75
2016,10,8,8,15,688.0,78.5,1.1,16.5,337.0,59.13,46.78
2016,10,8,8,30,725.0,83.0,1.1,17.0,385.0,61.63,48.74
2016,10,8,8,45,749.0,87.5,1.1,17.5,428.5,69.84,55.63
2016,10,8,9,0,773.0,92.0,1.1,18.0,472.0,72.33,57.5
2016,10,8,9,15,792.0,95.0,1.15,18.5,511.5,73.62,58.32
2016,10,8,9,30,811.0,98.0,1.2,19.0,551.0,74.92,59.17
2016,10,8,9,45,856.0,88.0,1.25,20.0,591.5,94.42,54.44
2016,10,8,10,0,901.0,78.0,1.3,21.0,632.0,153.71,83.28
2016,10,8,10,15,909.5,79.0,1.25,21.5,659.0,210.43,123.83
2016,10,8,10,30,918.0,80.0,1.2,22.0,686.0,267.31,170.42
2016,10,8,10,45,922.5,81.5,1.2,22.5,705.5,323.4,218.65
2016,10,8,11,0,927.0,83.0,1.2,23.0,725.0,378.78,266.34
2016,10,8,11,15,930.5,83.5,1.1,23.0,736.5,432.01,311.72
2016,10,8,11,30,934.0,84.0,1.0,23.0,748.0,483.92,354.71
2016,10,8,11,45,934.5,84.5,0.9,23.5,751.5,532.87,393.26
2016,10,8,12,0,935.0,85.0,0.8,24.0,755.0,579.79,428.72
2016,10,8,12,15,934.0,85.0,0.7,24.0,750.5,623.18,461.11
2016,10,8,12,30,933.0,85.0,0.6,24.0,746.0,664.03,490.56
2016,10,8,12,45,929.5,84.0,0.5,24.5,733.5,699.56,514.42
2016,10,8,13,0,926.0,83.0,0.4,25.0,721.0,732.0,535.37
2016,10,8,13,15,920.5,82.5,0.35,25.0,701.0,760.33,553.78
2016,10,8,13,30,915.0,82.0,0.3,25.0,681.0,785.3,569.49
2016,10,8,13,45,905.5,81.0,0.3,25.0,653.0,803.16,581.53
2016,10,8,14,0,896.0,80.0,0.3,25.0,625.0,817.35,591.42
2016,10,8,14,15,884.0,78.0,0.4,24.5,590.5,824.68,600.06
2016,10,8,14,30,872.0,76.0,0.5,24.0,556.0,828.28,606.61
2016,10,8,14,45,854.0,74.0,0.6,24.0,516.0,823.17,606.49
2016,10,8,15,0,836.0,72.0,0.7,24.0,476.0,823.04,609.78
2016,10,8,15,15,812.0,69.5,0.8,23.5,431.0,805.27,602.38
2016,10,8,15,30,788.0,67.0,0.9,23.0,386.0,784.14,592.55
2016,10,8,15,45,753.0,63.0,1.05,23.0,337.5,748.57,571.68
2016,10,8,16,0,718.0,59.0,1.2,23.0,289.0,710.3,547.75
2016,10,8,16,15,667.0,54.0,1.2,22.0,239.0,655.12,510.57
2016,10,8,16,30,616.0,49.0,1.2,21.0,189.0,598.37,469.79
2016,10,8,16,45,533.0,42.0,1.3,20.0,141.0,521.18,411.08
2016,10,8,17,0,450.0,35.0,1.4,19.0,93.0,438.82,342.58
2016,10,8,17,15,303.0,23.5,1.45,18.5,55.0,299.81,191.41
2016,10,8,17,30,156.0,12.0,1.5,18.0,17.0,122.12,0.0
2016,10,8,17,45,78.0,6.0,1.55,17.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,85.0,7.5,0.7,13.0,11.0,0.0,0.0
2016,10,9,6,30,170.0,15.0,0.7,13.0,22.0,12.8,0.0
2016,10,9,6,45,307.0,26.5,0.7,13.5,61.0,21.8,11.58
2016,10,9,7,0,444.0,38.0,0.7,14.0,100.0,31.09,21.48
2016,10,9,7,15,524.0,45.5,0.65,14.5,148.0,36.67,26.9
2016,10,9,7,30,604.0,53.0,0.6,15.0,196.0,42.24,32.07
2016,10,9,7,45,654.0,58.5,0.55,15.5,245.5,46.0,35.45
2016,10,9,8,0,704.0,64.0,0.5,16.0,295.0,54.12,42.57
2016,10,9,8,15,738.5,68.0,0.5,16.5,342.5,56.77,44.72
2016,10,9,8,30,773.0,72.0,0.5,17.0,390.0,59.4,46.81
2016,10,9,8,45,796.0,75.5,0.5,17.5,434.5,61.49,48.39
2016,10,9,9,0,819.0,79.0,0.5,18.0,479.0,63.55,49.92
2016,10,9,9,15,836.5,81.5,0.55,18.5,518.5,64.78,50.74
2016,10,9,9,30,854.0,84.0,0.6,19.0,558.0,66.02,51.56
2016,10,9,9,45,871.5,84.0,0.65,19.5,592.5,99.31,59.13
2016,10,9,10,0,889.0,84.0,0.7,20.0,627.0,154.82,85.1
2016,10,9,10,15,897.5,85.5,0.8,20.5,654.0,211.31,125.18
2016,10,9,10,30,906.0,87.0,0.9,21.0,681.0,267.97,171.49
2016,10,9,10,45,910.0,88.5,1.0,21.5,700.0,323.37,219.22
2016,10,9,11,0,914.0,90.0,1.1,22.0,719.0,378.0,266.56
2016,10,9,11,15,917.5,90.5,1.2,22.0,730.5,430.65,312.28
2016,10,9,11,30,921.0,91.0,1.3,22.0,742.0,482.02,356.06
2016,10,9,11,45,919.5,92.0,1.4,22.0,744.5,529.91,396.27
2016,10,9,12,0,918.0,93.0,1.5,22.0,747.0,575.65,433.87
2016,10,9,12,15,917.0,93.0,1.55,22.0,742.5,618.44,468.17
2016,10,9,12,30,916.0,93.0,1.6,22.0,738.0,658.73,499.91
2016,10,9,12,45,458.0,61.5,1.7,22.0,384.0,368.58,289.36
2016,10,9,13,0,0.0,30.0,1.8,22.0,30.0,24.89,14.59
2016,10,9,13,15,445.5,60.5,1.85,22.0,350.5,395.29,316.09
2016,10,9,13,30,891.0,91.0,1.9,22.0,671.0,774.2,592.7
2016,10,9,13,45,880.5,90.0,1.95,22.0,642.5,790.9,601.92
2016,10,9,14,0,870.0,89.0,2.0,22.0,614.0,803.97,612.29
2016,10,9,14,15,856.5,87.0,2.05,21.5,579.5,817.62,624.46
2016,10,9,14,30,843.0,85.0,2.1,21.0,545.0,820.22,629.16
2016,10,9,14,45,824.0,82.5,2.15,21.0,505.0,813.9,626.67
2016,10,9,15,0,805.0,80.0,2.2,21.0,465.0,803.89,621.72
2016,10,9,15,15,779.5,77.0,2.2,20.5,420.0,784.21,610.7
2016,10,9,15,30,754.0,74.0,2.2,20.0,375.0,761.19,597.09
2016,10,9,15,45,718.0,69.5,2.2,19.5,327.0,724.32,572.95
2016,10,9,16,0,682.0,65.0,2.2,19.0,279.0,690.89,550.41
2016,10,9,16,15,628.0,59.0,2.05,18.5,229.5,633.31,507.54
2016,10,9,16,30,574.0,53.0,1.9,18.0,180.0,574.71,461.78
2016,10,9,16,45,488.5,44.5,1.8,17.5,133.0,487.46,391.37
2016,10,9,17,0,403.0,36.0,1.7,17.0,86.0,402.1,316.98
2016,10,9,17,15,201.5,25.0,1.6,16.5,50.0,220.59,128.42
2016,10,9,17,30,0.0,14.0,1.5,16.0,14.0,11.95,0.0
2016,10,9,17,45,0.0,7.0,1.45,15.5,7.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
