Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,45,0.0,1.5,1.3,12.5,1.5,1.23,0.0
2016,10,10,7,0,0.0,3.0,1.4,13.0,3.0,2.46,0.0
2016,10,10,7,15,0.0,4.5,1.45,13.0,4.5,3.69,0.0
2016,10,10,7,30,0.0,6.0,1.5,13.0,6.0,4.92,0.0
2016,10,10,7,45,0.0,7.5,1.55,13.5,7.5,6.16,0.0
2016,10,10,8,0,0.0,9.0,1.6,14.0,9.0,7.4,1.02
2016,10,10,8,15,0.0,10.5,1.55,14.0,10.5,8.64,2.13
2016,10,10,8,30,0.0,12.0,1.5,14.0,12.0,9.89,3.23
2016,10,10,8,45,28.0,106.0,1.5,14.5,120.0,83.7,68.6
2016,10,10,9,0,56.0,200.0,1.5,15.0,228.0,143.27,119.65
2016,10,10,9,15,187.0,214.5,1.5,15.0,316.0,147.84,123.08
2016,10,10,9,30,318.0,229.0,1.5,15.0,404.0,150.11,124.69
2016,10,10,9,45,590.0,160.5,1.5,15.5,509.5,122.41,85.18
2016,10,10,10,0,862.0,92.0,1.5,16.0,615.0,148.13,82.62
2016,10,10,10,15,529.5,198.5,1.55,16.0,524.5,218.37,149.57
2016,10,10,10,30,197.0,305.0,1.6,16.0,434.0,262.76,199.3
2016,10,10,10,45,383.5,261.5,1.65,16.5,521.0,298.49,221.86
2016,10,10,11,0,570.0,218.0,1.7,17.0,608.0,354.01,262.69
2016,10,10,11,15,470.5,259.5,1.75,17.0,585.0,384.65,291.78
2016,10,10,11,30,371.0,301.0,1.8,17.0,562.0,404.37,310.73
2016,10,10,11,45,260.0,321.0,1.85,17.0,504.0,392.96,304.69
2016,10,10,12,0,149.0,341.0,1.9,17.0,446.0,367.14,286.25
2016,10,10,12,15,114.5,331.5,1.95,17.0,412.5,347.7,272.18
2016,10,10,12,30,80.0,322.0,2.0,17.0,379.0,328.36,257.66
2016,10,10,12,45,78.5,316.0,2.1,17.0,371.0,330.22,259.79
2016,10,10,13,0,77.0,310.0,2.2,17.0,363.0,331.57,261.43
2016,10,10,13,15,199.0,295.5,2.25,17.0,425.5,424.63,336.17
2016,10,10,13,30,321.0,281.0,2.3,17.0,488.0,526.76,416.17
2016,10,10,13,45,570.0,195.0,2.35,17.0,544.0,661.48,521.98
2016,10,10,14,0,819.0,109.0,2.4,17.0,600.0,790.25,618.82
2016,10,10,14,15,804.0,107.0,2.4,16.5,565.5,794.82,623.33
2016,10,10,14,30,789.0,105.0,2.4,16.0,531.0,795.65,626.45
2016,10,10,14,45,636.5,129.0,2.45,16.0,456.5,712.68,567.87
2016,10,10,15,0,484.0,153.0,2.5,16.0,382.0,611.72,493.34
2016,10,10,15,15,580.5,123.0,2.55,15.5,371.0,671.95,543.5
2016,10,10,15,30,677.0,93.0,2.6,15.0,360.0,722.36,583.47
2016,10,10,15,45,631.5,88.0,2.7,15.0,312.0,677.9,551.3
2016,10,10,16,0,586.0,83.0,2.8,15.0,264.0,631.0,516.78
2016,10,10,16,15,525.5,74.5,2.75,14.5,215.5,565.75,466.67
2016,10,10,16,30,465.0,66.0,2.7,14.0,167.0,499.35,413.23
2016,10,10,16,45,373.5,54.5,2.7,13.5,121.5,404.85,334.42
2016,10,10,17,0,282.0,43.0,2.7,13.0,76.0,317.6,255.37
2016,10,10,17,15,156.5,26.0,2.6,12.5,43.0,186.97,94.25
2016,10,10,17,30,31.0,9.0,2.5,12.0,10.0,29.69,0.0
2016,10,10,17,45,15.5,4.5,2.45,12.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,11.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,11.0,7.0,5.97,0.0
2016,10,11,6,45,0.0,23.5,1.45,11.5,23.5,19.26,8.9
2016,10,11,7,0,0.0,40.0,1.5,12.0,40.0,32.24,22.51
2016,10,11,7,15,2.5,59.5,1.55,12.0,60.5,47.22,36.45
2016,10,11,7,30,5.0,79.0,1.6,12.0,81.0,62.05,50.1
2016,10,11,7,45,12.0,98.5,1.65,12.5,102.5,76.78,63.33
2016,10,11,8,0,19.0,118.0,1.7,13.0,124.0,91.38,76.16
2016,10,11,8,15,24.0,136.0,1.65,13.0,145.0,104.85,87.91
2016,10,11,8,30,29.0,154.0,1.6,13.0,166.0,113.51,95.26
2016,10,11,8,45,78.0,181.5,1.6,13.5,218.5,131.49,110.45
2016,10,11,9,0,127.0,209.0,1.6,14.0,271.0,143.12,119.92
2016,10,11,9,15,189.0,223.5,1.55,14.0,323.0,152.55,127.63
2016,10,11,9,30,251.0,238.0,1.5,14.0,375.0,154.07,128.57
2016,10,11,9,45,281.0,248.5,1.5,14.5,411.0,169.2,129.76
2016,10,11,10,0,311.0,259.0,1.5,15.0,447.0,202.12,148.43
2016,10,11,10,15,604.0,173.5,1.5,15.0,557.5,212.33,141.9
2016,10,11,10,30,897.0,88.0,1.5,15.0,668.0,262.9,172.3
2016,10,11,10,45,903.0,89.0,1.5,15.5,687.5,317.85,220.8
2016,10,11,11,0,909.0,90.0,1.5,16.0,707.0,372.24,269.09
2016,10,11,11,15,912.5,90.5,1.5,16.0,718.5,424.5,315.57
2016,10,11,11,30,916.0,91.0,1.5,16.0,730.0,475.47,359.97
2016,10,11,11,45,916.5,91.5,1.5,16.0,733.5,523.51,400.95
2016,10,11,12,0,917.0,92.0,1.5,16.0,737.0,569.57,439.27
2016,10,11,12,15,916.0,91.5,1.5,16.0,732.0,611.69,473.67
2016,10,11,12,30,915.0,91.0,1.5,16.0,727.0,651.29,505.37
2016,10,11,12,45,895.5,97.5,1.55,16.5,711.0,683.04,529.9
2016,10,11,13,0,876.0,104.0,1.6,17.0,695.0,710.95,551.12
2016,10,11,13,15,869.0,103.0,1.65,16.5,674.5,742.1,576.47
2016,10,11,13,30,862.0,102.0,1.7,16.0,654.0,765.09,595.09
2016,10,11,13,45,719.5,138.5,1.8,16.0,586.0,723.89,566.76
2016,10,11,14,0,577.0,175.0,1.9,16.0,518.0,662.64,522.81
2016,10,11,14,15,588.5,160.0,2.0,15.5,492.5,679.3,539.03
2016,10,11,14,30,600.0,145.0,2.1,15.0,467.0,686.45,547.91
2016,10,11,14,45,573.5,140.0,2.25,15.0,429.0,669.57,537.64
2016,10,11,15,0,547.0,135.0,2.4,15.0,391.0,641.94,519.45
2016,10,11,15,15,519.0,125.5,2.5,14.5,349.0,613.27,500.64
2016,10,11,15,30,491.0,116.0,2.6,14.0,307.0,582.22,479.42
2016,10,11,15,45,451.0,108.0,2.75,14.0,266.0,541.06,448.59
2016,10,11,16,0,411.0,100.0,2.9,14.0,225.0,498.65,415.62
2016,10,11,16,15,461.5,78.5,2.85,13.5,195.5,511.17,426.31
2016,10,11,16,30,512.0,57.0,2.8,13.0,166.0,525.52,435.66
2016,10,11,16,45,418.5,47.0,2.8,13.0,120.0,431.62,355.8
2016,10,11,17,0,325.0,37.0,2.8,13.0,74.0,339.86,271.65
2016,10,11,17,15,162.5,18.5,2.7,13.0,37.0,178.65,67.94
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.5,6.5,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,83.0,13.0,1.3,11.0,15.0,11.1,0.0
2016,10,12,6,45,217.5,27.0,1.2,11.5,51.0,22.31,10.59
2016,10,12,7,0,352.0,41.0,1.1,12.0,87.0,33.68,23.69
2016,10,12,7,15,437.0,51.0,1.0,12.0,133.0,41.13,31.03
2016,10,12,7,30,522.0,61.0,0.9,12.0,179.0,48.49,37.99
2016,10,12,7,45,579.5,67.5,0.85,12.5,227.5,52.71,41.87
2016,10,12,8,0,637.0,74.0,0.8,13.0,276.0,56.92,45.59
2016,10,12,8,15,460.0,115.0,0.8,13.0,272.5,82.14,67.9
2016,10,12,8,30,283.0,156.0,0.8,13.0,269.0,109.34,91.56
2016,10,12,8,45,159.5,172.0,0.85,13.5,237.0,122.26,102.3
2016,10,12,9,0,36.0,188.0,0.9,14.0,205.0,135.97,113.6
2016,10,12,9,15,49.5,209.5,1.0,14.0,235.5,149.52,124.89
2016,10,12,9,30,63.0,231.0,1.1,14.0,266.0,162.69,135.78
2016,10,12,9,45,73.0,249.0,1.25,14.0,291.5,176.94,139.92
2016,10,12,10,0,83.0,267.0,1.4,14.0,317.0,198.21,154.78
2016,10,12,10,15,44.5,230.5,1.6,14.0,257.5,179.79,141.02
2016,10,12,10,30,6.0,194.0,1.8,14.0,198.0,156.66,123.97
2016,10,12,10,45,5.0,189.0,2.0,14.0,192.5,154.13,121.96
2016,10,12,11,0,4.0,184.0,2.2,14.0,187.0,151.18,119.56
2016,10,12,11,15,15.5,227.0,2.2,14.0,238.0,190.2,150.9
2016,10,12,11,30,27.0,270.0,2.2,14.0,289.0,231.11,183.49
2016,10,12,11,45,56.5,296.5,2.2,14.5,336.5,270.91,214.62
2016,10,12,12,0,86.0,323.0,2.2,15.0,384.0,315.03,249.04
2016,10,12,12,15,91.5,323.0,2.15,15.0,387.0,327.05,258.71
2016,10,12,12,30,97.0,323.0,2.1,15.0,390.0,339.36,268.74
2016,10,12,12,45,151.0,319.0,2.1,15.0,421.5,388.38,307.97
2016,10,12,13,0,205.0,315.0,2.1,15.0,453.0,433.53,344.02
2016,10,12,13,15,124.5,290.0,2.15,15.0,373.0,365.48,291.0
2016,10,12,13,30,44.0,265.0,2.2,15.0,293.0,277.82,221.55
2016,10,12,13,45,152.5,262.5,2.3,15.0,353.5,378.29,304.27
2016,10,12,14,0,261.0,260.0,2.4,15.0,414.0,486.01,390.36
2016,10,12,14,15,199.0,248.5,2.45,15.0,362.0,419.55,338.56
2016,10,12,14,30,137.0,237.0,2.5,15.0,310.0,365.48,296.05
2016,10,12,14,45,460.5,157.5,2.65,15.0,375.0,585.71,476.81
2016,10,12,15,0,784.0,78.0,2.8,15.0,440.0,775.35,621.98
2016,10,12,15,15,756.5,74.5,2.65,15.0,396.0,753.38,604.87
2016,10,12,15,30,729.0,71.0,2.5,15.0,352.0,728.18,586.85
2016,10,12,15,45,692.5,66.5,2.45,15.0,304.5,691.25,560.17
2016,10,12,16,0,656.0,62.0,2.4,15.0,257.0,657.83,535.23
2016,10,12,16,15,598.5,56.0,2.3,14.5,209.0,598.26,489.47
2016,10,12,16,30,541.0,50.0,2.2,14.0,161.0,537.93,440.74
2016,10,12,16,45,449.5,41.0,2.15,13.5,116.0,447.06,364.95
2016,10,12,17,0,358.0,32.0,2.1,13.0,71.0,358.87,282.81
2016,10,12,17,15,179.0,16.0,2.1,12.5,35.5,184.05,38.02
2016,10,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.0,1.9,11.0,5.0,0.0,0.0
2016,10,13,6,30,0.0,10.0,1.9,11.0,10.0,8.54,0.0
2016,10,13,6,45,51.5,27.0,1.95,11.5,33.5,21.44,9.21
2016,10,13,7,0,103.0,44.0,2.0,12.0,57.0,33.79,23.67
2016,10,13,7,15,125.5,64.0,2.1,12.0,87.0,48.16,37.18
2016,10,13,7,30,148.0,84.0,2.2,12.0,117.0,63.44,51.27
2016,10,13,7,45,163.0,104.0,2.35,12.5,148.0,77.4,63.86
2016,10,13,8,0,178.0,124.0,2.5,13.0,179.0,91.0,75.86
2016,10,13,8,15,184.5,144.0,2.45,13.5,209.5,104.16,87.22
2016,10,13,8,30,191.0,164.0,2.4,14.0,240.0,116.94,98.03
2016,10,13,8,45,138.0,183.0,2.35,14.5,241.0,128.02,107.19
2016,10,13,9,0,85.0,202.0,2.3,15.0,242.0,144.22,120.63
2016,10,13,9,15,71.0,214.5,2.25,15.0,250.0,152.39,127.28
2016,10,13,9,30,57.0,227.0,2.2,15.0,258.0,160.29,133.67
2016,10,13,9,45,77.5,248.0,2.15,15.5,292.5,176.08,138.88
2016,10,13,10,0,98.0,269.0,2.1,16.0,327.0,200.26,155.14
2016,10,13,10,15,96.0,280.5,2.05,16.0,339.5,218.37,168.77
2016,10,13,10,30,94.0,292.0,2.0,16.0,352.0,236.3,183.03
2016,10,13,10,45,95.5,301.5,2.0,16.0,364.0,253.71,197.1
2016,10,13,11,0,97.0,311.0,2.0,16.0,376.0,271.34,211.45
2016,10,13,11,15,200.5,311.0,2.05,16.0,448.5,319.53,247.94
2016,10,13,11,30,304.0,311.0,2.1,16.0,521.0,381.08,295.66
2016,10,13,11,45,311.5,307.5,2.15,16.5,523.0,404.76,314.92
2016,10,13,12,0,319.0,304.0,2.2,17.0,525.0,428.18,333.91
2016,10,13,12,15,303.5,308.5,2.25,17.0,518.0,445.18,348.24
2016,10,13,12,30,288.0,313.0,2.3,17.0,511.0,460.31,360.87
2016,10,13,12,45,333.0,295.5,2.35,17.0,520.5,492.37,386.98
2016,10,13,13,0,378.0,278.0,2.4,17.0,530.0,525.68,414.0
2016,10,13,13,15,301.5,284.0,2.4,17.0,481.0,496.73,392.09
2016,10,13,13,30,225.0,290.0,2.4,17.0,432.0,449.45,356.17
2016,10,13,13,45,133.0,264.5,2.4,17.0,347.5,365.28,290.86
2016,10,13,14,0,41.0,239.0,2.4,17.0,263.0,260.25,207.22
2016,10,13,14,15,122.5,235.5,2.4,16.5,301.0,343.36,276.57
2016,10,13,14,30,204.0,232.0,2.4,16.0,339.0,414.4,335.31
2016,10,13,14,45,200.5,214.0,2.4,16.0,312.5,399.61,324.51
2016,10,13,15,0,197.0,196.0,2.4,16.0,286.0,383.52,313.03
2016,10,13,15,15,98.5,129.5,2.35,16.0,174.5,225.44,185.13
2016,10,13,15,30,0.0,63.0,2.3,16.0,63.0,52.19,38.67
2016,10,13,15,45,0.0,54.0,2.3,16.0,54.0,44.69,32.5
2016,10,13,16,0,0.0,45.0,2.3,16.0,45.0,37.19,26.14
2016,10,13,16,15,0.0,36.5,2.15,15.5,36.5,30.13,20.11
2016,10,13,16,30,0.0,28.0,2.0,15.0,28.0,23.09,14.0
2016,10,13,16,45,0.0,20.0,1.95,15.0,20.0,16.47,8.15
2016,10,13,17,0,0.0,12.0,1.9,15.0,12.0,9.86,2.18
2016,10,13,17,15,0.0,6.0,1.8,14.5,6.0,4.92,0.0
2016,10,13,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.56,0.0
2016,10,14,6,45,0.0,12.0,3.75,15.0,12.0,9.87,0.67
2016,10,14,7,0,0.0,21.0,3.6,15.0,21.0,17.31,9.17
2016,10,14,7,15,0.0,32.5,3.4,15.0,32.5,26.84,17.97
2016,10,14,7,30,0.0,44.0,3.2,15.0,44.0,36.39,26.73
2016,10,14,7,45,0.0,56.5,3.0,15.0,56.5,46.7,36.06
2016,10,14,8,0,0.0,69.0,2.8,15.0,69.0,56.67,44.97
2016,10,14,8,15,0.0,81.5,2.65,15.0,81.5,66.57,53.69
2016,10,14,8,30,0.0,94.0,2.5,15.0,94.0,76.38,62.21
2016,10,14,8,45,0.0,96.0,2.45,15.0,96.0,78.38,63.8
2016,10,14,9,0,0.0,98.0,2.4,15.0,98.0,80.29,65.29
2016,10,14,9,15,0.0,126.5,2.35,15.0,126.5,101.68,83.73
2016,10,14,9,30,0.0,155.0,2.3,15.0,155.0,122.4,101.38
2016,10,14,9,45,0.0,96.5,2.3,15.5,96.5,79.88,61.35
2016,10,14,10,0,0.0,38.0,2.3,16.0,38.0,31.48,20.82
2016,10,14,10,15,0.0,88.0,2.25,16.0,88.0,73.2,55.55
2016,10,14,10,30,0.0,138.0,2.2,16.0,138.0,112.89,88.07
2016,10,14,10,45,0.0,128.0,2.15,16.0,128.0,105.43,81.79
2016,10,14,11,0,0.0,118.0,2.1,16.0,118.0,97.68,75.38
2016,10,14,11,15,4.5,166.5,2.05,16.0,169.5,138.44,108.44
2016,10,14,11,30,9.0,215.0,2.0,16.0,221.0,179.94,141.71
2016,10,14,11,45,18.0,242.5,1.95,16.0,255.0,207.94,163.91
2016,10,14,12,0,27.0,270.0,1.9,16.0,289.0,237.51,187.33
2016,10,14,12,15,21.5,255.0,1.85,16.0,270.0,225.02,177.48
2016,10,14,12,30,16.0,240.0,1.8,16.0,251.0,211.52,166.9
2016,10,14,12,45,8.0,181.5,1.8,16.0,187.0,157.9,124.14
2016,10,14,13,0,0.0,123.0,1.8,16.0,123.0,102.97,79.63
2016,10,14,13,15,0.0,111.5,1.75,16.0,111.5,93.24,71.83
2016,10,14,13,30,0.0,100.0,1.7,16.0,100.0,83.41,63.86
2016,10,14,13,45,1.0,135.5,1.65,16.0,136.0,115.48,90.38
2016,10,14,14,0,2.0,171.0,1.6,16.0,172.0,149.56,118.33
2016,10,14,14,15,10.5,181.5,1.55,16.0,187.0,168.05,133.79
2016,10,14,14,30,19.0,192.0,1.5,16.0,202.0,188.09,150.57
2016,10,14,14,45,9.5,158.5,1.5,16.0,163.5,149.0,118.8
2016,10,14,15,0,0.0,125.0,1.5,16.0,125.0,109.41,86.25
2016,10,14,15,15,0.0,112.0,1.45,15.5,112.0,98.1,77.3
2016,10,14,15,30,0.0,99.0,1.4,15.0,99.0,86.71,68.09
2016,10,14,15,45,0.0,85.5,1.4,15.0,85.5,74.71,58.1
2016,10,14,16,0,0.0,72.0,1.4,15.0,72.0,62.59,47.86
2016,10,14,16,15,0.0,58.0,1.25,14.5,58.0,49.77,36.94
2016,10,14,16,30,0.0,44.0,1.1,14.0,44.0,36.69,25.62
2016,10,14,16,45,0.0,31.0,1.0,14.0,31.0,25.61,15.85
2016,10,14,17,0,0.0,18.0,0.9,14.0,18.0,14.83,6.02
2016,10,14,17,15,0.0,9.0,0.85,13.5,9.0,7.4,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.5,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,71.0,10.0,1.9,12.0,11.0,8.54,0.0
2016,10,15,6,45,214.5,22.5,2.0,12.5,44.5,18.52,5.31
2016,10,15,7,0,358.0,35.0,2.1,13.0,78.0,28.7,19.0
2016,10,15,7,15,447.0,43.5,2.2,13.0,122.5,35.09,25.42
2016,10,15,7,30,536.0,52.0,2.3,13.0,167.0,41.46,31.48
2016,10,15,7,45,589.0,58.0,2.45,13.5,214.0,45.55,35.25
2016,10,15,8,0,642.0,64.0,2.6,14.0,261.0,49.61,38.86
2016,10,15,8,15,321.0,78.5,2.9,14.5,177.0,56.28,44.68
2016,10,15,8,30,0.0,93.0,3.2,15.0,93.0,75.59,61.55
2016,10,15,8,45,0.0,90.0,3.5,15.5,90.0,73.86,59.73
2016,10,15,9,0,0.0,87.0,3.8,16.0,87.0,71.92,57.76
2016,10,15,9,15,0.0,91.5,4.0,16.0,91.5,75.62,60.84
2016,10,15,9,30,0.0,96.0,4.2,16.0,96.0,79.29,63.87
2016,10,15,9,45,0.0,89.0,4.45,16.0,89.0,73.99,56.42
2016,10,15,10,0,0.0,82.0,4.7,16.0,82.0,68.15,51.45
2016,10,15,10,15,27.5,177.0,4.85,16.0,194.5,140.94,110.19
2016,10,15,10,30,55.0,272.0,5.0,16.0,307.0,214.78,168.84
2016,10,15,10,45,34.5,249.5,5.15,16.0,271.5,201.87,159.26
2016,10,15,11,0,14.0,227.0,5.3,16.0,236.0,187.13,148.09
2016,10,15,11,15,13.0,227.0,5.4,16.0,236.0,189.02,149.69
2016,10,15,11,30,12.0,227.0,5.5,16.0,236.0,190.66,151.08
2016,10,15,11,45,15.5,238.5,5.65,16.0,249.5,203.48,161.51
2016,10,15,12,0,19.0,250.0,5.8,16.0,263.0,216.91,172.47
2016,10,15,12,15,9.5,189.0,5.85,16.0,195.5,162.99,128.88
2016,10,15,12,30,0.0,128.0,5.9,16.0,128.0,106.87,82.99
2016,10,15,12,45,0.0,141.5,6.0,16.5,141.5,118.55,92.5
2016,10,15,13,0,0.0,155.0,6.1,17.0,155.0,130.53,102.2
2016,10,15,13,15,0.0,92.0,6.1,17.0,92.0,76.57,57.98
2016,10,15,13,30,0.0,29.0,6.1,17.0,29.0,24.02,14.42
2016,10,15,13,45,2.0,102.5,6.15,17.0,104.0,87.16,67.03
2016,10,15,14,0,4.0,176.0,6.2,17.0,179.0,155.94,123.85
2016,10,15,14,15,2.0,112.5,6.15,16.5,114.0,96.53,75.18
2016,10,15,14,30,0.0,49.0,6.1,16.0,49.0,40.58,28.6
2016,10,15,14,45,0.0,54.5,6.05,16.0,54.5,45.14,32.54
2016,10,15,15,0,0.0,60.0,6.0,16.0,60.0,49.7,36.5
2016,10,15,15,15,0.0,32.5,5.8,15.5,32.5,26.84,17.24
2016,10,15,15,30,0.0,5.0,5.6,15.0,5.0,4.11,0.0
2016,10,15,15,45,0.0,4.5,5.45,15.0,4.5,3.7,0.0
2016,10,15,16,0,0.0,4.0,5.3,15.0,4.0,3.28,0.0
2016,10,15,16,15,0.0,3.0,5.15,15.0,3.0,2.46,0.0
2016,10,15,16,30,0.0,2.0,5.0,15.0,2.0,1.64,0.0
2016,10,15,16,45,0.0,1.0,4.85,15.0,1.0,0.82,0.0
2016,10,15,17,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,192.5,16.5,1.6,13.5,38.5,13.27,1.25
2016,10,16,7,0,385.0,33.0,1.7,14.0,77.0,27.12,17.47
2016,10,16,7,15,473.5,41.0,1.8,14.0,122.0,33.2,23.61
2016,10,16,7,30,562.0,49.0,1.9,14.0,167.0,39.26,29.37
2016,10,16,7,45,610.5,55.0,2.0,14.5,213.5,43.43,33.22
2016,10,16,8,0,659.0,61.0,2.1,15.0,260.0,47.56,36.89
2016,10,16,8,15,329.5,94.5,2.2,15.0,194.5,67.28,54.34
2016,10,16,8,30,0.0,128.0,2.3,15.0,129.0,100.12,83.08
2016,10,16,8,45,0.0,113.5,2.4,15.0,114.0,91.01,74.87
2016,10,16,9,0,0.0,99.0,2.5,15.0,99.0,80.95,65.9
2016,10,16,9,15,0.0,99.5,2.55,15.0,99.5,81.67,66.36
2016,10,16,9,30,0.0,100.0,2.6,15.0,100.0,82.31,66.75
2016,10,16,9,45,0.0,124.5,2.7,15.5,124.5,100.99,78.95
2016,10,16,10,0,0.0,149.0,2.8,16.0,149.0,119.79,94.09
2016,10,16,10,15,0.0,149.0,2.85,16.0,149.0,120.61,94.57
2016,10,16,10,30,0.0,149.0,2.9,16.0,149.0,121.28,94.99
2016,10,16,10,45,0.0,153.0,3.0,16.0,153.0,124.96,97.88
2016,10,16,11,0,0.0,157.0,3.1,16.0,157.0,128.64,100.79
2016,10,16,11,15,2.5,173.0,3.1,16.0,174.5,142.79,112.17
2016,10,16,11,30,5.0,189.0,3.1,16.0,192.0,157.44,123.96
2016,10,16,11,45,5.0,189.5,3.15,16.0,193.0,158.89,125.12
2016,10,16,12,0,5.0,190.0,3.2,16.0,194.0,160.32,126.3
2016,10,16,12,15,6.0,195.0,3.3,16.0,199.5,166.06,131.02
2016,10,16,12,30,7.0,200.0,3.4,16.0,205.0,172.01,135.94
2016,10,16,12,45,3.5,180.5,3.55,16.5,183.5,154.2,121.36
2016,10,16,13,0,0.0,161.0,3.7,17.0,162.0,135.76,106.25
2016,10,16,13,15,0.5,164.5,3.85,17.0,165.0,139.78,109.7
2016,10,16,13,30,1.0,168.0,4.0,17.0,168.0,144.04,113.35
2016,10,16,13,45,35.0,208.0,4.2,17.0,227.5,219.11,175.44
2016,10,16,14,0,69.0,248.0,4.4,17.0,287.0,292.32,235.39
2016,10,16,14,15,49.5,223.5,4.5,16.5,250.5,256.7,207.21
2016,10,16,14,30,30.0,199.0,4.6,16.0,214.0,219.42,177.42
2016,10,16,14,45,15.0,150.5,4.7,16.0,158.0,145.78,117.01
2016,10,16,15,0,0.0,102.0,4.8,16.0,102.0,87.1,67.93
2016,10,16,15,15,0.0,63.5,4.7,16.0,63.5,52.61,39.06
2016,10,16,15,30,0.0,25.0,4.6,16.0,25.0,20.61,11.95
2016,10,16,15,45,0.0,21.5,4.6,16.0,21.5,17.71,9.5
2016,10,16,16,0,0.0,18.0,4.6,16.0,18.0,14.81,7.02
2016,10,16,16,15,0.0,14.5,4.45,15.5,14.5,11.92,4.53
2016,10,16,16,30,0.0,11.0,4.3,15.0,11.0,9.03,2.0
2016,10,16,16,45,0.0,7.5,4.2,15.0,7.5,6.15,0.0
2016,10,16,17,0,0.0,4.0,4.1,15.0,4.0,3.28,0.0
2016,10,16,17,15,0.0,2.0,4.1,14.5,2.0,1.71,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,20.0,1.6,12.5,35.5,15.57,1.08
2016,10,17,7,0,281.0,40.0,1.6,13.0,71.0,30.95,20.68
2016,10,17,7,15,377.5,50.5,1.6,13.0,115.0,41.04,30.57
2016,10,17,7,30,474.0,61.0,1.6,13.0,159.0,48.82,37.98
2016,10,17,7,45,541.5,67.0,1.6,13.5,206.5,52.61,41.54
2016,10,17,8,0,609.0,73.0,1.6,14.0,254.0,56.47,44.98
2016,10,17,8,15,649.5,78.0,1.6,14.0,300.0,59.35,47.51
2016,10,17,8,30,690.0,83.0,1.6,14.0,346.0,62.23,49.98
2016,10,17,8,45,723.5,85.5,1.6,14.5,390.0,63.24,50.64
2016,10,17,9,0,757.0,88.0,1.6,15.0,434.0,70.26,56.57
2016,10,17,9,15,777.0,90.5,1.6,15.0,472.0,71.31,57.32
2016,10,17,9,30,797.0,93.0,1.6,15.0,510.0,72.4,58.13
2016,10,17,9,45,814.5,94.0,1.6,15.5,543.0,81.96,55.68
2016,10,17,10,0,832.0,95.0,1.6,16.0,576.0,135.09,76.21
2016,10,17,10,15,841.5,96.5,1.6,16.0,601.5,188.98,112.92
2016,10,17,10,30,851.0,98.0,1.6,16.0,627.0,243.27,157.37
2016,10,17,10,45,860.0,98.0,1.65,16.5,645.5,296.43,203.74
2016,10,17,11,0,869.0,98.0,1.7,17.0,664.0,353.07,253.49
2016,10,17,11,15,872.0,98.5,1.75,17.0,675.0,402.84,298.13
2016,10,17,11,30,875.0,99.0,1.8,17.0,686.0,451.33,340.96
2016,10,17,11,45,877.0,98.5,1.9,17.0,689.0,497.02,380.85
2016,10,17,12,0,879.0,98.0,2.0,17.0,692.0,540.9,418.43
2016,10,17,12,15,877.0,98.0,2.05,17.0,686.5,581.04,452.15
2016,10,17,12,30,875.0,98.0,2.1,17.0,681.0,618.7,483.27
2016,10,17,12,45,875.0,95.5,2.15,17.0,669.0,652.59,511.08
2016,10,17,13,0,875.0,93.0,2.2,17.0,657.0,683.73,536.45
2016,10,17,13,15,867.5,91.5,2.25,17.0,636.5,707.82,556.3
2016,10,17,13,30,860.0,90.0,2.3,17.0,616.0,728.55,572.84
2016,10,17,13,45,851.0,88.0,2.35,17.0,588.5,750.54,589.79
2016,10,17,14,0,842.0,86.0,2.4,17.0,561.0,763.3,600.21
2016,10,17,14,15,827.0,84.0,2.4,16.5,527.0,767.79,605.7
2016,10,17,14,30,812.0,82.0,2.4,16.0,493.0,768.58,608.73
2016,10,17,14,45,791.5,79.5,2.45,16.0,453.5,760.72,604.79
2016,10,17,15,0,771.0,77.0,2.5,16.0,414.0,749.31,598.3
2016,10,17,15,15,742.0,73.5,2.45,16.0,370.0,726.3,582.53
2016,10,17,15,30,713.0,70.0,2.4,16.0,326.0,700.08,564.08
2016,10,17,15,45,671.0,65.5,2.4,16.0,279.5,664.87,538.5
2016,10,17,16,0,629.0,61.0,2.4,16.0,233.0,622.64,506.42
2016,10,17,16,15,564.5,54.5,2.25,15.5,186.0,558.12,455.62
2016,10,17,16,30,500.0,48.0,2.1,15.0,139.0,493.07,401.75
2016,10,17,16,45,392.0,38.5,2.0,14.5,96.0,391.56,315.5
2016,10,17,17,0,284.0,29.0,1.9,14.0,53.0,290.77,204.77
2016,10,17,17,15,142.0,14.5,1.9,13.5,26.5,113.22,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,178.5,17.0,1.9,12.5,36.5,13.78,0.0
2016,10,18,7,0,357.0,34.0,1.9,13.0,73.0,28.11,18.11
2016,10,18,7,15,453.0,42.5,2.0,13.0,118.0,34.55,24.81
2016,10,18,7,30,549.0,51.0,2.1,13.0,163.0,40.98,30.98
2016,10,18,7,45,613.0,56.0,2.25,13.5,211.5,44.39,34.19
2016,10,18,8,0,677.0,61.0,2.4,14.0,260.0,52.12,41.1
2016,10,18,8,15,715.0,65.0,2.45,14.0,306.5,54.83,43.5
2016,10,18,8,30,753.0,69.0,2.5,14.0,353.0,57.56,45.84
2016,10,18,8,45,781.0,71.5,2.55,14.5,396.5,59.02,46.93
2016,10,18,9,0,809.0,74.0,2.6,15.0,440.0,60.51,48.02
2016,10,18,9,15,828.0,76.0,2.5,15.0,478.5,61.54,48.79
2016,10,18,9,30,847.0,78.0,2.4,15.0,517.0,62.59,49.58
2016,10,18,9,45,865.0,78.0,2.35,15.5,550.5,78.66,63.36
2016,10,18,10,0,883.0,78.0,2.3,16.0,584.0,132.95,73.27
2016,10,18,10,15,892.0,79.5,2.2,16.0,610.0,188.43,110.59
2016,10,18,10,30,901.0,81.0,2.1,16.0,636.0,244.1,156.18
2016,10,18,10,45,909.0,81.0,2.05,16.5,655.0,298.34,203.76
2016,10,18,11,0,917.0,81.0,2.0,17.0,674.0,352.14,251.75
2016,10,18,11,15,920.5,81.0,1.95,17.0,685.0,403.66,298.11
2016,10,18,11,30,924.0,81.0,1.9,17.0,696.0,453.83,342.42
2016,10,18,11,45,927.5,80.0,1.85,17.0,699.5,501.55,383.67
2016,10,18,12,0,931.0,79.0,1.8,17.0,703.0,547.45,422.34
2016,10,18,12,15,929.5,79.0,1.85,17.0,698.0,589.54,457.59
2016,10,18,12,30,928.0,79.0,1.9,17.0,693.0,629.05,490.12
2016,10,18,12,45,923.5,78.5,1.95,17.5,679.5,663.46,517.31
2016,10,18,13,0,919.0,78.0,2.0,18.0,666.0,694.77,541.67
2016,10,18,13,15,912.0,77.5,2.0,18.0,645.5,721.16,562.75
2016,10,18,13,30,905.0,77.0,2.0,18.0,625.0,744.14,579.9
2016,10,18,13,45,893.0,76.0,2.05,18.0,596.5,759.4,591.87
2016,10,18,14,0,881.0,75.0,2.1,18.0,568.0,770.95,601.43
2016,10,18,14,15,867.0,73.5,2.15,18.0,533.5,776.7,607.03
2016,10,18,14,30,853.0,72.0,2.2,18.0,499.0,778.81,610.23
2016,10,18,14,45,829.0,70.5,2.25,18.0,458.5,777.1,610.81
2016,10,18,15,0,805.0,69.0,2.3,18.0,418.0,764.28,603.42
2016,10,18,15,15,777.0,66.0,2.25,17.5,373.5,742.84,590.11
2016,10,18,15,30,749.0,63.0,2.2,17.0,329.0,718.17,574.07
2016,10,18,15,45,705.5,59.5,2.2,17.0,281.5,677.31,544.53
2016,10,18,16,0,662.0,56.0,2.2,17.0,234.0,633.92,511.83
2016,10,18,16,15,598.0,50.0,2.2,16.5,186.0,576.36,467.26
2016,10,18,16,30,534.0,44.0,2.2,16.0,138.0,512.39,414.79
2016,10,18,16,45,425.0,35.0,2.2,15.5,94.5,410.88,328.42
2016,10,18,17,0,316.0,26.0,2.2,15.0,51.0,307.69,205.44
2016,10,18,17,15,158.0,13.0,2.3,14.5,25.5,122.72,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.0,14.0,1.9,12.5,36.5,11.3,0.0
2016,10,19,7,0,428.0,28.0,1.9,13.0,73.0,25.2,15.51
2016,10,19,7,15,517.0,35.5,1.95,13.0,118.5,31.57,22.15
2016,10,19,7,30,606.0,43.0,2.0,13.0,164.0,37.92,28.23
2016,10,19,7,45,660.0,47.5,2.05,13.5,211.5,41.43,31.54
2016,10,19,8,0,714.0,52.0,2.1,14.0,259.0,44.99,34.74
2016,10,19,8,15,749.0,55.5,2.1,14.5,305.5,47.57,36.96
2016,10,19,8,30,784.0,59.0,2.1,15.0,352.0,50.16,39.11
2016,10,19,8,45,808.5,61.5,2.15,15.5,395.0,51.85,40.43
2016,10,19,9,0,833.0,64.0,2.2,16.0,438.0,60.52,47.85
2016,10,19,9,15,850.0,66.0,2.15,16.0,476.0,62.34,49.31
2016,10,19,9,30,867.0,68.0,2.1,16.0,514.0,64.1,50.72
2016,10,19,9,45,878.0,69.5,2.1,16.5,545.5,71.29,56.74
2016,10,19,10,0,889.0,71.0,2.1,17.0,577.0,126.49,68.04
2016,10,19,10,15,897.5,72.5,2.0,17.0,602.5,181.98,104.8
2016,10,19,10,30,906.0,74.0,1.9,17.0,628.0,237.6,150.0
2016,10,19,10,45,908.0,76.0,1.85,17.5,646.0,291.92,197.61
2016,10,19,11,0,910.0,78.0,1.8,18.0,664.0,345.25,245.17
2016,10,19,11,15,913.0,78.5,1.75,18.0,674.5,396.49,291.05
2016,10,19,11,30,916.0,79.0,1.7,18.0,685.0,446.36,334.89
2016,10,19,11,45,915.5,79.5,1.7,18.5,687.5,493.09,374.65
2016,10,19,12,0,915.0,80.0,1.7,19.0,690.0,537.72,411.57
2016,10,19,12,15,914.0,80.0,1.7,19.0,684.5,579.34,445.95
2016,10,19,12,30,913.0,80.0,1.7,19.0,679.0,618.48,477.65
2016,10,19,12,45,908.5,79.5,1.75,19.0,666.0,652.29,505.12
2016,10,19,13,0,904.0,79.0,1.8,19.0,653.0,683.06,529.93
2016,10,19,13,15,897.5,78.0,1.8,19.0,632.5,708.78,550.42
2016,10,19,13,30,891.0,77.0,1.8,19.0,612.0,731.14,567.25
2016,10,19,13,45,882.0,75.5,1.85,19.0,584.5,747.69,580.1
2016,10,19,14,0,873.0,74.0,1.9,19.0,557.0,760.69,590.63
2016,10,19,14,15,858.5,72.0,1.95,19.0,523.0,765.28,595.37
2016,10,19,14,30,844.0,70.0,2.0,19.0,489.0,766.22,597.73
2016,10,19,14,45,824.0,68.0,2.05,19.0,449.5,766.91,600.03
2016,10,19,15,0,804.0,66.0,2.1,19.0,410.0,756.69,594.51
2016,10,19,15,15,776.0,63.0,2.05,18.5,366.0,735.27,581.21
2016,10,19,15,30,748.0,60.0,2.0,18.0,322.0,710.68,565.23
2016,10,19,15,45,707.0,56.0,1.95,18.0,275.0,671.39,536.6
2016,10,19,16,0,666.0,52.0,1.9,18.0,228.0,629.68,504.97
2016,10,19,16,15,602.5,46.5,1.85,17.0,181.0,566.35,456.82
2016,10,19,16,30,539.0,41.0,1.8,16.0,134.0,510.17,410.97
2016,10,19,16,45,433.0,32.0,1.75,15.5,91.0,411.45,326.28
2016,10,19,17,0,327.0,23.0,1.7,15.0,48.0,308.7,190.91
2016,10,19,17,15,163.5,11.5,1.75,14.5,24.0,124.74,0.0
2016,10,19,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,14.5,1.45,12.5,35.5,11.76,0.0
2016,10,20,7,0,413.0,29.0,1.5,13.0,71.0,24.02,14.35
2016,10,20,7,15,506.5,36.5,1.5,13.5,116.5,29.85,20.56
