Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,7,30,600.0,44.0,1.5,14.0,162.0,38.85,28.92
2016,10,20,7,45,658.0,48.5,1.55,14.5,210.5,42.34,32.21
2016,10,20,8,0,716.0,53.0,1.6,15.0,259.0,45.89,35.4
2016,10,20,8,15,752.0,57.0,1.5,15.5,305.5,48.85,37.95
2016,10,20,8,30,788.0,61.0,1.4,16.0,352.0,51.8,40.42
2016,10,20,8,45,814.0,63.5,1.35,16.5,395.5,53.47,41.71
2016,10,20,9,0,840.0,66.0,1.3,17.0,439.0,61.98,48.95
2016,10,20,9,15,857.5,68.0,1.25,17.5,477.5,63.81,50.3
2016,10,20,9,30,875.0,70.0,1.2,18.0,516.0,65.57,51.59
2016,10,20,9,45,890.0,70.5,1.2,18.5,549.0,70.22,55.36
2016,10,20,10,0,905.0,71.0,1.2,19.0,582.0,125.67,66.81
2016,10,20,10,15,913.0,72.0,1.2,19.0,607.5,181.56,102.86
2016,10,20,10,30,921.0,73.0,1.2,19.0,633.0,237.49,147.54
2016,10,20,10,45,926.0,74.0,1.25,19.5,651.0,292.49,194.97
2016,10,20,11,0,931.0,75.0,1.3,20.0,669.0,346.76,242.7
2016,10,20,11,15,934.0,75.5,1.3,20.0,679.5,398.94,288.85
2016,10,20,11,30,937.0,76.0,1.3,20.0,690.0,449.72,332.96
2016,10,20,11,45,937.0,76.0,1.3,20.5,692.5,497.08,372.69
2016,10,20,12,0,937.0,76.0,1.3,21.0,695.0,542.32,409.54
2016,10,20,12,15,935.5,76.0,1.3,21.0,690.0,584.45,443.79
2016,10,20,12,30,934.0,76.0,1.3,21.0,685.0,623.99,475.27
2016,10,20,12,45,928.5,76.0,1.35,21.5,671.5,658.32,501.77
2016,10,20,13,0,923.0,76.0,1.4,22.0,658.0,689.49,525.46
2016,10,20,13,15,916.5,75.0,1.4,22.0,637.0,715.68,545.84
2016,10,20,13,30,910.0,74.0,1.4,22.0,616.0,738.45,562.56
2016,10,20,13,45,900.5,72.5,1.45,22.0,588.5,754.98,575.17
2016,10,20,14,0,891.0,71.0,1.5,22.0,561.0,767.88,585.48
2016,10,20,14,15,877.0,69.5,1.5,21.5,526.5,773.68,591.69
2016,10,20,14,30,863.0,68.0,1.5,21.0,492.0,775.82,595.57
2016,10,20,14,45,843.0,66.0,1.5,21.0,452.0,768.98,592.18
2016,10,20,15,0,823.0,64.0,1.5,21.0,412.0,766.51,591.93
2016,10,20,15,15,795.5,61.0,1.5,20.5,367.5,745.6,579.62
2016,10,20,15,30,768.0,58.0,1.5,20.0,323.0,721.46,564.71
2016,10,20,15,45,726.5,54.0,1.55,20.0,275.5,681.8,537.13
2016,10,20,16,0,685.0,50.0,1.6,20.0,228.0,639.71,506.37
2016,10,20,16,15,621.0,44.5,1.6,19.0,180.5,576.06,458.86
2016,10,20,16,30,557.0,39.0,1.6,18.0,133.0,511.39,407.2
2016,10,20,16,45,442.5,30.5,1.65,17.5,89.5,415.02,324.58
2016,10,20,17,0,328.0,22.0,1.7,17.0,46.0,304.44,167.52
2016,10,20,17,15,164.0,11.0,1.7,16.5,23.0,124.08,0.0
2016,10,20,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,6,45,195.0,14.0,1.2,13.5,33.0,11.36,0.0
2016,10,21,7,0,390.0,28.0,1.2,14.0,66.0,23.15,13.35
2016,10,21,7,15,484.0,35.5,1.15,14.0,110.5,28.98,19.72
2016,10,21,7,30,578.0,43.0,1.1,14.0,155.0,37.9,28.06
2016,10,21,7,45,635.5,48.0,1.05,14.5,202.0,41.81,31.74
2016,10,21,8,0,693.0,53.0,1.0,15.0,249.0,45.75,35.29
2016,10,21,8,15,730.0,57.0,0.9,15.5,295.0,48.7,37.84
2016,10,21,8,30,767.0,61.0,0.8,16.0,341.0,51.64,40.3
2016,10,21,8,45,792.5,63.5,0.7,16.5,384.0,53.27,41.56
2016,10,21,9,0,818.0,66.0,0.6,17.0,427.0,54.93,42.81
2016,10,21,9,15,540.5,140.5,0.55,17.0,387.5,96.44,78.64
2016,10,21,9,30,263.0,215.0,0.5,17.0,348.0,142.38,117.34
2016,10,21,9,45,569.5,145.5,0.5,17.5,457.0,99.04,80.05
2016,10,21,10,0,876.0,76.0,0.5,18.0,566.0,124.87,67.84
2016,10,21,10,15,885.0,77.0,0.5,18.5,592.0,179.3,102.2
2016,10,21,10,30,894.0,78.0,0.5,19.0,618.0,233.9,144.9
2016,10,21,10,45,899.5,79.0,0.55,19.5,636.0,287.6,190.56
2016,10,21,11,0,905.0,80.0,0.6,20.0,654.0,340.64,236.62
2016,10,21,11,15,908.0,80.5,0.7,20.0,664.5,391.53,281.44
2016,10,21,11,30,911.0,81.0,0.8,20.0,675.0,441.06,324.49
2016,10,21,11,45,911.0,81.5,0.9,20.0,677.5,487.69,364.46
2016,10,21,12,0,911.0,82.0,1.0,20.0,680.0,532.28,401.97
2016,10,21,12,15,909.5,82.0,1.1,20.0,674.5,573.39,436.09
2016,10,21,12,30,908.0,82.0,1.2,20.0,669.0,611.99,467.67
2016,10,21,12,45,898.5,83.5,1.35,20.0,655.0,644.49,494.67
2016,10,21,13,0,889.0,85.0,1.5,20.0,641.0,673.73,518.93
2016,10,21,13,15,882.0,84.0,1.65,20.0,620.5,698.73,539.96
2016,10,21,13,30,875.0,83.0,1.8,20.0,600.0,720.42,557.98
2016,10,21,13,45,862.5,82.0,1.95,20.0,572.0,734.7,569.97
2016,10,21,14,0,850.0,81.0,2.1,20.0,544.0,751.93,584.25
2016,10,21,14,15,835.0,79.0,2.2,19.5,510.0,756.45,590.35
2016,10,21,14,30,820.0,77.0,2.3,19.0,476.0,757.28,594.04
2016,10,21,14,45,798.0,74.5,2.4,19.0,436.0,748.34,589.63
2016,10,21,15,0,776.0,72.0,2.5,19.0,396.0,735.84,582.62
2016,10,21,15,15,746.0,68.5,2.5,18.5,352.5,712.28,567.78
2016,10,21,15,30,716.0,65.0,2.5,18.0,309.0,685.56,550.11
2016,10,21,15,45,672.5,60.5,2.55,18.0,262.5,643.91,519.59
2016,10,21,16,0,629.0,56.0,2.6,18.0,216.0,606.5,490.85
2016,10,21,16,15,560.5,49.5,2.6,17.5,169.5,539.88,438.25
2016,10,21,16,30,492.0,43.0,2.6,17.0,123.0,473.0,382.36
2016,10,21,16,45,376.0,33.0,2.6,16.5,82.0,367.27,289.78
2016,10,21,17,0,260.0,23.0,2.6,16.0,41.0,252.34,118.15
2016,10,21,17,15,130.0,11.5,2.65,15.5,20.5,100.27,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,15.5,1.7,11.5,32.0,12.7,0.0
2016,10,22,7,0,350.0,31.0,1.7,12.0,64.0,25.81,15.38
2016,10,22,7,15,452.5,39.5,1.7,12.0,108.5,32.34,22.78
2016,10,22,7,30,555.0,48.0,1.7,12.0,153.0,38.88,29.13
2016,10,22,7,45,617.5,54.0,1.7,12.5,201.5,43.14,33.17
2016,10,22,8,0,680.0,60.0,1.7,13.0,250.0,47.42,37.06
2016,10,22,8,15,720.0,64.0,1.65,13.0,296.5,54.4,43.31
2016,10,22,8,30,760.0,68.0,1.6,13.0,343.0,57.18,45.73
2016,10,22,8,45,669.0,92.5,1.55,13.5,356.5,68.31,55.42
2016,10,22,9,0,578.0,117.0,1.5,14.0,370.0,83.59,68.6
2016,10,22,9,15,717.5,97.5,1.4,14.0,439.0,69.87,56.36
2016,10,22,9,30,857.0,78.0,1.3,14.0,508.0,63.08,50.28
2016,10,22,9,45,602.5,153.0,1.2,14.5,464.5,103.76,85.46
2016,10,22,10,0,348.0,228.0,1.1,15.0,421.0,177.64,129.95
2016,10,22,10,15,381.5,231.5,1.1,15.0,452.5,210.74,150.98
2016,10,22,10,30,415.0,235.0,1.1,15.0,484.0,243.99,175.83
2016,10,22,10,45,453.5,230.0,1.1,15.0,509.5,280.08,204.84
2016,10,22,11,0,492.0,225.0,1.1,15.0,535.0,319.48,237.53
2016,10,22,11,15,540.0,211.5,1.15,15.0,557.0,358.72,270.51
2016,10,22,11,30,588.0,198.0,1.2,15.0,579.0,401.06,306.11
2016,10,22,11,45,574.0,204.0,1.25,15.5,577.0,434.51,334.67
2016,10,22,12,0,560.0,210.0,1.3,16.0,575.0,465.63,360.64
2016,10,22,12,15,595.5,196.0,1.35,16.0,581.5,507.21,394.56
2016,10,22,12,30,631.0,182.0,1.4,16.0,588.0,546.28,426.28
2016,10,22,12,45,633.0,176.5,1.45,16.0,576.5,572.76,448.18
2016,10,22,13,0,635.0,171.0,1.5,16.0,565.0,597.11,468.33
2016,10,22,13,15,762.0,130.0,1.55,16.0,587.5,668.86,524.46
2016,10,22,13,30,889.0,89.0,1.6,16.0,610.0,733.83,574.94
2016,10,22,13,45,776.5,109.0,1.7,16.0,549.0,704.32,554.61
2016,10,22,14,0,664.0,129.0,1.8,16.0,488.0,665.64,527.63
2016,10,22,14,15,675.5,116.0,1.85,15.5,461.0,676.56,539.41
2016,10,22,14,30,687.0,103.0,1.9,15.0,434.0,684.41,547.66
2016,10,22,14,45,561.5,120.5,1.95,15.0,376.5,615.37,497.11
2016,10,22,15,0,436.0,138.0,2.0,15.0,319.0,535.61,436.49
2016,10,22,15,15,414.0,127.0,2.05,15.0,283.5,510.89,419.12
2016,10,22,15,30,392.0,116.0,2.1,15.0,248.0,484.21,399.23
2016,10,22,15,45,374.0,100.5,2.15,15.0,211.0,453.41,375.52
2016,10,22,16,0,356.0,85.0,2.2,15.0,174.0,420.93,349.33
2016,10,22,16,15,314.5,70.0,2.15,14.5,136.0,369.6,306.49
2016,10,22,16,30,273.0,55.0,2.1,14.0,98.0,318.26,261.53
2016,10,22,16,45,206.0,38.5,2.1,13.5,64.5,246.54,195.03
2016,10,22,17,0,139.0,22.0,2.1,13.0,31.0,160.18,55.32
2016,10,22,17,15,69.5,11.0,2.15,12.5,15.5,57.51,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.0,1.35,10.5,30.5,11.95,0.0
2016,10,23,7,0,365.0,28.0,1.3,11.0,61.0,23.25,13.05
2016,10,23,7,15,466.0,36.5,1.3,11.5,105.5,29.9,20.64
2016,10,23,7,30,567.0,45.0,1.3,12.0,150.0,36.54,27.02
2016,10,23,7,45,625.5,51.0,1.3,12.5,197.5,44.5,34.38
2016,10,23,8,0,684.0,57.0,1.3,13.0,245.0,49.19,38.65
2016,10,23,8,15,472.0,98.0,1.3,13.0,238.5,71.59,58.64
2016,10,23,8,30,260.0,139.0,1.3,13.0,232.0,98.77,82.58
2016,10,23,8,45,536.5,105.5,1.3,13.5,327.5,76.68,62.76
2016,10,23,9,0,813.0,72.0,1.3,14.0,423.0,59.47,47.35
2016,10,23,9,15,752.0,89.5,1.3,14.0,437.0,71.03,57.43
2016,10,23,9,30,691.0,107.0,1.3,14.0,451.0,74.91,60.67
2016,10,23,9,45,788.0,92.0,1.35,14.0,508.5,71.43,57.48
2016,10,23,10,0,885.0,77.0,1.4,14.0,566.0,122.0,67.91
2016,10,23,10,15,894.5,78.0,1.45,14.0,591.5,176.89,102.51
2016,10,23,10,30,904.0,79.0,1.5,14.0,617.0,231.99,146.64
2016,10,23,10,45,911.0,79.5,1.55,14.5,635.5,286.07,193.9
2016,10,23,11,0,918.0,80.0,1.6,15.0,654.0,339.63,241.94
2016,10,23,11,15,921.0,80.5,1.65,15.0,664.5,391.04,288.68
2016,10,23,11,30,924.0,81.0,1.7,15.0,675.0,441.08,333.56
2016,10,23,11,45,925.5,81.0,1.75,15.0,677.5,488.41,375.34
2016,10,23,12,0,927.0,81.0,1.8,15.0,680.0,533.79,414.58
2016,10,23,12,15,925.5,80.5,1.85,15.0,675.0,574.97,449.7
2016,10,23,12,30,924.0,80.0,1.9,15.0,670.0,613.56,482.08
2016,10,23,12,45,914.0,82.0,2.0,15.5,655.5,646.75,509.08
2016,10,23,13,0,904.0,84.0,2.1,16.0,641.0,676.62,533.05
2016,10,23,13,15,896.5,83.0,2.15,16.0,620.0,701.66,553.89
2016,10,23,13,30,889.0,82.0,2.2,16.0,599.0,723.31,571.77
2016,10,23,13,45,775.5,105.5,2.25,16.0,541.0,697.2,553.53
2016,10,23,14,0,662.0,129.0,2.3,16.0,483.0,661.75,527.95
2016,10,23,14,15,527.5,153.0,2.3,15.5,424.0,593.03,477.41
2016,10,23,14,30,393.0,177.0,2.3,15.0,365.0,526.78,427.09
2016,10,23,14,45,481.0,143.5,2.35,15.0,353.5,568.31,463.02
2016,10,23,15,0,569.0,110.0,2.4,15.0,342.0,614.68,501.53
2016,10,23,15,15,541.0,102.5,2.35,15.0,303.5,588.36,481.78
2016,10,23,15,30,513.0,95.0,2.3,15.0,265.0,559.33,459.98
2016,10,23,15,45,480.0,84.0,2.3,15.0,224.0,514.46,425.17
2016,10,23,16,0,447.0,73.0,2.3,15.0,183.0,474.6,393.0
2016,10,23,16,15,395.0,61.0,2.15,14.5,142.5,417.69,345.67
2016,10,23,16,30,343.0,49.0,2.0,14.0,102.0,361.16,295.95
2016,10,23,16,45,249.5,35.0,1.9,13.5,66.0,272.32,213.65
2016,10,23,17,0,156.0,21.0,1.8,13.0,30.0,168.55,31.45
2016,10,23,17,15,78.0,10.5,1.8,12.5,15.0,62.71,0.0
2016,10,23,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.5,3.45,13.0,14.5,12.38,0.0
2016,10,24,7,0,0.0,29.0,3.6,13.0,29.0,23.32,12.54
2016,10,24,7,15,20.0,48.0,3.65,13.0,51.5,37.57,27.06
2016,10,24,7,30,40.0,67.0,3.7,13.0,74.0,51.67,40.2
2016,10,24,7,45,49.5,86.5,3.8,13.5,98.5,65.8,53.1
2016,10,24,8,0,59.0,106.0,3.9,14.0,123.0,79.67,65.52
2016,10,24,8,15,68.0,125.0,4.0,14.0,147.0,92.98,77.35
2016,10,24,8,30,77.0,144.0,4.1,14.0,171.0,106.03,88.77
2016,10,24,8,45,39.5,143.5,4.25,14.0,157.5,106.96,89.42
2016,10,24,9,0,2.0,143.0,4.4,14.0,144.0,111.53,93.23
2016,10,24,9,15,71.5,180.5,4.4,14.0,216.0,131.63,110.54
2016,10,24,9,30,141.0,218.0,4.4,14.0,288.0,148.4,124.8
2016,10,24,9,45,70.5,162.5,4.4,14.5,197.5,122.55,101.92
2016,10,24,10,0,0.0,107.0,4.4,15.0,107.0,87.92,68.31
2016,10,24,10,15,0.0,137.0,4.45,15.0,137.0,111.14,87.5
2016,10,24,10,30,0.0,167.0,4.5,15.0,167.0,134.42,106.56
2016,10,24,10,45,6.0,190.0,4.55,15.0,193.5,154.16,122.39
2016,10,24,11,0,12.0,213.0,4.6,15.0,220.0,174.93,139.08
2016,10,24,11,15,6.0,165.0,4.6,15.0,168.5,137.35,108.46
2016,10,24,11,30,0.0,117.0,4.6,15.0,117.0,97.06,75.39
2016,10,24,11,45,0.0,122.5,4.65,15.5,122.5,101.72,79.1
2016,10,24,12,0,0.0,128.0,4.7,16.0,128.0,106.45,82.84
2016,10,24,12,15,0.0,122.0,4.75,16.0,122.0,101.64,78.89
2016,10,24,12,30,0.0,116.0,4.8,16.0,116.0,96.75,74.9
2016,10,24,12,45,2.0,150.0,4.85,16.0,151.5,127.12,100.0
2016,10,24,13,0,4.0,184.0,4.9,16.0,187.0,158.75,126.02
2016,10,24,13,15,2.0,139.5,4.95,16.0,141.0,119.03,93.53
2016,10,24,13,30,0.0,95.0,5.0,16.0,95.0,79.13,60.61
2016,10,24,13,45,0.0,105.5,5.05,16.0,105.5,88.4,68.45
2016,10,24,14,0,0.0,116.0,5.1,16.0,116.0,98.07,76.63
2016,10,24,14,15,0.0,64.0,4.95,15.5,64.0,53.06,39.22
2016,10,24,14,30,0.0,12.0,4.8,15.0,12.0,9.9,2.78
2016,10,24,14,45,0.0,59.5,4.7,15.0,59.5,49.29,36.34
2016,10,24,15,0,0.0,107.0,4.6,15.0,107.0,93.1,73.5
2016,10,24,15,15,0.0,94.0,4.45,14.5,94.0,81.62,64.04
2016,10,24,15,30,0.0,81.0,4.3,14.0,81.0,70.03,54.4
2016,10,24,15,45,0.0,68.0,4.15,14.0,68.0,58.32,44.41
2016,10,24,16,0,0.0,55.0,4.0,14.0,55.0,46.46,34.17
2016,10,24,16,15,0.0,42.0,3.9,14.0,42.0,34.74,23.93
2016,10,24,16,30,0.0,29.0,3.8,14.0,29.0,23.94,14.43
2016,10,24,16,45,0.0,18.5,3.7,14.0,18.5,15.25,6.45
2016,10,24,17,0,0.0,8.0,3.6,14.0,8.0,6.57,0.0
2016,10,24,17,15,0.0,4.0,3.65,14.0,4.0,3.41,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.5,3.45,14.0,2.5,2.13,0.0
2016,10,25,7,0,0.0,5.0,3.6,14.0,5.0,4.1,0.0
2016,10,25,7,15,0.0,9.0,3.6,14.0,9.0,7.39,0.75
2016,10,25,7,30,0.0,13.0,3.6,14.0,13.0,10.68,3.82
2016,10,25,7,45,0.0,17.5,3.65,14.5,17.5,14.4,7.21
2016,10,25,8,0,0.0,22.0,3.7,15.0,22.0,18.12,10.58
2016,10,25,8,15,0.0,26.5,3.65,15.0,26.5,21.84,13.93
2016,10,25,8,30,0.0,31.0,3.6,15.0,31.0,25.58,17.25
2016,10,25,8,45,0.0,58.5,3.55,15.0,58.5,48.44,37.55
2016,10,25,9,0,0.0,86.0,3.5,15.0,86.0,70.8,57.2
2016,10,25,9,15,0.0,69.5,3.55,15.0,69.5,57.63,45.45
2016,10,25,9,30,0.0,53.0,3.6,15.0,53.0,43.89,33.24
2016,10,25,9,45,0.0,72.5,3.7,15.5,72.5,60.17,47.38
2016,10,25,10,0,0.0,92.0,3.8,16.0,92.0,76.31,58.44
2016,10,25,10,15,0.0,78.0,3.85,16.0,78.0,64.79,48.73
2016,10,25,10,30,0.0,64.0,3.9,16.0,64.0,53.12,38.93
2016,10,25,10,45,0.0,45.0,3.95,16.0,45.0,37.31,25.67
2016,10,25,11,0,0.0,26.0,4.0,16.0,26.0,21.53,12.43
2016,10,25,11,15,0.0,51.5,4.0,16.0,51.5,42.73,30.16
2016,10,25,11,30,0.0,77.0,4.0,16.0,77.0,64.02,47.84
2016,10,25,11,45,0.0,104.0,4.05,16.0,104.0,86.49,66.42
2016,10,25,12,0,0.0,131.0,4.1,16.0,131.0,108.93,84.89
2016,10,25,12,15,0.0,113.0,4.0,16.0,113.0,94.11,72.69
2016,10,25,12,30,0.0,95.0,3.9,16.0,95.0,79.08,60.31
2016,10,25,12,45,11.0,162.5,3.85,16.5,169.0,143.31,113.17
2016,10,25,13,0,22.0,230.0,3.8,17.0,243.0,211.27,168.15
2016,10,25,13,15,22.0,223.0,3.75,17.0,236.0,207.55,165.29
2016,10,25,13,30,22.0,216.0,3.7,17.0,229.0,203.75,162.53
2016,10,25,13,45,25.0,210.0,3.65,17.0,224.0,203.05,162.39
2016,10,25,14,0,28.0,204.0,3.6,17.0,219.0,202.58,162.46
2016,10,25,14,15,14.0,174.5,3.5,17.0,182.0,165.64,132.35
2016,10,25,14,30,0.0,145.0,3.4,17.0,145.0,127.74,101.11
2016,10,25,14,45,0.0,132.5,3.35,17.0,132.5,117.22,92.69
2016,10,25,15,0,0.0,120.0,3.3,17.0,120.0,106.63,84.12
2016,10,25,15,15,0.0,106.0,3.15,16.5,106.0,94.39,74.23
2016,10,25,15,30,0.0,92.0,3.0,16.0,92.0,82.05,64.09
2016,10,25,15,45,0.0,77.0,2.9,16.0,77.0,68.44,52.6
2016,10,25,16,0,0.0,62.0,2.8,16.0,62.0,54.6,40.75
2016,10,25,16,15,0.0,47.5,2.6,15.5,47.5,41.02,29.05
2016,10,25,16,30,0.0,33.0,2.4,15.0,33.0,27.28,17.11
2016,10,25,16,45,0.0,21.0,2.25,15.0,21.0,17.33,7.88
2016,10,25,17,0,0.0,9.0,2.1,15.0,9.0,7.4,0.0
2016,10,25,17,15,0.0,4.5,2.05,15.0,4.5,3.84,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,165.0,12.5,1.7,12.5,26.0,10.67,0.0
2016,10,26,7,0,330.0,25.0,1.7,13.0,52.0,20.74,9.55
2016,10,26,7,15,435.5,33.5,1.7,13.0,94.5,27.44,18.16
2016,10,26,7,30,541.0,42.0,1.7,13.0,137.0,34.13,24.66
2016,10,26,7,45,604.0,47.5,1.75,13.5,183.0,41.52,31.5
2016,10,26,8,0,667.0,53.0,1.8,14.0,229.0,45.88,35.49
2016,10,26,8,15,382.0,97.0,1.85,14.0,202.0,70.31,57.29
2016,10,26,8,30,97.0,141.0,1.9,14.0,175.0,101.24,84.51
2016,10,26,8,45,449.5,104.0,2.0,14.5,289.5,74.07,60.28
2016,10,26,9,0,802.0,67.0,2.1,15.0,404.0,55.79,43.95
2016,10,26,9,15,821.0,69.0,2.15,15.5,441.0,56.96,44.8
2016,10,26,9,30,840.0,71.0,2.2,16.0,478.0,65.66,52.2
2016,10,26,9,45,856.5,71.5,2.3,16.5,510.5,66.33,52.55
2016,10,26,10,0,873.0,72.0,2.4,17.0,543.0,111.18,61.03
2016,10,26,10,15,882.0,73.0,2.45,17.0,568.0,164.94,93.09
2016,10,26,10,30,891.0,74.0,2.5,17.0,593.0,218.85,135.3
2016,10,26,10,45,895.0,76.0,2.6,17.0,610.5,272.34,182.07
2016,10,26,11,0,899.0,78.0,2.7,17.0,628.0,325.06,229.91
2016,10,26,11,15,903.0,78.5,2.75,17.0,638.5,375.55,276.07
2016,10,26,11,30,907.0,79.0,2.8,17.0,649.0,424.8,320.63
2016,10,26,11,45,905.5,80.0,2.9,17.5,651.5,470.65,361.13
2016,10,26,12,0,904.0,81.0,3.0,18.0,654.0,514.37,398.86
2016,10,26,12,15,903.5,81.0,3.0,18.0,649.5,555.37,434.05
2016,10,26,12,30,903.0,81.0,3.0,18.0,645.0,593.97,466.58
2016,10,26,12,45,896.0,82.0,3.05,18.0,631.5,627.11,494.49
2016,10,26,13,0,889.0,83.0,3.1,18.0,618.0,657.17,519.6
2016,10,26,13,15,882.5,82.0,3.05,17.5,598.0,682.3,541.35
2016,10,26,13,30,876.0,81.0,3.0,17.0,578.0,704.15,560.44
2016,10,26,13,45,863.5,80.0,2.95,17.0,550.5,718.39,571.72
2016,10,26,14,0,851.0,79.0,2.9,17.0,523.0,735.35,584.91
2016,10,26,14,15,835.5,77.0,2.8,17.0,489.0,739.52,588.5
2016,10,26,14,30,820.0,75.0,2.7,17.0,455.0,740.01,589.55
2016,10,26,14,45,796.5,72.5,2.65,17.0,415.5,730.09,583.28
2016,10,26,15,0,773.0,70.0,2.6,17.0,376.0,716.61,574.36
2016,10,26,15,15,741.0,66.5,2.45,16.5,332.0,691.85,557.29
2016,10,26,15,30,709.0,63.0,2.3,16.0,288.0,663.93,537.31
2016,10,26,15,45,660.0,58.5,2.2,16.0,242.0,624.52,506.93
2016,10,26,16,0,611.0,54.0,2.1,16.0,196.0,578.32,469.86
2016,10,26,16,15,533.5,47.0,1.8,15.5,150.0,505.68,410.21
2016,10,26,16,30,456.0,40.0,1.5,15.0,104.0,433.1,347.34
2016,10,26,16,45,228.0,33.0,1.25,14.5,65.0,253.48,188.63
2016,10,26,17,0,0.0,26.0,1.0,14.0,26.0,37.23,0.0
2016,10,26,17,15,0.0,13.0,0.95,13.5,13.0,11.1,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.15,13.5,8.5,7.26,0.0
2016,10,27,7,0,0.0,17.0,2.3,14.0,17.0,14.02,4.1
2016,10,27,7,15,0.0,32.0,2.4,14.0,32.0,26.28,16.98
2016,10,27,7,30,0.0,47.0,2.5,14.0,47.0,38.14,28.02
2016,10,27,7,45,0.0,63.5,2.6,14.0,63.5,50.97,39.78
2016,10,27,8,0,0.0,80.0,2.7,14.0,80.0,63.67,51.29
2016,10,27,8,15,0.0,96.0,2.65,14.0,96.0,75.89,62.22
2016,10,27,8,30,0.0,112.0,2.6,14.0,112.0,87.99,72.87
2016,10,27,8,45,0.0,86.5,2.55,14.5,86.5,70.67,57.32
2016,10,27,9,0,0.0,61.0,2.5,15.0,61.0,50.53,39.32
2016,10,27,9,15,10.5,120.5,2.45,15.0,126.0,96.61,79.7
2016,10,27,9,30,21.0,180.0,2.4,15.0,191.0,137.82,115.14
2016,10,27,9,45,17.5,185.5,2.35,15.5,195.0,142.37,118.48
2016,10,27,10,0,14.0,191.0,2.3,16.0,199.0,148.77,117.65
2016,10,27,10,15,7.0,128.0,2.25,16.0,132.0,105.02,81.7
2016,10,27,10,30,0.0,65.0,2.2,16.0,65.0,53.95,39.62
2016,10,27,10,45,0.0,67.0,2.15,16.0,67.0,55.63,41.01
2016,10,27,11,0,0.0,69.0,2.1,16.0,69.0,57.31,42.36
2016,10,27,11,15,0.0,118.5,2.2,16.0,119.0,98.07,76.04
2016,10,27,11,30,0.0,168.0,2.3,16.0,169.0,138.25,108.82
2016,10,27,11,45,0.5,168.5,2.4,16.0,169.5,139.53,109.76
2016,10,27,12,0,1.0,169.0,2.5,16.0,170.0,140.83,110.84
2016,10,27,12,15,0.5,150.0,2.5,15.5,150.5,125.32,98.42
2016,10,27,12,30,0.0,131.0,2.5,15.0,131.0,109.41,85.6
2016,10,27,12,45,0.0,121.5,2.5,15.0,121.5,101.56,79.21
2016,10,27,13,0,0.0,112.0,2.5,15.0,112.0,93.61,72.72
2016,10,27,13,15,0.0,103.0,2.4,15.0,103.0,85.98,66.49
2016,10,27,13,30,0.0,94.0,2.3,15.0,94.0,78.29,60.19
2016,10,27,13,45,0.0,98.0,2.2,15.0,98.0,81.85,63.28
2016,10,27,14,0,0.0,102.0,2.1,15.0,102.0,85.59,66.52
2016,10,27,14,15,0.0,111.0,2.0,15.0,111.0,94.18,73.83
2016,10,27,14,30,0.0,120.0,1.9,15.0,120.0,103.52,81.78
2016,10,27,14,45,0.0,84.5,1.8,15.0,84.5,70.73,54.45
2016,10,27,15,0,0.0,49.0,1.7,15.0,49.0,40.53,29.01
2016,10,27,15,15,0.0,43.0,1.6,15.0,43.0,35.53,24.83
2016,10,27,15,30,0.0,37.0,1.5,15.0,37.0,30.55,20.59
2016,10,27,15,45,0.0,31.0,1.4,15.0,31.0,25.57,16.32
2016,10,27,16,0,0.0,25.0,1.3,15.0,25.0,20.6,11.99
2016,10,27,16,15,0.0,19.0,1.2,15.0,19.0,15.63,7.62
2016,10,27,16,30,0.0,13.0,1.1,15.0,13.0,10.68,3.24
2016,10,27,16,45,0.0,8.0,1.0,15.0,8.0,6.57,0.0
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,0.95,14.5,1.5,1.28,0.0
2016,10,27,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.5,0.35,14.0,0.5,0.43,0.0
2016,10,28,7,0,0.0,1.0,0.3,14.0,1.0,0.82,0.0
2016,10,28,7,15,0.0,3.0,0.35,14.0,3.0,2.46,0.0
2016,10,28,7,30,0.0,5.0,0.4,14.0,5.0,4.1,0.0
2016,10,28,7,45,0.0,7.0,0.5,14.5,7.0,5.75,0.0
2016,10,28,8,0,0.0,9.0,0.6,15.0,9.0,7.39,1.0
2016,10,28,8,15,0.0,11.0,0.7,15.0,11.0,9.05,2.49
2016,10,28,8,30,0.0,13.0,0.8,15.0,13.0,10.7,3.97
2016,10,28,8,45,74.0,94.5,0.9,15.0,125.0,72.46,58.9
2016,10,28,9,0,148.0,176.0,1.0,15.0,237.0,123.58,103.19
2016,10,28,9,15,74.0,145.0,1.1,15.0,175.5,109.94,91.05
2016,10,28,9,30,0.0,114.0,1.2,15.0,114.0,92.22,75.54
2016,10,28,9,45,0.0,124.5,1.35,15.5,124.5,100.26,82.23
2016,10,28,10,0,0.0,135.0,1.5,16.0,135.0,108.63,85.15
2016,10,28,10,15,7.0,169.0,1.6,16.0,173.5,135.13,106.41
2016,10,28,10,30,14.0,203.0,1.7,16.0,212.0,162.67,128.25
2016,10,28,10,45,7.0,149.5,1.85,16.0,154.0,123.31,96.44
2016,10,28,11,0,0.0,96.0,2.0,16.0,96.0,79.78,60.94
2016,10,28,11,15,0.0,114.0,2.1,16.0,114.0,94.42,73.02
2016,10,28,11,30,0.0,132.0,2.2,16.0,132.0,109.2,85.11
2016,10,28,11,45,0.0,114.5,2.35,16.0,114.5,95.11,73.51
2016,10,28,12,0,0.0,97.0,2.5,16.0,97.0,80.72,61.66
2016,10,28,12,15,0.0,100.5,2.55,16.0,100.5,83.66,64.12
2016,10,28,12,30,0.0,104.0,2.6,16.0,104.0,86.63,66.61
2016,10,28,12,45,0.0,124.0,2.65,16.0,124.0,103.7,80.73
2016,10,28,13,0,0.0,144.0,2.7,16.0,144.0,121.26,95.22
2016,10,28,13,15,28.0,191.0,2.7,16.0,207.0,190.53,152.42
2016,10,28,13,30,56.0,238.0,2.7,16.0,270.0,260.47,209.36
2016,10,28,13,45,28.0,166.5,2.7,16.0,182.5,172.96,138.5
2016,10,28,14,0,0.0,95.0,2.7,16.0,95.0,79.38,61.03
2016,10,28,14,15,0.0,65.0,2.65,16.0,65.0,53.89,39.9
2016,10,28,14,30,0.0,35.0,2.6,16.0,35.0,28.92,18.93
2016,10,28,14,45,0.0,56.0,2.6,16.0,56.0,46.36,33.77
2016,10,28,15,0,0.0,77.0,2.6,16.0,77.0,64.3,49.02
2016,10,28,15,15,0.0,68.0,2.45,15.5,68.0,56.39,42.48
2016,10,28,15,30,0.0,59.0,2.3,15.0,59.0,48.86,36.21
2016,10,28,15,45,315.5,53.5,2.15,15.0,124.5,335.22,283.08
2016,10,28,16,0,631.0,48.0,2.0,15.0,190.0,574.75,470.15
2016,10,28,16,15,553.0,41.5,1.75,14.5,144.5,509.03,413.14
2016,10,28,16,30,475.0,35.0,1.5,14.0,99.0,437.65,350.18
2016,10,28,16,45,237.5,28.5,1.3,13.5,60.5,251.24,178.65
2016,10,28,17,0,0.0,22.0,1.1,13.0,22.0,18.78,0.0
2016,10,28,17,15,0.0,11.0,1.1,13.0,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.0,1.7,13.5,2.0,1.71,0.0
2016,10,29,7,0,0.0,4.0,1.8,14.0,4.0,3.28,0.0
2016,10,29,7,15,0.0,9.0,1.9,14.0,9.0,7.39,0.67
2016,10,29,7,30,0.0,14.0,2.0,14.0,14.0,11.51,4.51
2016,10,29,7,45,0.0,19.0,2.15,14.0,19.0,15.63,8.32
2016,10,29,8,0,0.0,24.0,2.3,14.0,24.0,19.77,12.12
2016,10,29,8,15,0.0,29.5,2.4,14.0,29.5,24.33,16.24
2016,10,29,8,30,0.0,35.0,2.5,14.0,35.0,28.89,20.33
2016,10,29,8,45,0.0,73.0,2.6,14.5,73.0,60.42,48.32
2016,10,29,9,0,0.0,111.0,2.7,15.0,111.0,88.92,73.18
2016,10,29,9,15,2.5,135.0,2.8,15.0,136.0,106.47,88.31
2016,10,29,9,30,5.0,159.0,2.9,15.0,161.0,123.6,102.96
2016,10,29,9,45,2.5,129.0,3.05,15.5,130.0,103.47,85.12
2016,10,29,10,0,0.0,99.0,3.2,16.0,99.0,81.62,62.9
2016,10,29,10,15,9.0,154.0,3.25,16.0,159.0,124.39,97.79
2016,10,29,10,30,18.0,209.0,3.3,16.0,219.0,167.42,132.36
2016,10,29,10,45,48.5,238.5,3.35,16.5,267.5,194.17,152.38
2016,10,29,11,0,79.0,268.0,3.4,17.0,316.0,229.86,179.89
2016,10,29,11,15,132.5,278.0,3.35,17.0,359.0,263.25,205.6
2016,10,29,11,30,186.0,288.0,3.3,17.0,402.0,303.6,237.44
2016,10,29,11,45,193.0,288.5,3.3,17.0,407.5,322.08,253.08
2016,10,29,12,0,200.0,289.0,3.3,17.0,413.0,340.72,268.83
2016,10,29,12,15,101.0,232.0,3.25,17.0,295.0,255.96,203.1
2016,10,29,12,30,2.0,175.0,3.2,17.0,177.0,147.88,116.23
2016,10,29,12,45,36.0,217.5,3.15,17.0,239.0,212.75,169.34
2016,10,29,13,0,70.0,260.0,3.1,17.0,301.0,278.57,222.44
2016,10,29,13,15,45.0,233.5,3.0,17.0,259.5,242.91,193.89
2016,10,29,13,30,20.0,207.0,2.9,17.0,218.0,194.18,154.67
2016,10,29,13,45,53.5,214.5,2.85,17.0,242.0,240.26,193.04
2016,10,29,14,0,87.0,222.0,2.8,17.0,266.0,278.8,225.05
2016,10,29,14,15,102.0,208.5,2.7,17.0,256.5,282.1,228.56
2016,10,29,14,30,117.0,195.0,2.6,17.0,247.0,299.97,243.78
2016,10,29,14,45,58.5,154.0,2.55,17.0,180.0,198.52,161.1
2016,10,29,15,0,0.0,113.0,2.5,17.0,113.0,100.22,78.72
2016,10,29,15,15,354.5,85.0,2.35,16.5,193.5,401.78,334.94
2016,10,29,15,30,709.0,57.0,2.2,16.0,274.0,648.57,527.6
2016,10,29,15,45,656.5,53.0,2.1,16.0,228.0,601.84,489.0
2016,10,29,16,0,604.0,49.0,2.0,16.0,182.0,559.5,454.38
2016,10,29,16,15,524.0,42.0,1.85,15.5,137.5,486.1,394.0
2016,10,29,16,30,444.0,35.0,1.7,15.0,93.0,413.27,329.96
2016,10,29,16,45,222.0,27.0,1.55,14.5,56.0,235.45,161.01
2016,10,29,17,0,0.0,19.0,1.4,14.0,19.0,16.22,0.0
2016,10,29,17,15,0.0,9.5,1.4,13.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.5,4.15,13.5,3.5,2.99,0.0
2016,10,30,7,0,0.0,7.0,4.3,14.0,7.0,5.74,0.0
2016,10,30,7,15,0.0,15.5,4.3,14.0,15.5,12.75,5.18
2016,10,30,7,30,0.0,24.0,4.3,14.0,24.0,19.78,11.75
2016,10,30,7,45,0.0,33.5,4.35,14.0,33.5,27.65,18.99
2016,10,30,8,0,0.0,43.0,4.4,14.0,43.0,35.54,26.2
2016,10,30,8,15,0.0,53.0,4.45,14.0,53.0,43.86,33.71
2016,10,30,8,30,0.0,63.0,4.5,14.0,63.0,52.2,41.14
2016,10,30,8,45,0.0,84.0,4.55,14.5,84.0,68.65,55.6
2016,10,30,9,0,0.0,105.0,4.6,15.0,105.0,84.55,69.38
2016,10,30,9,15,0.0,56.0,4.65,15.0,56.0,46.37,35.56
2016,10,30,9,30,0.0,7.0,4.7,15.0,7.0,5.77,0.0
2016,10,30,9,45,1.5,87.5,4.8,15.0,88.5,72.55,58.45
