Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,10,0,3.0,168.0,4.9,15.0,170.0,131.96,105.08
2016,10,30,10,15,2.5,169.5,4.95,15.0,171.0,134.73,107.1
2016,10,30,10,30,2.0,171.0,5.0,15.0,172.0,137.2,109.01
2016,10,30,10,45,33.5,216.0,5.1,15.5,236.0,175.09,138.49
2016,10,30,11,0,65.0,261.0,5.2,16.0,300.0,220.75,174.35
2016,10,30,11,15,133.5,272.5,5.15,16.0,354.0,259.08,203.91
2016,10,30,11,30,202.0,284.0,5.1,16.0,408.0,305.9,241.12
2016,10,30,11,45,514.5,197.0,5.1,16.0,513.5,389.76,306.29
2016,10,30,12,0,827.0,110.0,5.1,16.0,619.0,493.95,389.94
2016,10,30,12,15,825.0,110.0,5.05,16.0,613.5,532.4,423.77
2016,10,30,12,30,823.0,110.0,5.0,16.0,608.0,568.49,455.19
2016,10,30,12,45,816.0,109.5,4.95,16.0,595.0,598.66,481.41
2016,10,30,13,0,809.0,109.0,4.9,16.0,582.0,625.84,504.8
2016,10,30,13,15,642.0,152.0,4.85,16.0,519.0,591.53,478.52
2016,10,30,13,30,475.0,195.0,4.8,16.0,456.0,538.11,436.61
2016,10,30,13,45,273.5,205.5,4.75,16.0,354.5,411.4,335.71
2016,10,30,14,0,72.0,216.0,4.7,16.0,253.0,261.35,212.22
2016,10,30,14,15,398.5,156.0,4.55,16.0,336.0,487.45,401.56
2016,10,30,14,30,725.0,96.0,4.4,16.0,419.0,684.72,559.59
2016,10,30,14,45,704.0,91.0,4.3,16.0,381.0,673.89,550.89
2016,10,30,15,0,683.0,86.0,4.2,16.0,343.0,659.78,540.71
2016,10,30,15,15,644.5,81.0,4.0,15.5,300.5,629.07,518.25
2016,10,30,15,30,606.0,76.0,3.8,15.0,258.0,595.51,492.86
2016,10,30,15,45,561.0,68.0,3.65,15.0,215.0,550.95,456.89
2016,10,30,16,0,516.0,60.0,3.5,15.0,172.0,504.46,417.79
2016,10,30,16,15,427.0,51.0,3.4,14.5,128.5,422.57,349.02
2016,10,30,16,30,338.0,42.0,3.3,14.0,85.0,340.79,275.86
2016,10,30,16,45,169.0,29.5,3.2,14.0,51.0,199.14,130.11
2016,10,30,17,0,0.0,17.0,3.1,14.0,17.0,14.51,0.0
2016,10,30,17,15,0.0,8.5,3.05,14.0,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,85.5,12.5,1.7,11.5,18.0,10.67,0.0
2016,10,31,7,0,171.0,25.0,1.7,12.0,36.0,19.46,2.81
2016,10,31,7,15,292.0,37.0,1.8,12.0,75.0,30.56,20.35
2016,10,31,7,30,413.0,49.0,1.9,12.0,114.0,40.03,29.75
2016,10,31,7,45,493.5,56.0,2.0,12.5,158.5,44.91,34.52
2016,10,31,8,0,574.0,63.0,2.1,13.0,203.0,49.86,39.13
2016,10,31,8,15,307.0,95.5,2.15,13.0,172.0,69.04,56.36
2016,10,31,8,30,40.0,128.0,2.2,13.0,141.0,95.08,79.46
2016,10,31,8,45,45.5,144.5,2.3,13.5,161.5,106.47,89.2
2016,10,31,9,0,51.0,161.0,2.4,14.0,182.0,117.61,98.6
2016,10,31,9,15,86.0,182.0,2.45,14.0,220.5,131.37,110.34
2016,10,31,9,30,121.0,203.0,2.5,14.0,259.0,139.4,117.03
2016,10,31,9,45,70.5,198.5,2.55,14.0,231.5,142.97,119.86
2016,10,31,10,0,20.0,194.0,2.6,14.0,204.0,150.1,119.77
2016,10,31,10,15,155.5,218.0,2.6,14.0,304.5,173.19,132.52
2016,10,31,10,30,291.0,242.0,2.6,14.0,405.0,220.72,164.49
2016,10,31,10,45,194.0,255.0,2.65,14.5,365.5,233.57,179.28
2016,10,31,11,0,97.0,268.0,2.7,15.0,326.0,233.9,183.57
2016,10,31,11,15,58.0,246.5,2.75,15.0,281.5,215.21,170.24
2016,10,31,11,30,19.0,225.0,2.8,15.0,237.0,190.39,151.33
2016,10,31,11,45,190.5,240.5,2.85,15.0,357.0,281.67,223.2
2016,10,31,12,0,362.0,256.0,2.9,15.0,477.0,391.59,309.95
2016,10,31,12,15,361.0,254.0,2.95,15.0,473.0,411.45,327.08
2016,10,31,12,30,360.0,252.0,3.0,15.0,469.0,430.16,343.46
2016,10,31,12,45,291.0,258.0,3.1,15.5,431.0,415.52,332.57
2016,10,31,13,0,222.0,264.0,3.2,16.0,393.0,385.57,309.29
2016,10,31,13,15,152.0,252.5,3.25,15.5,339.5,341.83,275.6
2016,10,31,13,30,82.0,241.0,3.3,15.0,286.0,281.25,227.47
2016,10,31,13,45,41.0,177.5,3.35,15.0,200.0,193.28,156.22
2016,10,31,14,0,0.0,114.0,3.4,15.0,114.0,96.58,75.71
2016,10,31,14,15,13.5,141.5,3.45,15.0,147.5,133.43,107.13
2016,10,31,14,30,27.0,169.0,3.5,15.0,181.0,187.11,152.2
2016,10,31,14,45,13.5,133.0,3.55,15.0,139.0,129.34,104.13
2016,10,31,15,0,0.0,97.0,3.6,15.0,97.0,84.12,65.96
2016,10,31,15,15,0.0,85.0,3.55,15.0,85.0,73.57,57.17
2016,10,31,15,30,0.0,73.0,3.5,15.0,73.0,62.93,48.16
2016,10,31,15,45,0.0,60.0,3.5,15.0,60.0,51.12,38.04
2016,10,31,16,0,0.0,47.0,3.5,15.0,47.0,39.12,27.64
2016,10,31,16,15,0.0,35.0,3.5,14.5,35.0,28.93,18.75
2016,10,31,16,30,0.0,23.0,3.5,14.0,23.0,18.97,9.95
2016,10,31,16,45,0.0,13.5,3.5,14.0,13.5,11.12,1.38
2016,10,31,17,0,0.0,4.0,3.5,14.0,4.0,3.41,0.0
2016,10,31,17,15,0.0,2.0,3.6,14.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,98.0,11.5,1.95,11.5,17.0,9.82,0.0
2016,11,1,7,0,196.0,23.0,1.9,12.0,34.0,19.24,0.37
2016,11,1,7,15,321.5,34.0,1.95,12.0,73.5,28.06,18.06
2016,11,1,7,30,447.0,45.0,2.0,12.0,113.0,36.8,26.84
2016,11,1,7,45,523.5,51.5,2.05,12.5,158.0,41.42,31.38
2016,11,1,8,0,600.0,58.0,2.1,13.0,203.0,46.1,35.76
2016,11,1,8,15,647.5,63.0,2.15,13.0,248.0,49.4,38.83
2016,11,1,8,30,695.0,68.0,2.2,13.0,293.0,52.72,41.81
2016,11,1,8,45,727.0,72.0,2.25,13.5,334.5,60.1,48.24
2016,11,1,9,0,759.0,76.0,2.3,14.0,376.0,62.73,50.38
2016,11,1,9,15,781.5,78.5,2.25,14.0,413.5,64.1,51.47
2016,11,1,9,30,804.0,81.0,2.2,14.0,451.0,65.5,52.59
2016,11,1,9,45,821.5,83.0,2.15,14.5,483.5,66.51,53.25
2016,11,1,10,0,839.0,85.0,2.1,15.0,516.0,98.08,57.35
2016,11,1,10,15,850.0,86.5,1.95,15.0,541.0,151.05,85.61
2016,11,1,10,30,861.0,88.0,1.8,15.0,566.0,204.53,125.6
2016,11,1,10,45,867.0,89.5,1.7,15.0,583.5,257.21,170.59
2016,11,1,11,0,873.0,91.0,1.6,15.0,601.0,309.41,217.23
2016,11,1,11,15,876.5,91.5,1.5,15.0,611.5,359.26,262.31
2016,11,1,11,30,880.0,92.0,1.4,15.0,622.0,409.69,307.08
2016,11,1,11,45,880.0,92.5,1.35,15.5,624.0,454.46,345.99
2016,11,1,12,0,880.0,93.0,1.3,16.0,626.0,497.42,382.27
2016,11,1,12,15,878.0,92.5,1.25,16.0,620.5,537.12,415.69
2016,11,1,12,30,876.0,92.0,1.2,16.0,615.0,574.32,446.29
2016,11,1,12,45,873.0,90.5,1.2,16.0,602.0,607.27,473.37
2016,11,1,13,0,870.0,89.0,1.2,16.0,589.0,637.33,497.79
2016,11,1,13,15,861.5,87.5,1.15,16.0,568.5,660.85,516.58
2016,11,1,13,30,853.0,86.0,1.1,16.0,548.0,680.97,532.58
2016,11,1,13,45,839.5,84.5,1.1,16.0,520.0,694.2,543.9
2016,11,1,14,0,826.0,83.0,1.1,16.0,492.0,703.78,552.02
2016,11,1,14,15,808.0,81.0,1.1,16.0,458.0,705.9,554.52
2016,11,1,14,30,790.0,79.0,1.1,16.0,424.0,704.35,554.53
2016,11,1,14,45,762.0,76.5,1.1,16.0,384.5,691.09,546.13
2016,11,1,15,0,734.0,74.0,1.1,16.0,345.0,674.26,535.07
2016,11,1,15,15,697.0,69.5,1.15,15.5,302.0,650.07,519.71
2016,11,1,15,30,660.0,65.0,1.2,15.0,259.0,618.61,498.12
2016,11,1,15,45,605.5,59.5,1.25,15.0,214.0,570.11,461.43
2016,11,1,16,0,551.0,54.0,1.3,15.0,169.0,519.78,421.38
2016,11,1,16,15,461.5,45.5,1.45,14.5,125.0,438.73,355.95
2016,11,1,16,30,372.0,37.0,1.6,14.0,81.0,358.26,284.84
2016,11,1,16,45,226.5,24.5,1.75,13.5,47.5,226.85,127.58
2016,11,1,17,0,81.0,12.0,1.9,13.0,14.0,65.4,0.0
2016,11,1,17,15,40.5,6.0,1.95,12.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.0,10.0,1.8,10.0,16.5,8.54,0.0
2016,11,2,7,0,234.0,20.0,1.8,10.0,33.0,16.64,0.0
2016,11,2,7,15,357.5,30.5,1.85,10.5,72.5,25.15,15.54
2016,11,2,7,30,481.0,41.0,1.9,11.0,112.0,33.58,24.07
2016,11,2,7,45,553.0,47.5,2.0,11.5,157.5,38.36,28.75
2016,11,2,8,0,625.0,54.0,2.1,12.0,203.0,43.15,33.25
2016,11,2,8,15,670.5,59.0,2.1,12.0,247.5,50.72,40.17
2016,11,2,8,30,716.0,64.0,2.1,12.0,292.0,54.43,43.51
2016,11,2,8,45,747.0,67.5,2.15,12.5,334.0,56.76,45.46
2016,11,2,9,0,778.0,71.0,2.2,13.0,376.0,59.11,47.37
2016,11,2,9,15,799.5,73.5,2.15,13.5,413.0,60.59,48.48
2016,11,2,9,30,821.0,76.0,2.1,14.0,450.0,62.09,49.6
2016,11,2,9,45,844.0,75.5,2.1,14.5,483.5,61.47,48.84
2016,11,2,10,0,867.0,75.0,2.1,15.0,517.0,97.13,57.09
2016,11,2,10,15,877.0,76.5,1.95,15.0,542.0,150.54,84.52
2016,11,2,10,30,887.0,78.0,1.8,15.0,567.0,204.22,124.24
2016,11,2,10,45,892.5,79.0,1.7,15.5,584.5,256.63,168.61
2016,11,2,11,0,898.0,80.0,1.6,16.0,602.0,308.37,214.51
2016,11,2,11,15,901.5,80.5,1.5,16.0,612.0,358.2,259.59
2016,11,2,11,30,905.0,81.0,1.4,16.0,622.0,406.73,302.99
2016,11,2,11,45,904.5,81.5,1.3,16.5,624.0,452.12,342.29
2016,11,2,12,0,904.0,82.0,1.2,17.0,626.0,495.46,378.64
2016,11,2,12,15,902.0,82.0,1.1,17.0,620.5,535.36,411.85
2016,11,2,12,30,900.0,82.0,1.0,17.0,615.0,572.75,442.09
2016,11,2,12,45,898.0,80.0,0.95,17.0,602.5,605.49,468.47
2016,11,2,13,0,896.0,78.0,0.9,17.0,590.0,635.35,492.1
2016,11,2,13,15,888.0,77.0,0.85,17.0,569.5,659.44,511.05
2016,11,2,13,30,880.0,76.0,0.8,17.0,549.0,680.19,527.25
2016,11,2,13,45,868.0,75.0,0.75,17.0,521.0,694.8,538.77
2016,11,2,14,0,856.0,74.0,0.7,17.0,493.0,711.79,550.85
2016,11,2,14,15,839.0,72.0,0.7,17.0,459.5,715.03,553.98
2016,11,2,14,30,822.0,70.0,0.7,17.0,426.0,714.58,554.76
2016,11,2,14,45,797.0,67.5,0.75,17.0,386.5,703.94,549.05
2016,11,2,15,0,772.0,65.0,0.8,17.0,347.0,689.76,540.72
2016,11,2,15,15,737.5,61.0,0.85,16.5,304.0,663.16,524.01
2016,11,2,15,30,703.0,57.0,0.9,16.0,261.0,633.49,504.21
2016,11,2,15,45,649.5,52.5,0.95,16.0,215.0,586.06,468.92
2016,11,2,16,0,596.0,48.0,1.0,16.0,169.0,543.68,435.37
2016,11,2,16,15,511.0,40.5,1.1,15.5,125.0,467.28,374.14
2016,11,2,16,30,426.0,33.0,1.2,15.0,81.0,391.65,306.59
2016,11,2,16,45,272.0,21.5,1.3,14.5,46.5,253.14,125.36
2016,11,2,17,0,118.0,10.0,1.4,14.0,12.0,88.51,0.0
2016,11,2,17,15,59.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,115.5,9.5,1.95,10.0,15.5,8.11,0.0
2016,11,3,7,0,231.0,19.0,2.0,10.0,31.0,15.81,0.0
2016,11,3,7,15,356.0,29.0,2.05,10.5,70.0,23.91,14.28
2016,11,3,7,30,481.0,39.0,2.1,11.0,109.0,31.96,22.58
2016,11,3,7,45,554.0,46.0,2.15,11.5,154.0,37.2,27.69
2016,11,3,8,0,627.0,53.0,2.2,12.0,199.0,42.45,32.6
2016,11,3,8,15,673.5,57.5,2.15,12.5,244.0,49.55,39.03
2016,11,3,8,30,720.0,62.0,2.1,13.0,289.0,52.89,41.96
2016,11,3,8,45,752.0,65.5,2.1,13.5,331.0,55.29,43.97
2016,11,3,9,0,784.0,69.0,2.1,14.0,373.0,57.7,45.94
2016,11,3,9,15,805.5,71.0,2.05,14.5,410.0,58.84,46.76
2016,11,3,9,30,827.0,73.0,2.0,15.0,447.0,60.03,47.6
2016,11,3,9,45,847.0,73.5,2.0,15.5,479.5,60.14,47.5
2016,11,3,10,0,867.0,74.0,2.0,16.0,512.0,94.1,55.56
2016,11,3,10,15,877.5,75.5,1.9,16.0,537.0,147.45,82.08
2016,11,3,10,30,888.0,77.0,1.8,16.0,562.0,201.12,121.25
2016,11,3,10,45,894.5,78.0,1.7,16.5,580.0,253.69,165.36
2016,11,3,11,0,901.0,79.0,1.6,17.0,598.0,305.69,211.22
2016,11,3,11,15,904.5,79.5,1.5,17.0,608.5,355.58,256.22
2016,11,3,11,30,908.0,80.0,1.4,17.0,619.0,404.16,299.56
2016,11,3,11,45,907.5,80.5,1.35,17.5,621.0,449.61,339.03
2016,11,3,12,0,907.0,81.0,1.3,18.0,623.0,493.0,375.67
2016,11,3,12,15,905.0,80.5,1.25,18.0,617.5,532.49,408.95
2016,11,3,12,30,903.0,80.0,1.2,18.0,612.0,569.43,439.39
2016,11,3,12,45,897.5,79.5,1.15,18.5,598.5,601.69,464.71
2016,11,3,13,0,892.0,79.0,1.1,19.0,585.0,630.92,487.09
2016,11,3,13,15,884.0,78.0,1.05,19.0,564.5,654.91,506.07
2016,11,3,13,30,876.0,77.0,1.0,19.0,544.0,675.58,522.32
2016,11,3,13,45,862.5,76.0,1.0,19.0,516.0,689.12,533.78
2016,11,3,14,0,849.0,75.0,1.0,19.0,488.0,704.95,545.96
2016,11,3,14,15,832.0,73.0,0.95,19.0,454.0,708.14,548.49
2016,11,3,14,30,815.0,71.0,0.9,19.0,420.0,707.66,548.63
2016,11,3,14,45,789.0,68.5,0.85,19.0,381.0,696.28,541.06
2016,11,3,15,0,763.0,66.0,0.8,19.0,342.0,681.37,530.92
2016,11,3,15,15,727.5,62.0,0.75,18.5,299.0,654.1,512.56
2016,11,3,15,30,692.0,58.0,0.7,18.0,256.0,623.76,491.25
2016,11,3,15,45,636.5,53.0,0.7,18.0,210.5,580.44,458.83
2016,11,3,16,0,581.0,48.0,0.7,18.0,165.0,530.47,419.58
2016,11,3,16,15,493.0,40.5,0.75,17.5,121.0,452.36,357.58
2016,11,3,16,30,405.0,33.0,0.8,17.0,77.0,375.08,288.74
2016,11,3,16,45,202.5,16.5,0.85,16.5,38.5,195.18,79.02
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.5,2.0,11.0,14.0,8.11,0.0
2016,11,4,7,0,191.0,19.0,2.0,11.0,28.0,15.84,0.0
2016,11,4,7,15,320.0,30.0,2.05,11.5,66.5,24.79,14.67
2016,11,4,7,30,449.0,41.0,2.1,12.0,105.0,33.65,23.9
2016,11,4,7,45,524.5,48.5,2.2,12.5,149.5,39.21,29.32
2016,11,4,8,0,600.0,56.0,2.3,13.0,194.0,44.77,34.51
2016,11,4,8,15,648.5,61.0,2.15,13.0,238.5,48.12,37.66
2016,11,4,8,30,697.0,66.0,2.0,13.0,283.0,51.5,40.72
2016,11,4,8,45,729.0,70.0,1.95,13.5,324.5,58.79,47.1
2016,11,4,9,0,761.0,74.0,1.9,14.0,366.0,61.48,49.3
2016,11,4,9,15,784.0,77.0,1.75,14.5,403.5,63.28,50.69
2016,11,4,9,30,807.0,80.0,1.6,15.0,441.0,65.1,52.08
2016,11,4,9,45,823.5,82.0,1.45,15.5,473.0,66.12,52.74
2016,11,4,10,0,840.0,84.0,1.3,16.0,505.0,90.75,54.5
2016,11,4,10,15,851.0,85.5,1.15,16.5,530.0,143.46,80.03
2016,11,4,10,30,862.0,87.0,1.0,17.0,555.0,196.69,117.99
2016,11,4,10,45,870.0,88.0,0.9,17.5,573.0,249.17,161.16
2016,11,4,11,0,878.0,89.0,0.8,18.0,591.0,301.35,206.15
2016,11,4,11,15,882.0,89.5,0.7,18.0,601.5,351.34,250.12
2016,11,4,11,30,886.0,90.0,0.6,18.0,612.0,402.02,293.79
2016,11,4,11,45,887.5,90.0,0.5,18.5,614.5,447.02,331.4
2016,11,4,12,0,889.0,90.0,0.4,19.0,617.0,490.18,366.2
2016,11,4,12,15,887.5,89.5,0.3,19.0,611.5,529.37,397.51
2016,11,4,12,30,886.0,89.0,0.2,19.0,606.0,566.11,425.99
2016,11,4,12,45,885.0,86.5,0.15,19.0,594.0,598.56,451.19
2016,11,4,13,0,884.0,84.0,0.1,19.0,582.0,628.22,473.88
2016,11,4,13,15,876.0,83.0,0.15,19.0,561.5,656.22,495.82
2016,11,4,13,30,868.0,82.0,0.2,19.0,541.0,677.5,512.98
2016,11,4,13,45,856.5,80.0,0.25,19.0,513.5,691.85,525.33
2016,11,4,14,0,845.0,78.0,0.3,19.0,486.0,702.6,534.85
2016,11,4,14,15,827.5,76.0,0.3,19.0,452.0,705.46,537.7
2016,11,4,14,30,810.0,74.0,0.3,19.0,418.0,704.63,538.17
2016,11,4,14,45,785.5,70.5,0.35,19.0,379.0,693.23,532.07
2016,11,4,15,0,761.0,67.0,0.4,19.0,340.0,678.3,523.41
2016,11,4,15,15,725.0,63.0,0.45,18.5,296.5,650.76,506.34
2016,11,4,15,30,689.0,59.0,0.5,18.0,253.0,620.11,486.17
2016,11,4,15,45,634.0,53.5,0.55,18.0,208.0,577.06,454.61
2016,11,4,16,0,579.0,48.0,0.6,18.0,163.0,526.98,415.79
2016,11,4,16,15,489.0,40.0,0.7,17.5,119.0,447.12,352.78
2016,11,4,16,30,399.0,32.0,0.8,17.0,75.0,368.3,281.8
2016,11,4,16,45,199.5,16.0,0.9,16.5,37.5,190.27,57.75
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,96.0,8.5,0.65,12.0,13.0,7.26,0.0
2016,11,5,7,0,192.0,17.0,0.7,12.0,26.0,14.09,0.0
2016,11,5,7,15,317.5,28.0,0.7,12.0,63.0,23.1,12.99
2016,11,5,7,30,443.0,39.0,0.7,12.0,100.0,31.98,22.43
2016,11,5,7,45,514.0,47.0,0.75,12.5,143.5,37.99,28.25
2016,11,5,8,0,585.0,55.0,0.8,13.0,187.0,43.95,33.8
2016,11,5,8,15,513.0,76.5,0.8,13.0,210.0,59.67,47.99
2016,11,5,8,30,441.0,98.0,0.8,13.0,233.0,71.51,58.56
2016,11,5,8,45,470.0,105.5,0.85,13.5,268.0,76.16,62.49
2016,11,5,9,0,499.0,113.0,0.9,14.0,303.0,80.72,66.28
2016,11,5,9,15,503.5,125.5,0.85,14.0,333.5,88.19,72.68
2016,11,5,9,30,508.0,138.0,0.8,14.0,364.0,95.45,78.84
2016,11,5,9,45,460.0,161.0,0.8,14.5,376.5,108.49,89.82
2016,11,5,10,0,412.0,184.0,0.8,15.0,389.0,133.93,99.07
2016,11,5,10,15,374.0,203.0,0.8,15.0,396.0,176.18,125.89
2016,11,5,10,30,336.0,222.0,0.8,15.0,403.0,209.56,151.99
2016,11,5,10,45,439.5,201.5,0.85,15.5,446.5,238.95,171.45
2016,11,5,11,0,543.0,181.0,0.9,16.0,490.0,279.94,202.35
2016,11,5,11,15,706.5,132.0,1.0,16.0,541.0,327.14,238.75
2016,11,5,11,30,870.0,83.0,1.1,16.0,592.0,387.63,287.45
2016,11,5,11,45,871.0,83.0,1.2,16.5,594.0,431.43,326.08
2016,11,5,12,0,872.0,83.0,1.3,17.0,596.0,473.38,362.41
2016,11,5,12,15,869.5,82.5,1.35,17.0,590.5,511.12,395.15
2016,11,5,12,30,867.0,82.0,1.4,17.0,585.0,546.37,425.28
2016,11,5,12,45,665.0,142.5,1.45,17.0,523.5,529.22,414.56
2016,11,5,13,0,463.0,203.0,1.5,17.0,462.0,488.03,384.58
2016,11,5,13,15,340.5,218.0,1.55,17.0,404.5,435.1,345.49
2016,11,5,13,30,218.0,233.0,1.6,17.0,347.0,373.58,298.26
2016,11,5,13,45,267.5,213.0,1.65,17.0,346.0,410.09,328.78
2016,11,5,14,0,317.0,193.0,1.7,17.0,345.0,434.95,349.97
2016,11,5,14,15,215.5,186.5,1.7,16.5,286.5,352.12,285.53
2016,11,5,14,30,114.0,180.0,1.7,16.0,228.0,279.38,227.26
2016,11,5,14,45,86.0,161.0,1.75,16.0,195.5,229.13,187.13
2016,11,5,15,0,58.0,142.0,1.8,16.0,163.0,191.53,156.31
2016,11,5,15,15,52.5,124.5,1.75,15.5,141.5,171.95,140.64
2016,11,5,15,30,47.0,107.0,1.7,15.0,120.0,151.84,124.11
2016,11,5,15,45,38.0,89.0,1.7,15.0,98.0,127.88,103.63
2016,11,5,16,0,29.0,71.0,1.7,15.0,76.0,103.37,82.27
2016,11,5,16,15,14.5,52.5,1.6,14.5,55.0,73.15,55.77
2016,11,5,16,30,0.0,34.0,1.5,14.0,34.0,34.74,22.07
2016,11,5,16,45,0.0,17.0,1.45,14.0,17.0,14.32,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,4.5,0.85,13.0,4.5,3.84,0.0
2016,11,6,7,0,0.0,9.0,0.8,13.0,9.0,7.68,0.0
2016,11,6,7,15,0.0,24.0,0.9,13.0,24.0,19.73,9.88
2016,11,6,7,30,0.0,39.0,1.0,13.0,39.0,31.57,21.89
2016,11,6,7,45,0.0,56.5,1.1,13.5,56.5,45.07,34.31
2016,11,6,8,0,0.0,74.0,1.2,14.0,74.0,58.41,46.43
2016,11,6,8,15,2.5,90.5,1.2,14.0,91.5,70.96,57.76
2016,11,6,8,30,5.0,107.0,1.2,14.0,109.0,83.38,68.8
2016,11,6,8,45,9.0,122.0,1.3,14.0,125.5,94.69,78.71
2016,11,6,9,0,13.0,137.0,1.4,14.0,142.0,105.89,88.39
2016,11,6,9,15,58.0,163.0,1.4,14.0,188.5,119.23,99.83
2016,11,6,9,30,103.0,189.0,1.4,14.0,235.0,135.72,113.87
2016,11,6,9,45,86.5,200.0,1.4,14.5,240.5,142.88,119.54
2016,11,6,10,0,70.0,211.0,1.4,15.0,246.0,152.86,120.85
2016,11,6,10,15,175.5,220.5,1.35,15.0,313.0,172.36,130.88
2016,11,6,10,30,281.0,230.0,1.3,15.0,380.0,205.61,151.76
2016,11,6,10,45,387.0,213.5,1.3,15.5,427.5,237.2,172.72
2016,11,6,11,0,493.0,197.0,1.3,16.0,475.0,277.51,202.66
2016,11,6,11,15,416.0,221.0,1.35,16.0,458.5,304.0,228.95
2016,11,6,11,30,339.0,245.0,1.4,16.0,442.0,320.94,246.66
2016,11,6,11,45,345.0,245.0,1.45,16.0,446.0,345.74,268.21
2016,11,6,12,0,351.0,245.0,1.5,16.0,450.0,370.26,289.3
2016,11,6,12,15,278.0,254.5,1.5,16.0,416.0,364.3,286.67
2016,11,6,12,30,205.0,264.0,1.5,16.0,382.0,344.99,273.0
2016,11,6,12,45,207.0,257.5,1.5,16.5,374.5,353.49,280.3
2016,11,6,13,0,209.0,251.0,1.5,17.0,367.0,361.28,286.81
2016,11,6,13,15,207.0,242.0,1.45,17.0,353.5,363.39,289.29
2016,11,6,13,30,205.0,233.0,1.4,17.0,340.0,364.47,290.95
2016,11,6,13,45,338.0,197.0,1.4,17.0,362.0,439.99,352.3
2016,11,6,14,0,471.0,161.0,1.4,17.0,384.0,521.2,416.64
2016,11,6,14,15,325.5,169.0,1.35,16.5,318.5,424.44,342.22
2016,11,6,14,30,180.0,177.0,1.3,16.0,253.0,323.83,263.04
2016,11,6,14,45,186.5,159.5,1.3,16.0,231.5,315.77,258.26
2016,11,6,15,0,193.0,142.0,1.3,16.0,210.0,306.62,251.91
2016,11,6,15,15,181.5,125.0,1.15,15.5,182.5,283.57,233.88
2016,11,6,15,30,170.0,108.0,1.0,15.0,155.0,259.48,214.54
2016,11,6,15,45,155.0,89.5,0.9,15.0,126.5,229.56,189.45
2016,11,6,16,0,140.0,71.0,0.8,15.0,98.0,212.83,174.08
2016,11,6,16,15,112.5,53.0,0.75,14.5,71.0,172.32,138.56
2016,11,6,16,30,85.0,35.0,0.7,14.0,44.0,130.82,98.63
2016,11,6,16,45,42.5,17.5,0.7,14.0,22.0,64.49,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,12.5,8.0,6.83,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,13.66,0.0
2016,11,7,7,15,84.0,30.5,1.5,13.0,41.5,23.73,12.51
2016,11,7,7,30,168.0,45.0,1.5,13.0,67.0,34.79,24.58
2016,11,7,7,45,200.5,62.0,1.55,13.5,98.5,47.21,36.13
2016,11,7,8,0,233.0,79.0,1.6,14.0,130.0,59.32,47.19
2016,11,7,8,15,253.0,95.0,1.55,14.0,161.5,70.38,57.23
2016,11,7,8,30,273.0,111.0,1.5,14.0,193.0,81.15,66.84
2016,11,7,8,45,285.0,126.5,1.45,14.5,223.0,91.23,75.53
2016,11,7,9,0,297.0,142.0,1.4,15.0,253.0,101.02,83.82
2016,11,7,9,15,303.0,157.0,1.35,15.5,280.0,110.16,91.42
2016,11,7,9,30,309.0,172.0,1.3,16.0,307.0,119.05,98.69
2016,11,7,9,45,334.0,181.5,1.3,16.5,337.0,124.74,103.16
2016,11,7,10,0,359.0,191.0,1.3,17.0,367.0,138.92,104.63
2016,11,7,10,15,385.5,196.0,1.25,17.0,393.5,170.37,120.59
2016,11,7,10,30,412.0,201.0,1.2,17.0,420.0,201.59,141.7
2016,11,7,10,45,430.5,204.5,1.15,17.5,439.5,236.58,168.95
2016,11,7,11,0,449.0,208.0,1.1,18.0,459.0,273.08,198.77
2016,11,7,11,15,417.5,220.0,1.05,18.0,457.0,302.33,225.23
2016,11,7,11,30,386.0,232.0,1.0,18.0,455.0,326.08,246.88
2016,11,7,11,45,372.5,236.5,1.0,18.5,452.0,348.58,266.28
2016,11,7,12,0,359.0,241.0,1.0,19.0,449.0,369.24,283.72
2016,11,7,12,15,410.5,225.5,1.0,19.0,462.0,402.06,310.33
2016,11,7,12,30,462.0,210.0,1.0,19.0,475.0,444.76,344.16
2016,11,7,12,45,440.0,210.5,1.05,19.0,458.0,456.54,354.75
2016,11,7,13,0,418.0,211.0,1.1,19.0,441.0,465.4,363.09
2016,11,7,13,15,482.0,185.0,1.05,19.0,441.0,499.81,390.72
2016,11,7,13,30,546.0,159.0,1.0,19.0,441.0,534.48,418.23
2016,11,7,13,45,500.5,160.5,1.0,19.0,408.5,523.84,411.2
2016,11,7,14,0,455.0,162.0,1.0,19.0,376.0,509.42,401.51
2016,11,7,14,15,322.5,168.5,0.95,19.0,314.5,420.72,334.47
2016,11,7,14,30,190.0,175.0,0.9,19.0,253.0,328.36,262.73
2016,11,7,14,45,183.0,159.0,0.9,19.0,228.5,312.29,251.53
2016,11,7,15,0,176.0,143.0,0.9,19.0,204.0,295.09,238.67
2016,11,7,15,15,167.0,125.0,0.8,18.5,177.0,272.66,221.5
2016,11,7,15,30,158.0,107.0,0.7,18.0,150.0,249.1,202.94
2016,11,7,15,45,142.0,88.5,0.6,18.0,122.0,218.55,177.59
2016,11,7,16,0,126.0,70.0,0.5,18.0,94.0,186.98,150.68
2016,11,7,16,15,97.5,52.0,0.5,17.5,67.5,146.25,115.58
2016,11,7,16,30,69.0,34.0,0.5,17.0,41.0,104.26,76.03
2016,11,7,16,45,34.5,17.0,0.55,17.0,20.5,48.94,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,13.0,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,16.22,0.0
2016,11,8,7,15,201.0,28.0,1.3,13.0,53.5,21.76,10.45
2016,11,8,7,30,402.0,37.0,1.3,13.0,88.0,30.38,20.68
2016,11,8,7,45,481.5,44.5,1.35,13.5,130.5,36.0,26.23
2016,11,8,8,0,561.0,52.0,1.4,14.0,173.0,41.62,31.5
2016,11,8,8,15,493.5,73.0,1.3,14.5,196.5,57.11,45.38
2016,11,8,8,30,426.0,94.0,1.2,15.0,220.0,68.83,55.72
2016,11,8,8,45,454.5,103.0,1.15,15.5,254.5,74.55,60.62
2016,11,8,9,0,483.0,112.0,1.1,16.0,289.0,80.16,65.31
2016,11,8,9,15,528.0,115.5,1.05,16.0,327.5,82.21,66.97
2016,11,8,9,30,573.0,119.0,1.0,16.0,366.0,85.35,69.56
2016,11,8,9,45,705.0,96.0,0.95,16.5,422.0,69.08,55.14
2016,11,8,10,0,837.0,73.0,0.9,17.0,478.0,73.49,45.61
2016,11,8,10,15,848.0,74.0,0.85,17.5,502.5,131.53,72.24
2016,11,8,10,30,859.0,75.0,0.8,18.0,527.0,182.81,106.78
2016,11,8,10,45,865.5,76.5,0.8,18.5,544.5,233.77,147.92
2016,11,8,11,0,872.0,78.0,0.8,19.0,562.0,284.25,191.39
2016,11,8,11,15,876.0,78.5,0.75,19.0,572.5,332.46,234.08
2016,11,8,11,30,880.0,79.0,0.7,19.0,583.0,379.48,275.44
2016,11,8,11,45,881.0,79.0,0.7,19.5,585.5,423.48,313.34
2016,11,8,12,0,882.0,79.0,0.7,20.0,588.0,465.62,348.71
2016,11,8,12,15,880.5,79.0,0.7,20.0,583.0,504.52,381.36
2016,11,8,12,30,879.0,79.0,0.7,20.0,578.0,541.03,411.39
2016,11,8,12,45,876.5,77.5,0.7,20.0,566.0,572.95,437.41
2016,11,8,13,0,874.0,76.0,0.7,20.0,554.0,602.07,460.86
2016,11,8,13,15,866.5,75.0,0.7,20.0,534.0,625.74,479.98
2016,11,8,13,30,859.0,74.0,0.7,20.0,514.0,646.2,496.51
2016,11,8,13,45,847.0,73.0,0.75,20.0,487.5,665.46,512.41
2016,11,8,14,0,835.0,72.0,0.8,20.0,461.0,676.79,522.68
2016,11,8,14,15,817.5,69.5,0.7,20.0,428.0,678.96,523.87
2016,11,8,14,30,800.0,67.0,0.6,20.0,395.0,677.53,522.52
2016,11,8,14,45,774.0,64.5,0.55,20.0,357.0,666.4,514.95
2016,11,8,15,0,748.0,62.0,0.5,20.0,319.0,651.84,504.85
2016,11,8,15,15,711.5,58.5,0.45,19.5,277.0,625.04,486.53
2016,11,8,15,30,675.0,55.0,0.4,19.0,235.0,595.22,465.25
2016,11,8,15,45,616.5,50.0,0.35,19.0,191.0,550.85,431.19
2016,11,8,16,0,558.0,45.0,0.3,19.0,147.0,499.97,390.47
2016,11,8,16,15,465.5,36.5,0.6,18.0,105.5,419.38,328.57
2016,11,8,16,30,373.0,28.0,0.9,17.0,64.0,340.5,251.31
2016,11,8,16,45,186.5,14.0,1.2,16.5,32.0,170.9,0.0
2016,11,8,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,8.0,1.45,12.5,8.0,0.0,0.0
2016,11,9,7,0,0.0,16.0,1.4,13.0,16.0,13.66,0.0
2016,11,9,7,15,183.0,27.5,1.45,13.0,50.0,21.35,9.45
2016,11,9,7,30,366.0,39.0,1.5,13.0,84.0,32.13,22.09
2016,11,9,7,45,443.5,48.0,1.55,13.5,125.5,38.91,28.73
2016,11,9,8,0,521.0,57.0,1.6,14.0,167.0,45.62,35.01
2016,11,9,8,15,540.0,67.5,1.5,14.0,204.0,53.06,41.85
2016,11,9,8,30,559.0,78.0,1.4,14.0,241.0,60.26,48.35
2016,11,9,8,45,610.5,77.0,1.35,14.5,279.0,58.59,46.76
2016,11,9,9,0,662.0,76.0,1.3,15.0,317.0,57.3,45.47
2016,11,9,9,15,680.5,81.0,1.3,15.5,351.0,60.22,47.86
2016,11,9,9,30,699.0,86.0,1.3,16.0,385.0,63.08,50.17
2016,11,9,9,45,755.5,84.0,1.35,16.5,428.5,67.25,53.6
2016,11,9,10,0,812.0,82.0,1.4,17.0,472.0,77.15,50.58
2016,11,9,10,15,823.5,84.0,1.4,17.0,496.5,128.21,71.24
2016,11,9,10,30,835.0,86.0,1.4,17.0,521.0,179.88,106.29
2016,11,9,10,45,842.0,87.0,1.4,17.5,538.5,230.27,147.12
2016,11,9,11,0,849.0,88.0,1.4,18.0,556.0,280.3,190.53
2016,11,9,11,15,853.0,89.0,1.4,18.0,566.5,328.87,234.08
2016,11,9,11,30,857.0,90.0,1.4,18.0,577.0,376.35,276.54
2016,11,9,11,45,857.0,90.0,1.4,18.5,579.0,420.06,314.87
2016,11,9,12,0,857.0,90.0,1.4,19.0,581.0,461.88,350.69
2016,11,9,12,15,855.0,90.0,1.35,19.0,576.0,500.67,383.69
2016,11,9,12,30,853.0,90.0,1.3,19.0,571.0,537.08,413.99
2016,11,9,12,45,857.5,85.5,1.3,19.5,560.0,569.98,440.48
2016,11,9,13,0,862.0,81.0,1.3,20.0,549.0,600.4,464.54
2016,11,9,13,15,853.0,80.0,1.25,20.0,528.5,623.67,483.34
2016,11,9,13,30,844.0,79.0,1.2,20.0,508.0,643.62,499.39
2016,11,9,13,45,830.0,77.5,1.15,20.0,481.0,656.33,509.95
2016,11,9,14,0,816.0,76.0,1.1,20.0,454.0,665.47,517.79
2016,11,9,14,15,797.0,74.0,1.05,20.0,421.0,666.99,519.67
