Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,14,30,778.0,72.0,1.0,20.0,388.0,664.92,518.63
2016,11,9,14,45,751.5,69.0,0.95,20.0,350.0,652.74,510.3
2016,11,9,15,0,725.0,66.0,0.9,20.0,312.0,637.12,499.34
2016,11,9,15,15,686.5,61.5,0.85,19.5,270.0,607.68,478.81
2016,11,9,15,30,648.0,57.0,0.8,19.0,228.0,580.83,459.33
2016,11,9,15,45,590.5,51.5,0.75,19.0,185.0,531.87,421.23
2016,11,9,16,0,533.0,46.0,0.7,19.0,142.0,481.36,380.1
2016,11,9,16,15,438.5,37.0,0.75,18.5,101.0,399.33,313.38
2016,11,9,16,30,344.0,28.0,0.8,18.0,60.0,319.16,231.28
2016,11,9,16,45,172.0,14.0,0.85,18.0,30.0,159.46,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.0,2.0,13.0,4.0,0.0,0.0
2016,11,10,7,0,0.0,8.0,2.1,13.0,8.0,6.83,0.0
2016,11,10,7,15,9.5,24.5,2.15,13.0,25.5,19.81,7.53
2016,11,10,7,30,19.0,41.0,2.2,13.0,43.0,32.42,22.21
2016,11,10,7,45,32.5,59.5,2.25,13.5,65.5,46.14,35.02
2016,11,10,8,0,46.0,78.0,2.3,14.0,88.0,59.63,47.35
2016,11,10,8,15,55.0,96.5,2.15,14.0,110.5,72.85,59.36
2016,11,10,8,30,64.0,115.0,2.0,14.0,133.0,85.81,70.95
2016,11,10,8,45,71.0,131.5,1.9,14.5,154.5,97.33,80.94
2016,11,10,9,0,78.0,148.0,1.8,15.0,176.0,108.61,90.52
2016,11,10,9,15,325.5,132.0,1.65,15.5,267.5,95.09,78.39
2016,11,10,9,30,573.0,116.0,1.5,16.0,359.0,83.56,68.05
2016,11,10,9,45,691.0,98.0,1.4,16.5,412.0,70.59,56.51
2016,11,10,10,0,809.0,80.0,1.3,17.0,465.0,73.35,49.04
2016,11,10,10,15,820.5,81.5,1.25,17.0,489.0,123.74,68.3
2016,11,10,10,30,832.0,83.0,1.2,17.0,513.0,174.71,102.3
2016,11,10,10,45,837.5,84.5,1.15,17.5,530.0,224.92,142.73
2016,11,10,11,0,843.0,86.0,1.1,18.0,547.0,274.63,185.67
2016,11,10,11,15,846.5,86.5,1.0,18.0,557.0,322.2,228.03
2016,11,10,11,30,850.0,87.0,0.9,18.0,567.0,368.62,269.11
2016,11,10,11,45,848.0,88.0,0.8,18.5,568.5,412.03,306.44
2016,11,10,12,0,846.0,89.0,0.7,19.0,570.0,453.42,340.93
2016,11,10,12,15,843.5,88.5,0.6,19.0,564.5,490.98,371.98
2016,11,10,12,30,841.0,88.0,0.5,19.0,559.0,526.11,400.16
2016,11,10,12,45,838.5,86.0,0.4,19.5,547.0,557.18,423.68
2016,11,10,13,0,836.0,84.0,0.3,20.0,535.0,585.49,444.41
2016,11,10,13,15,827.0,83.0,0.25,20.0,515.0,608.06,461.87
2016,11,10,13,30,818.0,82.0,0.2,20.0,495.0,627.38,476.74
2016,11,10,13,45,804.5,80.0,0.15,20.0,468.5,639.35,486.27
2016,11,10,14,0,791.0,78.0,0.1,20.0,442.0,647.82,493.31
2016,11,10,14,15,772.0,75.5,0.1,20.0,409.5,648.43,495.23
2016,11,10,14,30,753.0,73.0,0.1,20.0,377.0,645.51,494.1
2016,11,10,14,45,726.5,70.0,0.15,20.0,339.5,633.17,486.86
2016,11,10,15,0,700.0,67.0,0.2,20.0,302.0,617.47,477.13
2016,11,10,15,15,661.0,62.5,0.2,19.5,261.0,592.61,460.68
2016,11,10,15,30,622.0,58.0,0.2,19.0,220.0,560.98,438.45
2016,11,10,15,45,563.0,52.0,0.2,19.0,177.5,510.59,400.29
2016,11,10,16,0,504.0,46.0,0.2,19.0,135.0,458.75,359.07
2016,11,10,16,15,409.0,37.0,0.2,18.5,95.5,377.04,292.67
2016,11,10,16,30,314.0,28.0,0.2,18.0,56.0,297.28,209.88
2016,11,10,16,45,157.0,14.0,0.2,18.0,28.0,117.55,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,5.97,0.0
2016,11,11,7,15,12.5,23.5,1.3,13.5,25.0,19.03,6.0
2016,11,11,7,30,25.0,40.0,1.3,14.0,43.0,31.65,21.35
2016,11,11,7,45,41.0,58.5,1.35,14.5,66.0,45.39,34.18
2016,11,11,8,0,57.0,77.0,1.4,15.0,89.0,58.91,46.5
2016,11,11,8,15,67.0,95.5,1.25,15.0,112.5,72.15,58.48
2016,11,11,8,30,77.0,114.0,1.1,15.0,136.0,85.14,70.04
2016,11,11,8,45,85.0,130.5,1.0,15.5,158.5,96.69,79.99
2016,11,11,9,0,93.0,147.0,0.9,16.0,181.0,108.0,89.53
2016,11,11,9,15,123.5,163.5,0.85,16.0,213.0,115.63,95.94
2016,11,11,9,30,154.0,180.0,0.8,16.0,245.0,126.07,104.69
2016,11,11,9,45,224.5,187.5,0.8,16.5,289.5,131.92,109.25
2016,11,11,10,0,295.0,195.0,0.8,17.0,334.0,135.08,111.49
2016,11,11,10,15,348.5,195.5,0.8,17.0,368.5,162.14,116.26
2016,11,11,10,30,402.0,196.0,0.8,17.0,403.0,191.69,134.29
2016,11,11,10,45,361.0,212.5,0.85,17.0,403.0,225.29,162.78
2016,11,11,11,0,320.0,229.0,0.9,17.0,403.0,252.11,187.09
2016,11,11,11,15,255.0,243.0,0.95,17.0,383.0,266.27,202.2
2016,11,11,11,30,190.0,257.0,1.0,17.0,363.0,272.4,210.26
2016,11,11,11,45,167.5,259.0,1.1,17.5,353.0,279.91,217.53
2016,11,11,12,0,145.0,261.0,1.2,18.0,343.0,285.03,222.54
2016,11,11,12,15,83.5,236.0,1.2,18.0,283.5,241.11,189.36
2016,11,11,12,30,22.0,211.0,1.2,18.0,224.0,189.08,148.72
2016,11,11,12,45,11.0,183.0,1.3,18.0,189.5,160.93,126.57
2016,11,11,13,0,0.0,155.0,1.4,18.0,155.0,131.28,102.76
2016,11,11,13,15,0.0,149.0,1.4,17.5,149.0,126.77,99.48
2016,11,11,13,30,0.0,143.0,1.4,17.0,143.0,122.23,96.11
2016,11,11,13,45,28.5,166.5,1.45,17.0,179.5,173.77,139.02
2016,11,11,14,0,57.0,190.0,1.5,17.0,216.0,222.86,179.46
2016,11,11,14,15,79.0,179.5,1.45,17.0,212.5,232.59,188.08
2016,11,11,14,30,101.0,169.0,1.4,17.0,209.0,242.89,197.33
2016,11,11,14,45,96.5,153.5,1.4,17.0,188.5,228.16,185.84
2016,11,11,15,0,92.0,138.0,1.4,17.0,168.0,212.88,173.8
2016,11,11,15,15,85.0,120.0,1.3,16.5,145.0,191.81,156.94
2016,11,11,15,30,78.0,102.0,1.2,16.0,122.0,170.04,139.08
2016,11,11,15,45,69.0,83.5,1.1,16.0,98.5,158.39,128.66
2016,11,11,16,0,60.0,65.0,1.0,16.0,75.0,132.39,105.96
2016,11,11,16,15,38.0,47.0,0.95,15.5,52.5,84.7,64.83
2016,11,11,16,30,16.0,29.0,0.9,15.0,30.0,47.36,29.45
2016,11,11,16,45,8.0,14.5,0.9,15.0,15.0,17.74,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.95,13.5,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.9,14.0,13.0,11.1,0.0
2016,11,12,7,15,194.0,23.0,0.9,14.0,44.5,18.99,4.68
2016,11,12,7,30,388.0,33.0,0.9,14.0,76.0,27.2,17.47
2016,11,12,7,45,473.5,40.0,0.9,14.5,117.5,32.51,22.9
2016,11,12,8,0,559.0,47.0,0.9,15.0,159.0,37.86,27.96
2016,11,12,8,15,611.5,52.0,0.85,15.0,201.0,41.4,31.33
2016,11,12,8,30,664.0,57.0,0.8,15.0,243.0,48.94,38.12
2016,11,12,8,45,529.0,88.5,0.8,15.5,251.0,67.3,54.28
2016,11,12,9,0,394.0,120.0,0.8,16.0,259.0,85.02,69.61
2016,11,12,9,15,222.5,144.5,0.8,16.0,224.5,101.71,83.96
2016,11,12,9,30,51.0,169.0,0.8,16.0,190.0,122.86,102.0
2016,11,12,9,45,25.5,156.5,0.8,16.5,167.0,116.3,95.92
2016,11,12,10,0,0.0,144.0,0.8,17.0,144.0,113.38,93.08
2016,11,12,10,15,0.0,152.0,0.8,17.0,152.0,120.43,94.57
2016,11,12,10,30,0.0,160.0,0.8,17.0,160.0,127.5,100.17
2016,11,12,10,45,39.0,199.0,0.85,17.0,220.0,160.99,125.44
2016,11,12,11,0,78.0,238.0,0.9,17.0,280.0,202.76,157.34
2016,11,12,11,15,234.5,229.5,0.95,17.0,359.5,249.52,189.93
2016,11,12,11,30,391.0,221.0,1.0,17.0,439.0,312.63,237.15
2016,11,12,11,45,633.5,148.0,1.1,17.5,502.5,375.67,284.21
2016,11,12,12,0,876.0,75.0,1.2,18.0,566.0,447.96,340.29
2016,11,12,12,15,874.5,74.5,1.25,18.0,561.0,485.9,373.24
2016,11,12,12,30,873.0,74.0,1.3,18.0,556.0,521.46,403.85
2016,11,12,12,45,860.5,76.0,1.4,18.0,542.5,551.08,429.66
2016,11,12,13,0,848.0,78.0,1.5,18.0,529.0,577.46,452.56
2016,11,12,13,15,839.5,77.0,1.55,18.0,509.5,603.51,474.46
2016,11,12,13,30,831.0,76.0,1.6,18.0,490.0,623.39,491.57
2016,11,12,13,45,819.5,74.0,1.65,18.0,463.5,636.91,503.83
2016,11,12,14,0,808.0,72.0,1.7,18.0,437.0,647.01,513.43
2016,11,12,14,15,789.5,70.0,1.7,17.5,405.0,648.87,517.37
2016,11,12,14,30,771.0,68.0,1.7,17.0,373.0,647.22,518.03
2016,11,12,14,45,745.0,65.0,1.75,17.0,336.0,635.59,510.55
2016,11,12,15,0,719.0,62.0,1.8,17.0,299.0,620.61,500.32
2016,11,12,15,15,680.0,58.0,1.85,16.5,258.0,591.82,479.97
2016,11,12,15,30,641.0,54.0,1.9,16.0,217.0,560.11,456.33
2016,11,12,15,45,580.0,48.5,1.95,16.0,174.5,514.58,419.55
2016,11,12,16,0,519.0,43.0,2.0,16.0,132.0,462.42,375.42
2016,11,12,16,15,418.0,34.5,2.0,15.5,92.0,377.76,302.48
2016,11,12,16,30,317.0,26.0,2.0,15.0,52.0,292.5,204.32
2016,11,12,16,45,158.5,13.0,2.05,15.0,26.0,116.82,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,7,15,185.0,16.5,0.95,13.0,37.0,13.29,0.47
2016,11,13,7,30,370.0,33.0,0.9,13.0,74.0,27.24,17.44
2016,11,13,7,45,456.5,41.0,0.85,13.0,114.5,33.37,23.77
2016,11,13,8,0,543.0,49.0,0.8,13.0,155.0,39.49,29.63
2016,11,13,8,15,596.5,54.5,0.7,13.5,197.5,43.36,33.27
2016,11,13,8,30,650.0,60.0,0.6,14.0,240.0,47.24,36.78
2016,11,13,8,45,686.0,64.0,0.55,14.5,280.0,54.27,42.97
2016,11,13,9,0,722.0,68.0,0.5,15.0,320.0,57.08,45.33
2016,11,13,9,15,747.0,71.0,0.45,15.0,356.0,59.0,46.94
2016,11,13,9,30,772.0,74.0,0.4,15.0,392.0,60.94,48.55
2016,11,13,9,45,788.5,76.5,0.35,15.5,422.0,62.41,49.64
2016,11,13,10,0,805.0,79.0,0.3,16.0,452.0,65.81,52.4
2016,11,13,10,15,817.5,80.5,0.35,16.0,477.0,115.75,64.09
2016,11,13,10,30,830.0,82.0,0.4,16.0,502.0,166.39,96.15
2016,11,13,10,45,838.5,83.0,0.5,16.5,519.5,216.39,135.42
2016,11,13,11,0,847.0,84.0,0.6,17.0,537.0,266.18,178.01
2016,11,13,11,15,852.0,84.5,0.6,17.0,547.5,314.15,220.56
2016,11,13,11,30,857.0,85.0,0.6,17.0,558.0,361.11,262.22
2016,11,13,11,45,861.0,84.5,0.65,17.0,561.5,405.57,301.58
2016,11,13,12,0,865.0,84.0,0.7,17.0,565.0,448.47,338.94
2016,11,13,12,15,863.5,83.5,0.65,17.0,560.5,487.07,371.6
2016,11,13,12,30,862.0,83.0,0.6,17.0,556.0,523.29,401.53
2016,11,13,12,45,864.0,80.0,0.6,17.5,545.0,554.15,426.46
2016,11,13,13,0,866.0,77.0,0.6,18.0,534.0,583.91,449.93
2016,11,13,13,15,857.5,76.0,0.6,18.0,514.0,606.82,468.76
2016,11,13,13,30,849.0,75.0,0.6,18.0,494.0,630.81,487.91
2016,11,13,13,45,837.5,73.0,0.6,18.0,467.5,644.77,499.73
2016,11,13,14,0,826.0,71.0,0.6,18.0,441.0,655.26,508.98
2016,11,13,14,15,807.5,68.5,0.6,18.0,408.5,656.89,511.71
2016,11,13,14,30,789.0,66.0,0.6,18.0,376.0,654.93,511.19
2016,11,13,14,45,763.0,63.0,0.6,18.0,338.5,643.56,503.87
2016,11,13,15,0,737.0,60.0,0.6,18.0,301.0,628.79,493.91
2016,11,13,15,15,698.0,56.0,0.65,17.5,259.5,600.22,474.84
2016,11,13,15,30,659.0,52.0,0.7,17.0,218.0,568.71,452.52
2016,11,13,15,45,600.0,46.5,0.75,17.0,175.5,518.47,413.7
2016,11,13,16,0,541.0,41.0,0.8,17.0,133.0,473.8,376.73
2016,11,13,16,15,441.0,33.0,0.9,16.5,92.5,390.66,307.14
2016,11,13,16,30,341.0,25.0,1.0,16.0,52.0,305.38,205.23
2016,11,13,16,45,170.5,12.5,1.1,15.5,26.0,123.94,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,201.5,15.5,1.45,12.0,36.5,12.51,0.0
2016,11,14,7,30,403.0,31.0,1.4,12.0,73.0,25.66,16.01
2016,11,14,7,45,490.0,38.5,1.35,12.5,115.0,31.47,22.08
2016,11,14,8,0,577.0,46.0,1.3,13.0,157.0,37.28,27.62
2016,11,14,8,15,630.0,51.0,1.2,13.0,199.5,44.49,34.31
2016,11,14,8,30,683.0,56.0,1.1,13.0,242.0,48.39,37.93
2016,11,14,8,45,717.5,59.5,1.0,13.5,282.5,50.89,40.12
2016,11,14,9,0,752.0,63.0,0.9,14.0,323.0,53.42,42.25
2016,11,14,9,15,408.0,116.0,0.8,14.5,259.0,81.78,67.13
2016,11,14,9,30,64.0,169.0,0.7,15.0,195.0,122.65,102.3
2016,11,14,9,45,443.0,122.5,0.6,15.5,325.0,84.83,69.08
2016,11,14,10,0,822.0,76.0,0.5,16.0,455.0,62.0,49.05
2016,11,14,10,15,513.0,149.5,0.45,16.0,390.0,135.96,91.26
2016,11,14,10,30,204.0,223.0,0.4,16.0,325.0,186.6,139.21
2016,11,14,10,45,204.5,231.0,0.35,16.5,336.5,208.51,155.67
2016,11,14,11,0,205.0,239.0,0.3,17.0,348.0,230.33,173.04
2016,11,14,11,15,170.0,245.0,0.35,17.0,337.0,240.79,183.55
2016,11,14,11,30,135.0,251.0,0.4,17.0,326.0,247.65,190.96
2016,11,14,11,45,91.0,241.5,0.45,17.5,292.5,232.89,180.89
2016,11,14,12,0,47.0,232.0,0.5,18.0,259.0,214.53,167.43
2016,11,14,12,15,115.5,240.0,0.55,18.0,304.0,263.7,206.09
2016,11,14,12,30,184.0,248.0,0.6,18.0,349.0,314.64,245.9
2016,11,14,12,45,520.0,165.0,0.65,18.0,439.5,446.62,348.07
2016,11,14,13,0,856.0,82.0,0.7,18.0,530.0,583.5,451.58
2016,11,14,13,15,847.0,80.5,0.75,18.0,510.0,606.16,469.58
2016,11,14,13,30,838.0,79.0,0.8,18.0,490.0,625.51,486.17
2016,11,14,13,45,823.5,77.5,0.9,18.0,463.5,637.96,498.1
2016,11,14,14,0,809.0,76.0,1.0,18.0,437.0,646.86,507.33
2016,11,14,14,15,789.5,74.0,1.1,17.5,404.5,648.25,511.9
2016,11,14,14,30,770.0,72.0,1.2,17.0,372.0,646.07,513.43
2016,11,14,14,45,742.0,68.5,1.35,17.0,334.0,632.64,505.61
2016,11,14,15,0,714.0,65.0,1.5,17.0,296.0,615.77,494.81
2016,11,14,15,15,673.5,60.5,1.55,16.5,255.0,590.43,477.13
2016,11,14,15,30,633.0,56.0,1.6,16.0,214.0,558.3,453.19
2016,11,14,15,45,572.0,50.0,1.65,16.0,171.5,507.3,412.25
2016,11,14,16,0,511.0,44.0,1.7,16.0,129.0,454.83,367.88
2016,11,14,16,15,408.0,35.0,1.8,15.5,89.0,368.88,293.54
2016,11,14,16,30,305.0,26.0,1.9,15.0,49.0,279.29,183.97
2016,11,14,16,45,152.5,13.0,2.0,14.5,24.5,112.01,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,196.0,14.0,1.9,13.0,34.0,11.26,0.0
2016,11,15,7,30,392.0,28.0,2.0,13.0,68.0,23.08,13.58
2016,11,15,7,45,475.0,35.5,2.1,13.5,108.0,28.94,19.71
2016,11,15,8,0,558.0,43.0,2.2,14.0,148.0,34.79,25.24
2016,11,15,8,15,610.5,47.5,2.25,14.0,189.0,41.37,31.35
2016,11,15,8,30,663.0,52.0,2.3,14.0,230.0,44.91,34.63
2016,11,15,8,45,695.0,56.0,2.35,14.5,269.0,47.87,37.24
2016,11,15,9,0,727.0,60.0,2.4,15.0,308.0,50.83,39.76
2016,11,15,9,15,751.5,62.5,2.45,15.0,343.5,52.52,41.2
2016,11,15,9,30,776.0,65.0,2.5,15.0,379.0,54.22,42.63
2016,11,15,9,45,388.0,107.0,2.6,15.5,264.0,74.18,60.01
2016,11,15,10,0,0.0,149.0,2.7,16.0,149.0,116.38,96.47
2016,11,15,10,15,50.0,184.5,2.75,16.0,209.5,140.04,109.93
2016,11,15,10,30,100.0,220.0,2.8,16.0,270.0,174.82,135.46
2016,11,15,10,45,50.0,131.5,2.85,16.0,156.5,114.09,87.59
2016,11,15,11,0,0.0,43.0,2.9,16.0,43.0,35.6,24.39
2016,11,15,11,15,0.0,99.5,3.0,16.0,99.5,82.45,63.59
2016,11,15,11,30,0.0,156.0,3.1,16.0,156.0,128.03,101.19
2016,11,15,11,45,6.5,176.0,3.25,16.0,179.5,147.3,116.81
2016,11,15,12,0,13.0,196.0,3.4,16.0,203.0,167.7,133.46
2016,11,15,12,15,23.5,207.0,3.5,15.5,219.5,183.62,146.77
2016,11,15,12,30,34.0,218.0,3.6,15.0,236.0,206.41,165.86
2016,11,15,12,45,74.5,226.0,3.7,15.0,265.0,239.96,193.67
2016,11,15,13,0,115.0,234.0,3.8,15.0,294.0,285.82,231.56
2016,11,15,13,15,57.5,170.0,3.8,15.0,200.0,187.66,151.78
2016,11,15,13,30,0.0,106.0,3.8,15.0,106.0,89.05,69.51
2016,11,15,13,45,1.5,127.5,3.85,15.0,128.5,110.06,87.32
2016,11,15,14,0,3.0,149.0,3.9,15.0,151.0,132.98,106.62
2016,11,15,14,15,32.0,153.5,3.85,15.0,166.5,170.59,138.86
2016,11,15,14,30,61.0,158.0,3.8,15.0,182.0,201.56,165.51
2016,11,15,14,45,56.5,143.0,3.75,15.0,163.5,186.73,153.4
2016,11,15,15,0,52.0,128.0,3.7,15.0,145.0,171.46,140.84
2016,11,15,15,15,46.5,111.0,3.55,14.5,124.5,152.38,125.05
2016,11,15,15,30,41.0,94.0,3.4,14.0,104.0,132.77,108.46
2016,11,15,15,45,31.0,76.0,3.25,14.0,83.0,107.84,86.69
2016,11,15,16,0,21.0,58.0,3.1,14.0,62.0,82.07,63.92
2016,11,15,16,15,10.5,40.5,2.95,13.5,42.5,48.58,34.57
2016,11,15,16,30,0.0,23.0,2.8,13.0,23.0,21.17,8.3
2016,11,15,16,45,0.0,11.5,2.7,13.0,11.5,9.82,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,201.0,15.0,2.8,10.5,35.0,12.17,0.0
2016,11,16,7,30,402.0,30.0,2.9,11.0,70.0,24.95,15.04
2016,11,16,7,45,495.5,37.5,3.05,11.5,112.0,30.79,21.45
2016,11,16,8,0,589.0,45.0,3.2,12.0,154.0,36.67,27.09
2016,11,16,8,15,644.0,50.0,3.35,12.0,197.5,43.86,33.81
2016,11,16,8,30,699.0,55.0,3.5,12.0,241.0,47.81,37.5
2016,11,16,8,45,735.0,58.5,3.7,12.5,281.5,50.36,39.76
2016,11,16,9,0,771.0,62.0,3.9,13.0,322.0,52.93,41.97
2016,11,16,9,15,795.0,64.5,3.95,13.0,358.5,54.61,43.41
2016,11,16,9,30,819.0,67.0,4.0,13.0,395.0,56.32,44.85
2016,11,16,9,45,835.0,69.0,4.05,13.0,426.0,57.57,45.87
2016,11,16,10,0,851.0,71.0,4.1,13.0,457.0,58.84,46.92
2016,11,16,10,15,862.5,72.5,4.1,13.0,481.5,105.43,57.63
2016,11,16,10,30,874.0,74.0,4.1,13.0,506.0,163.58,94.72
2016,11,16,10,45,875.0,77.0,4.1,13.0,522.5,215.01,136.04
2016,11,16,11,0,876.0,80.0,4.1,13.0,539.0,261.52,177.86
2016,11,16,11,15,880.0,80.5,4.1,13.0,549.5,313.49,225.8
2016,11,16,11,30,884.0,81.0,4.1,13.0,560.0,360.34,269.85
2016,11,16,11,45,875.0,84.5,4.1,13.0,560.5,402.45,309.93
2016,11,16,12,0,866.0,88.0,4.1,13.0,561.0,444.24,348.85
2016,11,16,12,15,863.5,88.0,4.05,13.0,556.0,482.95,384.28
2016,11,16,12,30,861.0,88.0,4.0,13.0,551.0,519.24,416.98
2016,11,16,12,45,862.0,85.0,4.0,13.0,539.5,551.8,446.17
2016,11,16,13,0,863.0,82.0,4.0,13.0,528.0,581.77,472.77
2016,11,16,13,15,854.0,81.0,3.95,13.0,508.0,605.22,493.68
2016,11,16,13,30,845.0,80.0,3.9,13.0,488.0,625.39,511.65
2016,11,16,13,45,825.5,79.5,3.9,13.0,460.5,636.02,522.04
2016,11,16,14,0,806.0,79.0,3.9,13.0,433.0,642.9,529.3
2016,11,16,14,15,786.0,76.5,3.85,13.0,400.5,643.51,531.41
2016,11,16,14,30,766.0,74.0,3.8,13.0,368.0,640.51,530.47
2016,11,16,14,45,729.0,72.5,3.8,13.0,329.0,623.13,517.75
2016,11,16,15,0,692.0,71.0,3.8,13.0,290.0,607.36,505.88
2016,11,16,15,15,649.0,66.0,3.7,12.5,249.0,575.78,481.49
2016,11,16,15,30,606.0,61.0,3.6,12.0,208.0,541.45,453.8
2016,11,16,15,45,533.0,54.5,3.5,12.0,165.0,481.67,403.15
2016,11,16,16,0,460.0,48.0,3.4,12.0,122.0,420.29,348.84
2016,11,16,16,15,353.5,37.5,3.3,11.5,83.5,331.17,268.37
2016,11,16,16,30,247.0,27.0,3.2,11.0,45.0,235.92,146.31
2016,11,16,16,45,123.5,13.5,3.1,11.0,22.5,92.63,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,14.0,1.35,7.5,33.5,11.37,0.0
2016,11,17,7,30,421.0,28.0,1.3,8.0,67.0,23.3,13.68
2016,11,17,7,45,511.0,34.5,1.3,8.5,109.0,30.9,21.82
2016,11,17,8,0,601.0,41.0,1.3,9.0,151.0,36.44,27.25
2016,11,17,8,15,655.5,46.0,1.3,9.5,193.5,40.48,31.14
2016,11,17,8,30,710.0,51.0,1.3,10.0,236.0,44.54,34.89
2016,11,17,8,45,747.5,54.0,1.35,10.5,277.0,46.8,36.91
2016,11,17,9,0,785.0,57.0,1.4,11.0,318.0,49.11,38.9
2016,11,17,9,15,809.0,59.0,1.3,11.0,355.0,50.51,40.12
2016,11,17,9,30,833.0,61.0,1.2,11.0,392.0,51.95,41.34
2016,11,17,9,45,851.5,62.5,1.2,11.5,423.5,59.5,47.92
2016,11,17,10,0,870.0,64.0,1.2,12.0,455.0,61.0,49.06
2016,11,17,10,15,881.5,65.0,1.15,12.0,479.5,104.95,57.8
2016,11,17,10,30,893.0,66.0,1.1,12.0,504.0,157.11,88.73
2016,11,17,10,45,901.5,66.5,1.05,12.5,522.5,208.57,128.72
2016,11,17,11,0,910.0,67.0,1.0,13.0,541.0,259.66,172.82
2016,11,17,11,15,914.0,67.5,0.95,13.0,551.5,308.97,217.56
2016,11,17,11,30,918.0,68.0,0.9,13.0,562.0,357.04,261.37
2016,11,17,11,45,919.5,68.0,0.85,13.5,564.5,402.32,301.79
2016,11,17,12,0,921.0,68.0,0.8,14.0,567.0,445.72,339.58
2016,11,17,12,15,919.0,67.5,0.8,14.0,562.0,485.01,374.08
2016,11,17,12,30,917.0,67.0,0.8,14.0,557.0,521.78,405.76
2016,11,17,12,45,910.5,67.0,0.85,14.0,544.5,554.06,433.71
2016,11,17,13,0,904.0,67.0,0.9,14.0,532.0,583.31,458.82
2016,11,17,13,15,896.0,66.0,0.9,14.0,512.0,607.48,479.28
2016,11,17,13,30,888.0,65.0,0.9,14.0,492.0,628.36,496.94
2016,11,17,13,45,874.0,64.0,0.9,14.0,465.0,642.1,509.07
2016,11,17,14,0,860.0,63.0,0.9,14.0,438.0,652.3,518.43
2016,11,17,14,15,841.5,61.0,0.85,14.0,405.0,654.77,521.33
2016,11,17,14,30,823.0,59.0,0.8,14.0,372.0,659.66,525.13
2016,11,17,14,45,796.0,56.5,0.8,14.0,334.0,648.88,517.91
2016,11,17,15,0,769.0,54.0,0.8,14.0,296.0,634.66,507.98
2016,11,17,15,15,729.5,50.5,0.75,13.5,254.5,607.06,487.88
2016,11,17,15,30,690.0,47.0,0.7,13.0,213.0,576.51,464.56
2016,11,17,15,45,628.5,42.0,0.65,13.0,170.0,525.98,423.69
2016,11,17,16,0,567.0,37.0,0.6,13.0,127.0,473.51,379.12
2016,11,17,16,15,463.5,29.5,0.6,12.5,87.0,388.39,305.21
2016,11,17,16,30,360.0,22.0,0.6,12.0,47.0,296.77,172.41
2016,11,17,16,45,180.0,11.0,0.6,12.0,23.5,127.16,0.0
2016,11,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,185.0,14.0,2.4,7.5,31.0,11.38,0.0
2016,11,18,7,30,370.0,28.0,2.4,8.0,62.0,23.24,13.3
2016,11,18,7,45,463.0,36.5,2.45,8.5,103.0,29.96,20.89
2016,11,18,8,0,556.0,45.0,2.5,9.0,144.0,36.64,27.36
2016,11,18,8,15,613.5,51.0,2.35,9.0,187.0,41.04,31.66
2016,11,18,8,30,671.0,57.0,2.2,9.0,230.0,49.48,39.48
2016,11,18,8,45,709.5,61.0,2.1,9.5,271.0,52.37,42.09
2016,11,18,9,0,748.0,65.0,2.0,10.0,312.0,55.3,44.64
2016,11,18,9,15,773.5,68.0,2.05,10.5,348.0,57.3,46.3
2016,11,18,9,30,799.0,71.0,2.1,11.0,384.0,59.32,47.94
2016,11,18,9,45,822.0,71.5,2.15,12.0,416.5,59.43,47.75
2016,11,18,10,0,845.0,72.0,2.2,13.0,449.0,59.63,47.65
2016,11,18,10,15,856.0,73.5,2.35,13.0,473.0,100.83,55.91
2016,11,18,10,30,867.0,75.0,2.5,13.0,497.0,152.8,86.5
2016,11,18,10,45,873.5,76.0,2.65,13.5,514.5,208.72,130.25
2016,11,18,11,0,880.0,77.0,2.8,14.0,532.0,258.56,173.64
2016,11,18,11,15,883.5,77.5,2.85,14.0,542.0,306.48,217.79
2016,11,18,11,30,887.0,78.0,2.9,14.0,552.0,353.17,261.35
2016,11,18,11,45,887.0,78.5,3.0,14.5,554.5,397.18,301.97
2016,11,18,12,0,887.0,79.0,3.1,15.0,557.0,439.28,340.23
2016,11,18,12,15,885.0,78.5,3.2,15.0,552.0,477.48,375.23
2016,11,18,12,30,883.0,78.0,3.3,15.0,547.0,513.25,407.57
2016,11,18,12,45,880.5,76.5,3.4,15.5,535.0,545.2,435.5
2016,11,18,13,0,878.0,75.0,3.5,16.0,523.0,574.39,460.65
2016,11,18,13,15,869.5,74.0,3.55,16.0,503.5,597.76,481.56
2016,11,18,13,30,861.0,73.0,3.6,16.0,484.0,621.96,502.63
2016,11,18,13,45,849.5,71.0,3.7,16.0,458.0,636.39,516.19
2016,11,18,14,0,838.0,69.0,3.8,16.0,432.0,647.34,526.89
2016,11,18,14,15,819.0,67.0,3.75,15.5,399.5,649.77,531.37
2016,11,18,14,30,800.0,65.0,3.7,15.0,367.0,648.61,532.72
2016,11,18,14,45,774.0,62.0,3.65,15.0,330.0,637.87,524.97
2016,11,18,15,0,748.0,59.0,3.6,15.0,293.0,623.69,514.23
2016,11,18,15,15,707.5,55.0,3.4,14.5,251.5,594.81,491.86
2016,11,18,15,30,667.0,51.0,3.2,14.0,210.0,562.9,466.02
2016,11,18,15,45,603.0,45.5,3.05,14.0,167.0,510.06,421.32
2016,11,18,16,0,539.0,40.0,2.9,14.0,124.0,463.35,379.2
2016,11,18,16,15,429.0,31.5,2.8,13.5,84.5,374.49,298.53
2016,11,18,16,30,319.0,23.0,2.7,13.0,45.0,277.4,153.88
2016,11,18,16,45,159.5,11.5,2.65,12.5,22.5,113.8,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.0,4.9,13.0,6.0,4.92,0.0
2016,11,19,7,30,0.0,12.0,4.9,13.0,12.0,9.87,2.08
2016,11,19,7,45,0.0,21.0,4.9,13.0,21.0,17.3,9.39
2016,11,19,8,0,0.0,30.0,4.9,13.0,30.0,24.76,16.31
2016,11,19,8,15,0.0,39.5,4.9,13.0,39.5,32.64,23.58
2016,11,19,8,30,0.0,49.0,4.9,13.0,49.0,40.54,30.8
2016,11,19,8,45,0.0,58.0,4.9,13.0,58.0,48.04,37.59
2016,11,19,9,0,0.0,67.0,4.9,13.0,67.0,55.38,44.16
2016,11,19,9,15,0.0,75.5,4.9,13.0,75.5,62.18,50.18
2016,11,19,9,30,0.0,84.0,4.9,13.0,84.0,68.92,56.11
2016,11,19,9,45,0.0,74.0,4.9,13.5,74.0,61.38,49.2
2016,11,19,10,0,0.0,64.0,4.9,14.0,64.0,53.04,41.62
2016,11,19,10,15,0.0,69.0,4.9,14.0,69.0,57.22,43.13
2016,11,19,10,30,0.0,74.0,4.9,14.0,74.0,61.4,46.6
2016,11,19,10,45,0.0,63.0,4.9,14.0,63.0,52.23,38.78
2016,11,19,11,0,0.0,52.0,4.9,14.0,52.0,43.07,30.99
2016,11,19,11,15,0.0,56.0,4.85,14.0,56.0,46.41,33.79
2016,11,19,11,30,0.0,60.0,4.8,14.0,60.0,49.75,36.58
2016,11,19,11,45,0.0,81.5,4.8,14.5,81.5,67.7,51.61
2016,11,19,12,0,0.0,103.0,4.8,15.0,103.0,85.56,66.44
2016,11,19,12,15,0.0,102.5,4.75,15.0,102.5,85.24,66.18
2016,11,19,12,30,0.0,102.0,4.7,15.0,102.0,84.92,65.94
2016,11,19,12,45,0.0,96.0,4.7,15.0,96.0,79.92,61.8
2016,11,19,13,0,0.0,90.0,4.7,15.0,90.0,74.87,57.62
2016,11,19,13,15,53.5,149.5,4.6,15.0,175.0,165.09,133.74
2016,11,19,13,30,107.0,209.0,4.5,15.0,260.0,261.62,213.93
2016,11,19,13,45,53.5,164.0,4.45,15.0,189.5,187.21,152.42
2016,11,19,14,0,0.0,119.0,4.4,15.0,119.0,102.32,80.97
2016,11,19,14,15,0.0,110.0,4.25,15.0,110.0,94.83,74.89
2016,11,19,14,30,0.0,101.0,4.1,15.0,101.0,87.31,68.67
2016,11,19,14,45,0.0,90.5,4.0,15.0,90.5,78.27,61.13
2016,11,19,15,0,0.0,80.0,3.9,15.0,80.0,69.17,53.46
2016,11,19,15,15,0.0,68.5,3.7,14.5,68.5,58.96,44.85
2016,11,19,15,30,0.0,57.0,3.5,14.0,57.0,48.65,36.02
2016,11,19,15,45,0.0,45.0,3.35,14.0,45.0,37.64,26.41
2016,11,19,16,0,0.0,33.0,3.2,14.0,33.0,27.27,17.29
2016,11,19,16,15,0.0,22.5,3.15,13.5,22.5,18.56,9.46
2016,11,19,16,30,0.0,12.0,3.1,13.0,12.0,9.88,0.0
2016,11,19,16,45,0.0,6.0,3.05,13.0,6.0,5.12,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
