Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,1.55,12.0,12.0,10.24,0.0
2016,11,20,7,30,0.0,24.0,1.5,12.0,24.0,19.67,9.47
2016,11,20,7,45,0.0,40.5,1.5,12.5,40.5,32.5,22.6
2016,11,20,8,0,0.0,57.0,1.5,13.0,57.0,45.18,34.37
2016,11,20,8,15,5.5,74.0,1.55,13.0,75.5,58.11,46.26
2016,11,20,8,30,11.0,91.0,1.6,13.0,94.0,70.9,57.89
2016,11,20,8,45,15.5,106.5,1.65,13.0,111.0,82.57,68.35
2016,11,20,9,0,20.0,122.0,1.7,13.0,128.0,94.11,78.56
2016,11,20,9,15,24.5,135.5,1.7,13.0,144.0,104.23,87.39
2016,11,20,9,30,29.0,149.0,1.7,13.0,160.0,109.85,92.17
2016,11,20,9,45,62.0,169.0,1.7,13.0,195.5,122.91,103.43
2016,11,20,10,0,95.0,189.0,1.7,13.0,231.0,135.6,114.26
2016,11,20,10,15,100.5,200.5,1.7,13.0,247.0,149.85,118.25
2016,11,20,10,30,106.0,212.0,1.7,13.0,263.0,167.57,130.83
2016,11,20,10,45,100.0,219.5,1.7,13.0,269.0,181.61,142.09
2016,11,20,11,0,94.0,227.0,1.7,13.0,275.0,194.92,153.38
2016,11,20,11,15,158.5,231.5,1.6,13.0,314.5,223.81,175.04
2016,11,20,11,30,223.0,236.0,1.5,13.0,354.0,259.95,203.33
2016,11,20,11,45,119.5,216.0,1.45,13.0,279.5,223.07,177.14
2016,11,20,12,0,16.0,196.0,1.4,13.0,205.0,168.53,135.01
2016,11,20,12,15,8.0,176.5,1.25,13.0,181.0,150.7,120.68
2016,11,20,12,30,0.0,157.0,1.1,13.0,157.0,131.57,105.01
2016,11,20,12,45,0.0,133.5,1.0,13.0,133.5,112.02,88.92
2016,11,20,13,0,0.0,110.0,0.9,13.0,110.0,92.07,72.4
2016,11,20,13,15,59.0,159.5,0.85,13.0,187.0,177.71,144.28
2016,11,20,13,30,118.0,209.0,0.8,13.0,264.0,278.52,226.25
2016,11,20,13,45,117.5,197.0,0.8,13.5,249.5,273.91,222.21
2016,11,20,14,0,117.0,185.0,0.8,14.0,235.0,268.56,218.24
2016,11,20,14,15,269.0,155.5,0.8,14.0,258.5,357.37,292.14
2016,11,20,14,30,421.0,126.0,0.8,14.0,282.0,450.93,367.37
2016,11,20,14,45,568.0,93.0,0.8,14.0,281.0,530.13,429.91
2016,11,20,15,0,715.0,60.0,0.8,14.0,280.0,597.3,481.76
2016,11,20,15,15,672.5,56.0,0.75,13.5,239.5,567.19,458.43
2016,11,20,15,30,630.0,52.0,0.7,13.0,199.0,539.76,437.06
2016,11,20,15,45,565.5,46.0,0.65,13.0,157.5,487.64,394.47
2016,11,20,16,0,501.0,40.0,0.6,13.0,116.0,434.23,348.5
2016,11,20,16,15,387.5,31.0,0.6,13.0,78.0,343.5,267.76
2016,11,20,16,30,274.0,22.0,0.6,13.0,40.0,242.82,115.16
2016,11,20,16,45,137.0,11.0,0.65,13.0,20.0,98.1,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,12.5,2.25,10.0,27.5,10.67,0.0
2016,11,21,7,30,372.0,25.0,2.3,10.0,55.0,20.81,9.96
2016,11,21,7,45,471.0,32.5,2.4,10.5,95.0,26.77,17.71
2016,11,21,8,0,570.0,40.0,2.5,11.0,135.0,35.65,26.14
2016,11,21,8,15,628.0,44.5,2.55,11.0,177.0,39.23,29.7
2016,11,21,8,30,686.0,49.0,2.6,11.0,219.0,42.88,33.18
2016,11,21,8,45,723.0,52.5,2.65,11.5,259.0,45.56,35.6
2016,11,21,9,0,760.0,56.0,2.7,12.0,299.0,48.26,37.96
2016,11,21,9,15,785.5,58.5,2.7,12.0,335.0,50.06,39.55
2016,11,21,9,30,811.0,61.0,2.7,12.0,371.0,51.88,41.12
2016,11,21,9,45,815.5,66.5,2.7,12.5,400.0,55.73,44.4
2016,11,21,10,0,820.0,72.0,2.7,13.0,429.0,59.5,47.58
2016,11,21,10,15,833.5,73.5,2.7,13.0,454.0,92.32,52.63
2016,11,21,10,30,847.0,75.0,2.7,13.0,479.0,143.09,80.41
2016,11,21,10,45,857.0,76.0,2.7,13.5,497.0,193.48,118.41
2016,11,21,11,0,867.0,77.0,2.7,14.0,515.0,243.82,161.51
2016,11,21,11,15,871.5,77.5,2.65,14.0,526.0,295.25,208.13
2016,11,21,11,30,876.0,78.0,2.6,14.0,537.0,341.56,251.11
2016,11,21,11,45,879.5,77.5,2.55,14.0,540.5,385.34,291.79
2016,11,21,12,0,883.0,77.0,2.5,14.0,544.0,427.51,330.45
2016,11,21,12,15,881.0,77.0,2.5,14.0,539.5,465.94,365.51
2016,11,21,12,30,879.0,77.0,2.5,14.0,535.0,502.0,397.87
2016,11,21,12,45,876.0,75.5,2.5,14.5,523.5,533.55,425.24
2016,11,21,13,0,873.0,74.0,2.5,15.0,512.0,562.33,449.78
2016,11,21,13,15,864.5,73.0,2.5,15.0,492.5,585.63,470.4
2016,11,21,13,30,856.0,72.0,2.5,15.0,473.0,609.67,491.09
2016,11,21,13,45,841.0,70.5,2.5,15.0,447.0,622.5,503.0
2016,11,21,14,0,826.0,69.0,2.5,15.0,421.0,631.75,511.99
2016,11,21,14,15,806.5,67.0,2.5,14.5,388.5,633.9,516.32
2016,11,21,14,30,787.0,65.0,2.5,14.0,356.0,632.48,517.68
2016,11,21,14,45,757.0,62.5,2.5,14.0,319.0,619.77,508.86
2016,11,21,15,0,727.0,60.0,2.5,14.0,282.0,603.6,496.72
2016,11,21,15,15,684.5,56.0,2.45,13.5,241.0,573.66,473.89
2016,11,21,15,30,642.0,52.0,2.4,13.0,200.0,540.69,447.51
2016,11,21,15,45,573.0,46.0,2.35,13.0,158.0,491.37,405.72
2016,11,21,16,0,504.0,40.0,2.3,13.0,116.0,434.99,355.72
2016,11,21,16,15,388.5,31.0,2.3,12.5,78.0,343.21,271.57
2016,11,21,16,30,273.0,22.0,2.3,12.0,40.0,240.53,106.32
2016,11,21,16,45,136.5,11.0,2.35,11.5,20.0,97.49,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,85.0,14.0,0.75,9.0,20.5,11.95,0.0
2016,11,22,7,30,170.0,28.0,0.7,9.0,41.0,21.7,10.08
2016,11,22,7,45,231.5,42.0,0.7,9.5,72.5,32.23,22.53
2016,11,22,8,0,293.0,56.0,0.7,10.0,104.0,42.54,32.4
2016,11,22,8,15,330.0,69.0,0.75,10.0,138.0,51.78,41.12
2016,11,22,8,30,367.0,82.0,0.8,10.0,172.0,60.8,49.49
2016,11,22,8,45,386.5,95.0,0.85,10.5,204.0,69.46,57.28
2016,11,22,9,0,406.0,108.0,0.9,11.0,236.0,77.89,64.71
2016,11,22,9,15,431.5,115.0,1.0,11.0,265.5,82.11,68.4
2016,11,22,9,30,457.0,122.0,1.1,11.0,295.0,86.28,72.01
2016,11,22,9,45,552.5,111.5,1.2,11.5,338.0,80.86,66.94
2016,11,22,10,0,648.0,101.0,1.3,12.0,381.0,72.97,59.72
2016,11,22,10,15,520.0,140.0,1.35,12.0,372.5,117.23,82.2
2016,11,22,10,30,392.0,179.0,1.4,12.0,364.0,167.39,119.68
2016,11,22,10,45,476.5,165.0,1.45,12.5,399.0,194.56,136.17
2016,11,22,11,0,561.0,151.0,1.5,13.0,434.0,231.74,163.94
2016,11,22,11,15,520.5,167.0,1.5,13.0,433.5,267.21,197.16
2016,11,22,11,30,480.0,183.0,1.5,13.0,433.0,298.48,226.81
2016,11,22,11,45,464.0,188.0,1.55,13.0,431.0,325.31,251.83
2016,11,22,12,0,448.0,193.0,1.6,13.0,429.0,349.89,274.58
2016,11,22,12,15,415.0,198.5,1.6,13.0,415.5,365.27,289.59
2016,11,22,12,30,382.0,204.0,1.6,13.0,402.0,370.4,296.01
2016,11,22,12,45,363.0,202.5,1.6,13.0,387.5,378.73,304.5
2016,11,22,13,0,344.0,201.0,1.6,13.0,373.0,384.71,310.77
2016,11,22,13,15,407.5,180.0,1.6,13.0,375.5,426.74,345.65
2016,11,22,13,30,471.0,159.0,1.6,13.0,378.0,461.21,374.5
2016,11,22,13,45,449.5,153.0,1.65,13.0,353.0,458.33,373.68
2016,11,22,14,0,428.0,147.0,1.7,13.0,328.0,452.68,370.73
2016,11,22,14,15,303.5,150.0,1.7,13.0,273.5,372.42,307.2
2016,11,22,14,30,179.0,153.0,1.7,13.0,219.0,288.55,238.96
2016,11,22,14,45,167.5,139.0,1.7,13.0,195.5,271.71,226.01
2016,11,22,15,0,156.0,125.0,1.7,13.0,172.0,253.93,211.63
2016,11,22,15,15,144.0,108.0,1.65,12.5,146.5,230.79,192.77
2016,11,22,15,30,132.0,91.0,1.6,12.0,121.0,206.65,172.47
2016,11,22,15,45,116.0,73.0,1.6,12.0,95.5,177.15,146.67
2016,11,22,16,0,100.0,55.0,1.6,12.0,70.0,146.45,119.1
2016,11,22,16,15,60.0,38.5,1.65,11.5,46.5,101.09,77.28
2016,11,22,16,30,20.0,22.0,1.7,11.0,23.0,39.01,11.04
2016,11,22,16,45,10.0,11.0,1.8,11.0,11.5,15.82,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,86.0,15.5,2.0,10.0,22.0,13.23,0.0
2016,11,23,7,30,172.0,31.0,1.9,10.0,44.0,24.01,10.77
2016,11,23,7,45,282.0,43.0,1.85,10.5,81.0,33.17,23.09
2016,11,23,8,0,392.0,55.0,1.8,11.0,118.0,45.1,34.42
2016,11,23,8,15,462.5,63.0,1.85,11.0,159.0,50.71,39.92
2016,11,23,8,30,533.0,71.0,1.9,11.0,200.0,56.35,45.26
2016,11,23,8,45,578.0,77.0,2.0,11.5,239.0,60.14,48.7
2016,11,23,9,0,623.0,83.0,2.1,12.0,278.0,63.96,52.05
2016,11,23,9,15,655.5,87.5,2.15,12.0,314.0,66.51,54.29
2016,11,23,9,30,688.0,92.0,2.2,12.0,350.0,69.1,56.53
2016,11,23,9,45,721.5,92.0,2.25,12.0,382.5,68.44,55.84
2016,11,23,10,0,755.0,92.0,2.3,12.0,415.0,67.98,55.33
2016,11,23,10,15,769.5,94.0,2.3,12.0,440.0,94.68,58.63
2016,11,23,10,30,784.0,96.0,2.3,12.0,465.0,148.68,88.82
2016,11,23,10,45,796.0,96.5,2.3,12.5,483.0,195.89,123.49
2016,11,23,11,0,808.0,97.0,2.3,13.0,501.0,243.39,163.59
2016,11,23,11,15,813.5,98.0,2.3,13.0,512.0,289.71,205.56
2016,11,23,11,30,819.0,99.0,2.3,13.0,523.0,335.22,247.52
2016,11,23,11,45,822.5,98.5,2.3,13.0,526.5,377.68,286.89
2016,11,23,12,0,826.0,98.0,2.3,13.0,530.0,418.67,324.48
2016,11,23,12,15,824.0,97.5,2.35,13.0,525.5,455.64,358.33
2016,11,23,12,30,822.0,97.0,2.4,13.0,521.0,490.33,389.68
2016,11,23,12,45,817.5,95.5,2.5,13.0,509.0,520.38,416.92
2016,11,23,13,0,813.0,94.0,2.6,13.0,497.0,547.68,441.53
2016,11,23,13,15,803.0,92.5,2.65,13.0,478.0,569.01,460.92
2016,11,23,13,30,793.0,91.0,2.7,13.0,459.0,587.12,477.49
2016,11,23,13,45,781.0,88.0,2.8,13.0,433.5,599.17,489.33
2016,11,23,14,0,769.0,85.0,2.9,13.0,408.0,607.86,498.36
2016,11,23,14,15,747.5,82.5,2.85,13.0,376.5,610.8,502.03
2016,11,23,14,30,726.0,80.0,2.8,13.0,345.0,607.63,500.77
2016,11,23,14,45,698.5,75.5,2.8,13.0,308.5,594.67,491.76
2016,11,23,15,0,671.0,71.0,2.8,13.0,272.0,578.48,479.69
2016,11,23,15,15,624.5,65.5,2.6,12.5,232.0,544.88,453.18
2016,11,23,15,30,578.0,60.0,2.4,12.0,192.0,508.55,423.26
2016,11,23,15,45,510.0,52.5,2.25,12.0,151.0,452.76,375.48
2016,11,23,16,0,442.0,45.0,2.1,12.0,110.0,395.44,324.24
2016,11,23,16,15,323.0,34.5,2.05,11.5,73.0,300.5,236.86
2016,11,23,16,30,204.0,24.0,2.0,11.0,36.0,193.1,68.15
2016,11,23,16,45,102.0,12.0,2.0,10.5,18.0,75.67,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,109.5,14.0,1.35,6.5,22.0,11.95,0.0
2016,11,24,7,30,219.0,28.0,1.4,7.0,44.0,21.83,8.47
2016,11,24,7,45,331.5,39.5,1.5,7.5,82.5,32.75,22.92
2016,11,24,8,0,444.0,51.0,1.6,8.0,121.0,41.89,31.95
2016,11,24,8,15,513.0,58.5,1.55,8.0,162.5,47.25,37.27
2016,11,24,8,30,582.0,66.0,1.5,8.0,204.0,52.63,42.42
2016,11,24,8,45,633.0,70.0,1.5,8.5,244.5,55.04,44.66
2016,11,24,9,0,684.0,74.0,1.5,9.0,285.0,57.55,46.88
2016,11,24,9,15,714.5,77.5,1.45,9.0,322.0,59.57,48.68
2016,11,24,9,30,745.0,81.0,1.4,9.0,359.0,61.63,50.47
2016,11,24,9,45,769.0,83.0,1.4,9.5,390.5,68.3,56.28
2016,11,24,10,0,793.0,85.0,1.4,10.0,422.0,69.39,57.05
2016,11,24,10,15,807.0,87.0,1.3,10.5,447.5,94.48,59.22
2016,11,24,10,30,821.0,89.0,1.2,11.0,473.0,144.27,84.26
2016,11,24,10,45,832.0,90.0,1.1,11.5,491.5,193.52,119.97
2016,11,24,11,0,843.0,91.0,1.0,12.0,510.0,242.9,161.17
2016,11,24,11,15,848.5,91.5,0.85,12.0,521.0,290.39,203.46
2016,11,24,11,30,854.0,92.0,0.7,12.0,532.0,336.97,245.33
2016,11,24,11,45,858.5,91.5,0.6,12.0,535.5,381.21,284.95
2016,11,24,12,0,863.0,91.0,0.5,12.0,539.0,423.99,322.42
2016,11,24,12,15,861.0,90.5,0.4,12.0,535.0,462.35,355.45
2016,11,24,12,30,859.0,90.0,0.3,12.0,531.0,498.34,385.59
2016,11,24,12,45,729.5,113.0,0.25,12.5,481.5,490.79,382.42
2016,11,24,13,0,600.0,136.0,0.2,13.0,432.0,472.67,370.53
2016,11,24,13,15,506.5,152.5,0.2,13.0,395.5,453.66,358.29
2016,11,24,13,30,413.0,169.0,0.2,13.0,359.0,433.49,344.24
2016,11,24,13,45,532.0,132.5,0.25,13.0,363.5,485.29,386.8
2016,11,24,14,0,651.0,96.0,0.3,13.0,368.0,545.02,434.1
2016,11,24,14,15,566.5,103.5,0.35,13.0,327.0,512.79,410.58
2016,11,24,14,30,482.0,111.0,0.4,13.0,286.0,469.82,379.4
2016,11,24,14,45,448.0,106.5,0.45,13.0,256.0,451.04,366.5
2016,11,24,15,0,414.0,102.0,0.5,13.0,226.0,430.03,350.97
2016,11,24,15,15,385.5,90.0,0.55,12.5,192.5,401.83,329.94
2016,11,24,15,30,357.0,78.0,0.6,12.0,159.0,371.84,306.36
2016,11,24,15,45,312.5,64.5,0.7,12.0,124.5,327.47,269.42
2016,11,24,16,0,268.0,51.0,0.8,12.0,90.0,282.41,229.98
2016,11,24,16,15,192.5,36.5,0.9,11.5,59.5,215.24,167.55
2016,11,24,16,30,117.0,22.0,1.0,11.0,29.0,133.24,39.26
2016,11,24,16,45,58.5,11.0,1.15,11.0,14.5,46.81,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.5,12.0,2.0,9.0,12.0,10.24,0.0
2016,11,25,7,30,1.0,24.0,2.0,9.0,24.0,19.32,5.67
2016,11,25,7,45,32.0,40.5,2.0,9.5,45.5,31.86,21.8
2016,11,25,8,0,63.0,57.0,2.0,10.0,67.0,43.67,33.19
2016,11,25,8,15,78.0,75.0,2.0,10.0,91.0,56.5,45.19
2016,11,25,8,30,93.0,93.0,2.0,10.0,115.0,69.03,56.78
2016,11,25,8,45,102.0,110.0,2.0,10.5,138.5,80.62,67.24
2016,11,25,9,0,111.0,127.0,2.0,11.0,162.0,91.91,77.24
2016,11,25,9,15,121.0,141.0,2.0,11.0,183.0,101.23,85.47
2016,11,25,9,30,131.0,155.0,2.0,11.0,204.0,110.3,93.4
2016,11,25,9,45,143.0,168.5,2.0,11.5,226.0,118.89,100.64
2016,11,25,10,0,155.0,182.0,2.0,12.0,248.0,127.27,107.61
2016,11,25,10,15,131.0,193.0,2.0,12.0,250.5,139.32,110.31
2016,11,25,10,30,107.0,204.0,2.0,12.0,253.0,159.78,125.39
2016,11,25,10,45,139.5,212.5,2.05,12.0,279.5,177.7,137.96
2016,11,25,11,0,172.0,221.0,2.1,12.0,306.0,202.31,156.97
2016,11,25,11,15,166.5,226.5,2.1,12.0,310.0,218.77,171.47
2016,11,25,11,30,161.0,232.0,2.1,12.0,314.0,234.5,185.54
2016,11,25,11,45,144.5,233.0,2.15,12.5,307.5,242.35,193.08
2016,11,25,12,0,128.0,234.0,2.2,13.0,301.0,248.36,198.87
2016,11,25,12,15,115.0,231.0,2.15,13.0,290.5,250.78,201.77
2016,11,25,12,30,102.0,228.0,2.1,13.0,280.0,245.64,198.37
2016,11,25,12,45,115.5,224.0,2.1,13.0,281.5,263.62,213.62
2016,11,25,13,0,129.0,220.0,2.1,13.0,283.0,276.08,224.42
2016,11,25,13,15,143.5,211.0,2.1,13.0,279.0,284.63,232.19
2016,11,25,13,30,158.0,202.0,2.1,13.0,275.0,293.3,240.14
2016,11,25,13,45,89.0,179.0,2.1,13.0,220.0,224.54,184.05
2016,11,25,14,0,20.0,156.0,2.1,13.0,165.0,151.75,123.24
2016,11,25,14,15,32.0,150.0,2.1,13.0,162.0,167.25,136.87
2016,11,25,14,30,44.0,144.0,2.1,13.0,159.0,173.71,142.78
2016,11,25,14,45,39.5,129.5,2.1,13.0,142.5,159.06,130.66
2016,11,25,15,0,35.0,115.0,2.1,13.0,126.0,144.02,118.08
2016,11,25,15,15,28.5,99.0,2.0,12.5,107.0,125.2,102.2
2016,11,25,15,30,22.0,83.0,1.9,12.0,88.0,105.92,85.61
2016,11,25,15,45,13.5,66.0,1.85,12.0,69.0,74.57,58.28
2016,11,25,16,0,5.0,49.0,1.8,12.0,50.0,52.27,38.47
2016,11,25,16,15,2.5,32.5,1.8,11.5,33.0,33.62,21.43
2016,11,25,16,30,0.0,16.0,1.8,11.0,16.0,13.21,0.0
2016,11,25,16,45,0.0,8.0,1.85,11.0,8.0,6.83,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.95,10.0,8.0,6.83,0.0
2016,11,26,7,30,0.0,16.0,2.9,10.0,16.0,13.2,1.14
2016,11,26,7,45,0.0,31.5,2.85,10.0,31.5,25.61,16.26
2016,11,26,8,0,0.0,47.0,2.8,10.0,47.0,37.67,27.82
2016,11,26,8,15,1.5,64.5,2.75,10.0,64.5,50.99,40.22
2016,11,26,8,30,3.0,82.0,2.7,10.0,82.0,64.13,52.37
2016,11,26,8,45,8.0,97.0,2.65,10.0,99.0,75.49,62.77
2016,11,26,9,0,13.0,112.0,2.6,10.0,116.0,86.74,72.93
2016,11,26,9,15,18.5,125.5,2.7,10.0,132.0,96.89,81.97
2016,11,26,9,30,24.0,139.0,2.8,10.0,148.0,106.91,90.81
2016,11,26,9,45,56.5,159.0,2.95,10.5,182.0,116.26,98.8
2016,11,26,10,0,89.0,179.0,3.1,11.0,216.0,129.05,109.74
2016,11,26,10,15,44.5,151.5,3.3,11.0,170.0,115.41,92.46
2016,11,26,10,30,0.0,124.0,3.5,11.0,124.0,99.98,80.07
2016,11,26,10,45,22.0,163.0,3.7,11.0,174.0,132.6,106.54
2016,11,26,11,0,44.0,202.0,3.9,11.0,224.0,165.24,132.83
2016,11,26,11,15,259.0,190.5,4.0,11.0,322.5,214.33,165.81
2016,11,26,11,30,474.0,179.0,4.1,11.0,421.0,287.26,221.2
2016,11,26,11,45,344.0,205.0,4.2,11.0,381.0,289.32,229.16
2016,11,26,12,0,214.0,231.0,4.3,11.0,341.0,278.1,224.45
2016,11,26,12,15,281.0,218.5,4.3,11.0,362.0,314.86,255.42
2016,11,26,12,30,348.0,206.0,4.3,11.0,383.0,351.51,286.68
2016,11,26,12,45,544.5,158.0,4.3,11.5,427.5,431.44,352.61
2016,11,26,13,0,741.0,110.0,4.3,12.0,472.0,518.73,424.37
2016,11,26,13,15,399.0,150.5,4.15,12.0,344.5,388.09,320.34
2016,11,26,13,30,57.0,191.0,4.0,12.0,217.0,211.79,173.83
2016,11,26,13,45,220.5,171.0,3.9,12.0,263.5,318.8,265.4
2016,11,26,14,0,384.0,151.0,3.8,12.0,310.0,423.57,353.28
2016,11,26,14,15,436.5,130.0,3.7,11.5,297.5,447.23,374.61
2016,11,26,14,30,489.0,109.0,3.6,11.0,285.0,469.5,395.12
2016,11,26,14,45,433.0,109.0,3.55,11.0,252.5,441.37,372.28
2016,11,26,15,0,377.0,109.0,3.5,11.0,220.0,410.75,346.98
2016,11,26,15,15,341.5,96.5,3.5,11.0,186.0,377.56,319.41
2016,11,26,15,30,306.0,84.0,3.5,11.0,152.0,342.71,289.47
2016,11,26,15,45,245.0,70.5,3.5,11.0,117.5,274.55,230.67
2016,11,26,16,0,184.0,57.0,3.5,11.0,83.0,220.66,182.07
2016,11,26,16,15,111.5,40.0,3.6,10.5,54.0,153.3,118.77
2016,11,26,16,30,39.0,23.0,3.7,10.0,25.0,62.68,9.95
2016,11,26,16,45,19.5,11.5,3.8,10.0,12.5,22.22,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,96.5,12.5,3.1,9.0,18.5,10.67,0.0
2016,11,27,7,30,193.0,25.0,3.1,9.0,37.0,19.5,2.76
2016,11,27,7,45,324.0,35.0,3.15,9.5,74.5,28.98,19.02
2016,11,27,8,0,455.0,45.0,3.2,10.0,112.0,36.97,27.14
2016,11,27,8,15,525.5,51.5,3.3,10.0,153.0,41.67,31.84
2016,11,27,8,30,596.0,58.0,3.4,10.0,194.0,46.41,36.4
2016,11,27,8,45,649.0,61.5,3.55,10.5,234.5,48.66,38.5
2016,11,27,9,0,702.0,65.0,3.7,11.0,275.0,51.02,40.6
2016,11,27,9,15,634.0,80.5,3.65,11.0,288.0,61.37,49.91
2016,11,27,9,30,566.0,96.0,3.6,11.0,301.0,71.4,58.86
2016,11,27,9,45,499.5,119.5,3.6,11.5,312.0,84.78,70.58
2016,11,27,10,0,433.0,143.0,3.6,12.0,323.0,98.71,82.67
2016,11,27,10,15,586.5,115.0,3.5,12.0,374.0,95.37,67.03
2016,11,27,10,30,740.0,87.0,3.4,12.0,425.0,128.65,75.75
2016,11,27,10,45,799.5,82.5,3.3,12.0,461.0,175.64,107.26
2016,11,27,11,0,859.0,78.0,3.2,12.0,497.0,227.63,148.85
2016,11,27,11,15,863.5,78.5,3.1,12.0,508.0,275.26,192.25
2016,11,27,11,30,868.0,79.0,3.0,12.0,519.0,321.88,235.79
2016,11,27,11,45,868.5,79.5,2.9,12.5,522.0,365.93,276.74
2016,11,27,12,0,869.0,80.0,2.8,13.0,525.0,408.22,315.45
2016,11,27,12,15,720.0,115.0,2.7,13.0,481.5,417.09,328.95
2016,11,27,12,30,571.0,150.0,2.6,13.0,438.0,409.33,327.33
2016,11,27,12,45,546.5,153.5,2.55,13.0,424.0,426.54,343.75
2016,11,27,13,0,522.0,157.0,2.5,13.0,410.0,440.62,357.03
2016,11,27,13,15,379.0,175.5,2.4,13.0,356.0,389.67,317.88
2016,11,27,13,30,236.0,194.0,2.3,13.0,302.0,340.39,278.63
2016,11,27,13,45,360.5,162.5,2.25,13.0,316.5,394.65,324.92
2016,11,27,14,0,485.0,131.0,2.2,13.0,331.0,465.24,383.18
2016,11,27,14,15,336.0,139.5,2.15,13.0,272.5,377.35,312.55
2016,11,27,14,30,187.0,148.0,2.1,13.0,214.0,285.93,237.46
2016,11,27,14,45,172.5,134.5,2.1,13.0,190.5,267.86,223.33
2016,11,27,15,0,158.0,121.0,2.1,13.0,167.0,248.82,207.73
2016,11,27,15,15,145.0,104.0,2.05,12.5,142.0,225.05,188.19
2016,11,27,15,30,132.0,87.0,2.0,12.0,117.0,200.22,167.13
2016,11,27,15,45,112.0,69.5,1.95,11.5,91.0,168.77,139.69
2016,11,27,16,0,92.0,52.0,1.9,11.0,65.0,136.19,110.47
2016,11,27,16,15,49.5,36.0,1.95,11.0,42.5,90.31,67.34
2016,11,27,16,30,7.0,20.0,2.0,11.0,20.0,27.32,0.0
2016,11,27,16,45,3.5,10.0,2.05,11.0,10.0,10.76,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,56.5,12.0,3.9,10.0,15.5,10.24,0.0
2016,11,28,7,30,113.0,24.0,4.0,10.0,31.0,18.6,0.38
2016,11,28,7,45,207.0,38.0,4.15,10.5,63.5,29.26,18.97
2016,11,28,8,0,301.0,52.0,4.3,11.0,96.0,39.79,29.43
2016,11,28,8,15,359.0,63.5,4.3,11.0,132.5,48.17,37.46
2016,11,28,8,30,417.0,75.0,4.3,11.0,169.0,56.41,45.19
2016,11,28,8,45,463.0,83.0,4.35,11.0,205.5,61.95,50.37
2016,11,28,9,0,509.0,91.0,4.4,11.0,242.0,67.43,55.36
2016,11,28,9,15,562.5,88.5,4.35,11.0,274.5,67.05,55.01
2016,11,28,9,30,616.0,86.0,4.3,11.0,307.0,64.41,52.58
2016,11,28,9,45,650.5,86.5,4.3,11.5,338.0,64.15,52.17
2016,11,28,10,0,685.0,87.0,4.3,12.0,369.0,64.07,51.91
2016,11,28,10,15,689.5,103.5,4.2,12.0,402.0,88.13,60.66
2016,11,28,10,30,694.0,120.0,4.1,12.0,435.0,142.47,89.69
2016,11,28,10,45,668.0,120.5,4.05,12.5,434.0,180.66,117.26
2016,11,28,11,0,642.0,121.0,4.0,13.0,433.0,215.38,147.54
2016,11,28,11,15,689.0,122.5,3.9,13.0,463.5,264.65,189.46
2016,11,28,11,30,736.0,124.0,3.8,13.0,494.0,317.44,235.48
2016,11,28,11,45,544.0,165.0,3.7,13.0,439.5,323.91,250.24
2016,11,28,12,0,352.0,206.0,3.6,13.0,385.0,311.52,247.03
2016,11,28,12,15,549.5,162.5,3.5,13.0,440.0,381.98,303.96
2016,11,28,12,30,747.0,119.0,3.4,13.0,495.0,464.06,370.82
2016,11,28,12,45,732.0,120.5,3.3,13.0,482.0,490.32,394.63
2016,11,28,13,0,717.0,122.0,3.2,13.0,469.0,513.44,415.56
2016,11,28,13,15,577.0,141.0,3.15,13.0,413.5,475.29,387.67
2016,11,28,13,30,437.0,160.0,3.1,13.0,358.0,433.45,355.63
2016,11,28,13,45,558.0,133.0,3.05,13.5,371.0,495.38,406.89
2016,11,28,14,0,679.0,106.0,3.0,14.0,384.0,565.84,463.56
2016,11,28,14,15,653.0,102.0,2.9,13.5,353.0,560.7,461.24
2016,11,28,14,30,627.0,98.0,2.8,13.0,322.0,552.07,456.3
2016,11,28,14,45,608.5,90.0,2.75,13.0,288.0,541.02,448.53
2016,11,28,15,0,590.0,82.0,2.7,13.0,254.0,526.97,437.86
2016,11,28,15,15,538.5,75.5,2.5,12.5,215.0,489.09,407.54
2016,11,28,15,30,487.0,69.0,2.3,12.0,176.0,448.33,373.72
2016,11,28,15,45,433.0,58.0,2.15,12.0,138.0,399.39,331.31
2016,11,28,16,0,379.0,47.0,2.0,12.0,100.0,349.06,285.62
2016,11,28,16,15,258.0,35.0,2.05,11.5,65.5,255.2,197.66
2016,11,28,16,30,137.0,23.0,2.1,11.0,31.0,145.77,17.77
2016,11,28,16,45,68.5,11.5,2.2,11.0,15.5,53.17,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,8.0,19.5,7.68,0.0
2016,11,29,7,30,364.0,18.0,2.4,8.0,39.0,16.38,0.0
2016,11,29,7,45,475.0,25.5,2.4,8.5,77.5,23.06,13.75
2016,11,29,8,0,586.0,33.0,2.4,9.0,116.0,29.75,20.78
2016,11,29,8,15,648.0,37.5,2.45,9.0,157.5,33.54,24.62
2016,11,29,8,30,710.0,42.0,2.5,9.0,199.0,37.38,28.36
2016,11,29,8,45,748.5,45.0,2.6,9.5,239.0,39.82,30.65
2016,11,29,9,0,787.0,48.0,2.7,10.0,279.0,42.3,32.88
2016,11,29,9,15,813.0,50.0,2.65,10.0,315.0,48.82,38.79
2016,11,29,9,30,839.0,52.0,2.6,10.0,351.0,50.99,40.71
2016,11,29,9,45,855.5,54.0,2.55,10.5,382.0,53.0,42.38
2016,11,29,10,0,872.0,56.0,2.5,11.0,413.0,54.94,43.96
2016,11,29,10,15,883.5,57.5,2.35,11.0,438.0,69.13,43.86
2016,11,29,10,30,895.0,59.0,2.2,11.0,463.0,120.75,64.73
2016,11,29,10,45,901.5,60.5,2.1,11.5,481.0,171.98,99.92
2016,11,29,11,0,908.0,62.0,2.0,12.0,499.0,222.73,141.99
2016,11,29,11,15,912.0,62.5,1.9,12.0,510.5,271.38,185.96
2016,11,29,11,30,916.0,63.0,1.8,12.0,522.0,318.86,230.05
2016,11,29,11,45,915.5,64.0,1.7,12.5,525.0,363.96,271.68
2016,11,29,12,0,915.0,65.0,1.6,13.0,528.0,407.13,310.85
2016,11,29,12,15,913.5,65.0,1.55,13.0,524.5,446.83,346.98
2016,11,29,12,30,912.0,65.0,1.5,13.0,521.0,484.18,380.31
2016,11,29,12,45,898.5,67.5,1.5,13.0,508.0,515.72,408.57
2016,11,29,13,0,885.0,70.0,1.5,13.0,495.0,543.97,433.55
2016,11,29,13,15,876.5,69.0,1.5,13.0,476.5,567.94,454.75
2016,11,29,13,30,868.0,68.0,1.5,13.0,458.0,588.71,473.07
2016,11,29,13,45,855.0,66.0,1.5,13.0,433.0,606.59,488.76
2016,11,29,14,0,842.0,64.0,1.5,13.0,408.0,617.36,498.87
2016,11,29,14,15,823.0,62.0,1.45,13.0,376.5,620.8,502.83
2016,11,29,14,30,804.0,60.0,1.4,13.0,345.0,620.68,503.81
2016,11,29,14,45,775.5,57.5,1.35,13.0,308.5,610.15,496.5
2016,11,29,15,0,747.0,55.0,1.3,13.0,272.0,596.17,486.02
2016,11,29,15,15,704.5,51.0,1.25,12.5,232.0,567.62,464.26
2016,11,29,15,30,662.0,47.0,1.2,12.0,192.0,536.05,438.94
2016,11,29,15,45,594.0,41.5,1.2,12.0,150.5,482.85,394.6
2016,11,29,16,0,526.0,36.0,1.2,12.0,109.0,427.55,345.68
2016,11,29,16,15,407.0,27.5,1.15,11.5,71.5,344.61,264.12
2016,11,29,16,30,288.0,19.0,1.1,11.0,34.0,237.91,22.95
2016,11,29,16,45,144.0,9.5,1.1,11.0,17.0,99.05,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
