Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,89.0,10.5,1.15,10.0,15.5,8.96,0.0
2016,11,30,7,30,178.0,21.0,1.1,10.0,31.0,17.53,0.0
2016,11,30,7,45,294.5,32.0,1.05,10.0,65.5,26.48,16.32
2016,11,30,8,0,411.0,43.0,1.0,10.0,100.0,35.33,25.58
2016,11,30,8,15,485.0,50.0,1.1,10.0,139.5,40.45,30.7
2016,11,30,8,30,559.0,57.0,1.2,10.0,179.0,45.6,35.66
2016,11,30,8,45,612.5,61.0,1.35,10.5,219.0,48.21,38.11
2016,11,30,9,0,666.0,65.0,1.5,11.0,259.0,50.91,40.53
2016,11,30,9,15,333.0,68.5,1.6,11.0,165.5,49.95,39.66
2016,11,30,9,30,0.0,72.0,1.7,11.0,72.0,59.47,48.19
2016,11,30,9,45,0.0,103.5,1.8,11.0,103.5,83.06,69.2
2016,11,30,10,0,0.0,135.0,1.9,11.0,135.0,105.5,88.98
2016,11,30,10,15,0.5,142.0,1.9,11.0,142.0,111.13,89.61
2016,11,30,10,30,1.0,149.0,1.9,11.0,149.0,117.66,94.94
2016,11,30,10,45,34.0,177.5,1.95,11.0,193.5,140.45,112.45
2016,11,30,11,0,67.0,206.0,2.0,11.0,238.0,170.84,136.17
2016,11,30,11,15,133.0,214.0,2.05,11.0,280.0,198.73,156.86
2016,11,30,11,30,199.0,222.0,2.1,11.0,322.0,234.38,184.84
2016,11,30,11,45,237.0,219.5,2.2,11.5,339.0,258.97,205.03
2016,11,30,12,0,275.0,217.0,2.3,12.0,356.0,289.93,230.75
2016,11,30,12,15,389.0,192.0,2.4,12.0,386.5,332.58,265.76
2016,11,30,12,30,503.0,167.0,2.5,12.0,417.0,388.81,312.35
2016,11,30,12,45,371.0,187.5,2.6,12.0,369.5,359.47,291.67
2016,11,30,13,0,239.0,208.0,2.7,12.0,322.0,328.14,268.02
2016,11,30,13,15,199.5,202.5,2.65,12.0,295.5,304.86,250.26
2016,11,30,13,30,160.0,197.0,2.6,12.0,269.0,287.05,236.38
2016,11,30,13,45,250.0,176.0,2.6,12.0,281.0,339.41,280.99
2016,11,30,14,0,340.0,155.0,2.6,12.0,293.0,383.56,318.77
2016,11,30,14,15,221.0,151.0,2.5,12.0,238.0,314.1,261.53
2016,11,30,14,30,102.0,147.0,2.4,12.0,183.0,227.68,189.18
2016,11,30,14,45,394.5,105.5,2.35,12.0,223.0,407.16,341.87
2016,11,30,15,0,687.0,64.0,2.3,12.0,263.0,568.95,473.12
2016,11,30,15,15,640.0,59.5,2.15,11.5,223.5,537.45,446.84
2016,11,30,15,30,593.0,55.0,2.0,11.0,184.0,503.22,418.41
2016,11,30,15,45,517.5,48.5,1.95,11.0,143.5,445.0,368.67
2016,11,30,16,0,442.0,42.0,1.9,11.0,103.0,385.27,315.19
2016,11,30,16,15,221.0,36.5,1.9,10.5,67.0,232.79,179.33
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,44.94,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,13.23,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,7.5,16.5,14.08,0.0
2016,12,1,7,30,0.0,33.0,2.1,8.0,33.0,24.31,0.0
2016,12,1,7,45,277.0,33.5,2.1,8.5,71.0,27.91,17.32
2016,12,1,8,0,554.0,34.0,2.1,9.0,109.0,30.66,21.48
2016,12,1,8,15,621.0,39.0,2.3,9.0,151.0,34.82,25.72
2016,12,1,8,30,688.0,44.0,2.5,9.0,193.0,39.04,29.83
2016,12,1,8,45,732.0,47.5,2.75,9.5,233.5,41.86,32.48
2016,12,1,9,0,776.0,51.0,3.0,10.0,274.0,44.71,35.06
2016,12,1,9,15,803.5,53.5,3.1,10.0,311.0,46.63,36.8
2016,12,1,9,30,831.0,56.0,3.2,10.0,348.0,48.57,38.52
2016,12,1,9,45,844.0,59.5,3.3,10.5,378.5,51.13,40.7
2016,12,1,10,0,857.0,63.0,3.4,11.0,409.0,59.73,48.27
2016,12,1,10,15,870.5,64.5,3.45,11.0,435.0,69.01,56.49
2016,12,1,10,30,884.0,66.0,3.5,11.0,461.0,120.22,66.17
2016,12,1,10,45,892.5,67.5,3.55,11.5,479.5,171.28,100.27
2016,12,1,11,0,901.0,69.0,3.6,12.0,498.0,222.08,142.01
2016,12,1,11,15,906.0,69.5,3.55,12.0,509.5,270.8,186.11
2016,12,1,11,30,911.0,70.0,3.5,12.0,521.0,318.46,230.74
2016,12,1,11,45,913.0,70.0,3.5,12.5,525.0,363.44,272.97
2016,12,1,12,0,915.0,70.0,3.5,13.0,529.0,406.69,313.14
2016,12,1,12,15,913.0,69.5,3.45,13.0,525.0,445.91,349.85
2016,12,1,12,30,911.0,69.0,3.4,13.0,521.0,482.7,383.78
2016,12,1,12,45,903.5,69.5,3.35,13.0,509.0,515.3,413.62
2016,12,1,13,0,896.0,70.0,3.3,13.0,497.0,544.93,440.38
2016,12,1,13,15,886.5,69.0,3.25,13.0,478.0,568.81,462.08
2016,12,1,13,30,877.0,68.0,3.2,13.0,459.0,589.42,480.76
2016,12,1,13,45,860.5,67.0,3.2,13.0,433.0,606.67,496.46
2016,12,1,14,0,844.0,66.0,3.2,13.0,407.0,616.74,506.34
2016,12,1,14,15,824.0,64.0,3.1,13.0,375.5,619.83,510.2
2016,12,1,14,30,804.0,62.0,3.0,13.0,344.0,619.29,510.91
2016,12,1,14,45,773.5,59.0,2.9,13.0,307.0,607.09,502.09
2016,12,1,15,0,743.0,56.0,2.8,13.0,270.0,591.38,489.93
2016,12,1,15,15,699.5,52.0,2.65,12.5,230.0,562.41,467.13
2016,12,1,15,30,656.0,48.0,2.5,12.0,190.0,530.38,440.52
2016,12,1,15,45,584.5,42.5,2.45,11.5,148.5,475.08,393.78
2016,12,1,16,0,513.0,37.0,2.4,11.0,107.0,426.3,348.98
2016,12,1,16,15,390.5,28.0,2.45,10.5,70.0,332.98,257.38
2016,12,1,16,30,268.0,19.0,2.5,10.0,33.0,223.45,6.74
2016,12,1,16,45,134.0,9.5,2.65,10.0,16.5,92.38,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,16.0,3.15,7.0,16.0,13.66,0.0
2016,12,2,7,30,0.0,32.0,3.2,7.0,32.0,23.54,0.0
2016,12,2,7,45,276.0,32.5,3.25,7.5,69.0,27.09,16.4
2016,12,2,8,0,552.0,33.0,3.3,8.0,106.0,29.77,20.72
2016,12,2,8,15,619.0,38.0,3.4,8.5,147.5,33.96,24.95
2016,12,2,8,30,686.0,43.0,3.5,9.0,189.0,38.2,29.03
2016,12,2,8,45,728.0,46.5,3.65,9.5,229.0,41.02,31.7
2016,12,2,9,0,770.0,50.0,3.8,10.0,269.0,43.87,34.28
2016,12,2,9,15,797.5,52.5,3.9,10.0,305.5,45.8,36.04
2016,12,2,9,30,825.0,55.0,4.0,10.0,342.0,52.94,42.47
2016,12,2,9,45,837.5,58.5,4.1,10.5,372.5,55.98,45.06
2016,12,2,10,0,850.0,62.0,4.2,11.0,403.0,58.91,47.53
2016,12,2,10,15,863.0,63.5,4.1,11.5,428.5,65.77,53.5
2016,12,2,10,30,876.0,65.0,4.0,12.0,454.0,116.47,63.78
2016,12,2,10,45,884.5,66.0,3.95,12.5,472.5,166.65,96.61
2016,12,2,11,0,893.0,67.0,3.9,13.0,491.0,216.57,137.23
2016,12,2,11,15,898.0,67.5,3.85,13.0,502.0,264.81,180.7
2016,12,2,11,30,903.0,68.0,3.8,13.0,513.0,312.02,224.81
2016,12,2,11,45,905.0,68.0,3.75,13.0,517.0,356.58,267.07
2016,12,2,12,0,907.0,68.0,3.7,13.0,521.0,399.42,307.46
2016,12,2,12,15,905.0,68.0,3.7,13.0,517.0,438.75,344.42
2016,12,2,12,30,903.0,68.0,3.7,13.0,513.0,475.72,378.67
2016,12,2,12,45,893.0,68.5,3.7,13.5,501.0,506.85,406.84
2016,12,2,13,0,883.0,69.0,3.7,14.0,489.0,534.86,431.75
2016,12,2,13,15,873.5,68.0,3.65,14.0,470.5,558.38,453.24
2016,12,2,13,30,864.0,67.0,3.6,14.0,452.0,578.67,471.73
2016,12,2,13,45,811.5,68.0,3.6,14.0,413.5,576.35,472.13
2016,12,2,14,0,759.0,69.0,3.6,14.0,375.0,565.45,465.55
2016,12,2,14,15,592.5,92.0,3.45,13.5,319.5,504.72,418.32
2016,12,2,14,30,426.0,115.0,3.3,13.0,264.0,427.79,356.85
2016,12,2,14,45,577.0,85.5,3.15,13.0,264.5,509.43,424.97
2016,12,2,15,0,728.0,56.0,3.0,13.0,265.0,579.76,482.0
2016,12,2,15,15,684.0,52.0,2.8,12.5,225.5,550.55,458.2
2016,12,2,15,30,640.0,48.0,2.6,12.0,186.0,518.31,431.19
2016,12,2,15,45,569.5,42.0,2.45,12.0,145.0,463.42,383.7
2016,12,2,16,0,499.0,36.0,2.3,12.0,104.0,414.84,338.31
2016,12,2,16,15,377.5,27.5,2.3,11.5,68.0,323.22,248.32
2016,12,2,16,30,256.0,19.0,2.3,11.0,32.0,215.08,0.44
2016,12,2,16,45,128.0,9.5,2.35,10.5,16.0,88.45,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,117.5,8.5,1.35,9.0,13.5,7.26,0.0
2016,12,3,7,30,235.0,17.0,1.3,9.0,27.0,14.15,0.0
2016,12,3,7,45,358.5,26.0,1.3,9.5,62.0,21.51,11.5
2016,12,3,8,0,482.0,35.0,1.3,10.0,97.0,28.85,19.71
2016,12,3,8,15,552.5,40.5,1.35,10.0,137.0,35.95,26.58
2016,12,3,8,30,623.0,46.0,1.4,10.0,177.0,40.5,31.0
2016,12,3,8,45,673.0,49.0,1.45,10.5,216.5,42.79,33.19
2016,12,3,9,0,723.0,52.0,1.5,11.0,256.0,45.17,35.35
2016,12,3,9,15,752.5,55.0,1.55,11.0,292.0,47.44,37.4
2016,12,3,9,30,782.0,58.0,1.6,11.0,328.0,49.71,39.42
2016,12,3,9,45,677.0,83.5,1.65,11.5,332.5,62.69,50.93
2016,12,3,10,0,572.0,109.0,1.7,12.0,337.0,79.59,65.78
2016,12,3,10,15,706.5,88.5,1.65,12.0,387.5,67.83,55.21
2016,12,3,10,30,841.0,68.0,1.6,12.0,438.0,108.21,58.62
2016,12,3,10,45,850.0,69.0,1.6,12.5,456.5,157.34,90.23
2016,12,3,11,0,859.0,70.0,1.6,13.0,475.0,210.66,133.07
2016,12,3,11,15,864.5,70.5,1.6,13.0,486.5,257.41,174.52
2016,12,3,11,30,870.0,71.0,1.6,13.0,498.0,303.23,216.66
2016,12,3,11,45,870.5,72.0,1.65,13.5,502.0,346.78,256.89
2016,12,3,12,0,871.0,73.0,1.7,14.0,506.0,388.62,295.14
2016,12,3,12,15,869.5,72.5,1.75,14.0,502.5,426.35,329.99
2016,12,3,12,30,868.0,72.0,1.8,14.0,499.0,461.82,362.32
2016,12,3,12,45,865.0,71.0,1.85,14.0,489.0,493.68,391.15
2016,12,3,13,0,862.0,70.0,1.9,14.0,479.0,522.9,417.33
2016,12,3,13,15,853.5,69.0,1.85,14.0,461.0,546.41,438.18
2016,12,3,13,30,845.0,68.0,1.8,14.0,443.0,570.3,458.72
2016,12,3,13,45,827.5,68.0,1.8,14.5,418.0,583.95,470.45
2016,12,3,14,0,810.0,68.0,1.8,15.0,393.0,594.05,479.17
2016,12,3,14,15,790.0,65.5,1.7,14.5,362.5,596.19,482.82
2016,12,3,14,30,770.0,63.0,1.6,14.0,332.0,594.8,483.47
2016,12,3,14,45,734.0,61.0,1.55,14.0,295.5,580.01,472.82
2016,12,3,15,0,698.0,59.0,1.5,14.0,259.0,561.67,458.9
2016,12,3,15,15,653.0,55.0,1.45,13.5,220.0,531.71,435.97
2016,12,3,15,30,608.0,51.0,1.4,13.0,181.0,504.9,413.94
2016,12,3,15,45,528.5,45.0,1.35,13.0,140.5,445.29,363.82
2016,12,3,16,0,449.0,39.0,1.3,13.0,100.0,384.39,310.17
2016,12,3,16,15,329.5,29.0,1.35,12.5,65.0,292.92,222.61
2016,12,3,16,30,210.0,19.0,1.4,12.0,30.0,185.01,0.0
2016,12,3,16,45,105.0,9.5,1.5,11.5,15.0,73.89,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,101.5,8.5,0.85,9.0,12.5,7.26,0.0
2016,12,4,7,30,203.0,17.0,0.9,9.0,25.0,14.51,0.0
2016,12,4,7,45,332.0,26.5,0.95,9.5,60.0,21.95,11.53
2016,12,4,8,0,461.0,36.0,1.0,10.0,95.0,29.7,20.41
2016,12,4,8,15,534.5,42.5,1.05,10.0,134.5,34.64,25.4
2016,12,4,8,30,608.0,49.0,1.1,10.0,174.0,39.61,30.2
2016,12,4,8,45,652.5,53.5,1.15,10.5,213.0,46.59,36.62
2016,12,4,9,0,697.0,58.0,1.2,11.0,252.0,50.05,39.75
2016,12,4,9,15,727.5,61.0,1.2,11.0,288.0,52.16,41.67
2016,12,4,9,30,758.0,64.0,1.2,11.0,324.0,54.31,43.57
2016,12,4,9,45,605.0,97.5,1.25,11.0,317.0,72.57,59.88
2016,12,4,10,0,452.0,131.0,1.3,11.0,310.0,91.68,76.76
2016,12,4,10,15,622.5,106.5,1.3,11.0,369.5,77.89,64.38
2016,12,4,10,30,793.0,82.0,1.3,11.0,429.0,113.74,65.85
2016,12,4,10,45,708.5,102.0,1.3,11.5,422.0,159.67,98.81
2016,12,4,11,0,624.0,122.0,1.3,12.0,415.0,201.96,136.46
2016,12,4,11,15,511.5,154.0,1.35,12.0,398.0,235.74,170.97
2016,12,4,11,30,399.0,186.0,1.4,12.0,381.0,260.63,197.98
2016,12,4,11,45,514.5,157.5,1.45,12.0,411.5,298.66,228.45
2016,12,4,12,0,630.0,129.0,1.5,12.0,442.0,347.62,268.88
2016,12,4,12,15,567.5,146.0,1.65,12.0,426.5,364.97,287.52
2016,12,4,12,30,505.0,163.0,1.8,12.0,411.0,380.23,303.54
2016,12,4,12,45,464.5,168.0,1.95,12.5,392.0,389.58,313.41
2016,12,4,13,0,424.0,173.0,2.1,13.0,373.0,394.93,319.49
2016,12,4,13,15,367.5,175.5,2.2,13.0,344.0,376.0,306.39
2016,12,4,13,30,311.0,178.0,2.3,13.0,315.0,361.83,296.43
2016,12,4,13,45,403.5,151.5,2.4,13.0,319.5,413.69,340.25
2016,12,4,14,0,496.0,125.0,2.5,13.0,324.0,456.66,376.85
2016,12,4,14,15,396.0,129.0,2.45,12.5,280.0,411.3,341.32
2016,12,4,14,30,296.0,133.0,2.4,12.0,236.0,348.44,291.12
2016,12,4,14,45,277.5,123.0,2.35,12.0,211.5,333.22,279.35
2016,12,4,15,0,259.0,113.0,2.3,12.0,187.0,316.71,265.86
2016,12,4,15,15,237.0,98.0,2.25,12.0,158.0,289.98,243.49
2016,12,4,15,30,215.0,83.0,2.2,12.0,129.0,261.93,219.31
2016,12,4,15,45,192.0,66.5,2.15,12.0,101.0,229.76,190.85
2016,12,4,16,0,169.0,50.0,2.1,12.0,73.0,196.39,160.17
2016,12,4,16,15,84.5,35.5,2.15,11.5,47.0,125.94,94.2
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,21.94,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,8.96,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,7.0,8.0,6.83,0.0
2016,12,5,7,30,0.0,16.0,2.0,7.0,16.0,13.66,0.0
2016,12,5,7,45,70.5,30.5,2.0,7.5,39.5,23.67,12.56
2016,12,5,8,0,141.0,45.0,2.0,8.0,63.0,34.62,24.82
2016,12,5,8,15,164.5,62.0,2.0,8.0,90.0,46.9,36.54
2016,12,5,8,30,188.0,79.0,2.0,8.0,117.0,58.88,47.81
2016,12,5,8,45,202.0,94.5,2.0,8.5,143.5,69.51,57.61
2016,12,5,9,0,216.0,110.0,2.0,9.0,170.0,79.87,66.98
2016,12,5,9,15,233.0,122.0,1.95,9.0,194.5,87.81,74.14
2016,12,5,9,30,250.0,134.0,1.9,9.0,219.0,95.56,81.04
2016,12,5,9,45,251.5,147.5,1.9,9.0,239.5,103.89,88.39
2016,12,5,10,0,253.0,161.0,1.9,9.0,260.0,112.01,95.49
2016,12,5,10,15,348.5,156.0,1.9,9.0,302.5,110.05,93.59
2016,12,5,10,30,444.0,151.0,1.9,9.0,345.0,132.6,94.26
2016,12,5,10,45,490.5,148.5,1.9,9.5,371.0,165.14,113.97
2016,12,5,11,0,537.0,146.0,1.9,10.0,397.0,201.67,141.34
2016,12,5,11,15,446.0,170.0,1.85,10.0,382.0,232.13,172.16
2016,12,5,11,30,355.0,194.0,1.8,10.0,367.0,252.27,194.4
2016,12,5,11,45,328.5,200.5,1.8,10.0,362.0,270.91,212.76
2016,12,5,12,0,302.0,207.0,1.8,10.0,357.0,286.8,228.45
2016,12,5,12,15,267.5,210.5,1.75,10.0,342.5,294.35,236.92
2016,12,5,12,30,233.0,214.0,1.7,10.0,328.0,292.7,237.43
2016,12,5,12,45,226.0,210.0,1.7,10.0,318.5,299.08,244.02
2016,12,5,13,0,219.0,206.0,1.7,10.0,309.0,304.25,249.42
2016,12,5,13,15,223.5,197.0,1.6,10.0,299.0,309.56,254.74
2016,12,5,13,30,228.0,188.0,1.5,10.0,289.0,314.15,259.41
2016,12,5,13,45,195.0,179.5,1.45,10.0,262.5,296.38,245.54
2016,12,5,14,0,162.0,171.0,1.4,10.0,236.0,276.35,229.62
2016,12,5,14,15,151.5,160.0,1.4,10.0,217.0,265.82,221.63
2016,12,5,14,30,141.0,149.0,1.4,10.0,198.0,254.36,212.65
2016,12,5,14,45,138.5,133.0,1.4,10.0,177.0,241.03,202.1
2016,12,5,15,0,136.0,117.0,1.4,10.0,156.0,226.71,190.46
2016,12,5,15,15,124.0,100.5,1.45,9.5,132.0,204.38,171.91
2016,12,5,15,30,112.0,84.0,1.5,9.0,108.0,181.07,151.93
2016,12,5,15,45,99.0,66.5,1.55,9.0,84.5,154.48,128.26
2016,12,5,16,0,86.0,49.0,1.6,9.0,61.0,126.54,102.68
2016,12,5,16,15,43.0,33.5,1.6,9.0,39.5,81.34,59.48
2016,12,5,16,30,0.0,18.0,1.6,9.0,18.0,16.52,0.0
2016,12,5,16,45,0.0,9.0,1.65,9.0,9.0,7.68,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,5.5,9.0,7.68,0.0
2016,12,6,7,30,0.0,18.0,2.3,6.0,18.0,15.36,0.0
2016,12,6,7,45,129.0,29.5,2.35,6.5,45.5,22.74,11.43
2016,12,6,8,0,258.0,41.0,2.4,7.0,73.0,31.57,22.16
2016,12,6,8,15,299.5,54.5,2.45,7.5,105.0,41.48,31.71
2016,12,6,8,30,341.0,68.0,2.5,8.0,137.0,51.16,40.81
2016,12,6,8,45,365.0,80.0,2.6,8.5,168.0,59.43,48.49
2016,12,6,9,0,389.0,92.0,2.7,9.0,199.0,67.5,55.83
2016,12,6,9,15,413.5,100.0,2.75,9.0,227.5,72.63,60.5
2016,12,6,9,30,438.0,108.0,2.8,9.0,256.0,77.67,65.01
2016,12,6,9,45,539.5,99.5,2.9,9.5,299.0,73.65,61.2
2016,12,6,10,0,641.0,91.0,3.0,10.0,342.0,67.19,55.2
2016,12,6,10,15,648.0,96.5,3.0,10.0,364.0,70.4,58.0
2016,12,6,10,30,655.0,102.0,3.0,10.0,386.0,110.9,69.57
2016,12,6,10,45,757.0,88.5,3.05,10.0,430.5,155.7,94.66
2016,12,6,11,0,859.0,75.0,3.1,10.0,475.0,203.64,129.0
2016,12,6,11,15,865.0,76.0,3.1,10.0,487.0,251.79,172.05
2016,12,6,11,30,871.0,77.0,3.1,10.0,499.0,299.15,216.22
2016,12,6,11,45,867.0,79.0,3.15,10.5,502.5,343.31,258.0
2016,12,6,12,0,863.0,81.0,3.2,11.0,506.0,385.43,297.56
2016,12,6,12,15,861.5,81.0,3.25,11.0,502.5,424.44,334.36
2016,12,6,12,30,860.0,81.0,3.3,11.0,499.0,461.24,368.63
2016,12,6,12,45,861.5,78.0,3.35,11.0,489.5,494.08,399.06
2016,12,6,13,0,863.0,75.0,3.4,11.0,480.0,524.48,426.95
2016,12,6,13,15,657.0,113.5,3.45,11.0,415.0,484.43,397.95
2016,12,6,13,30,451.0,152.0,3.5,11.0,350.0,423.79,350.77
2016,12,6,13,45,636.0,110.5,3.6,11.0,373.0,512.75,425.76
2016,12,6,14,0,821.0,69.0,3.7,11.0,396.0,596.64,495.72
2016,12,6,14,15,801.0,67.0,3.65,10.5,365.5,599.89,500.45
2016,12,6,14,30,781.0,65.0,3.6,10.0,335.0,599.58,502.45
2016,12,6,14,45,755.5,61.0,3.6,10.0,299.5,589.9,495.82
2016,12,6,15,0,730.0,57.0,3.6,10.0,264.0,576.81,485.85
2016,12,6,15,15,685.5,53.0,3.45,9.5,225.0,547.82,462.54
2016,12,6,15,30,641.0,49.0,3.3,9.0,186.0,515.71,435.33
2016,12,6,15,45,577.0,42.5,3.15,9.0,145.5,465.25,390.64
2016,12,6,16,0,513.0,36.0,3.0,9.0,105.0,421.12,348.01
2016,12,6,16,15,256.5,34.0,2.9,8.5,68.5,249.75,193.16
2016,12,6,16,30,0.0,32.0,2.8,8.0,32.0,48.34,0.0
2016,12,6,16,45,0.0,16.0,2.7,8.0,16.0,13.66,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,1.9,6.0,7.5,6.4,0.0
2016,12,7,7,30,0.0,15.0,1.9,6.0,15.0,12.8,0.0
2016,12,7,7,45,92.5,28.0,1.9,6.0,39.0,21.88,10.31
2016,12,7,8,0,185.0,41.0,1.9,6.0,63.0,31.33,21.98
2016,12,7,8,15,211.0,57.0,1.95,6.0,91.5,43.67,33.85
2016,12,7,8,30,237.0,73.0,2.0,6.0,120.0,55.13,44.73
2016,12,7,8,45,255.5,87.0,2.05,6.5,147.5,64.96,53.89
2016,12,7,9,0,274.0,101.0,2.1,7.0,175.0,74.54,62.65
2016,12,7,9,15,285.5,113.5,2.05,7.0,200.5,82.89,70.26
2016,12,7,9,30,297.0,126.0,2.0,7.0,226.0,91.03,77.59
2016,12,7,9,45,212.5,146.0,2.0,7.5,221.0,102.56,87.73
2016,12,7,10,0,128.0,166.0,2.0,8.0,216.0,117.11,100.44
2016,12,7,10,15,72.0,163.5,2.0,8.0,192.0,119.88,102.74
2016,12,7,10,30,16.0,161.0,2.0,8.0,168.0,125.87,102.68
2016,12,7,10,45,8.5,157.5,2.05,8.0,161.5,125.35,102.22
2016,12,7,11,0,1.0,154.0,2.1,8.0,155.0,123.47,100.85
2016,12,7,11,15,0.5,122.5,2.2,8.0,123.0,100.32,81.09
2016,12,7,11,30,0.0,91.0,2.3,8.0,91.0,75.43,59.78
2016,12,7,11,45,0.0,69.5,2.45,8.5,69.5,57.65,44.37
2016,12,7,12,0,0.0,48.0,2.6,9.0,48.0,39.74,28.84
2016,12,7,12,15,15.5,120.5,2.7,8.5,128.0,106.22,85.86
2016,12,7,12,30,31.0,193.0,2.8,8.0,208.0,179.97,148.44
2016,12,7,12,45,15.5,156.5,2.95,8.0,164.0,139.18,114.15
2016,12,7,13,0,0.0,120.0,3.1,8.0,120.0,100.81,81.61
2016,12,7,13,15,27.5,151.0,3.15,8.0,163.5,150.08,124.07
2016,12,7,13,30,55.0,182.0,3.2,8.0,207.0,199.94,166.73
2016,12,7,13,45,27.5,139.5,3.25,8.0,152.0,144.77,119.92
2016,12,7,14,0,0.0,97.0,3.3,8.0,97.0,82.2,65.98
2016,12,7,14,15,0.0,89.5,3.3,8.0,89.5,75.86,60.65
2016,12,7,14,30,0.0,82.0,3.3,8.0,82.0,69.5,55.2
2016,12,7,14,45,0.0,73.0,3.35,8.0,73.0,61.67,48.43
2016,12,7,15,0,0.0,64.0,3.4,8.0,64.0,53.79,41.55
2016,12,7,15,15,0.0,54.5,3.3,8.0,54.5,45.36,34.12
2016,12,7,15,30,0.0,45.0,3.2,8.0,45.0,37.23,26.87
2016,12,7,15,45,0.0,34.5,3.15,8.0,34.5,28.5,19.05
2016,12,7,16,0,0.0,24.0,3.1,8.0,24.0,19.79,11.21
2016,12,7,16,15,0.0,15.5,3.05,7.5,15.5,12.76,4.52
2016,12,7,16,30,0.0,7.0,3.0,7.0,7.0,5.75,0.0
2016,12,7,16,45,0.0,3.5,2.95,7.0,3.5,2.99,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,3.2,11.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,3.2,11.0,4.0,3.41,0.0
2016,12,8,7,45,0.0,11.5,3.2,11.5,11.5,9.46,0.85
2016,12,8,8,0,0.0,19.0,3.2,12.0,19.0,15.65,7.83
2016,12,8,8,15,0.0,28.0,3.15,12.0,28.0,23.1,14.82
2016,12,8,8,30,0.0,37.0,3.1,12.0,37.0,30.57,21.75
2016,12,8,8,45,0.0,46.0,3.05,12.0,46.0,38.05,28.65
2016,12,8,9,0,0.0,55.0,3.0,12.0,55.0,45.54,35.49
2016,12,8,9,15,0.0,63.0,2.9,12.0,63.0,52.08,41.4
2016,12,8,9,30,0.0,71.0,2.8,12.0,71.0,58.49,47.13
2016,12,8,9,45,0.0,71.0,2.75,12.0,71.0,58.8,47.35
2016,12,8,10,0,0.0,71.0,2.7,12.0,71.0,58.88,47.36
2016,12,8,10,15,14.0,119.5,2.65,12.0,125.5,95.14,79.54
2016,12,8,10,30,28.0,168.0,2.6,12.0,180.0,126.59,101.53
2016,12,8,10,45,14.0,148.5,2.55,12.5,154.5,119.44,95.39
2016,12,8,11,0,0.0,129.0,2.5,13.0,129.0,104.57,83.25
2016,12,8,11,15,2.5,146.5,2.45,13.0,147.5,119.22,95.36
2016,12,8,11,30,5.0,164.0,2.4,13.0,166.0,134.47,107.91
2016,12,8,11,45,5.0,165.5,2.35,13.0,167.5,136.98,109.97
2016,12,8,12,0,5.0,167.0,2.3,13.0,169.0,139.48,112.05
2016,12,8,12,15,5.0,166.0,2.25,13.0,168.5,139.91,112.44
2016,12,8,12,30,5.0,165.0,2.2,13.0,168.0,140.32,112.84
2016,12,8,12,45,2.5,159.0,2.2,13.0,161.0,135.23,108.7
2016,12,8,13,0,0.0,153.0,2.2,13.0,154.0,129.83,104.3
2016,12,8,13,15,38.5,170.0,2.15,13.0,187.5,174.17,141.61
2016,12,8,13,30,77.0,187.0,2.1,13.0,221.0,217.28,177.73
2016,12,8,13,45,38.5,157.0,2.1,13.0,174.0,169.2,137.9
2016,12,8,14,0,0.0,127.0,2.1,13.0,127.0,110.66,88.66
2016,12,8,14,15,0.0,117.0,2.05,13.0,117.0,102.47,81.97
2016,12,8,14,30,0.0,107.0,2.0,13.0,107.0,94.23,75.11
2016,12,8,14,45,0.0,95.5,1.95,13.0,95.5,84.4,66.83
2016,12,8,15,0,0.0,84.0,1.9,13.0,84.0,74.49,58.39
2016,12,8,15,15,0.0,71.5,1.8,12.5,71.5,63.39,48.93
2016,12,8,15,30,0.0,59.0,1.7,12.0,59.0,52.13,39.19
2016,12,8,15,45,0.0,46.0,1.65,12.0,46.0,40.05,28.55
2016,12,8,16,0,0.0,33.0,1.6,12.0,33.0,27.56,17.5
2016,12,8,16,15,0.0,21.5,1.55,12.0,21.5,17.75,8.29
2016,12,8,16,30,0.0,10.0,1.5,12.0,10.0,8.23,0.0
2016,12,8,16,45,0.0,5.0,1.45,12.0,5.0,4.27,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,85.0,6.5,1.3,11.0,9.0,0.0,0.0
2016,12,9,7,30,170.0,13.0,1.3,11.0,18.0,11.1,0.0
2016,12,9,7,45,310.0,22.0,1.35,11.5,50.5,18.18,6.31
2016,12,9,8,0,450.0,31.0,1.4,12.0,83.0,25.59,16.34
2016,12,9,8,15,525.5,37.0,1.5,12.0,121.5,32.92,23.5
2016,12,9,8,30,601.0,43.0,1.6,12.0,160.0,37.98,28.38
2016,12,9,8,45,648.5,47.0,1.7,12.5,198.5,41.14,31.37
2016,12,9,9,0,696.0,51.0,1.8,13.0,237.0,44.34,34.27
2016,12,9,9,15,356.0,87.0,1.85,13.0,182.5,63.25,51.23
2016,12,9,9,30,16.0,123.0,1.9,13.0,128.0,95.09,79.45
2016,12,9,9,45,28.0,138.0,2.0,13.0,148.5,102.32,85.71
2016,12,9,10,0,40.0,153.0,2.1,13.0,169.0,112.29,94.36
2016,12,9,10,15,35.5,161.0,2.15,13.0,175.5,117.84,99.08
2016,12,9,10,30,31.0,169.0,2.2,13.0,182.0,127.1,101.44
2016,12,9,10,45,16.0,161.0,2.3,13.0,168.0,128.37,102.58
2016,12,9,11,0,1.0,153.0,2.4,13.0,154.0,122.58,98.28
2016,12,9,11,15,12.5,169.0,2.4,13.0,175.5,138.23,110.78
2016,12,9,11,30,24.0,185.0,2.4,13.0,197.0,155.4,124.6
2016,12,9,11,45,108.0,201.0,2.4,13.5,254.0,198.73,157.82
2016,12,9,12,0,192.0,217.0,2.4,14.0,311.0,249.81,198.0
2016,12,9,12,15,110.5,203.5,2.35,14.0,257.5,219.67,175.84
2016,12,9,12,30,29.0,190.0,2.3,14.0,204.0,176.2,141.69
2016,12,9,12,45,14.5,168.5,2.25,14.0,175.5,149.06,119.68
2016,12,9,13,0,0.0,147.0,2.2,14.0,147.0,124.5,99.45
2016,12,9,13,15,9.5,156.0,2.15,13.5,160.0,138.75,111.74
2016,12,9,13,30,19.0,165.0,2.1,13.0,173.0,154.33,125.18
2016,12,9,13,45,22.0,158.5,2.05,13.0,167.5,152.38,123.79
2016,12,9,14,0,25.0,152.0,2.0,13.0,162.0,150.63,122.62
2016,12,9,14,15,22.5,141.0,1.85,13.0,149.5,141.01,114.74
2016,12,9,14,30,20.0,130.0,1.7,13.0,137.0,131.23,106.66
2016,12,9,14,45,16.5,117.0,1.55,13.0,122.0,118.49,95.98
2016,12,9,15,0,13.0,104.0,1.4,13.0,107.0,105.59,85.03
2016,12,9,15,15,7.0,89.5,1.3,13.0,91.0,89.12,70.83
2016,12,9,15,30,1.0,75.0,1.2,13.0,75.0,72.43,56.27
2016,12,9,15,45,0.5,58.5,1.1,13.0,58.5,56.44,42.28
2016,12,9,16,0,0.0,42.0,1.0,13.0,42.0,39.66,27.52
2016,12,9,16,15,0.0,27.5,1.0,12.5,27.5,24.96,13.94
2016,12,9,16,30,0.0,13.0,1.0,12.0,13.0,10.72,0.0
2016,12,9,16,45,0.0,6.5,1.05,12.0,6.5,5.55,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,3.6,13.0,0.5,0.41,0.0
