Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,8,0,0.0,1.0,3.6,13.0,1.0,0.82,0.0
2016,12,10,8,15,0.0,1.5,3.5,13.0,1.5,1.23,0.0
2016,12,10,8,30,0.0,2.0,3.4,13.0,2.0,1.64,0.0
2016,12,10,8,45,0.0,2.5,3.3,13.0,2.5,2.05,0.0
2016,12,10,9,0,0.0,3.0,3.2,13.0,3.0,2.46,0.0
2016,12,10,9,15,0.0,4.0,3.05,13.0,4.0,3.29,0.0
2016,12,10,9,30,0.0,5.0,2.9,13.0,5.0,4.11,0.0
2016,12,10,9,45,0.0,5.5,2.8,13.0,5.5,4.52,0.0
2016,12,10,10,0,0.0,6.0,2.7,13.0,6.0,4.94,0.0
2016,12,10,10,15,0.0,14.0,2.7,13.0,14.0,11.54,4.74
2016,12,10,10,30,0.0,22.0,2.7,13.0,22.0,18.15,9.99
2016,12,10,10,45,0.0,46.0,2.7,13.0,46.0,38.05,27.04
2016,12,10,11,0,0.0,70.0,2.7,13.0,70.0,58.05,44.05
2016,12,10,11,15,0.0,84.0,2.65,13.0,84.0,69.71,53.89
2016,12,10,11,30,0.0,98.0,2.6,13.0,98.0,81.05,63.42
2016,12,10,11,45,0.0,86.0,2.55,13.0,86.0,71.4,55.23
2016,12,10,12,0,0.0,74.0,2.5,13.0,74.0,61.4,46.77
2016,12,10,12,15,0.0,61.0,2.45,13.0,61.0,50.56,37.57
2016,12,10,12,30,0.0,48.0,2.4,13.0,48.0,39.73,28.37
2016,12,10,12,45,0.0,55.0,2.35,13.0,55.0,45.55,33.36
2016,12,10,13,0,0.0,62.0,2.3,13.0,62.0,51.38,38.35
2016,12,10,13,15,0.0,55.0,2.25,12.5,55.0,45.54,33.48
2016,12,10,13,30,0.0,48.0,2.2,12.0,48.0,39.71,28.59
2016,12,10,13,45,0.0,34.5,2.15,12.0,34.5,28.5,18.99
2016,12,10,14,0,0.0,21.0,2.1,12.0,21.0,17.32,9.36
2016,12,10,14,15,0.0,19.0,2.05,12.0,19.0,15.66,7.94
2016,12,10,14,30,0.0,17.0,2.0,12.0,17.0,14.0,6.52
2016,12,10,14,45,0.0,15.5,2.0,12.0,15.5,12.76,5.44
2016,12,10,15,0,0.0,14.0,2.0,12.0,14.0,11.52,4.36
2016,12,10,15,15,0.0,11.5,1.95,12.0,11.5,9.45,2.55
2016,12,10,15,30,0.0,9.0,1.9,12.0,9.0,7.39,0.73
2016,12,10,15,45,0.0,7.0,1.85,12.0,7.0,5.74,0.0
2016,12,10,16,0,0.0,5.0,1.8,12.0,5.0,4.1,0.0
2016,12,10,16,15,0.0,3.0,1.75,11.5,3.0,2.46,0.0
2016,12,10,16,30,0.0,1.0,1.7,11.0,1.0,0.82,0.0
2016,12,10,16,45,0.0,0.5,1.65,11.0,0.5,0.43,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,7.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,7.0,9.0,7.68,0.0
2016,12,11,7,45,31.0,24.0,1.45,7.0,27.5,19.15,5.73
2016,12,11,8,0,62.0,39.0,1.4,7.0,46.0,30.54,20.87
2016,12,11,8,15,76.5,56.0,1.35,7.0,68.0,43.0,32.98
2016,12,11,8,30,91.0,73.0,1.3,7.0,90.0,55.18,44.51
2016,12,11,8,45,100.0,89.5,1.3,7.5,112.0,66.74,55.23
2016,12,11,9,0,109.0,106.0,1.3,8.0,134.0,78.02,65.51
2016,12,11,9,15,114.0,121.0,1.3,8.0,154.5,88.12,74.68
2016,12,11,9,30,119.0,136.0,1.3,8.0,175.0,97.96,83.49
2016,12,11,9,45,122.0,149.0,1.3,8.5,192.5,106.39,90.77
2016,12,11,10,0,125.0,162.0,1.3,9.0,210.0,114.59,97.77
2016,12,11,10,15,62.5,150.5,1.35,9.0,174.5,111.89,95.22
2016,12,11,10,30,0.0,139.0,1.4,9.0,139.0,109.51,88.87
2016,12,11,10,45,58.0,170.0,1.45,9.5,197.0,135.15,107.82
2016,12,11,11,0,116.0,201.0,1.5,10.0,255.0,169.4,133.25
2016,12,11,11,15,133.0,207.0,1.5,10.0,270.0,187.82,147.97
2016,12,11,11,30,150.0,213.0,1.5,10.0,285.0,207.8,164.53
2016,12,11,11,45,150.5,215.5,1.55,10.5,288.0,221.73,176.63
2016,12,11,12,0,151.0,218.0,1.6,11.0,291.0,235.41,188.55
2016,12,11,12,15,218.5,210.5,1.65,11.0,315.5,266.29,213.79
2016,12,11,12,30,286.0,203.0,1.7,11.0,340.0,307.29,247.69
2016,12,11,12,45,285.0,198.5,1.75,11.0,333.0,318.93,258.64
2016,12,11,13,0,284.0,194.0,1.8,11.0,326.0,329.52,268.74
2016,12,11,13,15,142.0,155.5,1.85,11.0,221.5,222.59,182.83
2016,12,11,13,30,0.0,117.0,1.9,11.0,117.0,99.21,79.31
2016,12,11,13,45,0.0,110.5,2.0,11.0,110.5,93.97,75.17
2016,12,11,14,0,0.0,104.0,2.1,11.0,104.0,88.71,70.8
2016,12,11,14,15,0.0,96.0,1.95,10.5,96.0,82.01,65.31
2016,12,11,14,30,0.0,88.0,1.8,10.0,88.0,75.29,59.74
2016,12,11,14,45,0.0,78.5,1.65,10.0,78.5,67.07,52.71
2016,12,11,15,0,0.0,69.0,1.5,10.0,69.0,58.79,45.56
2016,12,11,15,15,0.0,58.5,1.45,9.5,58.5,49.43,37.46
2016,12,11,15,30,0.0,48.0,1.4,9.0,48.0,39.96,29.16
2016,12,11,15,45,0.0,37.5,1.35,9.0,37.5,31.0,21.15
2016,12,11,16,0,0.0,27.0,1.3,9.0,27.0,22.29,13.3
2016,12,11,16,15,0.0,17.5,1.35,8.5,17.5,14.42,5.87
2016,12,11,16,30,0.0,8.0,1.4,8.0,8.0,6.57,0.0
2016,12,11,16,45,0.0,4.0,1.45,8.0,4.0,3.41,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,6.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,7.0,14.0,11.95,0.0
2016,12,12,7,45,216.0,22.0,1.75,7.5,45.5,18.14,4.28
2016,12,12,8,0,432.0,30.0,1.8,8.0,77.0,24.8,15.73
2016,12,12,8,15,512.0,36.5,1.85,8.0,115.5,32.54,23.47
2016,12,12,8,30,592.0,43.0,1.9,8.0,154.0,38.06,28.87
2016,12,12,8,45,637.5,48.0,1.95,8.5,192.5,42.05,32.69
2016,12,12,9,0,683.0,53.0,2.0,9.0,231.0,46.04,36.37
2016,12,12,9,15,715.5,56.5,1.9,9.0,266.5,48.65,38.81
2016,12,12,9,30,748.0,60.0,1.8,9.0,302.0,51.29,41.19
2016,12,12,9,45,763.5,64.0,1.75,9.0,332.5,54.16,43.76
2016,12,12,10,0,779.0,68.0,1.7,9.0,363.0,57.0,46.27
2016,12,12,10,15,672.0,94.5,1.6,9.0,361.0,69.67,57.62
2016,12,12,10,30,565.0,121.0,1.5,9.0,359.0,111.05,76.31
2016,12,12,10,45,530.5,135.0,1.45,9.5,367.0,150.17,100.89
2016,12,12,11,0,496.0,149.0,1.4,10.0,375.0,187.5,131.14
2016,12,12,11,15,462.0,161.5,1.4,10.0,376.5,220.24,160.8
2016,12,12,11,30,428.0,174.0,1.4,10.0,378.0,249.43,188.46
2016,12,12,11,45,355.0,189.5,1.45,10.0,360.0,263.47,204.9
2016,12,12,12,0,282.0,205.0,1.5,10.0,342.0,272.28,216.16
2016,12,12,12,15,347.5,192.0,1.5,10.0,360.0,303.76,242.59
2016,12,12,12,30,413.0,179.0,1.5,10.0,378.0,345.01,277.16
2016,12,12,12,45,339.5,187.5,1.5,10.0,349.0,333.16,270.15
2016,12,12,13,0,266.0,196.0,1.5,10.0,320.0,321.85,262.86
2016,12,12,13,15,237.5,191.5,1.5,10.0,299.0,316.5,259.85
2016,12,12,13,30,209.0,187.0,1.5,10.0,278.0,298.89,246.63
2016,12,12,13,45,187.0,178.0,1.5,10.0,256.0,287.03,237.84
2016,12,12,14,0,165.0,169.0,1.5,10.0,234.0,273.38,227.3
2016,12,12,14,15,157.5,157.5,1.45,10.0,215.5,264.35,220.5
2016,12,12,14,30,150.0,146.0,1.4,10.0,197.0,254.38,212.73
2016,12,12,14,45,144.5,130.5,1.35,10.0,176.0,239.83,201.07
2016,12,12,15,0,139.0,115.0,1.3,10.0,155.0,224.23,188.26
2016,12,12,15,15,128.0,99.0,1.3,9.5,131.5,203.32,170.91
2016,12,12,15,30,117.0,83.0,1.3,9.0,108.0,181.44,152.17
2016,12,12,15,45,101.0,66.0,1.3,9.0,84.5,153.68,127.49
2016,12,12,16,0,85.0,49.0,1.3,9.0,61.0,124.66,101.05
2016,12,12,16,15,42.5,33.5,1.35,9.0,39.5,79.86,58.68
2016,12,12,16,30,0.0,18.0,1.4,9.0,18.0,16.17,0.0
2016,12,12,16,45,0.0,9.0,1.45,9.0,9.0,7.68,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,7.0,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,7.0,5.0,4.27,0.0
2016,12,13,7,45,0.0,18.5,1.6,7.5,18.5,15.25,1.94
2016,12,13,8,0,0.0,32.0,1.7,8.0,32.0,25.93,16.61
2016,12,13,8,15,2.5,48.5,1.65,8.0,49.0,38.63,28.87
2016,12,13,8,30,5.0,65.0,1.6,8.0,66.0,51.18,40.68
2016,12,13,8,45,12.0,80.5,1.6,8.5,83.5,62.95,51.57
2016,12,13,9,0,19.0,96.0,1.6,9.0,101.0,74.6,62.17
2016,12,13,9,15,23.5,110.0,1.55,9.0,117.0,82.76,69.59
2016,12,13,9,30,28.0,124.0,1.5,9.0,133.0,92.51,78.33
2016,12,13,9,45,31.0,136.0,1.5,9.5,147.0,100.86,85.56
2016,12,13,10,0,34.0,148.0,1.5,10.0,161.0,109.03,92.52
2016,12,13,10,15,19.0,147.5,1.5,10.0,155.0,113.81,96.62
2016,12,13,10,30,4.0,147.0,1.5,10.0,149.0,115.0,93.11
2016,12,13,10,45,247.5,148.5,1.5,10.0,261.0,133.24,98.29
2016,12,13,11,0,491.0,150.0,1.5,10.0,373.0,186.23,130.41
2016,12,13,11,15,260.0,168.5,1.45,10.0,287.0,184.1,139.44
2016,12,13,11,30,29.0,187.0,1.4,10.0,201.0,157.14,126.89
2016,12,13,11,45,50.0,198.0,1.35,10.5,222.0,176.01,141.91
2016,12,13,12,0,71.0,209.0,1.3,11.0,243.0,197.26,158.94
2016,12,13,12,15,65.0,206.0,1.25,11.0,237.5,198.85,160.73
2016,12,13,12,30,59.0,203.0,1.2,11.0,232.0,199.62,161.84
2016,12,13,12,45,124.5,203.5,1.2,11.0,262.0,241.96,196.67
2016,12,13,13,0,190.0,204.0,1.2,11.0,292.0,283.6,231.01
2016,12,13,13,15,95.0,144.5,1.2,11.0,188.5,186.64,152.54
2016,12,13,13,30,0.0,85.0,1.2,11.0,85.0,70.79,55.18
2016,12,13,13,45,0.0,45.0,1.2,11.0,45.0,37.21,26.61
2016,12,13,14,0,0.0,5.0,1.2,11.0,5.0,4.12,0.0
2016,12,13,14,15,0.0,4.5,1.2,11.0,4.5,3.7,0.0
2016,12,13,14,30,0.0,4.0,1.2,11.0,4.0,3.29,0.0
2016,12,13,14,45,0.0,3.5,1.25,11.0,3.5,2.88,0.0
2016,12,13,15,0,0.0,3.0,1.3,11.0,3.0,2.46,0.0
2016,12,13,15,15,0.0,2.5,1.25,10.5,2.5,2.05,0.0
2016,12,13,15,30,0.0,2.0,1.2,10.0,2.0,1.64,0.0
2016,12,13,15,45,0.0,1.5,1.2,10.0,1.5,1.23,0.0
2016,12,13,16,0,0.0,1.0,1.2,10.0,1.0,0.82,0.0
2016,12,13,16,15,0.0,0.5,1.3,10.0,0.5,0.41,0.0
2016,12,13,16,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,11.0,2.65,12.0,11.0,9.05,0.0
2016,12,14,8,0,0.0,22.0,2.8,12.0,22.0,18.15,9.64
2016,12,14,8,15,0.0,33.5,2.8,12.0,33.5,27.7,18.74
2016,12,14,8,30,0.0,45.0,2.8,12.0,45.0,36.94,27.34
2016,12,14,8,45,0.0,57.0,2.85,12.0,57.0,46.43,36.1
2016,12,14,9,0,0.0,69.0,2.9,12.0,69.0,55.83,44.69
2016,12,14,9,15,0.0,80.0,2.95,12.0,80.0,64.42,52.46
2016,12,14,9,30,0.0,91.0,3.0,12.0,91.0,72.93,60.06
2016,12,14,9,45,0.0,100.5,3.05,12.5,100.5,80.29,66.44
2016,12,14,10,0,0.0,110.0,3.1,13.0,110.0,87.56,72.67
2016,12,14,10,15,0.0,114.5,3.1,13.0,114.5,91.25,75.82
2016,12,14,10,30,0.0,119.0,3.1,13.0,119.0,95.23,75.69
2016,12,14,10,45,0.0,130.5,3.1,13.0,130.5,104.54,83.43
2016,12,14,11,0,0.0,142.0,3.1,13.0,142.0,114.02,91.29
2016,12,14,11,15,9.5,160.0,3.1,13.0,164.5,130.45,104.55
2016,12,14,11,30,19.0,178.0,3.1,13.0,187.0,148.23,118.98
2016,12,14,11,45,13.5,173.0,3.1,13.0,179.5,145.03,116.54
2016,12,14,12,0,8.0,168.0,3.1,13.0,172.0,140.99,113.39
2016,12,14,12,15,4.0,160.5,3.05,13.0,162.5,134.71,108.28
2016,12,14,12,30,0.0,153.0,3.0,13.0,153.0,127.82,102.62
2016,12,14,12,45,0.5,153.0,2.95,13.0,153.5,128.95,103.62
2016,12,14,13,0,1.0,153.0,2.9,13.0,154.0,130.2,104.74
2016,12,14,13,15,0.5,133.0,2.9,13.0,133.5,113.1,90.51
2016,12,14,13,30,0.0,113.0,2.9,13.0,113.0,95.58,75.88
2016,12,14,13,45,0.0,110.5,2.9,13.0,110.5,93.94,74.61
2016,12,14,14,0,0.0,108.0,2.9,13.0,108.0,92.43,73.44
2016,12,14,14,15,0.0,99.5,2.9,13.0,99.5,85.32,67.51
2016,12,14,14,30,0.0,91.0,2.9,13.0,91.0,78.17,61.51
2016,12,14,14,45,0.0,81.0,2.9,13.0,81.0,69.51,54.17
2016,12,14,15,0,0.0,71.0,2.9,13.0,71.0,60.77,46.7
2016,12,14,15,15,0.0,60.5,2.9,13.0,60.5,51.44,38.64
2016,12,14,15,30,0.0,50.0,2.9,13.0,50.0,42.02,30.4
2016,12,14,15,45,0.0,39.0,2.9,13.0,39.0,32.25,21.81
2016,12,14,16,0,0.0,28.0,2.9,13.0,28.0,23.12,13.72
2016,12,14,16,15,0.0,18.0,2.85,12.5,18.0,14.83,6.1
2016,12,14,16,30,0.0,8.0,2.8,12.0,8.0,6.57,0.0
2016,12,14,16,45,0.0,4.0,2.8,12.0,4.0,3.41,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,12.0,2.0,1.64,0.0
2016,12,15,8,0,0.0,4.0,4.6,12.0,4.0,3.28,0.0
2016,12,15,8,15,0.0,7.0,4.35,12.0,7.0,5.74,0.0
2016,12,15,8,30,0.0,10.0,4.1,12.0,10.0,8.21,1.68
2016,12,15,8,45,0.0,12.5,3.9,12.0,12.5,10.27,3.61
2016,12,15,9,0,0.0,15.0,3.7,12.0,15.0,12.34,5.51
2016,12,15,9,15,0.0,18.0,3.6,12.0,18.0,14.82,7.78
2016,12,15,9,30,0.0,21.0,3.5,12.0,21.0,17.3,10.03
2016,12,15,9,45,0.0,23.0,3.45,12.5,23.0,18.96,11.49
2016,12,15,10,0,0.0,25.0,3.4,13.0,25.0,20.62,12.93
2016,12,15,10,15,0.0,36.0,3.3,13.0,36.0,29.73,21.1
2016,12,15,10,30,0.0,47.0,3.2,13.0,47.0,38.87,27.79
2016,12,15,10,45,0.0,64.5,3.1,13.0,64.5,53.45,40.2
2016,12,15,11,0,0.0,82.0,3.0,13.0,82.0,68.03,52.54
2016,12,15,11,15,0.0,69.5,2.95,13.0,69.5,57.64,43.65
2016,12,15,11,30,0.0,57.0,2.9,13.0,57.0,47.22,34.77
2016,12,15,11,45,0.0,57.5,2.85,13.0,57.5,47.64,35.11
2016,12,15,12,0,0.0,58.0,2.8,13.0,58.0,48.05,35.46
2016,12,15,12,15,0.0,43.0,2.8,13.0,43.0,35.58,24.82
2016,12,15,12,30,0.0,28.0,2.8,13.0,28.0,23.13,14.2
2016,12,15,12,45,0.0,50.5,2.8,13.0,50.5,41.81,30.18
2016,12,15,13,0,0.0,73.0,2.8,13.0,73.0,60.56,46.16
2016,12,15,13,15,0.0,63.5,2.75,13.0,63.5,52.63,39.44
2016,12,15,13,30,0.0,54.0,2.7,13.0,54.0,44.7,32.73
2016,12,15,13,45,0.0,38.0,2.7,13.0,38.0,31.4,21.38
2016,12,15,14,0,0.0,22.0,2.7,13.0,22.0,18.14,10.01
2016,12,15,14,15,0.0,20.5,2.6,12.5,20.5,16.9,8.98
2016,12,15,14,30,0.0,19.0,2.5,12.0,19.0,15.65,7.94
2016,12,15,14,45,0.0,17.0,2.45,12.0,17.0,13.99,6.51
2016,12,15,15,0,0.0,15.0,2.4,12.0,15.0,12.34,5.08
2016,12,15,15,15,0.0,12.5,2.25,12.0,12.5,10.28,3.27
2016,12,15,15,30,0.0,10.0,2.1,12.0,10.0,8.21,1.45
2016,12,15,15,45,0.0,8.0,2.0,12.0,8.0,6.57,0.0
2016,12,15,16,0,0.0,6.0,1.9,12.0,6.0,4.92,0.0
2016,12,15,16,15,0.0,3.5,1.8,12.0,3.5,2.87,0.0
2016,12,15,16,30,0.0,1.0,1.7,12.0,1.0,0.82,0.0
2016,12,15,16,45,0.0,0.5,1.6,12.0,0.5,0.43,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,205.0,16.0,4.0,7.5,36.5,12.96,0.0
2016,12,16,8,0,410.0,32.0,4.1,8.0,73.0,26.68,16.9
2016,12,16,8,15,498.5,39.0,4.2,8.0,112.5,32.1,22.93
2016,12,16,8,30,587.0,46.0,4.3,8.0,152.0,37.56,28.32
2016,12,16,8,45,641.5,51.0,4.45,8.0,192.0,44.88,35.25
2016,12,16,9,0,696.0,56.0,4.6,8.0,232.0,48.86,39.04
2016,12,16,9,15,731.0,59.5,4.6,8.0,269.0,51.43,41.45
2016,12,16,9,30,766.0,63.0,4.6,8.0,306.0,54.03,43.83
2016,12,16,9,45,796.0,64.0,4.7,8.5,339.5,54.6,44.22
2016,12,16,10,0,826.0,65.0,4.8,9.0,373.0,55.26,44.68
2016,12,16,10,15,842.0,67.0,4.8,9.0,399.5,56.61,45.84
2016,12,16,10,30,858.0,69.0,4.8,9.0,426.0,83.0,48.99
2016,12,16,10,45,867.0,70.5,4.8,9.5,446.0,133.23,74.37
2016,12,16,11,0,876.0,72.0,4.8,10.0,466.0,183.44,111.52
2016,12,16,11,15,883.0,72.5,4.75,10.0,479.5,232.2,153.83
2016,12,16,11,30,890.0,73.0,4.7,10.0,493.0,283.19,200.81
2016,12,16,11,45,893.5,73.5,4.7,10.0,499.0,328.55,244.22
2016,12,16,12,0,897.0,74.0,4.7,10.0,505.0,372.45,286.41
2016,12,16,12,15,896.5,73.5,4.7,10.0,503.0,412.3,324.87
2016,12,16,12,30,896.0,73.0,4.7,10.0,501.0,449.97,360.83
2016,12,16,12,45,892.5,72.5,4.75,10.0,491.5,483.96,393.19
2016,12,16,13,0,889.0,72.0,4.8,10.0,482.0,515.3,422.73
2016,12,16,13,15,881.0,71.0,4.8,10.0,465.5,543.52,449.01
2016,12,16,13,30,873.0,70.0,4.8,10.0,449.0,566.78,470.8
2016,12,16,13,45,860.0,68.5,4.85,10.0,425.0,583.41,487.0
2016,12,16,14,0,847.0,67.0,4.9,10.0,401.0,596.55,500.05
2016,12,16,14,15,827.5,65.0,4.85,9.5,371.0,601.68,506.94
2016,12,16,14,30,808.0,63.0,4.8,9.0,341.0,603.18,510.54
2016,12,16,14,45,781.5,59.5,4.8,9.0,306.0,594.91,505.03
2016,12,16,15,0,755.0,56.0,4.8,9.0,271.0,583.13,496.02
2016,12,16,15,15,712.0,52.0,4.65,8.5,231.5,556.59,474.45
2016,12,16,15,30,669.0,48.0,4.5,8.0,192.0,526.85,448.91
2016,12,16,15,45,604.5,42.5,4.4,8.0,151.5,478.45,405.55
2016,12,16,16,0,540.0,37.0,4.3,8.0,111.0,427.6,357.63
2016,12,16,16,15,422.0,28.5,4.2,8.0,73.5,348.01,276.24
2016,12,16,16,30,304.0,20.0,4.1,8.0,36.0,246.04,62.76
2016,12,16,16,45,152.0,10.0,4.05,8.0,18.0,102.79,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,7,45,245.5,14.0,1.85,4.5,38.0,12.33,0.0
2016,12,17,8,0,491.0,28.0,1.8,5.0,76.0,25.51,16.07
2016,12,17,8,15,575.0,34.5,1.85,5.0,117.5,31.13,22.37
2016,12,17,8,30,659.0,41.0,1.9,5.0,159.0,36.77,27.98
2016,12,17,8,45,709.0,45.5,1.95,5.5,200.0,40.46,31.59
2016,12,17,9,0,759.0,50.0,2.0,6.0,241.0,44.18,35.09
2016,12,17,9,15,791.5,53.0,2.0,6.0,278.5,46.51,37.3
2016,12,17,9,30,824.0,56.0,2.0,6.0,316.0,48.86,39.47
2016,12,17,9,45,844.0,58.5,2.0,6.5,349.0,50.71,41.06
2016,12,17,10,0,864.0,61.0,2.0,7.0,382.0,52.57,42.62
2016,12,17,10,15,879.0,63.0,2.0,7.0,409.0,59.91,49.23
2016,12,17,10,30,894.0,65.0,2.0,7.0,436.0,85.33,51.7
2016,12,17,10,45,902.5,66.0,2.0,7.5,456.5,136.32,76.38
2016,12,17,11,0,911.0,67.0,2.0,8.0,477.0,187.09,113.39
2016,12,17,11,15,916.5,68.0,2.0,8.0,490.0,236.89,156.31
2016,12,17,11,30,922.0,69.0,2.0,8.0,503.0,285.77,201.35
2016,12,17,11,45,923.0,69.5,2.0,8.5,508.5,331.83,244.69
2016,12,17,12,0,924.0,70.0,2.0,9.0,514.0,376.16,286.3
2016,12,17,12,15,923.0,70.0,2.0,9.0,512.0,417.38,325.25
2016,12,17,12,30,922.0,70.0,2.0,9.0,510.0,456.34,361.56
2016,12,17,12,45,913.5,71.0,2.0,9.0,499.5,490.54,393.3
2016,12,17,13,0,905.0,72.0,2.0,9.0,489.0,521.76,421.89
2016,12,17,13,15,896.5,71.0,1.95,9.0,472.0,547.83,445.58
2016,12,17,13,30,888.0,70.0,1.9,9.0,455.0,573.83,468.53
2016,12,17,13,45,874.0,68.5,1.85,9.0,431.0,590.38,483.69
2016,12,17,14,0,860.0,67.0,1.8,9.0,407.0,603.35,495.7
2016,12,17,14,15,840.5,65.0,1.75,9.0,376.5,608.84,501.57
2016,12,17,14,30,821.0,63.0,1.7,9.0,346.0,610.66,504.25
2016,12,17,14,45,791.5,60.0,1.65,9.0,310.0,601.32,497.85
2016,12,17,15,0,762.0,57.0,1.6,9.0,274.0,588.36,488.07
2016,12,17,15,15,719.0,53.0,1.6,8.5,234.5,561.95,468.04
2016,12,17,15,30,676.0,49.0,1.6,8.0,195.0,532.28,444.09
2016,12,17,15,45,606.5,43.5,1.6,7.5,154.0,480.59,400.7
2016,12,17,16,0,537.0,38.0,1.6,7.0,113.0,434.92,359.01
2016,12,17,16,15,417.5,29.5,1.65,6.5,75.0,346.18,273.76
2016,12,17,16,30,298.0,21.0,1.7,6.0,37.0,243.69,73.09
2016,12,17,16,45,149.0,10.5,1.75,6.0,18.5,101.38,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,251.5,13.5,2.85,3.5,37.5,11.9,0.0
2016,12,18,8,0,503.0,27.0,2.9,4.0,75.0,24.61,15.25
2016,12,18,8,15,588.0,33.0,2.95,4.0,116.5,29.81,21.24
2016,12,18,8,30,673.0,39.0,3.0,4.0,158.0,35.06,26.5
2016,12,18,8,45,724.0,43.0,3.1,4.5,199.5,38.39,29.79
2016,12,18,9,0,775.0,47.0,3.2,5.0,241.0,41.76,32.99
2016,12,18,9,15,808.0,50.0,3.15,5.0,279.0,44.18,35.29
2016,12,18,9,30,841.0,53.0,3.1,5.0,317.0,51.15,41.72
2016,12,18,9,45,860.0,56.0,3.1,5.5,350.5,53.99,44.21
2016,12,18,10,0,879.0,59.0,3.1,6.0,384.0,56.74,46.58
2016,12,18,10,15,894.5,60.5,3.0,6.5,411.5,58.29,47.85
2016,12,18,10,30,910.0,62.0,2.9,7.0,439.0,81.93,49.5
2016,12,18,10,45,920.5,63.0,2.85,7.5,460.0,133.84,74.02
2016,12,18,11,0,931.0,64.0,2.8,8.0,481.0,185.74,111.59
2016,12,18,11,15,936.5,64.5,2.75,8.0,494.5,236.06,154.97
2016,12,18,11,30,942.0,65.0,2.7,8.0,508.0,285.42,200.65
2016,12,18,11,45,944.5,65.5,2.7,8.0,514.0,332.78,245.81
2016,12,18,12,0,947.0,66.0,2.7,8.0,520.0,378.5,289.54
2016,12,18,12,15,946.0,66.0,2.7,8.0,518.0,420.64,329.82
2016,12,18,12,30,945.0,66.0,2.7,8.0,516.0,460.49,367.41
2016,12,18,12,45,940.5,65.0,2.7,8.5,506.0,495.31,399.46
2016,12,18,13,0,936.0,64.0,2.7,9.0,496.0,527.25,428.31
2016,12,18,13,15,928.0,63.5,2.7,9.0,479.0,554.96,453.86
2016,12,18,13,30,920.0,63.0,2.7,9.0,462.0,579.45,476.3
2016,12,18,13,45,907.5,61.5,2.7,9.0,438.0,597.0,492.84
2016,12,18,14,0,895.0,60.0,2.7,9.0,414.0,611.02,506.24
2016,12,18,14,15,877.0,58.5,2.6,9.0,383.5,618.22,513.49
2016,12,18,14,30,859.0,57.0,2.5,9.0,353.0,621.88,517.57
2016,12,18,14,45,832.0,54.5,2.45,9.0,317.0,620.24,517.09
2016,12,18,15,0,805.0,52.0,2.4,9.0,281.0,610.03,509.42
2016,12,18,15,15,765.0,48.5,2.3,8.5,241.5,586.62,491.15
2016,12,18,15,30,725.0,45.0,2.2,8.0,202.0,559.95,468.95
2016,12,18,15,45,661.5,40.0,2.1,7.5,160.0,513.12,428.79
2016,12,18,16,0,598.0,35.0,2.0,7.0,118.0,463.87,383.89
2016,12,18,16,15,484.0,27.5,2.0,6.5,79.0,378.07,300.51
2016,12,18,16,30,370.0,20.0,2.0,6.0,40.0,281.2,97.44
2016,12,18,16,45,185.0,10.0,2.0,6.0,20.0,123.33,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,14.0,1.95,3.5,35.0,11.34,0.0
2016,12,19,8,0,446.0,28.0,1.9,4.0,70.0,25.46,15.87
2016,12,19,8,15,531.5,34.5,1.9,4.5,109.5,31.01,22.26
2016,12,19,8,30,617.0,41.0,1.9,5.0,149.0,36.61,27.8
2016,12,19,8,45,668.0,45.5,1.9,5.5,189.0,40.25,31.38
2016,12,19,9,0,719.0,50.0,1.9,6.0,229.0,43.92,34.85
2016,12,19,9,15,752.5,53.0,1.85,6.0,266.0,46.22,37.04
2016,12,19,9,30,786.0,56.0,1.8,6.0,303.0,48.55,39.18
2016,12,19,9,45,801.0,60.0,1.8,6.5,334.0,51.5,41.78
2016,12,19,10,0,816.0,64.0,1.8,7.0,365.0,54.42,44.31
2016,12,19,10,15,832.0,66.0,1.8,7.5,392.0,55.78,45.39
2016,12,19,10,30,848.0,68.0,1.8,8.0,419.0,76.7,46.86
2016,12,19,10,45,858.0,69.0,1.85,8.5,439.0,126.09,69.86
2016,12,19,11,0,868.0,70.0,1.9,9.0,459.0,175.57,105.31
2016,12,19,11,15,874.0,71.0,1.85,9.0,472.0,227.98,149.89
2016,12,19,11,30,880.0,72.0,1.8,9.0,485.0,275.09,192.9
2016,12,19,11,45,705.5,112.5,1.8,9.5,446.0,299.78,223.8
2016,12,19,12,0,531.0,153.0,1.8,10.0,407.0,309.96,240.61
2016,12,19,12,15,706.0,113.0,1.8,10.0,450.0,371.68,290.91
2016,12,19,12,30,881.0,73.0,1.8,10.0,493.0,439.61,346.95
2016,12,19,12,45,876.0,72.5,1.8,10.0,483.5,472.59,377.29
2016,12,19,13,0,871.0,72.0,1.8,10.0,474.0,504.59,406.26
2016,12,19,13,15,751.5,90.0,1.75,10.0,428.0,493.4,400.73
2016,12,19,13,30,632.0,108.0,1.7,10.0,382.0,473.04,387.09
2016,12,19,13,45,699.0,87.0,1.65,10.0,376.0,510.09,418.81
2016,12,19,14,0,766.0,66.0,1.6,10.0,370.0,544.69,448.01
2016,12,19,14,15,774.5,64.5,1.5,10.0,352.0,566.29,465.79
2016,12,19,14,30,783.0,63.0,1.4,10.0,334.0,585.48,481.32
2016,12,19,14,45,753.5,60.5,1.3,10.0,299.5,576.47,474.6
2016,12,19,15,0,724.0,58.0,1.2,10.0,265.0,563.94,464.8
2016,12,19,15,15,681.0,54.0,1.2,9.5,226.5,537.52,444.92
2016,12,19,15,30,638.0,50.0,1.2,9.0,188.0,507.92,421.3
2016,12,19,15,45,568.0,44.5,1.3,9.0,148.5,462.75,383.14
2016,12,19,16,0,498.0,39.0,1.4,9.0,109.0,410.49,336.87
2016,12,19,16,15,384.0,30.0,1.4,8.5,73.0,325.04,256.66
2016,12,19,16,30,270.0,21.0,1.4,8.0,37.0,227.34,86.69
2016,12,19,16,45,135.0,10.5,1.4,8.0,18.5,92.77,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,14.0,2.2,5.5,31.5,11.3,0.0
2016,12,20,8,0,377.0,28.0,2.2,6.0,63.0,23.18,13.69
2016,12,20,8,15,465.0,35.0,2.15,6.5,100.5,28.67,19.95
2016,12,20,8,30,553.0,42.0,2.1,7.0,138.0,34.17,25.35
2016,12,20,8,45,608.5,46.5,2.05,7.5,176.5,40.79,31.6
2016,12,20,9,0,664.0,51.0,2.0,8.0,215.0,44.4,35.0
2016,12,20,9,15,699.0,54.5,1.95,8.5,251.0,47.05,37.41
2016,12,20,9,30,734.0,58.0,1.9,9.0,287.0,49.71,39.77
2016,12,20,9,45,764.5,58.5,1.85,9.5,319.5,49.96,39.88
2016,12,20,10,0,795.0,59.0,1.8,10.0,352.0,50.31,40.08
2016,12,20,10,15,667.0,90.5,1.75,10.0,348.5,67.03,55.06
2016,12,20,10,30,539.0,122.0,1.7,10.0,345.0,98.84,71.19
2016,12,20,10,45,694.0,93.5,1.65,10.5,394.5,125.05,75.01
2016,12,20,11,0,849.0,65.0,1.6,11.0,444.0,172.03,102.41
2016,12,20,11,15,756.0,88.0,1.5,11.0,433.5,215.05,142.91
2016,12,20,11,30,663.0,111.0,1.4,11.0,423.0,249.51,178.28
2016,12,20,11,45,765.0,89.0,1.35,11.5,452.5,297.77,218.1
2016,12,20,12,0,867.0,67.0,1.3,12.0,482.0,350.33,262.25
2016,12,20,12,15,624.0,125.5,1.25,12.0,424.0,351.42,272.52
2016,12,20,12,30,381.0,184.0,1.2,12.0,366.0,323.66,256.89
2016,12,20,12,45,503.5,151.5,1.2,12.0,387.0,375.52,299.63
2016,12,20,13,0,626.0,119.0,1.2,12.0,408.0,431.97,345.8
2016,12,20,13,15,620.0,116.0,1.2,12.0,394.0,450.95,362.86
2016,12,20,13,30,614.0,113.0,1.2,12.0,380.0,467.49,377.94
2016,12,20,13,45,598.0,111.5,1.25,12.0,360.0,477.35,387.74
2016,12,20,14,0,582.0,110.0,1.3,12.0,340.0,484.23,395.0
2016,12,20,14,15,673.5,86.0,1.25,12.0,334.0,530.52,432.94
2016,12,20,14,30,765.0,62.0,1.2,12.0,328.0,572.5,466.83
2016,12,20,14,45,738.5,59.0,1.15,12.0,294.5,564.7,461.2
2016,12,20,15,0,712.0,56.0,1.1,12.0,261.0,553.54,452.88
2016,12,20,15,15,670.5,52.0,1.05,11.5,223.5,528.17,433.62
2016,12,20,15,30,629.0,48.0,1.0,11.0,186.0,499.77,410.85
2016,12,20,15,45,567.0,42.5,1.0,11.0,147.5,453.5,372.04
2016,12,20,16,0,505.0,37.0,1.0,11.0,109.0,412.56,334.84
2016,12,20,16,15,394.5,28.5,1.05,10.5,73.0,329.97,258.62
