Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,16,30,284.0,20.0,1.1,10.0,37.0,235.98,98.77
2016,12,20,16,45,142.0,10.0,1.15,10.0,18.5,96.75,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,198.0,13.5,2.25,8.5,31.5,10.9,0.0
2016,12,21,8,0,396.0,27.0,2.3,9.0,63.0,22.38,12.72
2016,12,21,8,15,484.0,33.5,2.35,9.0,101.0,29.94,20.82
2016,12,21,8,30,572.0,40.0,2.4,9.0,139.0,35.52,26.32
2016,12,21,8,45,627.5,44.5,2.5,9.5,178.0,39.16,29.85
2016,12,21,9,0,683.0,49.0,2.6,10.0,217.0,42.84,33.29
2016,12,21,9,15,718.5,52.5,2.65,10.0,253.5,45.55,35.82
2016,12,21,9,30,754.0,56.0,2.7,10.0,290.0,48.28,38.3
2016,12,21,9,45,781.5,57.5,2.8,10.5,323.0,49.35,39.16
2016,12,21,10,0,809.0,59.0,2.9,11.0,356.0,50.47,40.04
2016,12,21,10,15,826.0,60.5,2.75,11.0,383.0,51.52,40.93
2016,12,21,10,30,843.0,62.0,2.6,11.0,410.0,74.85,46.72
2016,12,21,10,45,856.0,63.0,2.5,11.5,431.0,123.48,67.74
2016,12,21,11,0,869.0,64.0,2.4,12.0,452.0,172.46,101.73
2016,12,21,11,15,876.5,64.5,2.35,12.0,466.0,220.15,141.71
2016,12,21,11,30,884.0,65.0,2.3,12.0,480.0,267.19,184.28
2016,12,21,11,45,889.0,65.0,2.3,12.5,486.5,312.24,226.04
2016,12,21,12,0,894.0,65.0,2.3,13.0,493.0,355.99,266.61
2016,12,21,12,15,894.5,65.0,2.3,13.0,492.5,396.6,304.68
2016,12,21,12,30,895.0,65.0,2.3,13.0,492.0,435.18,340.38
2016,12,21,12,45,887.5,66.0,2.3,13.0,483.0,469.02,371.62
2016,12,21,13,0,880.0,67.0,2.3,13.0,474.0,500.03,399.87
2016,12,21,13,15,873.0,66.0,2.25,13.0,458.0,526.29,423.61
2016,12,21,13,30,866.0,65.0,2.2,13.0,442.0,549.53,444.44
2016,12,21,13,45,853.5,64.0,2.2,13.5,419.5,566.6,459.38
2016,12,21,14,0,841.0,63.0,2.2,14.0,397.0,584.47,474.39
2016,12,21,14,15,823.0,61.0,2.1,13.5,368.0,590.86,481.61
2016,12,21,14,30,805.0,59.0,2.0,13.0,339.0,593.72,485.79
2016,12,21,14,45,777.5,56.5,1.95,13.0,304.5,586.47,481.1
2016,12,21,15,0,750.0,54.0,1.9,13.0,270.0,575.73,473.18
2016,12,21,15,15,710.0,50.5,1.75,12.5,232.0,552.29,454.92
2016,12,21,15,30,670.0,47.0,1.6,12.0,194.0,525.72,433.03
2016,12,21,15,45,606.0,41.5,1.5,11.5,154.0,478.24,393.32
2016,12,21,16,0,542.0,36.0,1.4,11.0,114.0,428.54,349.49
2016,12,21,16,15,431.5,28.5,1.4,10.5,77.0,345.46,272.63
2016,12,21,16,30,321.0,21.0,1.4,10.0,40.0,261.42,120.21
2016,12,21,16,45,160.5,10.5,1.45,10.0,20.0,108.75,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,14.0,1.4,7.5,32.5,11.36,0.0
2016,12,22,8,0,412.0,28.0,1.3,8.0,65.0,23.33,13.49
2016,12,22,8,15,502.5,35.0,1.2,8.0,104.0,31.45,22.26
2016,12,22,8,30,593.0,42.0,1.1,8.0,143.0,37.48,28.22
2016,12,22,8,45,646.5,46.5,1.05,8.5,183.0,41.06,31.73
2016,12,22,9,0,700.0,51.0,1.0,9.0,223.0,44.7,35.15
2016,12,22,9,15,736.0,54.5,0.9,9.5,260.5,47.38,37.59
2016,12,22,9,30,772.0,58.0,0.8,10.0,298.0,50.09,39.98
2016,12,22,9,45,796.0,60.5,0.75,10.5,331.0,51.89,41.5
2016,12,22,10,0,820.0,63.0,0.7,11.0,364.0,53.71,43.0
2016,12,22,10,15,837.0,65.0,0.8,11.0,391.0,55.09,44.18
2016,12,22,10,30,854.0,67.0,0.9,11.0,418.0,71.45,44.66
2016,12,22,10,45,865.5,68.0,1.0,11.5,439.0,121.29,65.76
2016,12,22,11,0,877.0,69.0,1.1,12.0,460.0,176.02,104.04
2016,12,22,11,15,884.0,70.0,1.15,12.0,474.0,224.63,144.27
2016,12,22,11,30,891.0,71.0,1.2,12.0,488.0,272.56,187.13
2016,12,22,11,45,894.5,71.0,1.25,12.0,494.5,317.76,229.02
2016,12,22,12,0,898.0,71.0,1.3,12.0,501.0,361.52,269.77
2016,12,22,12,15,897.5,71.0,1.3,12.0,500.0,402.19,307.49
2016,12,22,12,30,897.0,71.0,1.3,12.0,499.0,440.74,342.73
2016,12,22,12,45,895.0,70.0,1.3,12.0,490.5,475.36,374.11
2016,12,22,13,0,893.0,69.0,1.3,12.0,482.0,507.43,402.75
2016,12,22,13,15,884.5,68.0,1.2,12.0,465.5,533.5,425.55
2016,12,22,13,30,876.0,67.0,1.1,12.0,449.0,556.43,445.26
2016,12,22,13,45,863.0,65.5,1.05,12.0,426.0,576.64,462.62
2016,12,22,14,0,850.0,64.0,1.0,12.0,403.0,590.42,474.74
2016,12,22,14,15,830.5,62.5,0.95,12.0,373.0,596.79,480.94
2016,12,22,14,30,811.0,61.0,0.9,12.0,343.0,599.55,484.09
2016,12,22,14,45,781.0,58.5,0.85,12.0,308.0,590.89,478.25
2016,12,22,15,0,751.0,56.0,0.8,12.0,273.0,578.65,469.21
2016,12,22,15,15,709.5,52.0,0.85,11.5,234.5,553.71,451.53
2016,12,22,15,30,668.0,48.0,0.9,11.0,196.0,525.6,430.11
2016,12,22,15,45,605.0,42.5,1.0,10.5,156.0,478.81,392.65
2016,12,22,16,0,542.0,37.0,1.1,10.0,116.0,429.7,350.63
2016,12,22,16,15,432.0,29.0,1.15,9.5,78.5,354.97,280.88
2016,12,22,16,30,322.0,21.0,1.2,9.0,41.0,263.03,131.07
2016,12,22,16,45,161.0,10.5,1.25,9.0,20.5,109.16,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.05,8.0,1.5,1.23,0.0
2016,12,23,8,0,0.0,3.0,4.0,8.0,3.0,2.46,0.0
2016,12,23,8,15,0.0,5.5,3.8,8.0,5.5,4.51,0.0
2016,12,23,8,30,0.0,8.0,3.6,8.0,8.0,6.56,0.28
2016,12,23,8,45,0.0,10.5,3.45,8.5,10.5,8.62,2.2
2016,12,23,9,0,0.0,13.0,3.3,9.0,13.0,10.69,4.12
2016,12,23,9,15,0.0,15.5,3.15,9.0,15.5,12.75,6.03
2016,12,23,9,30,0.0,18.0,3.0,9.0,18.0,14.82,7.93
2016,12,23,9,45,0.0,20.5,2.9,9.5,20.5,16.89,9.79
2016,12,23,10,0,0.0,23.0,2.8,10.0,23.0,18.96,11.64
2016,12,23,10,15,54.0,100.5,2.85,10.0,123.0,79.55,66.34
2016,12,23,10,30,108.0,178.0,2.9,10.0,223.0,127.29,102.54
2016,12,23,10,45,362.0,147.5,2.95,10.0,307.5,132.68,94.86
2016,12,23,11,0,616.0,117.0,3.0,10.0,392.0,169.6,111.6
2016,12,23,11,15,308.0,121.0,3.35,10.0,258.5,150.77,109.69
2016,12,23,11,30,0.0,125.0,3.7,10.0,125.0,102.32,82.28
2016,12,23,11,45,3.0,145.5,4.05,10.0,147.0,119.93,97.15
2016,12,23,12,0,6.0,166.0,4.4,10.0,169.0,138.29,112.61
2016,12,23,12,15,3.0,117.5,4.55,10.0,119.0,98.56,79.01
2016,12,23,12,30,0.0,69.0,4.7,10.0,69.0,57.23,43.76
2016,12,23,12,45,0.0,93.0,4.9,10.0,93.0,77.35,61.06
2016,12,23,13,0,0.0,117.0,5.1,10.0,117.0,98.04,78.79
2016,12,23,13,15,0.0,108.5,5.1,10.0,108.5,91.03,72.85
2016,12,23,13,30,0.0,100.0,5.1,10.0,100.0,83.89,66.82
2016,12,23,13,45,116.5,133.5,5.1,10.0,180.0,197.08,164.93
2016,12,23,14,0,233.0,167.0,5.1,10.0,260.0,319.03,268.84
2016,12,23,14,15,220.0,158.0,4.95,9.5,240.5,311.53,263.45
2016,12,23,14,30,207.0,149.0,4.8,9.0,221.0,290.71,247.08
2016,12,23,14,45,197.5,134.5,4.7,9.0,198.0,275.89,235.07
2016,12,23,15,0,188.0,120.0,4.6,9.0,175.0,259.82,221.69
2016,12,23,15,15,371.0,91.0,4.35,9.0,180.0,376.83,322.48
2016,12,23,15,30,554.0,62.0,4.1,9.0,185.0,472.25,401.71
2016,12,23,15,45,485.0,55.0,3.95,9.0,146.5,420.43,355.56
2016,12,23,16,0,416.0,48.0,3.8,9.0,108.0,366.53,306.51
2016,12,23,16,15,302.5,37.0,3.7,8.5,73.0,279.3,225.85
2016,12,23,16,30,189.0,26.0,3.6,8.0,38.0,185.02,98.79
2016,12,23,16,45,94.5,13.0,3.5,8.0,19.0,69.98,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,206.5,13.0,2.7,5.5,31.5,10.53,0.0
2016,12,24,8,0,413.0,26.0,2.7,6.0,63.0,23.57,13.56
2016,12,24,8,15,505.0,33.0,2.75,6.0,102.0,29.62,20.75
2016,12,24,8,30,597.0,40.0,2.8,6.0,141.0,35.7,26.79
2016,12,24,8,45,653.5,44.0,2.85,6.5,181.0,38.93,29.99
2016,12,24,9,0,710.0,48.0,2.9,7.0,221.0,42.22,33.12
2016,12,24,9,15,745.5,51.5,2.9,7.0,258.5,44.97,35.72
2016,12,24,9,30,781.0,55.0,2.9,7.0,296.0,47.74,38.27
2016,12,24,9,45,805.5,57.0,2.95,7.5,329.0,49.21,39.52
2016,12,24,10,0,830.0,59.0,3.0,8.0,362.0,50.71,40.76
2016,12,24,10,15,846.5,60.5,3.0,8.0,389.5,57.7,47.04
2016,12,24,10,30,863.0,62.0,3.0,8.0,417.0,71.15,46.88
2016,12,24,10,45,873.5,63.5,3.05,8.5,438.0,121.08,66.97
2016,12,24,11,0,884.0,65.0,3.1,9.0,459.0,171.12,101.39
2016,12,24,11,15,890.5,65.5,3.1,9.0,473.0,219.54,142.15
2016,12,24,11,30,897.0,66.0,3.1,9.0,487.0,267.21,185.8
2016,12,24,11,45,901.0,66.0,3.1,9.0,493.5,312.8,229.14
2016,12,24,12,0,905.0,66.0,3.1,9.0,500.0,356.98,271.45
2016,12,24,12,15,905.0,66.0,3.1,9.0,499.5,398.13,310.9
2016,12,24,12,30,905.0,66.0,3.1,9.0,499.0,437.2,347.9
2016,12,24,12,45,896.0,67.5,3.1,9.0,489.5,471.54,380.39
2016,12,24,13,0,887.0,69.0,3.1,9.0,480.0,502.96,409.72
2016,12,24,13,15,879.5,68.0,3.05,9.0,464.5,529.54,434.41
2016,12,24,13,30,872.0,67.0,3.0,9.0,449.0,553.06,456.1
2016,12,24,13,45,862.0,65.5,3.0,9.0,426.5,571.51,473.45
2016,12,24,14,0,852.0,64.0,3.0,9.0,404.0,590.78,490.94
2016,12,24,14,15,834.0,62.0,2.9,9.0,375.5,597.73,498.08
2016,12,24,14,30,816.0,60.0,2.8,9.0,347.0,601.1,502.06
2016,12,24,14,45,791.5,57.0,2.75,9.0,312.5,595.63,498.83
2016,12,24,15,0,767.0,54.0,2.7,9.0,278.0,586.68,492.29
2016,12,24,15,15,727.5,51.0,2.6,8.5,240.0,564.56,475.1
2016,12,24,15,30,688.0,48.0,2.5,8.0,202.0,539.19,454.11
2016,12,24,15,45,627.5,42.5,2.4,7.5,161.5,494.19,415.66
2016,12,24,16,0,567.0,37.0,2.3,7.0,121.0,446.83,372.93
2016,12,24,16,15,457.0,29.5,2.3,6.5,83.0,363.84,295.67
2016,12,24,16,30,347.0,22.0,2.3,6.0,45.0,282.26,162.69
2016,12,24,16,45,173.5,11.0,2.35,6.0,22.5,117.64,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,13.0,2.2,4.5,31.0,10.54,0.0
2016,12,25,8,0,413.0,26.0,2.3,5.0,62.0,23.59,13.55
2016,12,25,8,15,504.5,32.5,2.35,5.0,101.0,29.17,20.43
2016,12,25,8,30,596.0,39.0,2.4,5.0,140.0,34.8,26.08
2016,12,25,8,45,649.0,44.0,2.45,5.5,179.5,38.91,30.1
2016,12,25,9,0,702.0,49.0,2.5,6.0,219.0,43.03,34.0
2016,12,25,9,15,737.5,52.0,2.5,6.0,256.5,45.33,36.2
2016,12,25,9,30,773.0,55.0,2.5,6.0,294.0,47.68,38.37
2016,12,25,9,45,616.0,86.0,2.55,6.5,289.5,65.13,54.23
2016,12,25,10,0,459.0,117.0,2.6,7.0,285.0,83.25,70.5
2016,12,25,10,15,420.5,134.5,2.6,7.0,297.0,93.78,79.89
2016,12,25,10,30,382.0,152.0,2.6,7.0,309.0,110.02,86.33
2016,12,25,10,45,338.5,168.0,2.65,7.5,312.0,145.91,108.19
2016,12,25,11,0,295.0,184.0,2.7,8.0,315.0,173.93,130.5
2016,12,25,11,15,171.5,189.5,2.75,8.0,266.5,177.08,138.61
2016,12,25,11,30,48.0,195.0,2.8,8.0,218.0,165.52,134.52
2016,12,25,11,45,68.5,203.0,2.85,8.0,236.0,182.69,148.6
2016,12,25,12,0,89.0,211.0,2.9,8.0,254.0,201.97,164.71
2016,12,25,12,15,115.0,213.0,2.9,8.0,268.0,224.03,183.29
2016,12,25,12,30,141.0,215.0,2.9,8.0,282.0,245.65,201.74
2016,12,25,12,45,187.0,208.5,2.9,8.5,296.0,270.43,222.54
2016,12,25,13,0,233.0,202.0,2.9,9.0,310.0,297.79,245.69
2016,12,25,13,15,332.0,179.0,2.9,9.0,327.5,346.87,287.39
2016,12,25,13,30,431.0,156.0,2.9,9.0,345.0,402.63,334.6
2016,12,25,13,45,430.0,147.5,2.95,9.0,328.0,410.42,342.52
2016,12,25,14,0,429.0,139.0,3.0,9.0,311.0,416.34,348.98
2016,12,25,14,15,414.5,132.0,2.95,9.0,288.5,413.71,348.02
2016,12,25,14,30,400.0,125.0,2.9,9.0,266.0,408.85,345.03
2016,12,25,14,45,389.0,113.5,2.85,9.0,239.5,399.12,337.91
2016,12,25,15,0,378.0,102.0,2.8,9.0,213.0,387.28,328.69
2016,12,25,15,15,357.0,90.0,2.75,8.5,183.5,366.29,311.85
2016,12,25,15,30,336.0,78.0,2.7,8.0,154.0,343.44,292.64
2016,12,25,15,45,303.5,64.5,2.65,8.0,123.0,309.44,262.47
2016,12,25,16,0,271.0,51.0,2.6,8.0,92.0,274.17,229.91
2016,12,25,16,15,211.0,37.5,2.7,7.5,63.0,220.36,179.05
2016,12,25,16,30,151.0,24.0,2.8,7.0,34.0,158.26,94.13
2016,12,25,16,45,75.5,12.0,2.95,7.0,17.0,57.42,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,207.0,13.0,2.8,3.5,30.5,10.55,0.0
2016,12,26,8,0,414.0,26.0,2.9,4.0,61.0,23.61,13.53
2016,12,26,8,15,505.5,33.0,2.95,4.0,100.5,29.66,20.93
2016,12,26,8,30,597.0,40.0,3.0,4.0,140.0,35.73,27.02
2016,12,26,8,45,650.5,45.0,3.05,4.5,180.0,39.81,31.04
2016,12,26,9,0,704.0,50.0,3.1,5.0,220.0,43.91,34.94
2016,12,26,9,15,740.0,53.0,3.1,5.5,257.5,46.2,37.06
2016,12,26,9,30,776.0,56.0,3.1,6.0,295.0,48.52,39.14
2016,12,26,9,45,798.0,59.0,3.1,6.5,328.0,50.74,41.07
2016,12,26,10,0,820.0,62.0,3.1,7.0,361.0,52.95,42.96
2016,12,26,10,15,837.0,64.0,3.05,7.0,389.0,54.34,44.17
2016,12,26,10,30,854.0,66.0,3.0,7.0,417.0,65.29,43.88
2016,12,26,10,45,865.5,67.0,3.0,7.5,438.0,115.2,63.15
2016,12,26,11,0,877.0,68.0,3.0,8.0,459.0,170.17,101.41
2016,12,26,11,15,884.0,69.0,2.95,8.0,473.0,218.92,142.24
2016,12,26,11,30,891.0,70.0,2.9,8.0,487.0,267.02,186.17
2016,12,26,11,45,894.5,70.0,2.85,8.5,494.0,312.44,228.95
2016,12,26,12,0,898.0,70.0,2.8,9.0,501.0,356.44,270.52
2016,12,26,12,15,897.5,70.0,2.7,9.0,500.0,397.38,309.54
2016,12,26,12,30,897.0,70.0,2.6,9.0,499.0,436.22,346.03
2016,12,26,12,45,892.5,69.5,2.55,9.0,490.5,470.55,378.19
2016,12,26,13,0,888.0,69.0,2.5,9.0,482.0,502.19,407.39
2016,12,26,13,15,880.0,68.0,2.45,9.0,466.5,528.74,431.88
2016,12,26,13,30,872.0,67.0,2.4,9.0,451.0,552.2,453.32
2016,12,26,13,45,859.5,66.0,2.35,9.0,428.0,573.5,472.47
2016,12,26,14,0,847.0,65.0,2.3,9.0,405.0,588.49,486.31
2016,12,26,14,15,829.0,63.0,2.15,9.0,376.5,595.56,493.16
2016,12,26,14,30,811.0,61.0,2.0,9.0,348.0,599.06,496.82
2016,12,26,14,45,785.0,58.0,1.95,9.0,313.5,592.77,492.93
2016,12,26,15,0,759.0,55.0,1.9,9.0,279.0,582.96,485.79
2016,12,26,15,15,720.0,51.5,1.85,8.5,241.0,560.68,468.9
2016,12,26,15,30,681.0,48.0,1.8,8.0,203.0,535.2,448.33
2016,12,26,15,45,621.0,43.0,1.75,8.0,163.0,491.22,410.61
2016,12,26,16,0,561.0,38.0,1.7,8.0,123.0,444.78,368.78
2016,12,26,16,15,458.0,30.0,1.8,7.5,85.0,365.89,296.98
2016,12,26,16,30,355.0,22.0,1.9,7.0,47.0,281.5,177.63
2016,12,26,16,45,177.5,11.0,2.0,6.5,23.5,120.47,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,179.5,13.5,1.7,4.5,29.0,10.95,0.0
2016,12,27,8,0,359.0,27.0,1.7,5.0,58.0,22.41,12.43
2016,12,27,8,15,452.5,34.5,1.65,5.5,95.5,28.33,19.62
2016,12,27,8,30,546.0,42.0,1.6,6.0,133.0,34.26,25.49
2016,12,27,8,45,606.0,47.0,1.55,6.5,173.0,41.34,32.21
2016,12,27,9,0,666.0,52.0,1.5,7.0,213.0,45.39,36.03
2016,12,27,9,15,703.0,56.0,1.35,7.0,250.0,48.43,38.91
2016,12,27,9,30,740.0,60.0,1.2,7.0,287.0,51.49,41.73
2016,12,27,9,45,769.0,61.5,1.1,7.5,320.5,52.46,42.51
2016,12,27,10,0,798.0,63.0,1.0,8.0,354.0,53.5,43.33
2016,12,27,10,15,815.0,65.0,1.1,8.5,381.5,54.86,44.4
2016,12,27,10,30,832.0,67.0,1.2,9.0,409.0,64.39,43.78
2016,12,27,10,45,780.0,77.5,1.3,9.5,410.5,116.01,66.63
2016,12,27,11,0,728.0,88.0,1.4,10.0,412.0,157.35,96.24
2016,12,27,11,15,726.5,91.5,1.4,10.0,424.0,200.85,132.46
2016,12,27,11,30,725.0,95.0,1.4,10.0,436.0,243.29,170.71
2016,12,27,11,45,574.5,136.5,1.4,10.0,409.0,275.9,206.71
2016,12,27,12,0,424.0,178.0,1.4,10.0,382.0,289.95,225.73
2016,12,27,12,15,449.5,172.0,1.3,10.0,388.0,318.54,251.01
2016,12,27,12,30,475.0,166.0,1.2,10.0,394.0,347.87,276.67
2016,12,27,12,45,553.5,142.5,1.1,10.5,404.0,385.21,307.54
2016,12,27,13,0,632.0,119.0,1.0,11.0,414.0,430.48,344.35
2016,12,27,13,15,517.5,140.5,1.0,11.0,377.0,413.08,333.18
2016,12,27,13,30,403.0,162.0,1.0,11.0,340.0,392.7,318.89
2016,12,27,13,45,341.5,162.5,1.0,11.0,308.0,364.03,297.76
2016,12,27,14,0,280.0,163.0,1.0,11.0,276.0,341.52,280.74
2016,12,27,14,15,382.0,136.0,1.0,11.0,278.5,397.79,327.83
2016,12,27,14,30,484.0,109.0,1.0,11.0,281.0,443.79,366.03
2016,12,27,14,45,451.0,104.5,1.05,11.0,252.5,428.62,354.65
2016,12,27,15,0,418.0,100.0,1.1,11.0,224.0,411.04,341.35
2016,12,27,15,15,389.5,89.5,1.15,10.5,193.0,387.16,323.14
2016,12,27,15,30,361.0,79.0,1.2,10.0,162.0,361.34,302.43
2016,12,27,15,45,323.5,66.0,1.25,9.5,129.5,324.73,271.7
2016,12,27,16,0,286.0,53.0,1.3,9.0,97.0,286.88,238.39
2016,12,27,16,15,218.0,39.5,1.35,9.0,66.5,227.83,184.15
2016,12,27,16,30,150.0,26.0,1.4,9.0,36.0,162.86,104.29
2016,12,27,16,45,75.0,13.0,1.5,9.0,18.0,58.11,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.0,2.35,5.5,30.0,10.57,0.0
2016,12,28,8,0,427.0,24.0,2.4,6.0,60.0,21.74,11.73
2016,12,28,8,15,517.0,30.5,2.4,6.0,99.0,27.39,18.71
2016,12,28,8,30,607.0,37.0,2.4,6.0,138.0,33.07,24.39
2016,12,28,8,45,663.0,41.0,2.4,6.5,178.0,36.39,27.67
2016,12,28,9,0,719.0,45.0,2.4,7.0,218.0,39.76,30.87
2016,12,28,9,15,753.0,48.0,2.4,7.5,255.5,42.16,33.08
2016,12,28,9,30,787.0,51.0,2.4,8.0,293.0,44.58,35.24
2016,12,28,9,45,813.5,52.5,2.45,8.5,326.5,50.88,40.88
2016,12,28,10,0,840.0,54.0,2.5,9.0,360.0,52.62,42.33
2016,12,28,10,15,855.5,55.5,2.4,9.5,387.5,54.19,43.6
2016,12,28,10,30,871.0,57.0,2.3,10.0,415.0,62.87,51.25
2016,12,28,10,45,882.0,57.5,2.25,10.5,436.0,112.45,60.14
2016,12,28,11,0,893.0,58.0,2.2,11.0,457.0,162.16,92.86
2016,12,28,11,15,899.5,59.0,2.1,11.0,471.5,211.43,133.39
2016,12,28,11,30,906.0,60.0,2.0,11.0,486.0,259.99,177.04
2016,12,28,11,45,909.0,60.0,1.9,11.5,492.5,305.8,219.49
2016,12,28,12,0,912.0,60.0,1.8,12.0,499.0,350.14,260.62
2016,12,28,12,15,912.0,60.0,1.75,12.0,499.0,391.72,299.52
2016,12,28,12,30,912.0,60.0,1.7,12.0,499.0,431.23,335.91
2016,12,28,12,45,906.0,60.5,1.7,12.0,490.5,466.37,368.21
2016,12,28,13,0,900.0,61.0,1.7,12.0,482.0,498.73,397.52
2016,12,28,13,15,893.5,60.5,1.65,12.0,467.0,526.92,422.67
2016,12,28,13,30,887.0,60.0,1.6,12.0,452.0,552.09,444.86
2016,12,28,13,45,875.5,59.0,1.6,12.5,430.0,570.82,461.03
2016,12,28,14,0,864.0,58.0,1.6,13.0,408.0,586.21,474.23
2016,12,28,14,15,847.5,56.5,1.5,12.5,379.5,594.64,482.9
2016,12,28,14,30,831.0,55.0,1.4,12.0,351.0,599.65,488.59
2016,12,28,14,45,806.5,52.5,1.3,12.0,317.5,594.94,485.59
2016,12,28,15,0,782.0,50.0,1.2,12.0,284.0,592.37,483.53
2016,12,28,15,15,746.0,47.0,1.15,11.5,246.0,572.99,469.27
2016,12,28,15,30,710.0,44.0,1.1,11.0,208.0,550.48,451.59
2016,12,28,15,45,653.0,39.5,1.1,10.5,168.0,509.34,418.22
2016,12,28,16,0,596.0,35.0,1.1,10.0,128.0,465.89,380.79
2016,12,28,16,15,499.0,28.5,1.1,9.5,89.5,392.44,315.13
2016,12,28,16,30,402.0,22.0,1.1,9.0,51.0,314.78,210.33
2016,12,28,16,45,201.0,11.0,1.15,9.0,25.5,135.63,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,186.5,13.5,3.3,6.0,29.0,10.98,0.0
2016,12,29,8,0,373.0,27.0,3.4,6.0,58.0,22.48,12.24
2016,12,29,8,15,469.5,35.0,3.45,6.0,97.0,28.85,19.98
2016,12,29,8,30,566.0,43.0,3.5,6.0,136.0,35.22,26.31
2016,12,29,8,45,623.5,48.0,3.55,6.5,176.5,42.36,33.09
2016,12,29,9,0,681.0,53.0,3.6,7.0,217.0,46.38,36.9
2016,12,29,9,15,719.5,57.0,3.6,7.5,255.0,49.42,39.7
2016,12,29,9,30,758.0,61.0,3.6,8.0,293.0,52.48,42.43
2016,12,29,9,45,772.0,66.0,3.65,8.5,325.0,56.13,45.64
2016,12,29,10,0,786.0,71.0,3.7,9.0,357.0,59.72,48.75
2016,12,29,10,15,805.0,73.0,3.6,9.0,385.5,60.96,49.8
2016,12,29,10,30,824.0,75.0,3.5,9.0,414.0,68.27,56.31
2016,12,29,10,45,839.0,76.0,3.45,9.5,436.0,117.12,66.19
2016,12,29,11,0,854.0,77.0,3.4,10.0,458.0,166.71,98.98
2016,12,29,11,15,861.5,78.0,3.25,10.0,473.0,215.49,139.22
2016,12,29,11,30,869.0,79.0,3.1,10.0,488.0,263.78,182.74
2016,12,29,11,45,875.0,78.5,3.0,10.5,495.5,309.62,225.32
2016,12,29,12,0,881.0,78.0,2.9,11.0,503.0,354.33,266.98
2016,12,29,12,15,881.0,78.0,2.8,11.0,502.5,396.01,306.24
2016,12,29,12,30,881.0,78.0,2.7,11.0,502.0,435.66,343.08
2016,12,29,12,45,887.0,75.0,2.6,11.5,496.0,472.81,376.32
2016,12,29,13,0,893.0,72.0,2.5,12.0,490.0,506.39,405.88
2016,12,29,13,15,885.0,71.0,2.4,12.0,474.5,533.49,430.37
2016,12,29,13,30,877.0,70.0,2.3,12.0,459.0,560.38,453.97
2016,12,29,13,45,866.0,68.5,2.25,12.0,436.5,579.59,471.33
2016,12,29,14,0,855.0,67.0,2.2,12.0,414.0,595.42,485.67
2016,12,29,14,15,837.0,65.0,2.1,12.0,385.0,602.99,493.06
2016,12,29,14,30,819.0,63.0,2.0,12.0,356.0,606.96,497.31
2016,12,29,14,45,793.0,60.0,1.9,12.0,322.0,601.08,493.6
2016,12,29,15,0,767.0,57.0,1.8,12.0,288.0,591.62,486.63
2016,12,29,15,15,728.5,53.5,1.7,11.5,249.5,569.93,470.32
2016,12,29,15,30,690.0,50.0,1.6,11.0,211.0,544.97,450.39
2016,12,29,15,45,628.5,45.0,1.5,10.5,170.0,500.03,413.24
2016,12,29,16,0,567.0,40.0,1.4,10.0,129.0,452.51,371.99
2016,12,29,16,15,465.5,32.0,1.45,9.5,90.5,382.5,309.04
2016,12,29,16,30,364.0,24.0,1.5,9.0,52.0,302.43,208.56
2016,12,29,16,45,182.0,12.0,1.6,9.0,26.0,124.79,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,14.0,0.7,6.5,27.0,11.39,0.0
2016,12,30,8,0,313.0,28.0,0.6,7.0,54.0,23.24,12.8
2016,12,30,8,15,409.0,37.0,0.55,7.0,91.5,30.37,21.32
2016,12,30,8,30,505.0,46.0,0.5,7.0,129.0,37.47,28.32
2016,12,30,8,45,561.5,52.0,0.45,7.5,168.0,41.81,32.55
2016,12,30,9,0,618.0,58.0,0.4,8.0,207.0,46.16,36.65
2016,12,30,9,15,657.5,62.5,0.55,8.0,244.0,49.2,39.49
2016,12,30,9,30,697.0,67.0,0.7,8.0,281.0,52.26,42.29
2016,12,30,9,45,735.5,68.0,0.85,8.5,315.5,57.4,46.83
2016,12,30,10,0,774.0,69.0,1.0,9.0,350.0,57.99,47.2
2016,12,30,10,15,792.0,71.0,1.15,9.0,378.0,59.24,48.26
2016,12,30,10,30,810.0,73.0,1.3,9.0,406.0,65.51,53.83
2016,12,30,10,45,820.0,75.0,1.45,9.5,427.0,114.06,64.41
2016,12,30,11,0,830.0,77.0,1.6,10.0,448.0,162.88,96.59
2016,12,30,11,15,838.0,78.0,1.6,10.0,463.0,210.58,135.55
2016,12,30,11,30,846.0,79.0,1.6,10.0,478.0,257.88,177.77
2016,12,30,11,45,850.0,79.5,1.65,10.5,485.5,303.05,219.41
2016,12,30,12,0,854.0,80.0,1.7,11.0,493.0,346.99,260.08
2016,12,30,12,15,854.0,80.0,1.7,11.0,492.5,387.63,298.05
2016,12,30,12,30,854.0,80.0,1.7,11.0,492.0,426.31,333.73
2016,12,30,12,45,851.5,79.0,1.75,11.0,484.5,460.8,365.52
2016,12,30,13,0,849.0,78.0,1.8,11.0,477.0,492.81,394.67
2016,12,30,13,15,841.5,77.0,1.85,11.0,462.0,519.68,419.23
2016,12,30,13,30,834.0,76.0,1.9,11.0,447.0,543.55,440.94
2016,12,30,13,45,820.5,75.0,2.0,11.0,425.0,560.95,457.47
2016,12,30,14,0,807.0,74.0,2.1,11.0,403.0,574.97,471.05
2016,12,30,14,15,788.5,71.5,2.15,11.0,375.0,580.9,477.86
2016,12,30,14,30,770.0,69.0,2.2,11.0,347.0,583.3,481.64
2016,12,30,14,45,738.5,67.0,2.3,11.0,313.0,574.44,476.43
2016,12,30,15,0,707.0,65.0,2.4,11.0,279.0,561.93,467.83
2016,12,30,15,15,666.5,61.0,2.35,10.5,241.5,542.68,453.3
2016,12,30,15,30,626.0,57.0,2.3,10.0,204.0,516.5,432.31
2016,12,30,15,45,547.5,52.5,2.25,10.0,163.5,461.76,386.09
2016,12,30,16,0,469.0,48.0,2.2,10.0,123.0,404.74,336.19
2016,12,30,16,15,364.5,38.5,2.2,9.5,86.0,324.11,264.62
2016,12,30,16,30,260.0,29.0,2.2,9.0,49.0,241.52,171.26
2016,12,30,16,45,130.0,14.5,2.25,8.5,24.5,94.37,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
